Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,7,45,188.0,16.0,1.4,2.5,34.0,214.95,27.89
2016,1,1,8,0,376.0,32.0,1.6,3.0,68.0,420.99,334.3
2016,1,1,8,15,468.0,40.0,1.6,3.5,108.0,521.77,433.24
2016,1,1,8,30,560.0,48.0,1.6,4.0,148.0,625.79,520.6
2016,1,1,8,45,615.5,54.0,1.6,4.5,189.0,695.05,576.49
2016,1,1,9,0,671.0,60.0,1.6,5.0,230.0,763.81,629.23
2016,1,1,9,15,708.0,64.0,1.6,5.5,268.5,810.79,663.34
2016,1,1,9,30,745.0,68.0,1.6,6.0,307.0,847.61,688.72
2016,1,1,9,45,763.0,73.0,1.65,7.0,339.5,873.05,704.39
2016,1,1,10,0,781.0,78.0,1.7,8.0,372.0,895.22,717.31
2016,1,1,10,15,798.5,80.0,1.6,8.0,400.5,909.9,725.23
2016,1,1,10,30,816.0,82.0,1.5,8.0,429.0,920.92,730.45
2016,1,1,10,45,827.5,84.0,1.45,8.5,450.0,922.45,728.42
2016,1,1,11,0,839.0,86.0,1.4,9.0,471.0,920.23,723.99
2016,1,1,11,15,846.0,87.0,1.3,9.0,485.5,908.91,713.91
2016,1,1,11,30,853.0,88.0,1.2,9.0,500.0,893.97,701.55
2016,1,1,11,45,857.5,88.0,1.15,9.5,507.0,872.1,684.1
2016,1,1,12,0,862.0,88.0,1.1,10.0,514.0,846.85,664.53
2016,1,1,12,15,861.5,88.0,1.05,10.0,513.0,814.28,641.15
2016,1,1,12,30,861.0,88.0,1.0,10.0,512.0,778.86,615.83
2016,1,1,12,45,862.0,85.5,1.0,10.0,504.5,739.08,588.0
2016,1,1,13,0,863.0,83.0,1.0,10.0,497.0,696.71,556.63
2016,1,1,13,15,855.0,82.0,1.0,10.0,481.0,647.82,519.09
2016,1,1,13,30,847.0,81.0,1.0,10.0,465.0,597.48,479.47
2016,1,1,13,45,835.5,79.0,1.0,10.0,442.0,543.03,435.54
2016,1,1,14,0,824.0,77.0,1.0,10.0,419.0,488.03,389.77
2016,1,1,14,15,804.5,74.5,0.95,10.0,389.5,428.81,339.01
2016,1,1,14,30,785.0,72.0,0.9,10.0,360.0,370.46,287.56
2016,1,1,14,45,759.0,68.5,0.9,10.0,325.0,310.28,233.81
2016,1,1,15,0,733.0,65.0,0.9,10.0,290.0,252.32,181.29
2016,1,1,15,15,692.5,61.0,0.85,9.5,251.0,191.87,128.22
2016,1,1,15,30,652.0,57.0,0.8,9.0,212.0,137.24,82.98
2016,1,1,15,45,591.0,51.0,0.75,8.5,171.0,84.21,46.33
2016,1,1,16,0,530.0,45.0,0.7,8.0,130.0,38.68,29.13
2016,1,1,16,15,428.5,36.0,0.75,7.5,91.0,29.96,20.73
2016,1,1,16,30,327.0,27.0,0.8,7.0,52.0,22.45,11.16
2016,1,1,16,45,163.5,13.5,0.9,7.0,26.0,10.62,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,1.35,5.5,13.5,10.28,0.0
2016,1,2,8,0,0.0,27.0,1.5,6.0,27.0,22.46,12.52
2016,1,2,8,15,0.0,43.0,1.5,6.5,43.0,39.93,28.57
2016,1,2,8,30,0.0,59.0,1.5,7.0,59.0,56.03,43.01
2016,1,2,8,45,2.5,75.0,1.5,7.5,76.0,73.78,58.83
2016,1,2,9,0,5.0,91.0,1.5,8.0,93.0,91.26,74.19
2016,1,2,9,15,9.5,105.0,1.5,8.5,108.5,107.83,88.62
2016,1,2,9,30,14.0,119.0,1.5,9.0,124.0,124.53,102.92
2016,1,2,9,45,18.0,131.5,1.55,9.5,138.5,138.93,115.03
2016,1,2,10,0,22.0,144.0,1.6,10.0,153.0,153.44,127.07
2016,1,2,10,15,14.0,147.0,1.75,10.5,152.5,145.17,119.3
2016,1,2,10,30,6.0,150.0,1.9,11.0,152.0,137.66,112.25
2016,1,2,10,45,15.0,164.0,2.1,11.5,170.5,158.97,130.18
2016,1,2,11,0,24.0,178.0,2.3,12.0,189.0,179.97,147.61
2016,1,2,11,15,293.5,161.5,2.4,12.0,303.5,463.32,385.83
2016,1,2,11,30,563.0,145.0,2.5,12.0,418.0,697.44,568.96
2016,1,2,11,45,330.5,183.0,2.6,12.5,344.0,498.56,409.4
2016,1,2,12,0,98.0,221.0,2.7,13.0,270.0,296.66,243.13
2016,1,2,12,15,154.0,220.5,2.7,13.0,297.0,351.92,289.54
2016,1,2,12,30,210.0,220.0,2.7,13.0,324.0,384.66,316.46
2016,1,2,12,45,218.0,215.5,2.7,13.5,322.0,373.42,306.58
2016,1,2,13,0,226.0,211.0,2.7,14.0,320.0,361.18,295.99
2016,1,2,13,15,329.5,187.0,2.6,14.0,340.0,401.92,329.11
2016,1,2,13,30,433.0,163.0,2.5,14.0,360.0,431.71,351.98
2016,1,2,13,45,278.5,172.0,2.45,14.0,296.5,318.89,259.76
2016,1,2,14,0,124.0,181.0,2.4,14.0,233.0,224.58,182.25
2016,1,2,14,15,143.0,168.0,2.15,13.5,224.0,210.89,170.65
2016,1,2,14,30,162.0,155.0,1.9,13.0,215.0,195.29,156.67
2016,1,2,14,45,153.0,141.5,1.65,13.0,194.0,168.48,133.23
2016,1,2,15,0,144.0,128.0,1.4,13.0,173.0,142.92,110.85
2016,1,2,15,15,135.0,112.0,1.2,12.5,149.5,116.69,88.3
2016,1,2,15,30,126.0,96.0,1.0,12.0,126.0,91.91,67.47
2016,1,2,15,45,111.5,79.0,0.85,11.5,102.0,67.55,48.3
2016,1,2,16,0,97.0,62.0,0.7,11.0,78.0,45.51,34.86
2016,1,2,16,15,69.0,45.0,0.75,10.5,54.5,33.11,23.25
2016,1,2,16,30,41.0,28.0,0.8,10.0,31.0,21.06,10.35
2016,1,2,16,45,20.5,14.0,0.9,10.0,15.5,11.02,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,16.0,1.8,8.5,16.0,12.21,0.0
2016,1,3,8,0,0.0,32.0,1.9,9.0,32.0,31.83,19.79
2016,1,3,8,15,12.5,48.5,1.9,9.5,51.0,60.59,46.18
2016,1,3,8,30,25.0,65.0,1.9,10.0,70.0,100.7,81.61
2016,1,3,8,45,32.0,81.5,1.95,10.5,89.0,125.18,103.23
2016,1,3,9,0,39.0,98.0,2.0,11.0,108.0,149.4,124.25
2016,1,3,9,15,44.0,113.5,1.9,11.0,126.5,169.9,141.85
2016,1,3,9,30,49.0,129.0,1.8,11.0,145.0,190.32,159.06
2016,1,3,9,45,52.5,142.0,1.7,11.5,160.5,205.4,171.17
2016,1,3,10,0,56.0,155.0,1.6,12.0,176.0,220.5,183.07
2016,1,3,10,15,182.0,163.0,1.55,12.0,239.0,368.7,307.51
2016,1,3,10,30,308.0,171.0,1.5,12.0,302.0,516.46,424.84
2016,1,3,10,45,270.0,185.5,1.5,12.5,304.5,490.52,400.91
2016,1,3,11,0,232.0,200.0,1.5,13.0,307.0,442.5,361.75
2016,1,3,11,15,189.0,209.0,1.6,13.0,298.0,405.08,331.34
2016,1,3,11,30,146.0,218.0,1.7,13.0,289.0,368.69,301.38
2016,1,3,11,45,221.0,214.5,1.85,13.5,323.5,421.16,344.45
2016,1,3,12,0,296.0,211.0,2.0,14.0,358.0,488.15,396.99
2016,1,3,12,15,226.0,217.5,2.1,14.0,330.0,406.51,331.52
2016,1,3,12,30,156.0,224.0,2.2,14.0,302.0,347.96,283.8
2016,1,3,12,45,135.0,220.0,2.35,14.0,286.5,318.28,259.88
2016,1,3,13,0,114.0,216.0,2.5,14.0,271.0,290.24,236.96
2016,1,3,13,15,232.0,198.0,2.45,14.0,305.5,351.56,287.8
2016,1,3,13,30,350.0,180.0,2.4,14.0,340.0,387.47,316.48
2016,1,3,13,45,300.5,177.5,2.35,14.5,310.0,336.56,273.51
2016,1,3,14,0,251.0,175.0,2.3,15.0,280.0,290.15,234.47
2016,1,3,14,15,215.5,165.5,1.95,14.5,251.0,240.03,192.94
2016,1,3,14,30,180.0,156.0,1.6,14.0,222.0,203.18,162.04
2016,1,3,14,45,166.5,143.0,1.3,14.0,199.5,174.3,137.03
2016,1,3,15,0,153.0,130.0,1.0,14.0,177.0,147.14,113.48
2016,1,3,15,15,142.5,113.5,0.85,13.5,153.0,119.61,90.01
2016,1,3,15,30,132.0,97.0,0.7,13.0,129.0,93.76,68.44
2016,1,3,15,45,110.0,80.0,0.6,13.0,103.5,68.43,48.75
2016,1,3,16,0,88.0,63.0,0.5,13.0,78.0,46.33,35.33
2016,1,3,16,15,58.5,46.0,0.5,12.5,54.5,33.75,23.67
2016,1,3,16,30,29.0,29.0,0.5,12.0,31.0,21.74,11.13
2016,1,3,16,45,14.5,14.5,0.55,12.0,15.5,11.41,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,191.0,14.5,2.65,11.5,32.5,213.82,16.64
2016,1,4,8,0,382.0,29.0,2.7,12.0,65.0,422.67,326.29
2016,1,4,8,15,470.5,36.0,2.8,12.0,104.0,518.3,421.54
2016,1,4,8,30,559.0,43.0,2.9,12.0,143.0,617.58,505.94
2016,1,4,8,45,613.5,47.5,3.0,12.5,182.5,675.22,553.51
2016,1,4,9,0,668.0,52.0,3.1,13.0,222.0,741.92,605.65
2016,1,4,9,15,703.5,55.5,3.15,13.0,259.5,787.69,640.83
2016,1,4,9,30,739.0,59.0,3.2,13.0,297.0,831.19,673.2
2016,1,4,9,45,461.0,109.5,3.3,13.5,263.5,624.93,515.45
2016,1,4,10,0,183.0,160.0,3.4,14.0,230.0,372.52,309.93
2016,1,4,10,15,247.5,165.5,3.5,14.0,267.0,458.12,380.67
2016,1,4,10,30,312.0,171.0,3.6,14.0,304.0,520.5,430.75
2016,1,4,10,45,253.5,187.5,3.75,14.5,299.0,477.56,393.59
2016,1,4,11,0,195.0,204.0,3.9,15.0,294.0,413.1,340.05
2016,1,4,11,15,220.5,208.0,3.95,15.0,313.0,432.86,356.26
2016,1,4,11,30,246.0,212.0,4.0,15.0,332.0,471.51,386.57
2016,1,4,11,45,153.5,213.0,4.05,15.0,288.5,360.88,295.99
2016,1,4,12,0,61.0,214.0,4.1,15.0,245.0,257.41,209.84
2016,1,4,12,15,61.5,214.0,4.05,15.0,245.0,252.88,206.24
2016,1,4,12,30,62.0,214.0,4.0,15.0,245.0,248.38,202.46
2016,1,4,12,45,60.0,210.5,4.0,15.0,240.5,238.24,194.06
2016,1,4,13,0,58.0,207.0,4.0,15.0,236.0,228.41,185.92
2016,1,4,13,15,167.0,200.0,3.9,15.0,278.0,299.04,245.18
2016,1,4,13,30,276.0,193.0,3.8,15.0,320.0,357.3,292.39
2016,1,4,13,45,284.5,182.0,3.75,15.0,307.0,332.82,271.47
2016,1,4,14,0,293.0,171.0,3.7,15.0,294.0,307.27,249.46
2016,1,4,14,15,146.5,103.5,3.4,14.5,165.0,161.4,129.64
2016,1,4,14,30,0.0,36.0,3.1,14.0,36.0,27.48,17.94
2016,1,4,14,45,0.0,32.5,2.85,14.0,32.5,24.79,15.7
2016,1,4,15,0,0.0,29.0,2.6,14.0,29.0,22.1,13.4
2016,1,4,15,15,0.0,25.0,2.35,13.5,25.0,19.03,10.79
2016,1,4,15,30,0.0,21.0,2.1,13.0,21.0,15.97,8.14
2016,1,4,15,45,0.0,17.0,1.85,13.0,17.0,12.91,5.45
2016,1,4,16,0,0.0,13.0,1.6,13.0,13.0,9.86,3.11
2016,1,4,16,15,0.0,9.0,1.65,12.5,9.0,6.82,0.29
2016,1,4,16,30,0.0,5.0,1.7,12.0,5.0,3.78,0.0
2016,1,4,16,45,0.0,2.5,1.75,12.0,2.5,1.89,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.5,1.7,10.5,10.5,7.98,0.0
2016,1,5,8,0,0.0,21.0,1.8,11.0,21.0,16.01,7.06
2016,1,5,8,15,0.0,34.0,2.0,11.0,34.0,26.52,16.73
2016,1,5,8,30,0.0,47.0,2.2,11.0,47.0,38.91,27.72
2016,1,5,8,45,0.0,60.5,2.45,11.5,60.5,51.56,38.8
2016,1,5,9,0,0.0,74.0,2.7,12.0,74.0,63.98,49.56
2016,1,5,9,15,0.0,86.5,2.8,12.0,86.5,75.08,59.15
2016,1,5,9,30,0.0,99.0,2.9,12.0,99.0,86.15,68.61
2016,1,5,9,45,0.0,110.0,3.0,12.0,110.0,95.51,76.52
2016,1,5,10,0,0.0,121.0,3.1,12.0,121.0,104.95,84.43
2016,1,5,10,15,14.5,144.5,3.2,12.0,150.5,142.56,116.79
2016,1,5,10,30,29.0,168.0,3.3,12.0,180.0,199.85,165.09
2016,1,5,10,45,14.5,117.0,3.4,12.5,123.0,109.48,88.34
2016,1,5,11,0,0.0,66.0,3.5,13.0,66.0,50.63,37.66
2016,1,5,11,15,0.0,37.0,3.55,12.5,37.0,28.29,18.64
2016,1,5,11,30,0.0,8.0,3.6,12.0,8.0,6.1,0.0
2016,1,5,11,45,0.0,22.5,3.65,12.0,22.5,17.18,9.13
2016,1,5,12,0,0.0,37.0,3.7,12.0,37.0,28.3,18.66
2016,1,5,12,15,0.5,99.5,3.65,11.5,100.0,77.96,61.12
2016,1,5,12,30,1.0,162.0,3.6,11.0,163.0,133.99,108.6
2016,1,5,12,45,0.5,132.0,3.6,11.0,132.5,105.88,84.85
2016,1,5,13,0,0.0,102.0,3.6,11.0,102.0,79.51,62.55
2016,1,5,13,15,0.0,118.5,3.45,11.0,118.5,93.42,74.45
2016,1,5,13,30,0.0,135.0,3.3,11.0,135.0,107.45,86.41
2016,1,5,13,45,7.0,145.5,3.2,11.0,148.5,120.09,97.27
2016,1,5,14,0,14.0,156.0,3.1,11.0,162.0,131.87,107.31
2016,1,5,14,15,13.5,147.0,2.95,11.0,152.5,122.68,99.55
2016,1,5,14,30,13.0,138.0,2.8,11.0,143.0,113.66,91.92
2016,1,5,14,45,10.0,126.5,2.7,11.0,130.0,101.94,82.0
2016,1,5,15,0,7.0,115.0,2.6,11.0,117.0,90.71,72.47
2016,1,5,15,15,3.5,100.5,2.35,10.5,101.5,77.55,61.4
2016,1,5,15,30,0.0,86.0,2.1,10.0,86.0,65.03,50.79
2016,1,5,15,45,0.0,70.0,1.9,10.0,70.0,52.39,39.67
2016,1,5,16,0,0.0,54.0,1.7,10.0,54.0,40.1,30.28
2016,1,5,16,15,0.0,38.5,1.6,10.0,38.5,28.87,19.75
2016,1,5,16,30,0.0,23.0,1.5,10.0,23.0,17.57,8.47
2016,1,5,16,45,0.0,11.5,1.45,10.0,11.5,8.75,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,13.5,18.5,3.3,12.0,20.0,31.4,0.0
2016,1,6,8,0,27.0,37.0,3.3,12.0,40.0,75.83,55.16
2016,1,6,8,15,64.5,57.5,3.15,12.0,68.0,153.53,124.68
2016,1,6,8,30,102.0,78.0,3.0,12.0,96.0,214.54,178.8
2016,1,6,8,45,126.5,96.5,2.95,12.0,125.0,259.31,218.15
2016,1,6,9,0,151.0,115.0,2.9,12.0,154.0,304.23,256.73
2016,1,6,9,15,174.0,131.0,2.95,12.0,182.5,343.33,289.74
2016,1,6,9,30,197.0,147.0,3.0,12.0,211.0,382.46,322.07
2016,1,6,9,45,237.0,149.5,3.05,12.0,234.5,438.52,367.92
2016,1,6,10,0,277.0,152.0,3.1,12.0,258.0,474.98,397.6
2016,1,6,10,15,138.5,142.0,3.15,12.0,195.0,297.91,250.11
2016,1,6,10,30,0.0,132.0,3.2,12.0,132.0,112.14,90.0
2016,1,6,10,45,0.0,77.0,3.25,12.0,77.0,59.14,45.13
2016,1,6,11,0,0.0,22.0,3.3,12.0,22.0,16.79,8.81
2016,1,6,11,15,99.5,120.5,3.4,12.0,169.0,217.18,182.34
2016,1,6,11,30,199.0,219.0,3.5,12.0,316.0,417.68,346.98
2016,1,6,11,45,415.5,175.5,3.6,12.0,382.5,587.03,484.84
2016,1,6,12,0,632.0,132.0,3.7,12.0,449.0,714.0,585.11
2016,1,6,12,15,370.0,178.5,3.65,12.0,364.5,498.01,411.94
2016,1,6,12,30,108.0,225.0,3.6,12.0,280.0,295.98,244.0
2016,1,6,12,45,54.0,117.0,3.55,12.0,144.5,139.54,114.29
2016,1,6,13,0,0.0,9.0,3.5,12.0,9.0,6.86,0.24
2016,1,6,13,15,0.0,46.0,3.35,11.5,46.0,35.21,24.69
2016,1,6,13,30,0.0,83.0,3.2,11.0,83.0,63.83,49.33
2016,1,6,13,45,22.0,128.0,3.1,11.0,137.5,119.44,96.96
2016,1,6,14,0,44.0,173.0,3.0,11.0,192.0,169.44,138.99
2016,1,6,14,15,22.0,135.5,2.85,11.0,145.0,116.64,94.32
2016,1,6,14,30,0.0,98.0,2.7,11.0,98.0,75.99,59.98
2016,1,6,14,45,0.0,88.5,2.55,11.0,88.5,68.29,53.49
2016,1,6,15,0,0.0,79.0,2.4,11.0,79.0,60.71,47.01
2016,1,6,15,15,0.0,68.5,2.2,10.5,68.5,52.47,39.98
2016,1,6,15,30,0.0,58.0,2.0,10.0,58.0,44.35,32.96
2016,1,6,15,45,0.0,47.0,1.8,10.0,47.0,35.98,25.56
2016,1,6,16,0,0.0,36.0,1.6,10.0,36.0,27.51,18.02
2016,1,6,16,15,0.0,25.5,1.55,9.5,25.5,19.44,11.54
2016,1,6,16,30,0.0,15.0,1.5,9.0,15.0,11.4,3.69
2016,1,6,16,45,0.0,7.5,1.45,9.0,7.5,5.69,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,101.0,19.5,0.55,8.5,29.0,143.48,10.98
2016,1,7,8,0,202.0,39.0,0.5,9.0,58.0,282.28,219.03
2016,1,7,8,15,294.5,51.0,0.5,9.5,95.5,380.29,310.33
2016,1,7,8,30,387.0,63.0,0.5,10.0,133.0,483.81,394.88
2016,1,7,8,45,477.0,67.0,0.5,10.5,174.5,580.73,469.97
2016,1,7,9,0,567.0,71.0,0.5,11.0,216.0,679.33,542.54
2016,1,7,9,15,608.0,76.0,0.6,11.0,253.5,731.36,581.05
2016,1,7,9,30,649.0,81.0,0.7,11.0,291.0,781.41,617.62
2016,1,7,9,45,718.0,75.0,0.8,11.0,330.0,841.76,660.54
2016,1,7,10,0,787.0,69.0,0.9,11.0,369.0,892.86,696.04
2016,1,7,10,15,804.0,71.0,1.0,11.0,397.5,907.53,706.22
2016,1,7,10,30,821.0,73.0,1.1,11.0,426.0,918.65,714.43
2016,1,7,10,45,831.5,74.5,1.2,11.5,447.5,919.19,714.12
2016,1,7,11,0,842.0,76.0,1.3,12.0,469.0,916.07,711.46
2016,1,7,11,15,849.0,77.0,1.35,12.0,483.5,905.36,704.19
2016,1,7,11,30,856.0,78.0,1.4,12.0,498.0,891.05,694.61
2016,1,7,11,45,857.5,79.0,1.5,12.0,505.5,868.33,679.93
2016,1,7,12,0,859.0,80.0,1.6,12.0,513.0,842.37,662.94
2016,1,7,12,15,859.0,80.0,1.65,12.0,512.5,810.86,641.31
2016,1,7,12,30,859.0,80.0,1.7,12.0,512.0,776.45,617.51
2016,1,7,12,45,642.5,131.0,1.75,12.0,451.5,638.92,515.02
2016,1,7,13,0,426.0,182.0,1.8,12.0,391.0,500.58,407.0
2016,1,7,13,15,418.0,179.0,1.85,12.0,379.0,467.61,381.51
2016,1,7,13,30,410.0,176.0,1.9,12.0,367.0,434.28,354.46
2016,1,7,13,45,405.5,168.0,1.95,12.0,349.5,398.12,324.7
2016,1,7,14,0,401.0,160.0,2.0,12.0,332.0,361.75,294.07
2016,1,7,14,15,586.5,115.5,1.95,11.5,348.5,381.07,306.33
2016,1,7,14,30,772.0,71.0,1.9,11.0,365.0,373.42,293.34
2016,1,7,14,45,749.0,67.5,1.85,11.0,331.5,314.71,239.87
2016,1,7,15,0,726.0,64.0,1.8,11.0,298.0,257.82,187.63
2016,1,7,15,15,689.0,60.5,1.55,10.5,260.0,200.19,136.08
2016,1,7,15,30,652.0,57.0,1.3,10.0,222.0,144.42,88.83
2016,1,7,15,45,600.0,51.0,1.05,10.0,182.0,91.37,50.32
2016,1,7,16,0,548.0,45.0,0.8,10.0,142.0,44.69,27.83
2016,1,7,16,15,457.0,37.0,0.8,9.5,102.5,30.8,21.61
2016,1,7,16,30,366.0,29.0,0.8,9.0,63.0,24.11,14.33
2016,1,7,16,45,183.0,14.5,0.85,9.0,31.5,11.76,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,7,45,23.0,17.0,0.85,7.5,19.0,45.39,0.31
2016,1,8,8,0,46.0,34.0,0.9,8.0,38.0,99.0,75.22
2016,1,8,8,15,66.5,51.0,0.95,8.0,61.0,139.67,114.78
2016,1,8,8,30,87.0,68.0,1.0,8.0,84.0,179.5,150.88
2016,1,8,8,45,100.0,85.5,1.05,8.5,108.0,213.11,180.34
2016,1,8,9,0,113.0,103.0,1.1,9.0,132.0,246.29,208.64
2016,1,8,9,15,119.5,119.5,1.0,9.0,154.5,271.15,229.23
2016,1,8,9,30,126.0,136.0,0.9,9.0,177.0,295.51,248.86
2016,1,8,9,45,126.5,149.5,0.85,9.5,194.5,308.89,258.6
2016,1,8,10,0,127.0,163.0,0.8,10.0,212.0,321.86,267.82
2016,1,8,10,15,181.5,172.5,0.7,10.5,248.0,381.38,315.41
2016,1,8,10,30,236.0,182.0,0.6,11.0,284.0,462.15,376.87
2016,1,8,10,45,257.0,189.5,0.55,11.5,305.5,484.06,391.4
2016,1,8,11,0,278.0,197.0,0.5,12.0,327.0,504.39,405.09
2016,1,8,11,15,155.0,197.0,0.45,12.0,270.0,359.05,290.27
2016,1,8,11,30,32.0,197.0,0.4,12.0,213.0,220.61,177.73
2016,1,8,11,45,80.5,213.0,0.35,12.5,253.5,277.89,225.26
2016,1,8,12,0,129.0,229.0,0.3,13.0,294.0,350.48,281.65
2016,1,8,12,15,160.5,228.0,0.3,13.0,309.0,366.35,293.72
2016,1,8,12,30,192.0,227.0,0.3,13.0,324.0,379.74,304.25
2016,1,8,12,45,270.0,213.0,0.35,13.0,347.0,426.45,341.12
2016,1,8,13,0,348.0,199.0,0.4,13.0,370.0,449.54,359.23
2016,1,8,13,15,322.5,196.5,0.45,13.0,351.5,410.25,328.42
2016,1,8,13,30,297.0,194.0,0.5,13.0,333.0,372.57,298.99
2016,1,8,13,45,323.5,180.0,0.6,13.0,325.0,354.06,284.59
2016,1,8,14,0,350.0,166.0,0.7,13.0,317.0,332.67,266.93
2016,1,8,14,15,221.0,164.0,0.65,12.5,257.0,251.01,201.25
2016,1,8,14,30,92.0,162.0,0.6,12.0,197.0,169.64,136.04
2016,1,8,14,45,83.5,148.5,0.55,12.0,178.0,148.07,118.02
2016,1,8,15,0,75.0,135.0,0.5,12.0,159.0,127.73,100.71
2016,1,8,15,15,68.5,118.5,0.5,11.5,138.5,106.68,82.96
2016,1,8,15,30,62.0,102.0,0.5,11.0,118.0,86.84,66.31
2016,1,8,15,45,51.0,84.5,0.55,11.0,96.0,67.14,50.2
2016,1,8,16,0,40.0,67.0,0.6,11.0,74.0,49.34,36.2
2016,1,8,16,15,22.0,50.0,0.65,10.5,53.5,36.54,26.62
2016,1,8,16,30,4.0,33.0,0.7,10.0,33.0,24.51,14.8
2016,1,8,16,45,2.0,16.5,0.75,10.0,16.5,12.6,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,107.5,16.5,3.25,9.5,27.0,141.65,15.37
2016,1,9,8,0,215.0,33.0,3.4,10.0,54.0,280.97,221.52
2016,1,9,8,15,270.5,46.5,3.35,10.0,86.5,350.78,292.73
2016,1,9,8,30,326.0,60.0,3.3,10.0,119.0,423.13,357.06
2016,1,9,8,45,359.0,72.5,3.25,10.0,152.5,474.35,401.63
2016,1,9,9,0,392.0,85.0,3.2,10.0,186.0,525.45,444.38
2016,1,9,9,15,412.5,96.5,3.1,10.0,217.5,562.42,474.18
2016,1,9,9,30,433.0,108.0,3.0,10.0,249.0,598.02,501.93
2016,1,9,9,45,430.0,119.5,2.95,10.5,272.0,608.91,508.75
2016,1,9,10,0,427.0,131.0,2.9,11.0,295.0,617.68,513.57
2016,1,9,10,15,407.5,145.5,2.8,11.0,311.5,611.85,506.98
2016,1,9,10,30,388.0,160.0,2.7,11.0,328.0,603.84,498.79
2016,1,9,10,45,378.5,171.5,2.65,11.0,342.0,577.46,477.51
2016,1,9,11,0,369.0,183.0,2.6,11.0,356.0,572.84,472.67
2016,1,9,11,15,311.5,199.0,2.45,11.0,348.5,527.85,434.84
2016,1,9,11,30,254.0,215.0,2.3,11.0,341.0,483.4,397.6
2016,1,9,11,45,136.0,202.5,2.2,11.0,270.0,333.43,275.46
2016,1,9,12,0,18.0,190.0,2.1,11.0,199.0,177.02,144.26
2016,1,9,12,15,56.5,208.0,1.95,11.0,237.0,241.63,199.0
2016,1,9,12,30,95.0,226.0,1.8,11.0,275.0,286.84,236.27
2016,1,9,12,45,160.0,222.5,1.65,11.5,302.5,339.91,279.3
2016,1,9,13,0,225.0,219.0,1.5,12.0,330.0,370.78,303.55
2016,1,9,13,15,226.0,212.0,1.45,12.0,320.5,350.41,286.6
2016,1,9,13,30,227.0,205.0,1.4,12.0,311.0,329.68,269.47
2016,1,9,13,45,196.0,197.0,1.35,12.0,286.0,290.05,236.71
2016,1,9,14,0,165.0,189.0,1.3,12.0,261.0,253.48,206.35
2016,1,9,14,15,119.5,175.0,1.2,12.0,225.5,208.31,168.88
2016,1,9,14,30,74.0,161.0,1.1,12.0,190.0,161.91,130.54
2016,1,9,14,45,69.0,147.5,1.0,12.0,173.0,142.56,114.11
2016,1,9,15,0,64.0,134.0,0.9,12.0,156.0,124.07,98.23
2016,1,9,15,15,58.0,118.0,0.85,11.5,136.0,104.24,81.47
2016,1,9,15,30,52.0,102.0,0.8,11.0,116.0,85.52,65.71
2016,1,9,15,45,42.5,85.0,0.8,11.0,95.0,66.93,50.37
2016,1,9,16,0,33.0,68.0,0.8,11.0,74.0,50.0,36.83
2016,1,9,16,15,16.5,50.5,0.8,11.0,53.5,36.91,26.93
2016,1,9,16,30,0.0,33.0,0.8,11.0,33.0,24.56,14.95
2016,1,9,16,45,0.0,16.5,0.8,11.0,16.5,12.59,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,170.5,16.0,1.6,8.5,33.0,199.55,28.83
2016,1,10,8,0,341.0,32.0,1.8,9.0,66.0,389.43,305.15
2016,1,10,8,15,431.5,41.0,1.85,9.0,105.0,489.27,401.38
2016,1,10,8,30,522.0,50.0,1.9,9.0,144.0,592.84,488.63
2016,1,10,8,45,586.0,54.5,2.0,9.5,185.5,668.1,549.44
2016,1,10,9,0,650.0,59.0,2.1,10.0,227.0,743.12,607.43
2016,1,10,9,15,467.0,93.5,2.1,10.5,223.5,610.81,505.77
2016,1,10,9,30,284.0,128.0,2.1,11.0,220.0,458.02,383.48
2016,1,10,9,45,303.0,138.0,2.15,11.5,246.0,486.31,406.28
2016,1,10,10,0,322.0,148.0,2.2,12.0,272.0,513.66,426.7
2016,1,10,10,15,306.0,162.5,2.1,12.0,287.5,511.59,423.1
2016,1,10,10,30,290.0,177.0,2.0,12.0,303.0,508.04,418.52
2016,1,10,10,45,247.5,192.0,1.95,12.5,303.5,478.38,392.43
2016,1,10,11,0,205.0,207.0,1.9,13.0,304.0,426.56,349.62
2016,1,10,11,15,280.5,203.0,1.8,13.0,340.0,504.28,411.26
2016,1,10,11,30,356.0,199.0,1.7,13.0,376.0,556.58,451.46
2016,1,10,11,45,353.5,203.5,1.6,13.5,381.5,545.78,440.77
2016,1,10,12,0,351.0,208.0,1.5,14.0,387.0,533.72,429.7
2016,1,10,12,15,378.5,202.0,1.45,14.0,395.0,533.14,429.2
2016,1,10,12,30,406.0,196.0,1.4,14.0,403.0,547.08,439.03
2016,1,10,12,45,203.5,179.5,1.35,14.0,283.5,342.24,277.72
2016,1,10,13,0,1.0,163.0,1.3,14.0,164.0,133.33,105.86
2016,1,10,13,15,1.5,160.5,1.25,14.0,161.5,130.89,104.47
2016,1,10,13,30,2.0,158.0,1.2,14.0,159.0,128.47,102.57
2016,1,10,13,45,1.0,111.0,1.15,14.0,111.5,87.32,68.41
2016,1,10,14,0,0.0,64.0,1.1,14.0,64.0,49.07,36.28
2016,1,10,14,15,23.0,110.5,1.05,13.5,119.5,100.66,80.03
2016,1,10,14,30,46.0,157.0,1.0,13.0,175.0,147.61,118.89
2016,1,10,14,45,42.0,143.5,1.0,13.0,159.0,130.37,104.19
2016,1,10,15,0,38.0,130.0,1.0,13.0,143.0,113.91,90.27
2016,1,10,15,15,33.5,114.5,0.9,12.5,125.0,96.53,75.7
2016,1,10,15,30,29.0,99.0,0.8,12.0,107.0,80.07,61.9
2016,1,10,15,45,22.0,83.0,0.75,12.0,88.5,63.97,48.46
2016,1,10,16,0,15.0,67.0,0.7,12.0,70.0,49.36,36.36
2016,1,10,16,15,7.5,50.0,0.75,11.5,51.5,36.77,26.8
2016,1,10,16,30,0.0,33.0,0.8,11.0,33.0,24.62,15.16
2016,1,10,16,45,0.0,16.5,0.9,11.0,16.5,12.59,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,23.5,17.0,1.05,10.5,19.5,45.6,3.4
2016,1,11,8,0,47.0,34.0,1.1,11.0,39.0,98.94,74.79
2016,1,11,8,15,68.5,51.5,1.25,11.0,62.0,141.65,115.43
2016,1,11,8,30,90.0,69.0,1.4,11.0,85.0,183.37,152.86
2016,1,11,8,45,102.0,86.5,1.55,11.5,109.5,216.0,181.32
2016,1,11,9,0,114.0,104.0,1.7,12.0,134.0,248.2,208.68
2016,1,11,9,15,121.0,120.5,1.7,12.0,156.5,273.51,229.79
2016,1,11,9,30,128.0,137.0,1.7,12.0,179.0,298.36,250.04
2016,1,11,9,45,133.0,151.0,1.7,12.5,198.5,316.91,264.29
2016,1,11,10,0,138.0,165.0,1.7,13.0,218.0,335.02,277.9
2016,1,11,10,15,111.0,176.0,1.65,13.0,221.0,317.01,261.71
2016,1,11,10,30,84.0,187.0,1.6,13.0,224.0,277.45,228.49
2016,1,11,10,45,80.0,196.0,1.55,13.5,232.5,279.07,228.9
2016,1,11,11,0,76.0,205.0,1.5,14.0,241.0,280.73,229.15
2016,1,11,11,15,155.5,212.0,1.45,14.0,288.5,378.11,308.37
2016,1,11,11,30,235.0,219.0,1.4,14.0,336.0,450.5,365.52
2016,1,11,11,45,253.0,220.5,1.4,14.5,348.5,477.69,384.72
2016,1,11,12,0,271.0,222.0,1.4,15.0,361.0,482.17,387.14
2016,1,11,12,15,221.0,227.0,1.4,15.0,340.5,414.7,334.13
2016,1,11,12,30,171.0,232.0,1.4,15.0,320.0,369.23,297.72
2016,1,11,12,45,237.0,221.0,1.4,15.5,341.0,395.4,318.96
2016,1,11,13,0,303.0,210.0,1.4,16.0,362.0,431.07,346.15
2016,1,11,13,15,267.5,208.5,1.4,16.0,339.5,387.97,311.49
2016,1,11,13,30,232.0,207.0,1.4,16.0,317.0,335.15,269.58
2016,1,11,13,45,344.5,178.5,1.4,16.0,334.0,365.63,293.63
2016,1,11,14,0,457.0,150.0,1.4,16.0,351.0,383.55,305.73
2016,1,11,14,15,341.0,156.0,1.3,15.5,300.5,297.96,236.77
2016,1,11,14,30,225.0,162.0,1.2,15.0,250.0,235.1,186.26
2016,1,11,14,45,218.0,149.0,1.1,15.0,228.0,204.22,159.75
2016,1,11,15,0,211.0,136.0,1.0,15.0,206.0,174.29,133.67
