Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,202.0,120.0,0.95,14.5,180.5,142.55,106.51
2016,1,11,15,30,193.0,104.0,0.9,14.0,155.0,112.27,81.06
2016,1,11,15,45,376.5,74.5,0.85,14.0,153.0,91.72,57.71
2016,1,11,16,0,560.0,45.0,0.8,14.0,151.0,48.34,28.13
2016,1,11,16,15,476.5,38.0,0.85,13.5,111.5,31.64,22.13
2016,1,11,16,30,393.0,31.0,0.9,13.0,72.0,25.78,16.13
2016,1,11,16,45,196.5,15.5,0.95,13.0,36.0,12.56,0.21
2016,1,11,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,7,45,203.0,14.5,2.0,9.5,34.5,223.88,45.95
2016,1,12,8,0,406.0,29.0,2.1,10.0,69.0,441.95,345.53
2016,1,12,8,15,493.0,36.5,2.05,10.0,109.5,537.94,438.34
2016,1,12,8,30,580.0,44.0,2.0,10.0,150.0,637.69,521.54
2016,1,12,8,45,632.5,49.0,1.95,10.5,191.0,695.22,567.37
2016,1,12,9,0,685.0,54.0,1.9,11.0,232.0,761.77,617.33
2016,1,12,9,15,720.0,57.5,1.75,11.5,270.5,808.15,648.95
2016,1,12,9,30,755.0,61.0,1.6,12.0,309.0,852.19,677.19
2016,1,12,9,45,780.0,63.5,1.45,12.5,343.5,882.37,694.2
2016,1,12,10,0,805.0,66.0,1.3,13.0,378.0,909.42,708.25
2016,1,12,10,15,648.0,104.0,1.35,13.0,367.5,807.3,636.08
2016,1,12,10,30,491.0,142.0,1.4,13.0,357.0,683.36,547.31
2016,1,12,10,45,517.5,144.5,1.5,13.5,381.5,702.99,562.19
2016,1,12,11,0,544.0,147.0,1.6,14.0,406.0,719.78,573.41
2016,1,12,11,15,563.5,146.5,1.6,14.0,422.0,723.35,575.25
2016,1,12,11,30,583.0,146.0,1.6,14.0,438.0,732.96,581.72
2016,1,12,11,45,533.5,163.0,1.6,14.5,433.0,680.52,541.21
2016,1,12,12,0,484.0,180.0,1.6,15.0,428.0,636.64,506.65
2016,1,12,12,15,532.5,166.0,1.6,15.0,439.5,640.5,510.33
2016,1,12,12,30,581.0,152.0,1.6,15.0,451.0,639.3,509.65
2016,1,12,12,45,600.0,144.0,1.6,15.5,449.0,625.64,497.92
2016,1,12,13,0,619.0,136.0,1.6,16.0,447.0,600.69,477.91
2016,1,12,13,15,386.0,175.0,1.55,16.0,367.0,446.48,357.62
2016,1,12,13,30,153.0,214.0,1.5,16.0,287.0,294.56,236.53
2016,1,12,13,45,321.0,179.5,1.45,16.0,324.0,354.06,284.83
2016,1,12,14,0,489.0,145.0,1.4,16.0,361.0,395.75,315.32
2016,1,12,14,15,321.5,157.0,1.3,15.5,295.0,290.67,231.08
2016,1,12,14,30,154.0,169.0,1.2,15.0,229.0,206.8,164.39
2016,1,12,14,45,146.0,155.0,1.1,15.0,208.5,179.94,141.71
2016,1,12,15,0,138.0,141.0,1.0,15.0,188.0,154.25,119.66
2016,1,12,15,15,131.5,124.5,1.0,14.5,165.0,128.12,97.48
2016,1,12,15,30,125.0,108.0,1.0,14.0,142.0,103.18,76.54
2016,1,12,15,45,111.5,91.0,1.0,13.5,117.0,78.48,56.93
2016,1,12,16,0,98.0,74.0,1.0,13.0,92.0,55.93,40.62
2016,1,12,16,15,78.0,56.0,1.0,12.5,68.0,40.79,30.29
2016,1,12,16,30,58.0,38.0,1.0,12.0,44.0,28.25,18.42
2016,1,12,16,45,29.0,22.5,1.05,12.0,25.5,17.06,3.62
2016,1,12,17,0,0.0,7.0,1.1,12.0,7.0,5.51,0.0
2016,1,12,17,15,0.0,3.5,1.1,12.0,3.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,179.0,16.0,2.9,12.5,34.0,207.24,48.47
2016,1,13,8,0,358.0,32.0,3.1,13.0,68.0,403.82,315.62
2016,1,13,8,15,450.0,40.5,3.2,13.0,108.0,504.98,411.88
2016,1,13,8,30,542.0,49.0,3.3,13.0,148.0,609.91,500.4
2016,1,13,8,45,592.0,55.5,3.45,13.5,189.0,675.29,553.9
2016,1,13,9,0,642.0,62.0,3.6,14.0,230.0,740.23,604.71
2016,1,13,9,15,680.5,66.0,3.8,14.0,269.0,789.48,643.12
2016,1,13,9,30,719.0,70.0,4.0,14.0,308.0,836.77,678.99
2016,1,13,9,45,521.5,110.0,4.25,14.0,292.0,686.85,565.48
2016,1,13,10,0,324.0,150.0,4.5,14.0,276.0,518.54,432.17
2016,1,13,10,15,389.0,150.5,4.55,14.0,313.0,600.99,498.36
2016,1,13,10,30,454.0,151.0,4.6,14.0,350.0,658.73,543.61
2016,1,13,10,45,501.5,148.5,4.7,14.5,379.0,692.95,568.99
2016,1,13,11,0,549.0,146.0,4.8,15.0,408.0,723.9,591.22
2016,1,13,11,15,330.0,186.0,4.85,14.5,345.0,530.06,437.14
2016,1,13,11,30,111.0,226.0,4.9,14.0,282.0,326.26,268.7
2016,1,13,11,45,229.0,218.5,4.95,14.0,336.5,434.19,359.4
2016,1,13,12,0,347.0,211.0,5.0,14.0,391.0,534.83,441.22
2016,1,13,12,15,203.5,217.0,4.95,14.0,322.5,389.3,321.3
2016,1,13,12,30,60.0,223.0,4.9,14.0,254.0,255.66,209.02
2016,1,13,12,45,241.0,206.5,4.9,14.0,328.5,399.51,330.17
2016,1,13,13,0,422.0,190.0,4.9,14.0,403.0,509.83,420.03
2016,1,13,13,15,329.0,199.5,4.8,13.5,363.0,419.71,346.27
2016,1,13,13,30,236.0,209.0,4.7,13.0,323.0,339.99,280.58
2016,1,13,13,45,321.5,186.0,4.6,13.0,333.5,361.03,297.5
2016,1,13,14,0,407.0,163.0,4.5,13.0,344.0,371.63,304.4
2016,1,13,14,15,291.0,166.0,4.3,13.0,291.5,285.68,232.42
2016,1,13,14,30,175.0,169.0,4.1,13.0,239.0,215.16,173.77
2016,1,13,14,45,443.5,121.5,3.95,13.0,277.5,262.95,205.92
2016,1,13,15,0,712.0,74.0,3.8,13.0,316.0,268.8,197.99
2016,1,13,15,15,676.0,70.0,3.25,12.5,277.5,210.62,145.6
2016,1,13,15,30,640.0,66.0,2.7,12.0,239.0,156.35,99.09
2016,1,13,15,45,598.5,58.5,2.2,11.5,199.5,102.87,58.88
2016,1,13,16,0,557.0,51.0,1.7,11.0,160.0,54.58,32.97
2016,1,13,16,15,469.5,43.5,1.55,10.5,119.0,36.0,26.35
2016,1,13,16,30,382.0,36.0,1.4,10.0,78.0,29.84,20.08
2016,1,13,16,45,191.0,25.0,1.25,9.5,46.0,19.08,6.0
2016,1,13,17,0,0.0,14.0,1.1,9.0,14.0,11.02,0.0
2016,1,13,17,15,0.0,7.0,1.1,9.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,7,45,85.5,17.5,1.15,9.5,26.0,126.41,32.58
2016,1,14,8,0,171.0,35.0,1.2,10.0,52.0,245.65,194.02
2016,1,14,8,15,203.5,51.0,1.35,10.0,81.5,298.01,246.85
2016,1,14,8,30,236.0,67.0,1.5,10.0,111.0,330.4,278.23
2016,1,14,8,45,259.0,81.5,1.7,10.5,141.0,372.38,314.71
2016,1,14,9,0,282.0,96.0,1.9,11.0,171.0,414.24,349.7
2016,1,14,9,15,297.0,109.5,1.95,11.0,199.0,446.35,375.88
2016,1,14,9,30,312.0,123.0,2.0,11.0,227.0,477.58,400.66
2016,1,14,9,45,367.0,129.0,2.15,11.5,263.5,560.3,465.34
2016,1,14,10,0,422.0,135.0,2.3,12.0,300.0,619.11,510.2
2016,1,14,10,15,377.0,154.5,2.3,12.0,310.5,594.3,488.38
2016,1,14,10,30,332.0,174.0,2.3,12.0,321.0,545.34,449.0
2016,1,14,10,45,346.5,181.5,2.35,12.0,341.5,560.6,460.76
2016,1,14,11,0,361.0,189.0,2.4,12.0,362.0,574.06,470.64
2016,1,14,11,15,260.5,209.0,2.45,12.0,336.0,493.64,404.89
2016,1,14,11,30,160.0,229.0,2.5,12.0,310.0,394.62,324.17
2016,1,14,11,45,157.0,233.5,2.55,12.0,313.5,388.45,319.32
2016,1,14,12,0,154.0,238.0,2.6,12.0,317.0,381.95,313.77
2016,1,14,12,15,130.5,236.5,2.65,12.0,304.0,351.44,288.57
2016,1,14,12,30,107.0,235.0,2.7,12.0,291.0,305.58,251.14
2016,1,14,12,45,142.5,232.5,2.8,12.5,305.5,337.86,277.49
2016,1,14,13,0,178.0,230.0,2.9,13.0,320.0,350.17,287.27
2016,1,14,13,15,174.0,223.5,2.9,13.0,309.5,328.97,269.76
2016,1,14,13,30,170.0,217.0,2.9,13.0,299.0,307.98,252.41
2016,1,14,13,45,85.0,151.5,2.95,13.0,192.5,185.78,151.59
2016,1,14,14,0,0.0,86.0,3.0,13.0,86.0,66.26,50.94
2016,1,14,14,15,0.0,101.0,2.85,12.5,101.0,78.33,61.49
2016,1,14,14,30,0.0,116.0,2.7,12.0,116.0,90.33,71.9
2016,1,14,14,45,0.0,105.0,2.55,12.0,105.0,81.25,64.27
2016,1,14,15,0,0.0,94.0,2.4,12.0,94.0,72.33,56.73
2016,1,14,15,15,0.0,82.0,2.15,11.5,82.0,62.78,48.69
2016,1,14,15,30,0.0,70.0,1.9,11.0,70.0,53.4,40.68
2016,1,14,15,45,0.0,57.5,1.7,11.0,57.5,43.81,32.31
2016,1,14,16,0,0.0,45.0,1.5,11.0,45.0,34.4,24.01
2016,1,14,16,15,0.0,33.5,1.65,11.0,33.5,25.59,17.12
2016,1,14,16,30,0.0,22.0,1.8,11.0,22.0,16.76,8.83
2016,1,14,16,45,0.0,12.5,1.95,11.0,12.5,9.5,0.58
2016,1,14,17,0,0.0,3.0,2.1,11.0,3.0,2.36,0.0
2016,1,14,17,15,0.0,1.5,2.3,11.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,15,7,45,164.5,17.0,0.25,11.0,33.5,197.76,60.81
2016,1,15,8,0,329.0,34.0,0.2,11.0,67.0,380.49,294.5
2016,1,15,8,15,419.0,42.5,0.3,11.0,106.5,479.72,383.38
2016,1,15,8,30,509.0,51.0,0.4,11.0,146.0,582.37,466.14
2016,1,15,8,45,565.5,57.0,0.5,11.5,187.0,652.78,520.6
2016,1,15,9,0,622.0,63.0,0.6,12.0,228.0,722.97,572.73
2016,1,15,9,15,659.5,67.5,0.7,12.0,266.5,771.9,608.81
2016,1,15,9,30,697.0,72.0,0.8,12.0,305.0,818.93,642.72
2016,1,15,9,45,709.0,79.0,0.9,12.5,337.5,842.02,657.99
2016,1,15,10,0,721.0,86.0,1.0,13.0,370.0,862.05,671.08
2016,1,15,10,15,740.5,88.5,1.05,13.0,399.0,880.22,683.14
2016,1,15,10,30,760.0,91.0,1.1,13.0,428.0,895.06,692.87
2016,1,15,10,45,687.5,110.0,1.2,13.0,426.5,838.34,654.0
2016,1,15,11,0,615.0,129.0,1.3,13.0,425.0,778.32,612.9
2016,1,15,11,15,614.0,134.0,1.3,13.0,437.5,768.35,605.88
2016,1,15,11,30,613.0,139.0,1.3,13.0,450.0,755.65,596.4
2016,1,15,11,45,557.0,159.0,1.35,13.5,445.0,698.89,554.39
2016,1,15,12,0,501.0,179.0,1.4,14.0,440.0,652.12,518.27
2016,1,15,12,15,357.0,207.0,1.3,14.0,393.5,523.15,419.02
2016,1,15,12,30,213.0,235.0,1.2,14.0,347.0,405.58,326.38
2016,1,15,12,45,353.0,205.5,1.15,14.0,387.5,482.45,388.33
2016,1,15,13,0,493.0,176.0,1.1,14.0,428.0,547.38,437.55
2016,1,15,13,15,654.5,131.0,1.0,14.0,456.0,589.18,468.06
2016,1,15,13,30,816.0,86.0,0.9,14.0,484.0,604.23,477.47
2016,1,15,13,45,809.5,82.5,0.8,14.0,463.0,552.45,435.3
2016,1,15,14,0,803.0,79.0,0.7,14.0,442.0,499.61,391.95
2016,1,15,14,15,785.0,77.0,0.65,14.0,413.5,442.22,344.32
2016,1,15,14,30,767.0,75.0,0.6,14.0,385.0,385.45,295.84
2016,1,15,14,45,749.5,70.5,0.6,14.0,352.0,327.41,245.33
2016,1,15,15,0,732.0,66.0,0.6,14.0,319.0,270.56,194.78
2016,1,15,15,15,697.0,62.5,0.5,14.0,281.0,212.28,143.56
2016,1,15,15,30,662.0,59.0,0.4,14.0,243.0,155.5,95.76
2016,1,15,15,45,612.5,53.5,0.35,14.0,202.5,101.57,56.11
2016,1,15,16,0,563.0,48.0,0.3,14.0,162.0,53.71,30.97
2016,1,15,16,15,482.5,41.0,0.35,13.5,121.5,34.01,24.39
2016,1,15,16,30,402.0,34.0,0.4,13.0,81.0,28.19,18.66
2016,1,15,16,45,264.0,23.5,0.45,13.0,48.5,19.32,7.75
2016,1,15,17,0,126.0,13.0,0.5,13.0,16.0,10.23,0.0
2016,1,15,17,15,63.0,6.5,0.55,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,7,45,131.0,19.0,2.85,12.0,32.5,168.13,57.56
2016,1,16,8,0,262.0,38.0,2.9,12.0,65.0,328.94,261.44
2016,1,16,8,15,351.5,48.5,2.85,12.0,103.5,425.26,350.89
2016,1,16,8,30,441.0,59.0,2.8,12.0,142.0,528.8,438.34
2016,1,16,8,45,508.5,64.5,2.8,12.5,182.5,608.79,503.01
2016,1,16,9,0,576.0,70.0,2.8,13.0,223.0,688.43,564.6
2016,1,16,9,15,615.0,75.0,2.75,13.0,261.5,739.24,602.82
2016,1,16,9,30,654.0,80.0,2.7,13.0,300.0,788.18,638.46
2016,1,16,9,45,383.5,124.5,2.7,13.5,257.0,571.1,470.73
2016,1,16,10,0,113.0,169.0,2.7,14.0,214.0,314.86,259.96
2016,1,16,10,15,149.0,181.5,2.65,14.0,245.5,360.75,298.55
2016,1,16,10,30,185.0,194.0,2.6,14.0,277.0,405.76,334.62
2016,1,16,10,45,123.0,200.0,2.6,14.5,256.5,346.09,283.7
2016,1,16,11,0,61.0,206.0,2.6,15.0,236.0,266.33,216.89
2016,1,16,11,15,93.0,218.5,2.55,15.0,265.0,306.23,249.99
2016,1,16,11,30,125.0,231.0,2.5,15.0,294.0,364.87,296.82
2016,1,16,11,45,174.0,233.0,2.5,15.5,323.0,402.7,326.85
2016,1,16,12,0,223.0,235.0,2.5,16.0,352.0,437.39,353.96
2016,1,16,12,15,198.0,237.5,2.4,16.0,341.5,407.96,329.64
2016,1,16,12,30,173.0,240.0,2.3,16.0,331.0,379.64,306.49
2016,1,16,12,45,88.0,205.0,2.25,16.0,251.5,252.07,203.67
2016,1,16,13,0,3.0,170.0,2.2,16.0,172.0,140.47,111.32
2016,1,16,13,15,38.5,191.5,2.1,16.0,211.0,194.21,156.26
2016,1,16,13,30,74.0,213.0,2.0,16.0,250.0,233.43,188.23
2016,1,16,13,45,77.0,204.5,1.95,16.0,241.5,221.0,177.91
2016,1,16,14,0,80.0,196.0,1.9,16.0,233.0,208.39,167.49
2016,1,16,14,15,75.0,185.0,1.8,16.0,218.0,189.66,151.93
2016,1,16,14,30,70.0,174.0,1.7,16.0,203.0,171.66,136.9
2016,1,16,14,45,68.0,159.5,1.6,16.0,185.5,152.45,120.73
2016,1,16,15,0,66.0,145.0,1.5,16.0,168.0,133.78,104.89
2016,1,16,15,15,60.5,128.5,1.3,15.5,148.0,113.33,87.82
2016,1,16,15,30,55.0,112.0,1.1,15.0,128.0,93.94,71.71
2016,1,16,15,45,45.5,94.5,0.9,15.0,106.5,74.57,55.93
2016,1,16,16,0,36.0,77.0,0.7,15.0,85.0,56.88,41.98
2016,1,16,16,15,22.0,59.0,0.75,14.5,64.0,42.86,32.04
2016,1,16,16,30,8.0,41.0,0.8,14.0,43.0,30.35,20.47
2016,1,16,16,45,4.0,25.0,0.85,13.5,26.0,18.8,7.97
2016,1,16,17,0,0.0,9.0,0.9,13.0,9.0,7.08,0.0
2016,1,16,17,15,0.0,4.5,0.9,13.0,4.5,3.54,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,5.5,2.7,13.5,5.5,4.16,0.0
2016,1,17,8,0,0.0,11.0,2.7,14.0,11.0,8.34,1.05
2016,1,17,8,15,0.0,18.0,2.75,14.0,18.0,13.68,5.84
2016,1,17,8,30,0.0,25.0,2.8,14.0,25.0,19.03,10.56
2016,1,17,8,45,0.0,32.0,2.85,14.0,32.0,24.4,15.28
2016,1,17,9,0,0.0,39.0,2.9,14.0,39.0,29.77,19.97
2016,1,17,9,15,0.0,45.0,2.95,14.0,45.0,34.39,23.95
2016,1,17,9,30,0.0,51.0,3.0,14.0,51.0,39.01,27.91
2016,1,17,9,45,0.0,57.0,3.1,14.5,57.0,43.65,31.76
2016,1,17,10,0,0.0,63.0,3.2,15.0,63.0,48.29,35.58
2016,1,17,10,15,0.0,81.0,3.2,15.0,81.0,62.61,47.64
2016,1,17,10,30,0.0,99.0,3.2,15.0,99.0,78.61,61.03
2016,1,17,10,45,0.0,117.5,3.2,15.0,117.5,95.32,74.93
2016,1,17,11,0,0.0,136.0,3.2,15.0,136.0,112.19,88.88
2016,1,17,11,15,0.0,138.0,3.2,15.0,138.0,113.16,89.56
2016,1,17,11,30,0.0,140.0,3.2,15.0,140.0,114.26,90.39
2016,1,17,11,45,0.0,129.5,3.2,15.0,129.5,104.0,81.81
2016,1,17,12,0,0.0,119.0,3.2,15.0,119.0,94.29,73.7
2016,1,17,12,15,0.0,121.5,3.1,15.0,121.5,96.24,75.32
2016,1,17,12,30,0.0,124.0,3.0,15.0,124.0,98.19,76.94
2016,1,17,12,45,0.5,145.5,2.95,15.0,146.0,117.15,92.72
2016,1,17,13,0,1.0,167.0,2.9,15.0,168.0,136.24,108.54
2016,1,17,13,15,0.5,149.5,2.85,15.0,150.0,119.93,95.08
2016,1,17,13,30,0.0,132.0,2.8,15.0,132.0,104.27,82.18
2016,1,17,13,45,0.0,89.5,2.75,15.0,89.5,69.02,52.8
2016,1,17,14,0,0.0,47.0,2.7,15.0,47.0,35.97,24.98
2016,1,17,14,15,0.0,36.5,2.65,15.0,36.5,27.89,18.16
2016,1,17,14,30,0.0,26.0,2.6,15.0,26.0,19.83,11.32
2016,1,17,14,45,0.0,36.5,2.55,15.0,36.5,27.87,18.23
2016,1,17,15,0,0.0,47.0,2.5,15.0,47.0,35.93,25.15
2016,1,17,15,15,0.0,41.5,2.3,14.5,41.5,31.69,21.6
2016,1,17,15,30,0.0,36.0,2.1,14.0,36.0,27.46,18.01
2016,1,17,15,45,0.0,30.0,1.95,14.0,30.0,22.86,14.01
2016,1,17,16,0,0.0,24.0,1.8,14.0,24.0,18.26,9.99
2016,1,17,16,15,0.0,18.0,1.75,13.5,18.0,13.68,6.47
2016,1,17,16,30,0.0,12.0,1.7,13.0,12.0,9.1,2.24
2016,1,17,16,45,0.0,7.0,1.65,13.0,7.0,5.3,0.0
2016,1,17,17,0,0.0,2.0,1.6,13.0,2.0,1.57,0.0
2016,1,17,17,15,0.0,1.0,1.65,13.0,1.0,0.79,0.0
2016,1,17,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,205.5,15.0,0.5,11.5,37.0,229.0,97.32
2016,1,18,8,0,411.0,30.0,0.6,12.0,74.0,446.68,346.97
2016,1,18,8,15,495.5,37.5,0.65,12.5,115.0,541.15,430.16
2016,1,18,8,30,580.0,45.0,0.7,13.0,156.0,639.25,507.54
2016,1,18,8,45,634.5,49.5,0.8,14.0,198.0,698.94,552.65
2016,1,18,9,0,689.0,54.0,0.9,15.0,240.0,767.33,601.73
2016,1,18,9,15,723.5,57.5,1.0,15.0,279.5,813.77,635.48
2016,1,18,9,30,758.0,61.0,1.1,15.0,319.0,857.92,666.8
2016,1,18,9,45,778.0,64.5,1.2,15.5,353.5,885.12,684.48
2016,1,18,10,0,798.0,68.0,1.3,16.0,388.0,909.17,699.79
2016,1,18,10,15,814.0,70.5,1.45,16.0,417.0,924.53,711.06
2016,1,18,10,30,830.0,73.0,1.6,16.0,446.0,936.31,719.91
2016,1,18,10,45,837.5,75.0,1.8,16.5,468.0,935.45,719.43
2016,1,18,11,0,845.0,77.0,2.0,17.0,490.0,930.93,716.48
2016,1,18,11,15,851.0,78.0,2.15,17.0,505.5,920.02,709.89
2016,1,18,11,30,857.0,79.0,2.3,17.0,521.0,905.5,700.84
2016,1,18,11,45,577.5,153.5,2.45,17.0,453.5,712.93,564.38
2016,1,18,12,0,298.0,228.0,2.6,17.0,386.0,513.49,410.94
2016,1,18,12,15,265.0,233.0,2.55,17.0,374.0,476.9,382.75
2016,1,18,12,30,232.0,238.0,2.5,17.0,362.0,423.95,341.09
2016,1,18,12,45,295.5,224.5,2.45,17.0,380.0,460.44,370.18
2016,1,18,13,0,359.0,211.0,2.4,17.0,398.0,473.94,380.82
2016,1,18,13,15,408.5,194.0,2.3,16.5,401.5,482.85,387.78
2016,1,18,13,30,458.0,177.0,2.2,16.0,405.0,471.94,379.23
2016,1,18,13,45,291.0,190.5,2.15,16.0,333.0,349.93,281.67
2016,1,18,14,0,124.0,204.0,2.1,16.0,261.0,247.5,198.82
2016,1,18,14,15,147.0,191.0,1.9,16.0,254.5,235.78,188.92
2016,1,18,14,30,170.0,178.0,1.7,16.0,248.0,221.67,176.22
2016,1,18,14,45,160.5,163.5,1.55,16.0,225.0,192.73,151.58
2016,1,18,15,0,151.0,149.0,1.4,16.0,202.0,165.15,127.99
2016,1,18,15,15,142.5,133.0,1.2,15.5,179.0,138.01,104.99
2016,1,18,15,30,134.0,117.0,1.0,15.0,156.0,112.24,83.45
2016,1,18,15,45,122.0,99.5,0.8,15.0,131.0,86.5,62.84
2016,1,18,16,0,110.0,82.0,0.6,15.0,106.0,62.76,45.61
2016,1,18,16,15,92.5,64.0,0.6,14.5,81.0,46.37,35.2
2016,1,18,16,30,75.0,46.0,0.6,14.0,56.0,33.92,23.71
2016,1,18,16,45,37.5,29.5,0.65,14.0,34.5,22.1,11.4
2016,1,18,17,0,0.0,13.0,0.7,14.0,13.0,10.23,0.0
2016,1,18,17,15,0.0,6.5,0.7,14.0,6.5,5.11,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.0,4.4,14.0,1.0,0.75,0.0
2016,1,19,8,0,0.0,2.0,4.5,14.0,2.0,1.51,0.0
2016,1,19,8,15,0.0,4.0,4.65,14.0,4.0,3.02,0.0
2016,1,19,8,30,0.0,6.0,4.8,14.0,6.0,4.54,0.0
2016,1,19,8,45,0.0,7.5,5.0,14.5,7.5,5.68,0.0
2016,1,19,9,0,0.0,9.0,5.2,15.0,9.0,6.83,0.2
2016,1,19,9,15,0.0,11.0,5.2,15.0,11.0,8.35,1.51
2016,1,19,9,30,0.0,13.0,5.2,15.0,13.0,9.88,2.82
2016,1,19,9,45,0.0,29.5,5.25,15.0,29.5,22.5,13.62
2016,1,19,10,0,0.0,46.0,5.3,15.0,46.0,35.17,24.4
2016,1,19,10,15,2.0,101.0,5.3,15.0,102.0,83.11,65.06
2016,1,19,10,30,4.0,156.0,5.3,15.0,158.0,139.67,112.39
2016,1,19,10,45,43.0,185.5,5.3,15.5,207.0,227.39,186.15
2016,1,19,11,0,82.0,215.0,5.3,16.0,256.0,296.72,243.26
2016,1,19,11,15,162.5,222.5,5.35,16.0,306.0,396.63,325.85
2016,1,19,11,30,243.0,230.0,5.4,16.0,356.0,471.11,386.72
2016,1,19,11,45,216.5,236.5,5.5,16.0,350.5,444.31,364.07
2016,1,19,12,0,190.0,243.0,5.6,16.0,345.0,418.11,342.18
2016,1,19,12,15,489.0,178.0,5.45,16.0,439.5,622.39,509.27
2016,1,19,12,30,788.0,113.0,5.3,16.0,534.0,776.83,629.26
2016,1,19,12,45,483.5,175.5,5.2,16.0,433.0,568.61,463.84
2016,1,19,13,0,179.0,238.0,5.1,16.0,332.0,359.22,292.62
2016,1,19,13,15,89.5,167.0,4.9,15.5,214.0,216.63,176.45
2016,1,19,13,30,0.0,96.0,4.7,15.0,96.0,74.26,57.06
2016,1,19,13,45,30.5,146.5,4.55,15.0,160.5,140.45,112.94
2016,1,19,14,0,61.0,197.0,4.4,15.0,225.0,199.28,161.53
2016,1,19,14,15,51.0,182.5,4.25,15.0,205.5,176.2,142.17
2016,1,19,14,30,41.0,168.0,4.1,15.0,186.0,154.68,124.24
2016,1,19,14,45,20.5,144.5,4.0,15.0,153.5,119.57,95.2
2016,1,19,15,0,0.0,121.0,3.9,15.0,121.0,93.24,73.66
2016,1,19,15,15,0.0,107.0,3.55,14.5,107.0,81.74,64.17
2016,1,19,15,30,0.0,93.0,3.2,14.0,93.0,70.45,54.71
2016,1,19,15,45,0.0,78.0,2.9,14.0,78.0,58.66,44.59
2016,1,19,16,0,0.0,63.0,2.6,14.0,63.0,47.13,34.59
2016,1,19,16,15,0.0,48.0,2.25,13.5,48.0,36.09,26.31
2016,1,19,16,30,0.0,33.0,1.9,13.0,33.0,25.14,16.25
2016,1,19,16,45,0.0,20.5,1.6,13.0,20.5,15.64,6.73
2016,1,19,17,0,0.0,8.0,1.3,13.0,8.0,6.07,0.0
2016,1,19,17,15,0.0,4.0,1.15,12.5,4.0,3.15,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.5,0.75,10.0,5.5,0.0,0.0
2016,1,20,7,30,0.0,11.0,0.8,10.0,11.0,8.65,0.0
2016,1,20,7,45,153.5,23.0,0.85,10.0,40.0,197.48,98.63
2016,1,20,8,0,307.0,35.0,0.9,10.0,69.0,362.67,289.57
2016,1,20,8,15,363.0,48.0,1.0,10.5,105.5,435.84,356.8
2016,1,20,8,30,419.0,61.0,1.1,11.0,142.0,511.42,420.05
2016,1,20,8,45,466.0,69.0,1.25,11.5,179.5,574.78,471.3
2016,1,20,9,0,513.0,77.0,1.4,12.0,217.0,637.59,520.08
2016,1,20,9,15,544.5,82.5,1.35,12.5,251.5,681.52,551.29
2016,1,20,9,30,576.0,88.0,1.3,13.0,286.0,723.54,579.92
2016,1,20,9,45,689.5,80.0,1.3,13.5,341.5,826.66,651.67
2016,1,20,10,0,803.0,72.0,1.3,14.0,397.0,920.81,713.6
2016,1,20,10,15,819.0,74.0,1.25,14.0,426.5,935.65,720.47
2016,1,20,10,30,835.0,76.0,1.2,14.0,456.0,946.87,725.87
2016,1,20,10,45,692.0,114.5,1.2,14.5,440.0,851.9,658.57
2016,1,20,11,0,549.0,153.0,1.2,15.0,424.0,736.29,576.69
2016,1,20,11,15,601.5,142.0,1.15,15.0,448.0,769.15,600.13
2016,1,20,11,30,654.0,131.0,1.1,15.0,472.0,788.78,612.34
2016,1,20,11,45,639.5,138.0,1.1,15.5,476.5,762.83,592.4
2016,1,20,12,0,625.0,145.0,1.1,16.0,481.0,734.74,571.6
2016,1,20,12,15,754.0,112.0,1.0,16.0,517.5,781.12,603.09
2016,1,20,12,30,883.0,79.0,0.9,16.0,554.0,803.05,616.23
2016,1,20,12,45,885.0,76.5,0.8,16.5,548.0,764.77,587.08
2016,1,20,13,0,887.0,74.0,0.7,17.0,542.0,723.69,556.83
2016,1,20,13,15,880.5,73.5,0.6,17.0,527.5,676.5,521.58
2016,1,20,13,30,874.0,73.0,0.5,17.0,513.0,627.53,483.88
2016,1,20,13,45,864.0,71.5,0.45,17.0,491.0,573.98,442.6
2016,1,20,14,0,854.0,70.0,0.4,17.0,469.0,519.5,399.46
2016,1,20,14,15,767.5,80.5,0.35,17.0,423.0,443.02,339.07
2016,1,20,14,30,681.0,91.0,0.3,17.0,377.0,370.65,281.02
2016,1,20,14,45,631.0,92.5,0.3,17.0,340.5,310.81,231.51
2016,1,20,15,0,581.0,94.0,0.3,17.0,304.0,255.78,185.15
2016,1,20,15,15,556.0,87.0,0.25,16.5,270.5,204.4,141.25
2016,1,20,15,30,531.0,80.0,0.2,16.0,237.0,155.84,100.88
2016,1,20,15,45,493.5,72.0,0.15,16.0,200.0,108.27,65.37
2016,1,20,16,0,456.0,64.0,0.1,16.0,163.0,65.48,41.09
2016,1,20,16,15,407.0,52.5,0.15,15.5,126.0,42.52,31.79
2016,1,20,16,30,358.0,41.0,0.2,15.0,89.0,33.52,23.45
2016,1,20,16,45,179.0,32.5,0.3,14.5,56.5,24.53,14.06
2016,1,20,17,0,0.0,24.0,0.4,14.0,24.0,17.33,0.0
2016,1,20,17,15,0.0,12.0,0.35,14.0,12.0,9.44,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,2.15,11.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,2.3,11.0,12.0,9.44,0.0
2016,1,21,7,45,188.0,23.0,2.45,11.5,44.0,229.29,122.8
2016,1,21,8,0,376.0,34.0,2.6,12.0,76.0,421.09,336.92
2016,1,21,8,15,460.0,42.0,2.65,12.0,116.5,515.73,422.82
2016,1,21,8,30,544.0,50.0,2.7,12.0,157.0,613.65,504.59
2016,1,21,8,45,604.0,54.5,2.75,12.5,199.5,686.22,562.32
2016,1,21,9,0,664.0,59.0,2.8,13.0,242.0,758.73,617.38
2016,1,21,9,15,698.5,63.0,2.75,13.5,281.0,797.91,644.85
2016,1,21,9,30,733.0,67.0,2.7,14.0,320.0,842.85,675.52
2016,1,21,9,45,758.5,69.0,2.7,15.0,355.5,873.69,694.01
2016,1,21,10,0,784.0,71.0,2.7,16.0,391.0,901.39,709.79
2016,1,21,10,15,800.0,73.5,2.75,16.0,420.0,917.0,719.82
2016,1,21,10,30,816.0,76.0,2.8,16.0,449.0,929.06,727.43
2016,1,21,10,45,823.0,78.5,2.9,16.5,471.5,928.65,725.42
2016,1,21,11,0,830.0,81.0,3.0,17.0,494.0,924.61,721.07
2016,1,21,11,15,700.0,120.0,3.0,17.0,476.0,838.21,658.98
2016,1,21,11,30,570.0,159.0,3.0,17.0,458.0,733.33,582.95
2016,1,21,11,45,559.0,166.5,3.0,17.5,463.5,713.17,566.99
2016,1,21,12,0,548.0,174.0,3.0,18.0,469.0,691.07,548.72
2016,1,21,12,15,565.0,167.5,2.85,17.5,473.0,675.49,537.46
2016,1,21,12,30,582.0,161.0,2.7,17.0,477.0,656.9,523.75
2016,1,21,12,45,451.5,192.5,2.55,17.0,435.5,562.75,449.57
2016,1,21,13,0,321.0,224.0,2.4,17.0,394.0,461.14,369.44
2016,1,21,13,15,366.0,208.5,2.1,16.5,397.5,456.02,366.05
2016,1,21,13,30,411.0,193.0,1.8,16.0,401.0,459.38,367.78
2016,1,21,13,45,236.0,196.5,1.5,16.0,315.0,325.09,260.43
2016,1,21,14,0,61.0,200.0,1.2,16.0,229.0,201.75,160.97
2016,1,21,14,15,30.5,133.5,1.15,15.5,148.0,123.61,97.9
2016,1,21,14,30,0.0,67.0,1.1,15.0,67.0,51.39,38.08
2016,1,21,14,45,45.0,110.0,1.05,15.0,126.5,103.56,81.24
2016,1,21,15,0,90.0,153.0,1.0,15.0,186.0,146.97,115.45
2016,1,21,15,15,83.0,137.0,1.0,14.5,165.0,124.98,96.9
2016,1,21,15,30,76.0,121.0,1.0,14.0,144.0,104.16,79.64
2016,1,21,15,45,68.0,103.5,1.05,14.0,122.0,83.41,62.73
2016,1,21,16,0,60.0,86.0,1.1,14.0,100.0,64.1,47.84
2016,1,21,16,15,47.0,67.5,1.15,14.0,77.0,48.76,37.49
2016,1,21,16,30,34.0,49.0,1.2,14.0,54.0,35.99,25.69
2016,1,21,16,45,17.0,32.0,1.25,14.0,34.5,23.92,13.85
2016,1,21,17,0,0.0,15.0,1.3,14.0,15.0,11.45,0.0
2016,1,21,17,15,0.0,7.5,1.3,13.5,7.5,5.9,0.0
2016,1,21,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
