Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,3.55,13.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,3.5,13.0,6.0,4.72,0.0
2016,1,22,7,45,0.0,22.0,3.5,13.5,22.0,19.48,5.58
2016,1,22,8,0,0.0,38.0,3.5,14.0,38.0,37.88,25.2
2016,1,22,8,15,13.5,56.0,3.45,14.0,58.5,68.78,52.69
2016,1,22,8,30,27.0,74.0,3.4,14.0,79.0,112.26,90.63
2016,1,22,8,45,36.5,91.5,3.4,14.0,100.5,139.89,114.85
2016,1,22,9,0,46.0,109.0,3.4,14.0,122.0,167.44,138.64
2016,1,22,9,15,52.5,125.0,3.4,14.0,142.0,189.65,157.46
2016,1,22,9,30,59.0,141.0,3.4,14.0,162.0,211.85,175.98
2016,1,22,9,45,140.0,156.5,3.4,14.5,212.5,328.17,273.67
2016,1,22,10,0,221.0,172.0,3.4,15.0,263.0,423.81,351.53
2016,1,22,10,15,161.0,187.0,3.35,15.0,256.0,378.24,311.92
2016,1,22,10,30,101.0,202.0,3.3,15.0,249.0,310.2,254.81
2016,1,22,10,45,59.5,194.5,3.25,15.0,223.0,253.61,207.26
2016,1,22,11,0,18.0,187.0,3.2,15.0,197.0,180.45,145.7
2016,1,22,11,15,102.0,213.5,3.35,15.0,268.0,306.62,251.37
2016,1,22,11,30,186.0,240.0,3.5,15.0,339.0,430.41,351.31
2016,1,22,11,45,125.0,238.0,3.65,15.0,305.0,363.85,296.14
2016,1,22,12,0,64.0,236.0,3.8,15.0,271.0,281.36,228.37
2016,1,22,12,15,32.0,199.5,3.8,15.0,217.0,209.75,169.53
2016,1,22,12,30,0.0,163.0,3.8,15.0,163.0,132.43,105.11
2016,1,22,12,45,0.0,156.5,3.8,15.0,156.5,126.09,100.0
2016,1,22,13,0,0.0,150.0,3.8,15.0,150.0,119.97,94.99
2016,1,22,13,15,8.5,170.0,3.65,14.5,174.0,142.77,114.35
2016,1,22,13,30,17.0,190.0,3.5,14.0,198.0,164.73,132.9
2016,1,22,13,45,64.5,200.5,3.35,14.0,231.0,209.27,170.15
2016,1,22,14,0,112.0,211.0,3.2,14.0,264.0,247.53,201.26
2016,1,22,14,15,81.0,193.5,3.1,14.0,231.0,199.46,161.37
2016,1,22,14,30,50.0,176.0,3.0,14.0,198.0,164.88,132.8
2016,1,22,14,45,37.0,159.0,2.9,14.0,174.5,141.1,113.08
2016,1,22,15,0,24.0,142.0,2.8,14.0,151.0,116.29,92.53
2016,1,22,15,15,20.0,127.5,2.65,14.0,134.0,101.63,80.26
2016,1,22,15,30,16.0,113.0,2.5,14.0,117.0,87.64,68.55
2016,1,22,15,45,10.0,96.5,2.35,14.0,99.0,72.7,56.14
2016,1,22,16,0,4.0,80.0,2.2,14.0,81.0,58.8,44.47
2016,1,22,16,15,2.0,62.5,2.1,13.5,63.0,45.84,35.03
2016,1,22,16,30,0.0,45.0,2.0,13.0,45.0,33.42,23.62
2016,1,22,16,45,0.0,29.0,1.9,13.0,29.0,21.86,12.44
2016,1,22,17,0,0.0,13.0,1.8,13.0,13.0,9.9,0.0
2016,1,22,17,15,0.0,6.5,1.8,13.0,6.5,5.11,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,2.1,10.5,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,2.4,11.0,12.0,9.44,0.0
2016,1,23,7,45,89.5,30.5,2.7,11.5,41.0,147.06,85.87
2016,1,23,8,0,179.0,49.0,3.0,12.0,70.0,258.22,209.05
2016,1,23,8,15,266.0,62.5,3.2,12.0,109.0,369.15,307.59
2016,1,23,8,30,353.0,76.0,3.4,12.0,148.0,469.85,394.23
2016,1,23,8,45,380.5,92.0,3.6,12.0,185.0,521.36,438.19
2016,1,23,9,0,408.0,108.0,3.8,12.0,222.0,572.29,480.29
2016,1,23,9,15,452.5,116.5,3.85,12.0,260.5,629.16,525.38
2016,1,23,9,30,497.0,125.0,3.9,12.0,299.0,685.28,568.66
2016,1,23,9,45,575.5,118.0,4.0,12.5,340.0,760.45,624.56
2016,1,23,10,0,654.0,111.0,4.1,13.0,381.0,831.46,675.79
2016,1,23,10,15,675.5,114.5,4.0,13.0,411.0,853.8,690.27
2016,1,23,10,30,697.0,118.0,3.9,13.0,441.0,872.79,702.48
2016,1,23,10,45,718.5,118.0,3.85,13.0,465.5,884.16,709.35
2016,1,23,11,0,740.0,118.0,3.8,13.0,490.0,891.77,713.61
2016,1,23,11,15,596.5,156.5,3.8,13.0,463.0,773.1,625.14
2016,1,23,11,30,453.0,195.0,3.8,13.0,436.0,666.96,542.49
2016,1,23,11,45,230.0,190.5,3.8,13.0,313.0,423.7,348.95
2016,1,23,12,0,7.0,186.0,3.8,13.0,190.0,161.42,129.88
2016,1,23,12,15,131.0,215.0,3.8,13.0,287.0,326.78,269.44
2016,1,23,12,30,255.0,244.0,3.8,13.0,384.0,466.48,382.45
2016,1,23,12,45,345.5,223.5,3.8,13.0,410.5,498.13,408.34
2016,1,23,13,0,436.0,203.0,3.8,13.0,437.0,537.98,440.07
2016,1,23,13,15,218.0,136.0,3.8,13.0,253.0,284.47,235.25
2016,1,23,13,30,0.0,69.0,3.8,13.0,69.0,52.98,39.4
2016,1,23,13,45,385.5,85.0,3.85,13.0,269.5,322.25,267.5
2016,1,23,14,0,771.0,101.0,3.9,13.0,470.0,513.86,417.35
2016,1,23,14,15,388.0,126.0,3.8,12.5,312.0,306.88,249.2
2016,1,23,14,30,5.0,151.0,3.7,12.0,154.0,120.28,96.81
2016,1,23,14,45,352.5,119.0,3.65,12.0,251.0,234.5,185.72
2016,1,23,15,0,700.0,87.0,3.6,12.0,348.0,285.44,213.73
2016,1,23,15,15,666.0,82.5,3.35,12.0,309.5,226.83,160.51
2016,1,23,15,30,632.0,78.0,3.1,12.0,271.0,171.96,112.8
2016,1,23,15,45,584.5,71.5,2.9,12.0,229.5,118.09,71.36
2016,1,23,16,0,537.0,65.0,2.7,12.0,188.0,70.19,43.82
2016,1,23,16,15,459.5,57.0,2.5,11.5,146.0,46.38,35.82
2016,1,23,16,30,382.0,49.0,2.3,11.0,104.0,40.13,29.78
2016,1,23,16,45,257.0,36.5,2.1,10.5,67.5,27.76,17.75
2016,1,23,17,0,132.0,24.0,1.9,10.0,31.0,18.14,0.0
2016,1,23,17,15,66.0,12.0,1.85,10.0,15.5,9.44,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,37.0,6.5,1.1,8.5,7.0,0.0,0.0
2016,1,24,7,30,74.0,13.0,1.1,9.0,14.0,68.72,0.0
2016,1,24,7,45,197.5,27.0,1.1,9.5,46.0,245.0,153.6
2016,1,24,8,0,321.0,41.0,1.1,10.0,78.0,379.58,306.28
2016,1,24,8,15,405.5,50.5,1.2,10.0,119.0,476.76,391.48
2016,1,24,8,30,490.0,60.0,1.3,10.0,160.0,576.61,473.56
2016,1,24,8,45,328.5,88.0,1.4,10.0,161.5,466.94,389.85
2016,1,24,9,0,167.0,116.0,1.5,10.0,163.0,312.83,263.93
2016,1,24,9,15,185.0,130.5,1.55,10.0,189.5,346.0,292.48
2016,1,24,9,30,203.0,145.0,1.6,10.0,216.0,379.13,319.33
2016,1,24,9,45,186.5,162.0,1.7,10.5,232.5,381.29,319.25
2016,1,24,10,0,170.0,179.0,1.8,11.0,249.0,382.31,318.31
2016,1,24,10,15,227.0,187.0,1.75,11.0,288.0,442.92,367.4
2016,1,24,10,30,284.0,195.0,1.7,11.0,327.0,525.71,431.62
2016,1,24,10,45,286.5,205.0,1.65,11.0,344.5,532.78,435.26
2016,1,24,11,0,289.0,215.0,1.6,11.0,362.0,538.43,438.42
2016,1,24,11,15,245.5,228.5,1.6,11.0,356.0,503.34,409.43
2016,1,24,11,30,202.0,242.0,1.6,11.0,350.0,447.1,364.62
2016,1,24,11,45,250.0,240.0,1.6,11.5,376.0,498.62,404.65
2016,1,24,12,0,298.0,238.0,1.6,12.0,402.0,525.41,424.67
2016,1,24,12,15,366.0,224.0,1.65,12.0,426.0,551.84,445.99
2016,1,24,12,30,434.0,210.0,1.7,12.0,450.0,591.07,476.15
2016,1,24,12,45,360.5,222.5,1.8,12.5,420.5,508.65,411.26
2016,1,24,13,0,287.0,235.0,1.9,13.0,391.0,448.51,363.11
2016,1,24,13,15,575.5,157.5,2.05,13.0,459.0,562.37,455.32
2016,1,24,13,30,864.0,80.0,2.2,13.0,527.0,637.76,513.44
2016,1,24,13,45,851.5,79.5,2.35,13.0,505.5,583.1,469.1
2016,1,24,14,0,839.0,79.0,2.5,13.0,484.0,527.73,423.69
2016,1,24,14,15,824.0,77.0,2.5,13.0,455.5,469.28,373.91
2016,1,24,14,30,809.0,75.0,2.5,13.0,427.0,411.01,322.81
2016,1,24,14,45,780.5,74.0,2.55,13.0,392.0,349.43,268.04
2016,1,24,15,0,752.0,73.0,2.6,13.0,357.0,290.12,214.3
2016,1,24,15,15,721.5,69.5,2.25,12.5,318.5,230.74,160.85
2016,1,24,15,30,691.0,66.0,1.9,12.0,280.0,172.04,109.96
2016,1,24,15,45,647.0,61.0,1.6,11.5,238.0,116.24,67.15
2016,1,24,16,0,603.0,56.0,1.3,11.0,196.0,65.84,38.75
2016,1,24,16,15,533.0,49.0,1.2,10.5,153.5,40.51,30.79
2016,1,24,16,30,463.0,42.0,1.1,10.0,111.0,34.79,25.29
2016,1,24,16,45,351.0,31.5,1.05,10.0,73.0,26.01,16.53
2016,1,24,17,0,239.0,21.0,1.0,10.0,35.0,17.29,1.41
2016,1,24,17,15,119.5,10.5,1.0,9.5,17.5,8.26,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,81.5,6.0,0.75,9.5,8.5,0.0,0.0
2016,1,25,7,30,163.0,12.0,0.8,10.0,17.0,138.27,0.0
2016,1,25,7,45,302.5,22.5,0.85,10.5,51.5,328.45,212.16
2016,1,25,8,0,442.0,33.0,0.9,11.0,86.0,476.59,378.45
2016,1,25,8,15,522.0,40.0,1.0,11.0,128.5,568.2,457.99
2016,1,25,8,30,602.0,47.0,1.1,11.0,171.0,653.95,527.69
2016,1,25,8,45,650.5,52.0,1.25,11.5,213.5,719.16,578.51
2016,1,25,9,0,699.0,57.0,1.4,12.0,256.0,783.4,626.45
2016,1,25,9,15,732.0,60.5,1.5,12.5,296.5,829.19,658.72
2016,1,25,9,30,765.0,64.0,1.6,13.0,337.0,872.61,688.39
2016,1,25,9,45,762.0,73.5,1.75,13.5,368.5,885.44,696.44
2016,1,25,10,0,759.0,83.0,1.9,14.0,400.0,894.48,701.91
2016,1,25,10,15,776.5,85.5,1.95,14.0,430.5,911.93,713.37
2016,1,25,10,30,794.0,88.0,2.0,14.0,461.0,925.81,722.23
2016,1,25,10,45,804.0,90.5,2.1,14.5,484.0,928.61,722.71
2016,1,25,11,0,814.0,93.0,2.2,15.0,507.0,927.72,720.83
2016,1,25,11,15,821.5,94.0,2.2,15.0,524.0,918.92,713.92
2016,1,25,11,30,829.0,95.0,2.2,15.0,541.0,906.46,704.69
2016,1,25,11,45,832.5,96.0,2.25,15.0,550.0,886.74,691.05
2016,1,25,12,0,836.0,97.0,2.3,15.0,559.0,863.61,675.12
2016,1,25,12,15,836.5,97.0,2.3,15.0,560.5,833.51,653.87
2016,1,25,12,30,837.0,97.0,2.3,15.0,562.0,800.4,630.51
2016,1,25,12,45,839.5,94.5,2.35,15.0,556.5,763.24,604.51
2016,1,25,13,0,842.0,92.0,2.4,15.0,551.0,723.28,576.04
2016,1,25,13,15,836.0,91.0,2.35,15.0,537.0,676.52,539.83
2016,1,25,13,30,830.0,90.0,2.3,15.0,523.0,628.02,501.55
2016,1,25,13,45,821.0,88.5,2.3,15.0,502.0,575.77,459.7
2016,1,25,14,0,812.0,87.0,2.3,15.0,481.0,522.55,415.9
2016,1,25,14,15,640.0,117.0,2.25,15.0,417.0,422.53,335.03
2016,1,25,14,30,468.0,147.0,2.2,15.0,353.0,331.74,261.5
2016,1,25,14,45,604.5,111.5,2.15,15.0,355.5,321.26,246.98
2016,1,25,15,0,741.0,76.0,2.1,15.0,358.0,290.26,212.82
2016,1,25,15,15,710.0,72.0,1.85,14.5,319.5,228.75,158.25
2016,1,25,15,30,679.0,68.0,1.6,14.0,281.0,172.19,109.68
2016,1,25,15,45,635.5,63.0,1.35,13.5,239.5,117.06,67.7
2016,1,25,16,0,592.0,58.0,1.1,13.0,198.0,67.28,39.73
2016,1,25,16,15,522.5,51.0,1.05,12.5,155.5,41.97,31.86
2016,1,25,16,30,453.0,44.0,1.0,12.0,113.0,36.31,26.46
2016,1,25,16,45,341.0,33.5,1.0,11.5,75.0,27.59,17.91
2016,1,25,17,0,229.0,23.0,1.0,11.0,37.0,18.93,3.94
2016,1,25,17,15,114.5,11.5,1.0,11.0,18.5,9.05,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,8.5,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,9.0,18.0,14.16,0.0
2016,1,26,7,45,215.5,27.0,0.6,9.5,53.5,261.38,176.26
2016,1,26,8,0,431.0,36.0,0.6,10.0,89.0,470.75,375.2
2016,1,26,8,15,512.5,43.5,0.6,10.0,132.0,564.69,453.91
2016,1,26,8,30,594.0,51.0,0.6,10.0,175.0,661.51,529.81
2016,1,26,8,45,648.0,56.0,0.65,10.5,219.0,730.69,581.39
2016,1,26,9,0,702.0,61.0,0.7,11.0,263.0,791.63,624.79
2016,1,26,9,15,736.0,65.0,0.9,11.5,304.0,839.36,659.71
2016,1,26,9,30,770.0,69.0,1.1,12.0,345.0,884.64,692.02
2016,1,26,9,45,787.5,73.5,1.3,12.5,381.0,911.39,710.77
2016,1,26,10,0,805.0,78.0,1.5,13.0,417.0,934.83,727.03
2016,1,26,10,15,822.0,80.0,1.55,13.5,447.5,951.1,736.0
2016,1,26,10,30,839.0,82.0,1.6,14.0,478.0,963.66,742.49
2016,1,26,10,45,850.0,83.5,1.65,14.5,502.5,965.85,742.04
2016,1,26,11,0,861.0,85.0,1.7,15.0,527.0,964.2,739.22
2016,1,26,11,15,868.5,86.0,1.7,15.0,544.0,954.68,731.96
2016,1,26,11,30,876.0,87.0,1.7,15.0,561.0,941.34,722.35
2016,1,26,11,45,879.5,88.0,1.75,15.0,570.5,920.59,708.49
2016,1,26,12,0,883.0,89.0,1.8,15.0,580.0,896.26,692.29
2016,1,26,12,15,797.0,108.0,1.8,15.0,552.0,813.4,634.53
2016,1,26,12,30,711.0,127.0,1.8,15.0,524.0,737.42,581.17
2016,1,26,12,45,663.0,140.0,1.85,15.5,507.0,681.69,539.46
2016,1,26,13,0,615.0,153.0,1.9,16.0,490.0,626.51,496.92
2016,1,26,13,15,662.5,134.5,1.85,16.0,489.5,607.57,482.53
2016,1,26,13,30,710.0,116.0,1.8,16.0,489.0,582.1,462.29
2016,1,26,13,45,721.5,107.0,1.8,16.0,473.0,539.07,427.95
2016,1,26,14,0,733.0,98.0,1.8,16.0,457.0,493.41,390.59
2016,1,26,14,15,638.5,115.0,1.75,15.5,415.0,420.57,331.77
2016,1,26,14,30,544.0,132.0,1.7,15.0,373.0,350.08,274.28
2016,1,26,14,45,585.5,112.0,1.65,15.0,353.0,315.51,242.01
2016,1,26,15,0,627.0,92.0,1.6,15.0,333.0,270.33,199.67
2016,1,26,15,15,668.5,80.0,1.4,14.5,313.0,226.67,157.88
2016,1,26,15,30,710.0,68.0,1.2,14.0,293.0,177.71,112.7
2016,1,26,15,45,663.0,63.5,1.0,14.0,250.0,120.6,69.27
2016,1,26,16,0,616.0,59.0,0.8,14.0,207.0,69.25,40.6
2016,1,26,16,15,547.0,52.0,0.85,13.5,163.5,42.93,32.61
2016,1,26,16,30,478.0,45.0,0.9,13.0,120.0,37.25,27.22
2016,1,26,16,45,363.0,34.5,0.95,12.5,80.5,28.48,18.72
2016,1,26,17,0,248.0,24.0,1.0,12.0,41.0,19.79,5.87
2016,1,26,17,15,124.0,12.0,1.0,11.5,20.5,9.44,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2016,1,27,7,30,0.0,18.0,1.3,9.0,18.0,14.16,0.0
2016,1,27,7,45,190.0,29.0,1.5,9.5,52.5,245.47,171.0
2016,1,27,8,0,380.0,40.0,1.7,10.0,87.0,430.75,350.34
2016,1,27,8,15,461.5,48.5,1.6,10.0,129.5,525.4,431.86
2016,1,27,8,30,543.0,57.0,1.5,10.0,172.0,622.66,510.32
2016,1,27,8,45,494.0,75.5,1.4,10.5,198.0,610.08,500.81
2016,1,27,9,0,445.0,94.0,1.3,11.0,224.0,588.93,484.09
2016,1,27,9,15,487.0,98.5,1.25,11.5,259.0,638.96,520.98
2016,1,27,9,30,529.0,103.0,1.2,12.0,294.0,697.65,562.1
2016,1,27,9,45,585.5,102.0,1.2,12.5,333.5,755.25,601.43
2016,1,27,10,0,642.0,101.0,1.2,13.0,373.0,809.99,637.59
2016,1,27,10,15,662.0,104.0,1.15,13.5,402.5,830.31,648.16
2016,1,27,10,30,682.0,107.0,1.1,14.0,432.0,847.48,656.79
2016,1,27,10,45,774.0,94.0,1.05,14.5,480.0,905.1,692.9
2016,1,27,11,0,866.0,81.0,1.0,15.0,528.0,964.87,728.89
2016,1,27,11,15,873.0,82.0,0.9,15.0,545.0,954.88,718.61
2016,1,27,11,30,880.0,83.0,0.8,15.0,562.0,930.3,699.88
2016,1,27,11,45,885.0,83.0,0.7,15.5,571.5,910.19,683.21
2016,1,27,12,0,890.0,83.0,0.6,16.0,581.0,886.54,664.33
2016,1,27,12,15,779.5,112.0,0.5,16.0,549.0,803.85,607.42
2016,1,27,12,30,669.0,141.0,0.4,16.0,517.0,719.23,548.85
2016,1,27,12,45,777.5,112.0,0.35,16.5,544.5,736.2,560.44
2016,1,27,13,0,886.0,83.0,0.3,17.0,572.0,740.43,561.51
2016,1,27,13,15,729.5,121.0,0.3,17.0,517.0,639.95,488.81
2016,1,27,13,30,573.0,159.0,0.3,17.0,462.0,531.15,409.6
2016,1,27,13,45,655.0,128.5,0.35,17.0,462.0,522.36,403.72
2016,1,27,14,0,737.0,98.0,0.4,17.0,462.0,496.14,382.69
2016,1,27,14,15,783.5,86.0,0.45,17.0,453.5,461.45,353.62
2016,1,27,14,30,830.0,74.0,0.5,17.0,445.0,420.79,318.24
2016,1,27,14,45,793.5,70.0,0.55,17.0,402.5,352.16,261.07
2016,1,27,15,0,757.0,66.0,0.6,17.0,360.0,286.89,205.43
2016,1,27,15,15,747.0,64.0,0.55,16.5,329.0,233.16,157.74
2016,1,27,15,30,737.0,62.0,0.5,16.0,298.0,179.99,111.94
2016,1,27,15,45,698.0,57.5,0.5,16.0,256.0,122.51,68.65
2016,1,27,16,0,659.0,53.0,0.5,16.0,214.0,69.79,39.69
2016,1,27,16,15,595.0,47.0,0.5,15.5,170.0,39.4,29.26
2016,1,27,16,30,531.0,41.0,0.5,15.0,126.0,34.34,24.52
2016,1,27,16,45,425.0,32.0,0.5,15.0,85.5,26.68,17.12
2016,1,27,17,0,319.0,23.0,0.5,15.0,45.0,19.11,6.51
2016,1,27,17,15,159.5,11.5,0.5,14.5,22.5,9.05,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.5,10.5,1.5,1.18,0.0
2016,1,28,7,30,0.0,3.0,0.5,11.0,3.0,2.36,0.0
2016,1,28,7,45,0.0,10.0,0.5,11.5,10.0,7.58,0.0
2016,1,28,8,0,0.0,17.0,0.5,12.0,17.0,12.92,5.17
2016,1,28,8,15,0.0,25.0,0.6,12.0,25.0,19.04,10.65
2016,1,28,8,30,0.0,33.0,0.7,12.0,33.0,25.17,16.11
2016,1,28,8,45,0.0,41.0,0.85,12.5,41.0,31.31,21.47
2016,1,28,9,0,0.0,49.0,1.0,13.0,49.0,37.47,26.76
2016,1,28,9,15,0.0,56.5,0.95,13.0,56.5,43.26,31.73
2016,1,28,9,30,0.0,64.0,0.9,13.0,64.0,49.06,36.65
2016,1,28,9,45,42.5,123.0,0.85,13.5,141.5,162.6,133.98
2016,1,28,10,0,85.0,182.0,0.8,14.0,219.0,277.74,227.66
2016,1,28,10,15,70.5,192.0,0.85,14.0,224.0,270.03,219.79
2016,1,28,10,30,56.0,202.0,0.9,14.0,229.0,262.49,212.85
2016,1,28,10,45,257.5,194.5,1.0,14.5,327.5,490.8,396.07
2016,1,28,11,0,459.0,187.0,1.1,15.0,426.0,692.61,545.74
2016,1,28,11,15,543.5,167.5,1.35,15.0,459.5,738.36,579.91
2016,1,28,11,30,628.0,148.0,1.6,15.0,493.0,789.28,617.68
2016,1,28,11,45,629.0,151.0,1.85,15.0,501.0,773.32,607.71
2016,1,28,12,0,630.0,154.0,2.1,15.0,509.0,754.59,596.15
2016,1,28,12,15,315.0,117.5,2.0,15.0,295.0,413.14,335.95
2016,1,28,12,30,0.0,81.0,1.9,15.0,81.0,62.31,46.51
2016,1,28,12,45,0.0,100.5,1.8,15.5,100.5,77.88,59.73
2016,1,28,13,0,0.0,120.0,1.7,16.0,120.0,93.98,72.96
2016,1,28,13,15,44.0,179.0,1.65,16.0,202.5,184.03,147.7
2016,1,28,13,30,88.0,238.0,1.6,16.0,285.0,264.04,212.02
2016,1,28,13,45,95.0,229.5,1.6,16.0,278.5,252.88,202.69
2016,1,28,14,0,102.0,221.0,1.6,16.0,272.0,241.06,193.05
2016,1,28,14,15,61.5,196.0,1.5,16.0,226.5,191.69,152.97
2016,1,28,14,30,21.0,171.0,1.4,16.0,181.0,142.67,113.27
2016,1,28,14,45,75.5,169.0,1.3,16.0,200.0,162.21,128.36
2016,1,28,15,0,130.0,167.0,1.2,16.0,219.0,173.72,135.55
2016,1,28,15,15,125.0,150.5,1.0,15.5,196.0,147.91,113.72
2016,1,28,15,30,120.0,134.0,0.8,15.0,173.0,123.06,93.01
2016,1,28,15,45,112.5,116.0,0.65,15.0,148.5,97.94,72.74
2016,1,28,16,0,105.0,98.0,0.5,15.0,124.0,74.25,55.23
2016,1,28,16,15,92.5,79.0,0.45,14.5,98.5,56.5,44.49
2016,1,28,16,30,80.0,60.0,0.4,14.0,73.0,43.65,32.82
2016,1,28,16,45,50.0,42.5,0.4,14.0,50.0,31.35,21.3
2016,1,28,17,0,20.0,25.0,0.4,14.0,27.0,18.89,7.32
2016,1,28,17,15,10.0,12.5,0.35,14.0,13.5,9.83,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,5.0,1.75,13.0,5.0,3.93,0.0
2016,1,29,7,30,0.0,10.0,2.0,13.0,10.0,7.87,0.0
2016,1,29,7,45,1.0,27.0,2.25,13.5,27.0,26.39,13.79
2016,1,29,8,0,2.0,44.0,2.5,14.0,44.0,45.59,32.2
2016,1,29,8,15,14.5,62.0,2.55,14.0,65.0,74.83,58.15
2016,1,29,8,30,27.0,80.0,2.6,14.0,86.0,117.34,95.15
2016,1,29,8,45,35.5,98.0,2.7,14.5,107.5,144.54,118.56
2016,1,29,9,0,44.0,116.0,2.8,15.0,129.0,171.63,141.43
2016,1,29,9,15,49.0,132.5,2.85,15.0,149.0,192.92,159.19
2016,1,29,9,30,54.0,149.0,2.9,15.0,169.0,214.15,176.64
2016,1,29,9,45,43.5,159.5,3.0,15.5,177.0,211.36,173.18
2016,1,29,10,0,33.0,170.0,3.1,16.0,185.0,208.79,169.93
2016,1,29,10,15,42.5,186.0,3.15,16.0,206.0,233.53,190.13
2016,1,29,10,30,52.0,202.0,3.2,16.0,227.0,257.93,209.81
2016,1,29,10,45,27.0,185.5,3.25,16.0,199.0,207.82,167.83
2016,1,29,11,0,2.0,169.0,3.3,16.0,171.0,144.65,114.97
2016,1,29,11,15,17.0,195.0,3.35,16.0,205.0,183.35,147.25
2016,1,29,11,30,32.0,221.0,3.4,16.0,239.0,242.06,195.1
2016,1,29,11,45,16.0,185.5,3.45,16.5,194.5,169.25,135.02
2016,1,29,12,0,0.0,150.0,3.5,17.0,150.0,121.0,94.79
2016,1,29,12,15,0.0,150.5,3.55,17.0,150.5,120.97,94.8
2016,1,29,12,30,0.0,151.0,3.6,17.0,151.0,120.98,94.82
2016,1,29,12,45,54.0,203.0,3.65,17.0,233.0,222.01,178.67
2016,1,29,13,0,108.0,255.0,3.7,17.0,315.0,309.03,249.07
2016,1,29,13,15,106.5,249.0,3.7,17.0,307.5,294.09,236.72
2016,1,29,13,30,105.0,243.0,3.7,17.0,300.0,279.3,224.71
2016,1,29,13,45,244.0,219.5,3.7,17.0,344.0,351.6,283.41
2016,1,29,14,0,383.0,196.0,3.7,17.0,388.0,384.85,308.89
2016,1,29,14,15,296.0,196.5,3.65,16.5,340.0,318.52,254.82
2016,1,29,14,30,209.0,197.0,3.6,16.0,292.0,253.96,202.48
2016,1,29,14,45,167.5,183.5,3.55,16.0,256.0,211.86,167.62
2016,1,29,15,0,126.0,170.0,3.5,16.0,220.0,174.84,137.18
2016,1,29,15,15,122.5,152.5,3.35,15.5,197.5,148.8,115.13
2016,1,29,15,30,119.0,135.0,3.2,15.0,175.0,123.62,93.93
2016,1,29,15,45,110.5,117.0,3.1,15.0,150.0,98.46,73.5
2016,1,29,16,0,102.0,99.0,3.0,15.0,125.0,74.86,55.91
2016,1,29,16,15,309.0,70.0,3.0,15.0,126.0,51.67,40.17
2016,1,29,16,30,516.0,41.0,3.0,15.0,127.0,34.2,24.41
2016,1,29,16,45,414.0,32.5,3.0,15.0,87.5,26.98,17.49
2016,1,29,17,0,312.0,24.0,3.0,15.0,48.0,19.87,8.62
2016,1,29,17,15,156.0,12.0,3.05,14.5,24.0,9.44,0.0
2016,1,29,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,88.0,7.5,1.5,9.5,11.0,72.32,0.0
2016,1,30,7,30,176.0,15.0,1.8,10.0,22.0,150.96,0.0
2016,1,30,7,45,311.5,25.5,2.1,10.5,58.5,346.4,256.98
2016,1,30,8,0,447.0,36.0,2.4,11.0,95.0,484.63,394.58
2016,1,30,8,15,523.5,43.0,2.45,11.0,138.0,574.01,472.28
2016,1,30,8,30,600.0,50.0,2.5,11.0,181.0,666.14,547.78
2016,1,30,8,45,577.5,64.0,2.6,11.0,212.5,676.35,557.85
2016,1,30,9,0,555.0,78.0,2.7,11.0,244.0,682.41,563.73
2016,1,30,9,15,583.5,84.5,2.7,11.0,281.0,725.68,596.54
2016,1,30,9,30,612.0,91.0,2.7,11.0,318.0,766.99,626.61
2016,1,30,9,45,721.5,78.5,2.75,11.5,372.0,854.54,689.18
2016,1,30,10,0,831.0,66.0,2.8,12.0,426.0,947.59,753.35
2016,1,30,10,15,846.5,67.5,2.8,12.0,457.0,950.05,752.79
2016,1,30,10,30,862.0,69.0,2.8,12.0,488.0,960.71,759.02
2016,1,30,10,45,874.5,69.5,2.85,12.5,513.0,963.32,758.62
2016,1,30,11,0,887.0,70.0,2.9,13.0,538.0,962.14,755.77
2016,1,30,11,15,894.0,71.0,2.9,13.0,555.5,952.44,748.09
2016,1,30,11,30,901.0,72.0,2.9,13.0,573.0,938.95,737.97
2016,1,30,11,45,450.5,97.5,2.95,13.0,348.0,551.37,450.76
2016,1,30,12,0,0.0,123.0,3.0,13.0,123.0,97.13,75.89
2016,1,30,12,15,201.0,176.5,3.0,13.0,292.0,361.75,299.07
2016,1,30,12,30,402.0,230.0,3.0,13.0,461.0,569.95,463.72
2016,1,30,12,45,646.0,155.0,3.0,13.0,521.5,686.22,554.45
2016,1,30,13,0,890.0,80.0,3.0,13.0,582.0,742.72,598.14
2016,1,30,13,15,885.0,79.0,2.95,13.0,568.0,695.47,561.15
2016,1,30,13,30,880.0,78.0,2.9,13.0,554.0,646.26,521.78
2016,1,30,13,45,548.5,151.5,2.85,13.0,444.5,476.81,386.5
2016,1,30,14,0,217.0,225.0,2.8,13.0,335.0,314.16,254.83
2016,1,30,14,15,115.0,196.5,2.8,13.0,254.5,225.03,182.34
2016,1,30,14,30,13.0,168.0,2.8,13.0,174.0,136.76,109.94
2016,1,30,14,45,55.5,169.0,2.8,13.0,192.0,154.96,124.56
2016,1,30,15,0,98.0,170.0,2.8,13.0,210.0,162.36,129.12
2016,1,30,15,15,92.5,154.0,2.55,12.5,188.5,139.94,110.05
2016,1,30,15,30,87.0,138.0,2.3,12.0,167.0,118.47,92.0
2016,1,30,15,45,80.0,119.5,2.05,12.0,143.5,96.14,73.62
2016,1,30,16,0,73.0,101.0,1.8,12.0,120.0,75.16,57.45
2016,1,30,16,15,62.0,82.5,1.65,11.0,96.0,59.01,47.43
2016,1,30,16,30,51.0,64.0,1.5,10.0,72.0,46.34,35.83
2016,1,30,16,45,27.0,45.5,1.35,9.5,50.0,33.41,23.69
2016,1,30,17,0,3.0,27.0,1.2,9.0,28.0,20.21,9.82
2016,1,30,17,15,1.5,13.5,1.2,9.0,14.0,10.62,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,0.8,8.0,6.5,5.11,0.0
2016,1,31,7,30,0.0,13.0,0.9,8.0,13.0,9.91,0.0
2016,1,31,7,45,22.0,30.5,1.0,8.5,33.5,56.86,39.24
2016,1,31,8,0,44.0,48.0,1.1,9.0,54.0,97.35,78.19
2016,1,31,8,15,57.5,67.5,1.3,9.0,78.0,133.35,110.77
2016,1,31,8,30,71.0,87.0,1.5,9.0,102.0,186.17,156.86
2016,1,31,8,45,80.5,105.5,1.75,9.0,126.5,216.56,183.37
2016,1,31,9,0,90.0,124.0,2.0,9.0,151.0,246.72,209.2
2016,1,31,9,15,97.0,141.0,2.2,9.0,174.0,271.82,230.23
2016,1,31,9,30,104.0,158.0,2.4,9.0,197.0,296.64,250.69
2016,1,31,9,45,60.5,161.0,2.65,9.0,184.5,229.07,192.58
2016,1,31,10,0,17.0,164.0,2.9,9.0,172.0,164.11,135.94
2016,1,31,10,15,37.5,186.0,3.05,9.0,204.5,227.33,189.72
2016,1,31,10,30,58.0,208.0,3.2,9.0,237.0,270.4,225.77
2016,1,31,10,45,48.0,212.5,3.4,9.5,237.5,260.45,216.29
2016,1,31,11,0,38.0,217.0,3.6,10.0,238.0,251.05,207.48
2016,1,31,11,15,187.5,227.0,3.75,10.0,331.5,422.6,352.2
2016,1,31,11,30,337.0,237.0,3.9,10.0,425.0,587.13,484.88
2016,1,31,11,45,633.5,158.0,4.05,10.5,519.5,786.59,641.95
2016,1,31,12,0,930.0,79.0,4.2,11.0,614.0,920.59,739.27
2016,1,31,12,15,931.5,79.5,4.25,11.0,616.5,889.86,715.99
2016,1,31,12,30,933.0,80.0,4.3,11.0,619.0,855.77,691.43
2016,1,31,12,45,928.0,81.0,4.4,11.0,612.5,813.99,661.36
2016,1,31,13,0,923.0,82.0,4.5,11.0,606.0,769.64,629.06
2016,1,31,13,15,917.5,81.0,4.55,11.0,591.5,720.46,591.04
2016,1,31,13,30,912.0,80.0,4.6,11.0,577.0,669.26,549.53
2016,1,31,13,45,898.0,80.5,4.65,11.0,554.5,612.86,502.75
2016,1,31,14,0,884.0,81.0,4.7,11.0,532.0,558.6,456.3
2016,1,31,14,15,870.0,79.5,4.65,10.5,503.0,498.13,404.15
2016,1,31,14,30,856.0,78.0,4.6,10.0,474.0,437.61,350.34
2016,1,31,14,45,827.0,77.5,4.6,10.0,437.0,372.92,291.43
2016,1,31,15,0,798.0,77.0,4.6,10.0,400.0,310.47,233.61
2016,1,31,15,15,769.0,74.0,4.4,9.5,360.0,248.42,176.62
2016,1,31,15,30,740.0,71.0,4.2,9.0,320.0,189.34,124.18
2016,1,31,15,45,687.5,68.0,4.05,9.0,274.5,127.74,75.88
2016,1,31,16,0,635.0,65.0,3.9,9.0,229.0,75.31,45.99
2016,1,31,16,15,568.5,58.0,3.85,8.5,184.0,47.65,37.67
2016,1,31,16,30,502.0,51.0,3.8,8.0,139.0,42.06,32.31
2016,1,31,16,45,390.0,41.0,3.75,8.0,97.0,33.78,24.22
2016,1,31,17,0,278.0,31.0,3.7,8.0,55.0,25.6,14.57
2016,1,31,17,15,139.0,15.5,3.95,8.0,27.5,12.2,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,159.0,8.0,3.45,6.5,15.0,126.28,0.0
2016,2,1,7,30,318.0,16.0,3.7,7.0,30.0,297.14,0.0
2016,2,1,7,45,450.5,24.5,3.95,7.5,71.5,448.94,346.82
2016,2,1,8,0,583.0,33.0,4.2,8.0,113.0,588.33,485.95
2016,2,1,8,15,654.0,38.5,4.35,8.0,160.0,676.38,564.68
2016,2,1,8,30,725.0,44.0,4.5,8.0,207.0,765.77,640.12
