Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,45,769.5,48.0,4.65,8.5,253.5,828.7,690.56
2016,2,1,9,0,814.0,52.0,4.8,9.0,300.0,890.37,737.82
2016,2,1,9,15,842.5,54.5,4.85,9.0,343.5,921.35,760.88
2016,2,1,9,30,871.0,57.0,4.9,9.0,387.0,960.18,789.22
2016,2,1,9,45,880.5,62.5,4.95,9.5,423.5,981.49,802.36
2016,2,1,10,0,890.0,68.0,5.0,10.0,460.0,999.05,812.6
2016,2,1,10,15,904.0,69.5,4.9,10.0,492.0,1011.76,819.44
2016,2,1,10,30,918.0,71.0,4.8,10.0,524.0,1020.67,823.53
2016,2,1,10,45,924.5,73.5,4.7,10.5,548.5,1019.53,818.85
2016,2,1,11,0,931.0,76.0,4.6,11.0,573.0,1014.39,811.53
2016,2,1,11,15,937.0,77.0,4.5,11.0,590.5,1002.86,801.35
2016,2,1,11,30,943.0,78.0,4.4,11.0,608.0,987.39,788.57
2016,2,1,11,45,939.0,81.0,4.35,11.0,616.5,961.3,768.81
2016,2,1,12,0,935.0,84.0,4.3,11.0,625.0,931.77,746.74
2016,2,1,12,15,934.5,84.0,4.2,11.0,626.5,898.47,721.6
2016,2,1,12,30,934.0,84.0,4.1,11.0,628.0,861.96,694.37
2016,2,1,12,45,928.5,85.0,4.0,11.5,620.5,819.62,661.69
2016,2,1,13,0,923.0,86.0,3.9,12.0,613.0,774.74,627.16
2016,2,1,13,15,917.0,85.0,3.75,11.5,598.5,725.09,589.5
2016,2,1,13,30,911.0,84.0,3.6,11.0,584.0,673.46,548.55
2016,2,1,13,45,831.0,92.0,3.45,11.0,535.0,590.09,480.69
2016,2,1,14,0,751.0,100.0,3.3,11.0,486.0,507.57,412.64
2016,2,1,14,15,806.5,89.0,3.15,11.0,483.5,477.88,384.77
2016,2,1,14,30,862.0,78.0,3.0,11.0,481.0,440.53,348.73
2016,2,1,14,45,849.5,74.0,2.85,11.0,446.5,378.01,291.91
2016,2,1,15,0,837.0,70.0,2.7,11.0,412.0,315.89,234.52
2016,2,1,15,15,809.5,67.0,2.35,10.5,371.0,251.86,176.24
2016,2,1,15,30,782.0,64.0,2.0,10.0,330.0,190.57,122.29
2016,2,1,15,45,745.0,59.5,1.65,10.0,285.5,130.02,74.85
2016,2,1,16,0,708.0,55.0,1.3,10.0,241.0,74.0,43.04
2016,2,1,16,15,648.5,49.0,1.2,9.5,195.0,44.84,35.03
2016,2,1,16,30,589.0,43.0,1.1,9.0,149.0,39.36,29.86
2016,2,1,16,45,493.0,35.0,1.05,8.5,105.5,29.39,20.43
2016,2,1,17,0,397.0,27.0,1.0,8.0,62.0,22.6,12.68
2016,2,1,17,15,198.5,13.5,1.0,7.5,31.0,11.01,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,11.5,1.4,7.0,11.5,9.05,0.0
2016,2,2,7,30,0.0,23.0,1.5,7.0,23.0,27.25,0.0
2016,2,2,7,45,143.0,36.0,1.6,7.5,56.5,200.32,156.73
2016,2,2,8,0,286.0,49.0,1.7,8.0,90.0,360.1,300.8
2016,2,2,8,15,347.5,62.0,1.75,8.0,129.0,437.62,368.57
2016,2,2,8,30,409.0,75.0,1.8,8.0,168.0,517.95,436.0
2016,2,2,8,45,456.5,84.0,1.85,8.5,208.5,580.94,486.23
2016,2,2,9,0,504.0,93.0,1.9,9.0,249.0,644.42,534.86
2016,2,2,9,15,550.0,95.0,1.9,9.0,287.0,706.54,581.36
2016,2,2,9,30,596.0,97.0,1.9,9.0,325.0,759.81,619.86
2016,2,2,9,45,364.0,145.5,1.9,9.0,289.0,580.29,479.98
2016,2,2,10,0,132.0,194.0,1.9,9.0,253.0,360.32,299.89
2016,2,2,10,15,464.5,145.0,1.8,9.0,372.5,674.25,554.93
2016,2,2,10,30,797.0,96.0,1.7,9.0,492.0,944.6,746.63
2016,2,2,10,45,807.5,98.5,1.65,9.5,516.5,948.08,742.34
2016,2,2,11,0,818.0,101.0,1.6,10.0,541.0,947.76,738.99
2016,2,2,11,15,826.5,102.5,1.45,10.0,559.0,940.53,730.93
2016,2,2,11,30,835.0,104.0,1.3,10.0,577.0,929.48,720.41
2016,2,2,11,45,845.5,102.5,1.2,10.0,588.5,913.06,707.17
2016,2,2,12,0,856.0,101.0,1.1,10.0,600.0,892.79,691.5
2016,2,2,12,15,858.0,101.0,1.0,10.0,602.5,863.15,669.55
2016,2,2,12,30,860.0,101.0,0.9,10.0,605.0,830.29,645.56
2016,2,2,12,45,869.5,96.5,0.85,10.5,601.5,795.25,619.79
2016,2,2,13,0,879.0,92.0,0.8,11.0,598.0,756.72,591.63
2016,2,2,13,15,439.5,57.5,0.85,11.0,310.5,374.67,305.81
2016,2,2,13,30,0.0,23.0,0.9,11.0,23.0,17.59,9.35
2016,2,2,13,45,0.0,22.5,0.95,11.0,22.5,17.2,9.19
2016,2,2,14,0,0.0,22.0,1.0,11.0,22.0,16.81,8.87
2016,2,2,14,15,416.5,51.5,1.1,11.0,247.5,256.25,209.09
2016,2,2,14,30,833.0,81.0,1.2,11.0,473.0,431.76,338.93
2016,2,2,14,45,819.0,77.0,1.3,11.0,439.0,370.29,283.32
2016,2,2,15,0,805.0,73.0,1.4,11.0,405.0,309.46,228.54
2016,2,2,15,15,778.0,70.0,1.3,10.5,365.0,247.38,172.85
2016,2,2,15,30,751.0,67.0,1.2,10.0,325.0,188.01,121.12
2016,2,2,15,45,707.5,63.5,1.1,10.0,281.0,129.47,75.83
2016,2,2,16,0,664.0,60.0,1.0,10.0,237.0,72.55,42.74
2016,2,2,16,15,603.5,54.0,1.0,9.5,192.0,44.79,35.02
2016,2,2,16,30,543.0,48.0,1.0,9.0,147.0,39.87,30.36
2016,2,2,16,45,441.5,39.0,1.0,9.0,104.0,32.32,23.04
2016,2,2,17,0,340.0,30.0,1.0,9.0,61.0,24.87,14.81
2016,2,2,17,15,170.0,15.0,1.05,8.5,30.5,12.19,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,6.0,15.0,11.8,0.0
2016,2,3,7,30,0.0,30.0,1.9,6.0,30.0,45.5,0.0
2016,2,3,7,45,224.5,35.5,1.95,6.5,68.0,285.27,227.28
2016,2,3,8,0,449.0,41.0,2.0,7.0,106.0,492.71,409.0
2016,2,3,8,15,522.5,48.5,2.05,7.5,150.0,581.06,483.73
2016,2,3,8,30,596.0,56.0,2.1,8.0,194.0,671.69,556.74
2016,2,3,8,45,644.5,61.0,2.15,8.5,238.5,736.52,606.6
2016,2,3,9,0,693.0,66.0,2.2,9.0,283.0,800.76,653.86
2016,2,3,9,15,725.0,70.0,2.15,9.5,324.5,839.1,679.36
2016,2,3,9,30,757.0,74.0,2.1,10.0,366.0,882.86,707.97
2016,2,3,9,45,775.5,78.0,2.1,10.5,402.0,910.31,724.52
2016,2,3,10,0,794.0,82.0,2.1,11.0,438.0,934.48,738.58
2016,2,3,10,15,810.5,84.5,2.0,11.5,469.5,951.26,746.13
2016,2,3,10,30,827.0,87.0,1.9,12.0,501.0,964.34,751.07
2016,2,3,10,45,839.0,88.5,1.85,12.5,526.0,967.87,750.11
2016,2,3,11,0,851.0,90.0,1.8,13.0,551.0,967.52,746.74
2016,2,3,11,15,858.5,91.0,1.7,13.0,568.5,958.27,738.21
2016,2,3,11,30,866.0,92.0,1.6,13.0,586.0,945.19,727.32
2016,2,3,11,45,867.5,93.5,1.55,13.5,595.5,923.4,710.09
2016,2,3,12,0,869.0,95.0,1.5,14.0,605.0,898.12,690.76
2016,2,3,12,15,625.0,168.5,1.45,14.0,536.0,743.03,581.09
2016,2,3,12,30,381.0,242.0,1.4,14.0,467.0,565.76,448.01
2016,2,3,12,45,294.0,255.0,1.4,14.0,427.5,491.61,391.71
2016,2,3,13,0,207.0,268.0,1.4,14.0,388.0,407.55,326.15
2016,2,3,13,15,185.5,262.5,1.35,14.0,368.5,373.32,299.36
2016,2,3,13,30,164.0,257.0,1.3,14.0,349.0,340.81,273.41
2016,2,3,13,45,97.5,232.5,1.3,14.0,287.0,255.52,205.3
2016,2,3,14,0,31.0,208.0,1.3,14.0,225.0,190.53,152.72
2016,2,3,14,15,15.5,157.5,1.2,13.5,166.0,130.56,104.09
2016,2,3,14,30,0.0,107.0,1.1,13.0,107.0,82.59,64.57
2016,2,3,14,45,152.0,136.0,1.05,13.0,199.5,167.27,132.53
2016,2,3,15,0,304.0,165.0,1.0,13.0,292.0,227.17,175.4
2016,2,3,15,15,283.0,153.0,0.85,12.5,262.5,189.23,142.67
2016,2,3,15,30,262.0,141.0,0.7,12.0,233.0,153.91,113.28
2016,2,3,15,45,245.0,124.0,0.6,12.0,201.0,118.24,85.03
2016,2,3,16,0,228.0,107.0,0.5,12.0,169.0,85.15,62.51
2016,2,3,16,15,202.5,89.0,0.55,11.5,136.5,63.54,51.48
2016,2,3,16,30,177.0,71.0,0.6,11.0,104.0,51.36,40.36
2016,2,3,16,45,137.0,52.5,0.7,11.0,74.0,38.48,28.31
2016,2,3,17,0,97.0,34.0,0.8,11.0,44.0,25.34,15.36
2016,2,3,17,15,48.5,17.0,0.8,10.5,22.0,12.95,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,115.0,9.5,1.15,7.5,16.0,94.25,0.0
2016,2,4,7,30,230.0,19.0,1.3,8.0,32.0,242.95,30.92
2016,2,4,7,45,352.5,29.5,1.5,8.5,71.0,384.42,303.54
2016,2,4,8,0,475.0,40.0,1.7,9.0,110.0,514.1,421.6
2016,2,4,8,15,547.0,47.0,1.75,9.0,155.0,601.07,495.26
2016,2,4,8,30,619.0,54.0,1.8,9.0,200.0,690.29,566.93
2016,2,4,8,45,663.0,59.5,1.85,9.5,244.0,752.09,613.65
2016,2,4,9,0,707.0,65.0,1.9,10.0,288.0,805.72,652.35
2016,2,4,9,15,738.5,69.0,1.9,10.0,330.0,851.65,684.69
2016,2,4,9,30,770.0,73.0,1.9,10.0,372.0,895.1,714.32
2016,2,4,9,45,786.0,77.5,1.95,10.5,408.0,920.81,729.98
2016,2,4,10,0,802.0,82.0,2.0,11.0,444.0,943.17,743.23
2016,2,4,10,15,818.0,84.0,1.95,11.0,475.5,958.84,751.86
2016,2,4,10,30,834.0,86.0,1.9,11.0,507.0,970.79,757.98
2016,2,4,10,45,844.5,88.0,1.9,11.5,531.5,973.42,757.05
2016,2,4,11,0,855.0,90.0,1.9,12.0,556.0,972.16,753.72
2016,2,4,11,15,862.0,91.0,1.85,12.0,573.5,962.37,745.49
2016,2,4,11,30,869.0,92.0,1.8,12.0,591.0,948.75,734.9
2016,2,4,11,45,873.0,92.5,1.75,12.5,601.0,927.96,718.27
2016,2,4,12,0,877.0,93.0,1.7,13.0,611.0,903.56,699.42
2016,2,4,12,15,878.0,93.0,1.65,13.0,613.0,872.5,677.39
2016,2,4,12,30,879.0,93.0,1.6,13.0,615.0,838.21,653.21
2016,2,4,12,45,735.5,133.5,1.6,13.5,567.5,736.1,579.58
2016,2,4,13,0,592.0,174.0,1.6,14.0,520.0,633.99,501.92
2016,2,4,13,15,731.0,131.0,1.6,14.0,548.5,655.5,519.45
2016,2,4,13,30,870.0,88.0,1.6,14.0,577.0,658.22,520.92
2016,2,4,13,45,734.5,118.5,1.65,14.0,520.5,562.4,446.39
2016,2,4,14,0,599.0,149.0,1.7,14.0,464.0,474.1,376.96
2016,2,4,14,15,618.0,134.5,1.7,14.0,444.5,431.42,341.45
2016,2,4,14,30,637.0,120.0,1.7,14.0,425.0,385.66,301.78
2016,2,4,14,45,513.5,136.5,1.75,14.0,371.0,307.72,237.88
2016,2,4,15,0,390.0,153.0,1.8,14.0,317.0,247.89,189.23
2016,2,4,15,15,369.5,142.5,1.6,13.5,286.0,204.91,152.2
2016,2,4,15,30,349.0,132.0,1.4,13.0,255.0,162.03,116.08
2016,2,4,15,45,333.5,116.0,1.25,13.0,221.5,122.04,84.39
2016,2,4,16,0,318.0,100.0,1.1,13.0,188.0,84.34,59.76
2016,2,4,16,15,288.5,84.0,1.05,12.5,153.0,60.86,48.93
2016,2,4,16,30,259.0,68.0,1.0,12.0,118.0,49.92,38.96
2016,2,4,16,45,214.0,51.5,1.0,11.5,85.0,38.24,28.1
2016,2,4,17,0,169.0,35.0,1.0,11.0,52.0,26.3,16.4
2016,2,4,17,15,84.5,17.5,1.0,10.5,26.0,13.27,0.0
2016,2,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,103.0,11.0,1.05,6.5,16.5,86.38,0.0
2016,2,5,7,30,206.0,22.0,1.1,7.0,33.0,228.17,60.68
2016,2,5,7,45,325.5,33.5,1.2,8.0,72.5,366.09,291.72
2016,2,5,8,0,445.0,45.0,1.3,9.0,112.0,493.95,404.98
2016,2,5,8,15,520.0,53.0,1.35,9.5,157.5,584.83,480.0
2016,2,5,8,30,595.0,61.0,1.4,10.0,203.0,677.84,552.71
2016,2,5,8,45,646.0,66.5,1.45,10.5,249.0,746.12,603.51
2016,2,5,9,0,697.0,72.0,1.5,11.0,295.0,813.78,651.72
2016,2,5,9,15,730.0,76.0,1.6,11.5,337.5,860.45,683.71
2016,2,5,9,30,763.0,80.0,1.7,12.0,380.0,897.31,708.07
2016,2,5,9,45,794.5,81.0,1.85,12.5,419.5,934.33,732.73
2016,2,5,10,0,826.0,82.0,2.0,13.0,459.0,967.96,754.65
2016,2,5,10,15,842.0,84.0,1.95,13.5,491.0,983.62,761.53
2016,2,5,10,30,858.0,86.0,1.9,14.0,523.0,995.47,765.97
2016,2,5,10,45,868.5,88.0,1.9,14.5,548.0,997.89,764.82
2016,2,5,11,0,879.0,90.0,1.9,15.0,573.0,996.32,761.26
2016,2,5,11,15,886.0,91.0,1.85,15.0,591.0,986.11,752.83
2016,2,5,11,30,893.0,92.0,1.8,15.0,609.0,971.97,742.04
2016,2,5,11,45,894.5,93.5,1.8,15.5,618.5,949.47,725.11
2016,2,5,12,0,896.0,95.0,1.8,16.0,628.0,923.36,705.96
2016,2,5,12,15,896.5,95.0,1.65,16.0,630.0,891.17,682.29
2016,2,5,12,30,897.0,95.0,1.5,16.0,632.0,855.73,656.5
2016,2,5,12,45,891.0,96.0,1.4,16.5,624.5,813.23,625.32
2016,2,5,13,0,885.0,97.0,1.3,17.0,617.0,768.27,592.5
2016,2,5,13,15,669.5,154.0,1.1,17.0,542.5,636.08,493.11
2016,2,5,13,30,454.0,211.0,0.9,17.0,468.0,506.82,394.9
2016,2,5,13,45,655.5,150.5,0.7,17.0,506.5,546.46,423.66
2016,2,5,14,0,857.0,90.0,0.5,17.0,545.0,555.52,425.71
2016,2,5,14,15,843.5,88.0,0.65,16.5,516.0,495.77,379.68
2016,2,5,14,30,830.0,86.0,0.8,16.0,487.0,435.96,331.93
2016,2,5,14,45,819.0,81.0,0.95,16.0,453.5,374.54,280.04
2016,2,5,15,0,808.0,76.0,1.1,16.0,420.0,313.42,226.59
2016,2,5,15,15,782.5,73.0,1.0,15.5,380.0,251.22,172.03
2016,2,5,15,30,757.0,70.0,0.9,15.0,340.0,191.55,121.16
2016,2,5,15,45,722.0,65.0,0.85,15.0,296.0,132.01,75.8
2016,2,5,16,0,687.0,60.0,0.8,15.0,252.0,76.81,45.15
2016,2,5,16,15,631.5,54.5,0.9,14.0,206.5,45.39,34.95
2016,2,5,16,30,576.0,49.0,1.0,13.0,161.0,40.85,30.81
2016,2,5,16,45,477.0,41.0,1.1,12.5,116.5,34.06,24.38
2016,2,5,17,0,378.0,33.0,1.2,12.0,72.0,27.41,17.46
2016,2,5,17,15,189.0,16.5,1.15,11.5,36.0,13.4,0.0
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,129.0,10.5,1.1,7.5,18.0,105.61,0.0
2016,2,6,7,30,258.0,21.0,1.3,8.0,36.0,270.98,102.62
2016,2,6,7,45,373.0,31.5,1.55,8.5,76.5,403.67,322.89
2016,2,6,8,0,488.0,42.0,1.8,9.0,117.0,528.04,434.05
2016,2,6,8,15,557.5,49.0,1.75,9.5,162.0,613.48,504.56
2016,2,6,8,30,627.0,56.0,1.7,10.0,207.0,700.91,572.42
2016,2,6,8,45,675.5,60.0,1.7,10.5,252.5,757.39,614.07
2016,2,6,9,0,724.0,64.0,1.7,11.0,298.0,821.94,659.67
2016,2,6,9,15,754.0,67.5,1.75,11.5,340.0,866.04,689.26
2016,2,6,9,30,784.0,71.0,1.8,12.0,382.0,907.58,716.32
2016,2,6,9,45,804.5,73.5,1.85,13.0,419.0,935.37,731.8
2016,2,6,10,0,825.0,76.0,1.9,14.0,456.0,959.82,744.8
2016,2,6,10,15,840.0,78.0,1.8,14.0,487.5,974.5,751.79
2016,2,6,10,30,855.0,80.0,1.7,14.0,519.0,985.42,756.27
2016,2,6,10,45,865.5,81.0,1.65,14.5,543.5,986.66,753.62
2016,2,6,11,0,876.0,82.0,1.6,15.0,568.0,972.2,740.71
2016,2,6,11,15,882.5,83.0,1.65,15.0,585.5,962.03,733.9
2016,2,6,11,30,889.0,84.0,1.7,15.0,603.0,948.07,724.6
2016,2,6,11,45,893.5,84.0,1.8,15.5,612.5,927.31,710.11
2016,2,6,12,0,898.0,84.0,1.9,16.0,622.0,902.94,693.21
2016,2,6,12,15,715.0,143.5,1.95,16.0,573.0,795.53,618.95
2016,2,6,12,30,532.0,203.0,2.0,16.0,524.0,667.42,524.98
2016,2,6,12,45,608.0,175.0,2.15,16.5,538.5,679.1,535.17
2016,2,6,13,0,684.0,147.0,2.3,17.0,553.0,676.38,533.32
2016,2,6,13,15,690.5,140.5,2.3,17.0,542.5,637.8,503.82
2016,2,6,13,30,697.0,134.0,2.3,17.0,532.0,596.77,472.07
2016,2,6,13,45,783.5,106.0,2.35,17.0,538.0,578.09,457.01
2016,2,6,14,0,870.0,78.0,2.4,17.0,544.0,548.08,431.7
2016,2,6,14,15,682.5,120.5,2.35,16.5,474.0,449.68,353.3
2016,2,6,14,30,495.0,163.0,2.3,16.0,404.0,358.12,280.41
2016,2,6,14,45,457.0,157.0,2.3,16.0,367.5,304.34,235.15
2016,2,6,15,0,419.0,151.0,2.3,16.0,331.0,254.62,192.72
2016,2,6,15,15,388.0,140.5,2.05,15.5,294.5,207.4,152.55
2016,2,6,15,30,357.0,130.0,1.8,15.0,258.0,164.01,116.58
2016,2,6,15,45,339.5,115.5,1.55,15.0,225.0,123.17,84.49
2016,2,6,16,0,322.0,101.0,1.3,15.0,192.0,84.86,59.76
2016,2,6,16,15,296.0,85.5,1.2,14.0,157.5,61.89,49.6
2016,2,6,16,30,270.0,70.0,1.1,13.0,123.0,51.36,40.14
2016,2,6,16,45,231.0,53.0,1.05,12.5,90.0,39.4,29.11
2016,2,6,17,0,192.0,36.0,1.0,12.0,57.0,27.13,17.41
2016,2,6,17,15,96.0,18.0,1.0,11.5,28.5,13.68,0.02
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,165.0,10.0,1.1,9.5,20.5,132.39,0.0
2016,2,7,7,30,330.0,20.0,1.3,10.0,41.0,319.48,148.55
2016,2,7,7,45,447.5,28.5,1.5,10.5,83.0,451.24,358.32
2016,2,7,8,0,565.0,37.0,1.7,11.0,125.0,578.83,469.58
2016,2,7,8,15,630.5,42.5,1.75,11.5,171.5,662.1,537.57
2016,2,7,8,30,696.0,48.0,1.8,12.0,218.0,746.44,602.54
2016,2,7,8,45,739.5,51.5,1.85,12.5,264.5,807.59,647.21
2016,2,7,9,0,783.0,55.0,1.9,13.0,311.0,867.49,689.01
2016,2,7,9,15,811.0,57.5,1.95,13.5,353.5,908.92,716.16
2016,2,7,9,30,839.0,60.0,2.0,14.0,396.0,936.1,732.69
2016,2,7,9,45,855.5,63.5,2.05,14.5,433.5,961.5,747.74
2016,2,7,10,0,872.0,67.0,2.1,15.0,471.0,983.48,760.21
2016,2,7,10,15,886.0,68.5,2.1,15.5,503.0,996.52,765.93
2016,2,7,10,30,900.0,70.0,2.1,16.0,535.0,1005.79,769.25
2016,2,7,10,45,908.5,72.0,2.1,16.5,560.5,1006.32,766.81
2016,2,7,11,0,917.0,74.0,2.1,17.0,586.0,1002.85,761.97
2016,2,7,11,15,923.5,74.5,2.1,17.0,604.0,991.53,753.52
2016,2,7,11,30,930.0,75.0,2.1,17.0,622.0,976.28,742.67
2016,2,7,11,45,933.0,76.0,2.15,17.5,632.0,954.5,726.78
2016,2,7,12,0,936.0,77.0,2.2,18.0,642.0,928.99,708.51
2016,2,7,12,15,936.5,77.0,2.2,18.0,644.0,896.54,686.39
2016,2,7,12,30,937.0,77.0,2.2,18.0,646.0,860.76,661.99
2016,2,7,12,45,937.0,76.0,2.25,18.5,640.0,820.28,633.44
2016,2,7,13,0,937.0,75.0,2.3,19.0,634.0,776.85,602.68
2016,2,7,13,15,932.0,74.5,2.3,19.0,620.0,727.73,567.55
2016,2,7,13,30,927.0,74.0,2.3,19.0,606.0,676.46,528.51
2016,2,7,13,45,918.0,73.0,2.3,19.0,584.0,620.41,484.85
2016,2,7,14,0,909.0,72.0,2.3,19.0,562.0,563.11,438.91
2016,2,7,14,15,897.5,70.5,2.15,19.0,533.5,503.14,388.98
2016,2,7,14,30,886.0,69.0,2.0,19.0,505.0,442.75,337.29
2016,2,7,14,45,868.5,67.5,1.95,19.0,469.5,380.04,282.76
2016,2,7,15,0,851.0,66.0,1.9,19.0,434.0,318.12,227.77
2016,2,7,15,15,827.0,63.0,1.65,18.5,393.5,252.61,170.2
2016,2,7,15,30,803.0,60.0,1.4,18.0,353.0,190.49,117.22
2016,2,7,15,45,768.0,57.0,1.15,17.5,308.5,129.77,71.45
2016,2,7,16,0,733.0,54.0,0.9,17.0,264.0,73.25,41.1
2016,2,7,16,15,680.5,49.0,0.95,16.0,217.5,45.12,34.46
2016,2,7,16,30,628.0,44.0,1.0,15.0,171.0,40.47,30.28
2016,2,7,16,45,540.5,37.0,1.05,14.5,125.5,33.89,24.11
2016,2,7,17,0,453.0,30.0,1.1,14.0,80.0,27.4,17.62
2016,2,7,17,15,226.5,15.0,1.1,14.0,40.0,12.23,0.59
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,128.0,12.0,1.3,10.5,20.5,106.06,0.0
2016,2,8,7,30,256.0,24.0,1.4,11.0,41.0,276.24,148.08
2016,2,8,7,45,373.5,34.5,1.55,12.0,82.0,407.42,325.23
2016,2,8,8,0,491.0,45.0,1.7,13.0,123.0,534.53,433.53
2016,2,8,8,15,562.5,52.0,1.75,13.5,169.5,622.31,504.59
2016,2,8,8,30,634.0,59.0,1.8,14.0,216.0,712.0,573.38
2016,2,8,8,45,678.0,64.0,1.9,14.5,262.0,773.84,618.86
2016,2,8,9,0,722.0,69.0,2.0,15.0,308.0,827.07,656.41
2016,2,8,9,15,753.5,72.5,2.0,15.5,350.5,872.89,686.4
2016,2,8,9,30,785.0,76.0,2.0,16.0,393.0,916.1,713.62
2016,2,8,9,45,820.5,75.0,2.0,16.5,434.0,954.57,736.87
2016,2,8,10,0,856.0,74.0,2.0,17.0,475.0,989.6,757.34
2016,2,8,10,15,870.5,76.0,2.0,17.5,507.0,1003.81,763.56
2016,2,8,10,30,885.0,78.0,2.0,18.0,539.0,1001.98,759.35
2016,2,8,10,45,895.0,79.0,2.0,18.5,564.0,1002.64,757.15
2016,2,8,11,0,905.0,80.0,2.0,19.0,589.0,999.38,752.49
2016,2,8,11,15,911.5,81.0,1.95,19.0,607.0,988.75,743.95
2016,2,8,11,30,918.0,82.0,1.9,19.0,625.0,974.2,733.06
2016,2,8,11,45,920.5,82.5,1.85,19.5,634.5,951.48,715.57
2016,2,8,12,0,923.0,83.0,1.8,20.0,644.0,925.12,695.92
2016,2,8,12,15,923.5,83.0,1.75,20.0,646.0,892.93,673.83
2016,2,8,12,30,924.0,83.0,1.7,20.0,648.0,857.45,649.57
2016,2,8,12,45,925.5,81.5,1.65,20.5,642.5,817.95,621.37
2016,2,8,13,0,927.0,80.0,1.6,21.0,637.0,775.41,591.1
2016,2,8,13,15,921.5,79.0,1.5,21.0,623.0,725.71,555.42
2016,2,8,13,30,916.0,78.0,1.4,21.0,609.0,673.96,516.33
2016,2,8,13,45,907.0,77.5,1.35,21.5,587.0,618.82,473.31
2016,2,8,14,0,898.0,77.0,1.3,22.0,565.0,562.44,428.32
2016,2,8,14,15,886.0,75.5,1.2,22.0,536.0,502.67,380.08
2016,2,8,14,30,874.0,74.0,1.1,22.0,507.0,442.54,330.13
2016,2,8,14,45,856.5,72.0,1.0,22.0,472.0,379.67,276.82
2016,2,8,15,0,839.0,70.0,0.9,22.0,437.0,317.04,222.65
2016,2,8,15,15,815.0,67.0,0.85,21.5,396.5,253.2,168.05
2016,2,8,15,30,791.0,64.0,0.8,21.0,356.0,191.67,116.82
2016,2,8,15,45,756.5,60.5,0.8,20.5,311.5,131.2,72.12
2016,2,8,16,0,722.0,57.0,0.8,20.0,267.0,74.91,42.33
2016,2,8,16,15,669.5,52.0,0.85,19.5,220.5,47.47,36.0
2016,2,8,16,30,617.0,47.0,0.9,19.0,174.0,42.91,31.9
2016,2,8,16,45,530.0,39.5,1.0,18.5,128.5,33.13,23.07
2016,2,8,17,0,443.0,32.0,1.1,18.0,83.0,26.78,16.88
2016,2,8,17,15,283.0,21.0,1.15,17.5,47.5,17.34,4.4
2016,2,8,17,30,123.0,10.0,1.2,17.0,12.0,7.87,0.0
2016,2,8,17,45,61.5,5.0,1.25,17.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,152.5,11.5,1.3,11.5,22.5,124.18,0.0
2016,2,9,7,30,305.0,23.0,1.4,12.0,45.0,316.82,187.27
2016,2,9,7,45,418.5,33.0,1.5,13.0,87.5,443.22,352.48
2016,2,9,8,0,532.0,43.0,1.6,14.0,130.0,567.78,456.97
2016,2,9,8,15,600.5,49.5,1.7,14.5,177.5,653.18,525.57
2016,2,9,8,30,669.0,56.0,1.8,15.0,225.0,731.98,585.82
2016,2,9,8,45,515.5,86.5,1.9,15.5,231.5,647.32,523.06
2016,2,9,9,0,362.0,117.0,2.0,16.0,238.0,539.11,440.16
2016,2,9,9,15,589.5,94.5,2.0,16.5,321.5,747.56,596.79
2016,2,9,9,30,817.0,72.0,2.0,17.0,405.0,943.45,731.13
2016,2,9,9,45,841.0,73.5,2.05,17.5,444.5,973.77,747.29
2016,2,9,10,0,865.0,75.0,2.1,18.0,484.0,1000.63,762.72
2016,2,9,10,15,812.0,87.5,2.05,18.5,491.5,960.31,731.68
2016,2,9,10,30,759.0,100.0,2.0,19.0,499.0,915.79,698.65
2016,2,9,10,45,761.5,106.0,1.95,19.5,522.0,915.72,696.08
2016,2,9,11,0,764.0,112.0,1.9,20.0,545.0,912.04,690.74
2016,2,9,11,15,716.0,133.0,1.85,20.0,548.5,881.02,668.39
2016,2,9,11,30,668.0,154.0,1.8,20.0,552.0,839.74,639.37
2016,2,9,11,45,607.0,178.0,1.75,20.5,544.5,786.88,601.02
2016,2,9,12,0,546.0,202.0,1.7,21.0,537.0,726.95,556.28
2016,2,9,12,15,543.0,204.5,1.6,21.0,538.0,703.64,538.92
2016,2,9,12,30,540.0,207.0,1.5,21.0,539.0,678.31,519.74
2016,2,9,12,45,731.5,146.0,1.4,21.5,592.0,747.58,569.01
2016,2,9,13,0,923.0,85.0,1.3,22.0,645.0,778.21,588.22
2016,2,9,13,15,917.5,84.5,1.15,22.0,630.5,729.05,551.73
2016,2,9,13,30,912.0,84.0,1.0,22.0,616.0,677.82,512.91
2016,2,9,13,45,801.0,106.5,0.9,22.0,561.0,589.36,446.85
2016,2,9,14,0,690.0,129.0,0.8,22.0,506.0,504.81,382.94
2016,2,9,14,15,610.5,144.0,0.8,21.5,465.5,436.14,330.95
2016,2,9,14,30,531.0,159.0,0.8,21.0,425.0,369.33,279.26
2016,2,9,14,45,382.5,173.0,0.8,21.0,357.5,290.0,218.19
2016,2,9,15,0,234.0,187.0,0.8,21.0,290.0,222.5,167.26
2016,2,9,15,15,281.5,163.0,0.8,20.0,276.0,195.33,143.26
2016,2,9,15,30,329.0,139.0,0.8,19.0,262.0,162.89,114.54
2016,2,9,15,45,306.5,125.5,0.8,18.5,229.0,124.98,85.98
2016,2,9,16,0,284.0,112.0,0.8,18.0,196.0,90.1,64.32
2016,2,9,16,15,260.0,95.0,0.85,17.5,162.0,68.21,54.45
2016,2,9,16,30,236.0,78.0,0.9,17.0,128.0,56.68,44.22
2016,2,9,16,45,199.5,60.0,1.0,16.5,94.5,44.14,32.88
2016,2,9,17,0,163.0,42.0,1.1,16.0,61.0,31.34,21.02
2016,2,9,17,15,81.5,26.0,1.1,15.5,35.5,19.52,6.92
2016,2,9,17,30,0.0,10.0,1.1,15.0,10.0,7.87,0.0
2016,2,9,17,45,0.0,5.0,1.1,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,143.5,12.5,0.5,12.0,23.0,118.2,0.0
2016,2,10,7,30,287.0,25.0,0.5,12.0,46.0,306.74,194.14
2016,2,10,7,45,396.5,35.5,0.55,12.5,88.5,427.84,338.66
2016,2,10,8,0,506.0,46.0,0.6,13.0,131.0,549.09,438.28
2016,2,10,8,15,573.0,53.0,0.65,13.5,177.5,633.4,503.97
2016,2,10,8,30,640.0,60.0,0.7,14.0,224.0,719.37,567.42
2016,2,10,8,45,682.5,65.5,0.8,14.5,270.0,780.76,611.09
2016,2,10,9,0,725.0,71.0,0.9,15.0,316.0,833.37,647.13
2016,2,10,9,15,754.5,75.0,0.95,15.0,359.0,877.98,676.96
2016,2,10,9,30,784.0,79.0,1.0,15.0,402.0,919.93,704.34
2016,2,10,9,45,728.0,94.0,1.1,15.5,415.5,894.1,685.21
2016,2,10,10,0,672.0,109.0,1.2,16.0,429.0,856.75,658.94
2016,2,10,10,15,766.0,98.5,1.25,16.5,486.0,927.71,705.76
2016,2,10,10,30,860.0,88.0,1.3,17.0,543.0,1003.19,753.04
2016,2,10,10,45,869.0,90.0,1.4,17.5,568.0,1004.11,751.68
2016,2,10,11,0,878.0,92.0,1.5,18.0,593.0,1001.04,748.83
2016,2,10,11,15,689.0,153.0,1.5,18.0,553.5,877.7,665.77
2016,2,10,11,30,500.0,214.0,1.5,18.0,514.0,736.61,566.84
2016,2,10,11,45,700.0,154.0,1.55,18.0,582.0,848.09,648.23
2016,2,10,12,0,900.0,94.0,1.6,18.0,650.0,918.31,694.9
2016,2,10,12,15,901.0,94.0,1.6,18.0,652.0,886.99,672.76
2016,2,10,12,30,902.0,94.0,1.6,18.0,654.0,852.42,649.58
2016,2,10,12,45,902.0,93.0,1.6,18.5,648.5,812.87,621.73
2016,2,10,13,0,902.0,92.0,1.6,19.0,643.0,770.46,591.83
2016,2,10,13,15,897.0,91.0,1.6,19.0,628.5,721.89,557.13
2016,2,10,13,30,892.0,90.0,1.6,19.0,614.0,671.28,519.32
2016,2,10,13,45,884.5,88.5,1.6,19.5,592.5,620.76,479.47
2016,2,10,14,0,877.0,87.0,1.6,20.0,571.0,564.01,434.06
2016,2,10,14,15,823.0,89.5,1.55,20.0,525.5,487.89,373.74
2016,2,10,14,30,769.0,92.0,1.5,20.0,480.0,416.13,315.43
2016,2,10,14,45,715.5,97.0,1.5,20.0,438.5,350.11,260.48
2016,2,10,15,0,662.0,102.0,1.5,20.0,397.0,290.15,209.67
2016,2,10,15,15,615.0,101.0,1.3,19.5,356.0,232.22,160.75
2016,2,10,15,30,568.0,100.0,1.1,19.0,315.0,179.64,117.85
2016,2,10,15,45,524.5,96.0,0.95,18.5,275.5,130.76,81.9
2016,2,10,16,0,481.0,92.0,0.8,18.0,236.0,84.2,55.6
2016,2,10,16,15,440.0,80.5,0.85,17.5,195.5,60.03,47.33
2016,2,10,16,30,399.0,69.0,0.9,17.0,155.0,51.81,40.01
2016,2,10,16,45,341.5,55.0,0.95,16.5,115.5,41.58,30.71
2016,2,10,17,0,284.0,41.0,1.0,16.0,76.0,31.2,21.02
2016,2,10,17,15,142.0,27.0,1.0,15.5,44.5,20.39,8.42
2016,2,10,17,30,0.0,13.0,1.0,15.0,13.0,10.23,0.0
2016,2,10,17,45,0.0,6.5,1.0,15.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,70.0,13.5,1.1,12.5,19.0,63.5,0.0
2016,2,11,7,30,140.0,27.0,1.2,13.0,38.0,192.46,128.51
2016,2,11,7,45,193.0,44.0,1.35,13.5,70.5,267.15,215.89
2016,2,11,8,0,246.0,61.0,1.5,14.0,103.0,339.59,280.08
2016,2,11,8,15,277.0,77.5,1.45,14.5,138.5,394.08,326.0
2016,2,11,8,30,308.0,94.0,1.4,15.0,174.0,449.23,370.25
2016,2,11,8,45,331.5,107.5,1.35,15.5,208.5,493.44,404.0
2016,2,11,9,0,355.0,121.0,1.3,16.0,243.0,537.22,436.04
2016,2,11,9,15,574.5,98.0,1.15,16.5,324.5,737.62,581.83
2016,2,11,9,30,794.0,75.0,1.0,17.0,406.0,925.39,704.66
2016,2,11,9,45,788.5,78.5,0.9,17.5,432.0,928.5,699.32
2016,2,11,10,0,783.0,82.0,0.8,18.0,458.0,928.0,694.21
2016,2,11,10,15,785.0,88.5,0.75,18.0,486.5,935.35,696.62
2016,2,11,10,30,787.0,95.0,0.7,18.0,515.0,938.99,696.56
2016,2,11,10,45,816.0,98.0,0.65,18.5,551.5,961.65,707.6
2016,2,11,11,0,845.0,101.0,0.6,19.0,588.0,980.01,715.5
2016,2,11,11,15,718.0,142.0,0.55,19.0,564.0,893.96,658.14
2016,2,11,11,30,591.0,183.0,0.5,19.0,540.0,788.73,588.65
2016,2,11,11,45,579.5,193.0,0.5,19.0,547.5,769.35,576.04
2016,2,11,12,0,568.0,203.0,0.5,19.0,555.0,747.71,560.65
2016,2,11,12,15,381.5,249.0,0.5,19.0,486.0,591.58,449.41
2016,2,11,12,30,195.0,295.0,0.5,19.0,417.0,449.17,344.65
2016,2,11,12,45,222.0,289.0,0.55,19.0,426.5,451.09,348.15
2016,2,11,13,0,249.0,283.0,0.6,19.0,436.0,450.35,348.11
2016,2,11,13,15,288.0,269.0,0.6,19.0,442.5,461.29,356.17
2016,2,11,13,30,327.0,255.0,0.6,19.0,449.0,452.85,349.76
2016,2,11,13,45,237.5,255.5,0.6,19.0,394.0,366.78,284.45
2016,2,11,14,0,148.0,256.0,0.6,19.0,339.0,301.96,234.78
2016,2,11,14,15,225.0,235.0,0.6,18.5,353.0,307.51,239.22
2016,2,11,14,30,302.0,214.0,0.6,18.0,367.0,311.35,240.45
2016,2,11,14,45,417.5,175.5,0.6,18.0,372.0,303.89,230.36
2016,2,11,15,0,533.0,137.0,0.6,18.0,377.0,276.03,202.16
2016,2,11,15,15,456.5,136.5,0.6,17.5,329.0,218.98,156.35
2016,2,11,15,30,380.0,136.0,0.6,17.0,281.0,170.89,119.38
2016,2,11,15,45,342.0,126.5,0.65,17.0,245.0,128.91,88.21
2016,2,11,16,0,304.0,117.0,0.7,17.0,209.0,93.66,67.3
2016,2,11,16,15,373.0,93.0,0.75,16.5,187.5,67.61,54.17
2016,2,11,16,30,442.0,69.0,0.8,16.0,166.0,52.22,40.56
2016,2,11,16,45,361.0,56.5,0.85,15.5,123.0,42.78,31.95
2016,2,11,17,0,280.0,44.0,0.9,15.0,80.0,33.32,23.03
2016,2,11,17,15,167.5,27.5,0.9,14.5,46.5,20.85,9.54
2016,2,11,17,30,55.0,11.0,0.9,14.0,13.0,8.65,0.0
2016,2,11,17,45,27.5,5.5,0.95,14.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
