Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,15,130.0,14.5,0.75,11.5,25.0,109.64,0.0
2016,2,12,7,30,260.0,29.0,0.8,12.0,50.0,293.47,206.14
2016,2,12,7,45,365.0,40.5,0.85,12.5,92.0,406.86,326.74
2016,2,12,8,0,470.0,52.0,0.9,13.0,134.0,524.91,423.96
2016,2,12,8,15,536.5,59.5,0.9,13.0,180.0,609.12,490.58
2016,2,12,8,30,603.0,67.0,0.9,13.0,226.0,694.72,554.93
2016,2,12,8,45,647.0,72.5,0.9,13.5,271.5,757.04,598.36
2016,2,12,9,0,691.0,78.0,0.9,14.0,317.0,818.4,639.28
2016,2,12,9,15,721.5,82.0,0.9,14.5,359.5,862.89,666.95
2016,2,12,9,30,752.0,86.0,0.9,15.0,402.0,905.03,692.34
2016,2,12,9,45,770.0,90.0,0.95,15.5,439.0,924.55,702.94
2016,2,12,10,0,788.0,94.0,1.0,16.0,476.0,948.38,716.62
2016,2,12,10,15,530.0,164.0,1.1,16.0,428.5,764.9,591.54
2016,2,12,10,30,272.0,234.0,1.2,16.0,381.0,557.7,438.65
2016,2,12,10,45,348.5,229.5,1.3,16.5,426.5,620.59,487.67
2016,2,12,11,0,425.0,225.0,1.4,17.0,472.0,703.9,547.13
2016,2,12,11,15,505.5,205.5,1.5,17.0,507.5,748.51,579.95
2016,2,12,11,30,586.0,186.0,1.6,17.0,543.0,787.45,608.84
2016,2,12,11,45,598.0,185.5,1.7,17.5,555.0,786.78,606.99
2016,2,12,12,0,610.0,185.0,1.8,18.0,567.0,774.52,597.64
2016,2,12,12,15,534.5,214.0,1.8,17.5,549.5,706.18,548.18
2016,2,12,12,30,459.0,243.0,1.8,17.0,532.0,647.29,505.0
2016,2,12,12,45,328.5,267.0,1.8,17.0,473.0,528.22,415.28
2016,2,12,13,0,198.0,291.0,1.8,17.0,414.0,420.28,331.93
2016,2,12,13,15,428.0,224.0,1.8,17.0,481.5,528.9,417.92
2016,2,12,13,30,658.0,157.0,1.8,17.0,549.0,593.82,466.82
2016,2,12,13,45,615.0,163.5,1.8,17.0,520.0,534.4,419.8
2016,2,12,14,0,572.0,170.0,1.8,17.0,491.0,472.07,370.76
2016,2,12,14,15,375.5,200.5,1.7,16.5,407.0,357.48,281.29
2016,2,12,14,30,179.0,231.0,1.6,16.0,323.0,266.81,210.48
2016,2,12,14,45,355.5,185.0,1.5,16.0,352.0,283.02,219.08
2016,2,12,15,0,532.0,139.0,1.4,16.0,381.0,276.96,206.06
2016,2,12,15,15,266.0,79.5,1.25,15.5,200.5,129.45,92.68
2016,2,12,15,30,0.0,20.0,1.1,15.0,20.0,15.23,7.4
2016,2,12,15,45,0.0,17.5,0.95,15.0,17.5,13.31,5.81
2016,2,12,16,0,0.0,15.0,0.8,15.0,15.0,11.4,4.17
2016,2,12,16,15,0.0,12.0,0.8,14.5,12.0,9.11,2.55
2016,2,12,16,30,0.0,9.0,0.8,14.0,9.0,6.82,0.48
2016,2,12,16,45,0.0,6.5,0.8,14.0,6.5,4.92,0.0
2016,2,12,17,0,0.0,4.0,0.8,14.0,4.0,3.02,0.0
2016,2,12,17,15,0.0,2.0,0.8,13.5,2.0,1.51,0.0
2016,2,12,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,179.0,13.5,1.3,10.5,28.5,145.93,0.0
2016,2,13,7,30,358.0,27.0,1.4,11.0,57.0,373.18,271.49
2016,2,13,7,45,463.5,36.0,1.55,11.5,102.0,484.47,390.98
2016,2,13,8,0,569.0,45.0,1.7,12.0,147.0,602.99,489.68
2016,2,13,8,15,631.5,51.0,1.7,12.5,195.0,675.11,546.92
2016,2,13,8,30,694.0,57.0,1.7,13.0,243.0,758.19,608.97
2016,2,13,8,45,348.0,89.5,1.75,13.5,183.0,483.96,400.04
2016,2,13,9,0,2.0,122.0,1.8,14.0,123.0,111.71,88.9
2016,2,13,9,15,69.0,152.5,1.85,14.0,182.0,229.16,189.88
2016,2,13,9,30,136.0,183.0,1.9,14.0,241.0,354.03,292.02
2016,2,13,9,45,512.5,126.5,2.0,14.5,373.0,705.91,569.25
2016,2,13,10,0,889.0,70.0,2.1,15.0,505.0,1008.08,778.68
2016,2,13,10,15,902.5,72.0,2.15,15.5,538.0,1021.35,781.67
2016,2,13,10,30,916.0,74.0,2.2,16.0,571.0,1030.71,785.54
2016,2,13,10,45,926.5,74.5,2.25,16.5,597.0,1031.07,783.54
2016,2,13,11,0,937.0,75.0,2.3,17.0,623.0,1027.34,779.09
2016,2,13,11,15,943.0,76.0,2.3,17.0,641.0,1015.73,770.44
2016,2,13,11,30,949.0,77.0,2.3,17.0,659.0,1000.06,759.33
2016,2,13,11,45,954.5,76.5,2.35,17.5,670.0,978.09,743.29
2016,2,13,12,0,960.0,76.0,2.4,18.0,681.0,952.21,724.77
2016,2,13,12,15,960.5,76.0,2.4,18.0,683.5,918.76,702.02
2016,2,13,12,30,961.0,76.0,2.4,18.0,686.0,881.85,676.92
2016,2,13,12,45,952.5,79.0,2.45,18.0,678.5,837.93,647.22
2016,2,13,13,0,944.0,82.0,2.5,18.0,671.0,791.47,615.47
2016,2,13,13,15,939.0,81.5,2.55,18.0,656.5,741.52,579.84
2016,2,13,13,30,934.0,81.0,2.6,18.0,642.0,689.37,540.27
2016,2,13,13,45,927.0,79.5,2.65,18.0,620.0,633.09,496.45
2016,2,13,14,0,920.0,78.0,2.7,18.0,598.0,575.33,450.09
2016,2,13,14,15,908.0,76.5,2.75,17.5,568.5,513.96,400.14
2016,2,13,14,30,896.0,75.0,2.8,17.0,539.0,452.19,347.98
2016,2,13,14,45,878.5,73.5,2.9,17.0,503.0,388.32,291.97
2016,2,13,15,0,861.0,72.0,3.0,17.0,467.0,323.98,234.39
2016,2,13,15,15,838.0,69.0,2.7,16.5,425.5,258.63,176.17
2016,2,13,15,30,815.0,66.0,2.4,16.0,384.0,195.46,121.82
2016,2,13,15,45,781.5,63.0,2.1,16.0,338.0,133.65,74.98
2016,2,13,16,0,748.0,60.0,1.8,16.0,292.0,75.91,44.67
2016,2,13,16,15,698.5,55.0,1.65,15.0,244.0,50.21,39.18
2016,2,13,16,30,649.0,50.0,1.5,14.0,196.0,45.67,35.16
2016,2,13,16,45,565.0,43.5,1.35,13.5,148.5,36.49,26.75
2016,2,13,17,0,481.0,37.0,1.2,13.0,101.0,30.96,21.35
2016,2,13,17,15,336.0,26.0,1.2,12.5,61.5,21.55,11.25
2016,2,13,17,30,191.0,15.0,1.2,12.0,22.0,11.8,0.0
2016,2,13,17,45,95.5,7.5,1.2,11.5,11.0,5.9,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,190.5,13.0,1.4,11.5,29.5,154.28,0.0
2016,2,14,7,30,381.0,26.0,1.6,12.0,59.0,390.38,290.24
2016,2,14,7,45,479.5,34.0,1.85,12.5,103.5,494.92,399.62
2016,2,14,8,0,578.0,42.0,2.1,13.0,148.0,598.03,486.67
2016,2,14,8,15,636.5,47.0,2.15,13.5,195.0,675.34,548.39
2016,2,14,8,30,695.0,52.0,2.2,14.0,242.0,753.21,607.2
2016,2,14,8,45,571.0,82.5,2.3,14.5,256.5,697.58,565.14
2016,2,14,9,0,447.0,113.0,2.4,15.0,271.0,616.06,502.95
2016,2,14,9,15,491.5,120.0,2.6,15.5,314.0,673.25,546.05
2016,2,14,9,30,536.0,127.0,2.8,16.0,357.0,729.57,586.51
2016,2,14,9,45,526.0,143.0,3.0,16.5,385.5,740.68,592.91
2016,2,14,10,0,516.0,159.0,3.2,17.0,414.0,748.72,597.33
2016,2,14,10,15,384.5,200.5,3.35,17.0,397.5,635.83,510.01
2016,2,14,10,30,253.0,242.0,3.5,17.0,381.0,547.41,438.92
2016,2,14,10,45,344.5,234.5,3.7,17.5,432.5,621.91,497.17
2016,2,14,11,0,436.0,227.0,3.9,18.0,484.0,716.84,567.83
2016,2,14,11,15,552.5,194.0,3.95,18.0,529.5,781.33,616.9
2016,2,14,11,30,669.0,161.0,4.0,18.0,575.0,849.53,666.17
2016,2,14,11,45,535.0,211.0,4.05,18.5,545.5,747.79,588.49
2016,2,14,12,0,401.0,261.0,4.1,19.0,516.0,638.9,504.19
2016,2,14,12,15,348.5,274.5,4.1,19.0,496.5,589.23,465.81
2016,2,14,12,30,296.0,288.0,4.1,19.0,477.0,541.28,428.14
2016,2,14,12,45,601.0,185.5,4.1,19.0,564.5,684.48,541.33
2016,2,14,13,0,906.0,83.0,4.1,19.0,652.0,764.67,602.84
2016,2,14,13,15,903.0,82.0,4.05,19.0,639.0,717.26,566.65
2016,2,14,13,30,900.0,81.0,4.0,19.0,626.0,667.6,527.62
2016,2,14,13,45,891.0,81.0,3.95,19.5,605.0,613.33,483.2
2016,2,14,14,0,882.0,81.0,3.9,20.0,584.0,557.82,436.83
2016,2,14,14,15,871.5,79.5,3.8,19.5,556.0,499.19,388.35
2016,2,14,14,30,861.0,78.0,3.7,19.0,528.0,440.05,337.87
2016,2,14,14,45,841.0,77.5,3.6,19.0,492.5,377.79,283.05
2016,2,14,15,0,821.0,77.0,3.5,19.0,457.0,316.17,227.89
2016,2,14,15,15,798.0,74.0,3.3,18.5,416.5,253.16,172.16
2016,2,14,15,30,775.0,71.0,3.1,18.0,376.0,192.38,120.25
2016,2,14,15,45,735.5,68.5,2.9,18.0,330.5,132.79,75.71
2016,2,14,16,0,696.0,66.0,2.7,18.0,285.0,73.91,43.93
2016,2,14,16,15,646.0,60.5,2.55,17.5,238.5,49.89,38.49
2016,2,14,16,30,596.0,55.0,2.4,17.0,192.0,45.47,34.54
2016,2,14,16,45,509.5,48.0,2.25,16.5,145.5,39.6,29.13
2016,2,14,17,0,423.0,41.0,2.1,16.0,99.0,33.87,23.6
2016,2,14,17,15,211.5,32.0,2.05,15.5,61.0,24.3,13.58
2016,2,14,17,30,0.0,23.0,2.0,15.0,23.0,16.55,0.0
2016,2,14,17,45,0.0,11.5,2.0,15.0,11.5,9.05,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,221.5,13.0,1.6,13.5,33.5,209.07,0.0
2016,2,15,7,30,443.0,26.0,1.8,14.0,67.0,428.15,321.43
2016,2,15,7,45,540.5,33.0,2.05,14.5,113.5,535.79,429.21
2016,2,15,8,0,638.0,40.0,2.3,15.0,160.0,648.45,522.26
2016,2,15,8,15,694.0,45.0,2.35,15.0,209.0,725.03,583.43
2016,2,15,8,30,750.0,50.0,2.4,15.0,258.0,802.07,641.85
2016,2,15,8,45,786.5,53.5,2.45,15.5,305.5,858.18,681.25
2016,2,15,9,0,823.0,57.0,2.5,16.0,353.0,912.62,717.89
2016,2,15,9,15,848.0,59.5,2.45,16.5,396.5,940.53,733.79
2016,2,15,9,30,873.0,62.0,2.4,17.0,440.0,976.75,755.08
2016,2,15,9,45,891.0,63.5,2.4,17.5,479.0,1001.34,768.36
2016,2,15,10,0,909.0,65.0,2.4,18.0,518.0,1022.43,779.22
2016,2,15,10,15,921.0,66.5,2.4,18.0,550.5,1033.66,784.93
2016,2,15,10,30,933.0,68.0,2.4,18.0,583.0,1040.91,788.21
2016,2,15,10,45,941.0,69.0,2.45,18.5,608.5,1039.38,784.92
2016,2,15,11,0,949.0,70.0,2.5,19.0,634.0,1033.74,779.16
2016,2,15,11,15,954.0,71.0,2.5,19.0,652.0,1021.03,769.84
2016,2,15,11,30,959.0,72.0,2.5,19.0,670.0,1004.23,758.03
2016,2,15,11,45,961.5,72.5,2.55,19.5,679.5,980.49,740.82
2016,2,15,12,0,964.0,73.0,2.6,20.0,689.0,952.91,721.18
2016,2,15,12,15,964.0,73.0,2.65,20.0,691.0,918.86,698.55
2016,2,15,12,30,964.0,73.0,2.7,20.0,693.0,881.39,673.5
2016,2,15,12,45,957.0,75.0,2.75,20.5,686.0,837.37,642.5
2016,2,15,13,0,950.0,77.0,2.8,21.0,679.0,790.74,609.52
2016,2,15,13,15,945.5,76.5,2.8,21.0,664.5,740.83,574.01
2016,2,15,13,30,941.0,76.0,2.8,21.0,650.0,688.67,534.43
2016,2,15,13,45,932.5,75.5,2.8,21.0,628.0,632.12,490.5
2016,2,15,14,0,924.0,75.0,2.8,21.0,606.0,574.19,444.21
2016,2,15,14,15,913.0,73.5,2.65,20.5,576.5,513.01,394.34
2016,2,15,14,30,902.0,72.0,2.5,20.0,547.0,451.31,342.4
2016,2,15,14,45,884.5,71.0,2.45,20.0,511.0,387.48,286.95
2016,2,15,15,0,867.0,70.0,2.4,20.0,475.0,324.41,231.03
2016,2,15,15,15,845.5,67.5,2.1,19.5,433.5,257.97,172.73
2016,2,15,15,30,824.0,65.0,1.8,19.0,392.0,194.92,119.25
2016,2,15,15,45,790.5,62.0,1.55,19.0,346.5,132.47,72.82
2016,2,15,16,0,757.0,59.0,1.3,19.0,301.0,74.07,43.11
2016,2,15,16,15,710.0,54.5,1.25,18.0,252.5,49.93,38.46
2016,2,15,16,30,663.0,50.0,1.2,17.0,204.0,45.79,34.86
2016,2,15,16,45,588.0,43.5,1.15,16.5,156.5,39.75,29.32
2016,2,15,17,0,513.0,37.0,1.1,16.0,109.0,31.1,21.31
2016,2,15,17,15,378.0,27.0,1.1,15.5,68.0,22.49,12.49
2016,2,15,17,30,243.0,17.0,1.1,15.0,27.0,14.05,0.0
2016,2,15,17,45,121.5,8.5,1.1,15.0,13.5,6.69,0.0
2016,2,15,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,210.0,14.0,1.0,13.5,34.0,208.08,0.0
2016,2,16,7,30,420.0,28.0,1.1,14.0,68.0,423.56,321.25
2016,2,16,7,45,514.0,36.0,1.2,14.5,114.0,516.81,411.99
2016,2,16,8,0,608.0,44.0,1.3,15.0,160.0,627.15,500.95
2016,2,16,8,15,665.0,49.5,1.3,15.5,209.0,704.88,559.98
2016,2,16,8,30,722.0,55.0,1.3,16.0,258.0,783.0,615.94
2016,2,16,8,45,758.0,59.0,1.3,16.5,305.0,838.9,653.37
2016,2,16,9,0,794.0,63.0,1.3,17.0,352.0,893.11,688.08
2016,2,16,9,15,819.5,66.0,1.35,17.5,395.5,933.37,712.83
2016,2,16,9,30,845.0,69.0,1.4,18.0,439.0,970.77,735.19
2016,2,16,9,45,867.5,69.5,1.45,18.5,478.0,986.34,742.75
2016,2,16,10,0,890.0,70.0,1.5,19.0,517.0,1010.43,756.13
2016,2,16,10,15,902.0,72.0,1.5,19.5,549.5,1022.2,760.51
2016,2,16,10,30,914.0,74.0,1.5,20.0,582.0,1030.05,762.59
2016,2,16,10,45,921.5,75.5,1.5,20.5,607.0,1028.68,758.91
2016,2,16,11,0,929.0,77.0,1.5,21.0,632.0,1023.26,752.94
2016,2,16,11,15,934.0,77.5,1.5,21.0,650.0,1010.08,743.66
2016,2,16,11,30,939.0,78.0,1.5,21.0,668.0,992.92,732.06
2016,2,16,11,45,940.5,79.0,1.5,21.5,677.5,969.18,714.99
2016,2,16,12,0,942.0,80.0,1.5,22.0,687.0,941.7,695.7
2016,2,16,12,15,942.5,80.0,1.5,22.0,689.0,908.61,674.14
2016,2,16,12,30,943.0,80.0,1.5,22.0,691.0,872.12,650.33
2016,2,16,12,45,799.5,127.5,1.55,22.5,642.0,777.53,586.36
2016,2,16,13,0,656.0,175.0,1.6,23.0,593.0,683.03,518.13
2016,2,16,13,15,794.5,126.0,1.65,23.0,621.5,692.22,526.63
2016,2,16,13,30,933.0,77.0,1.7,23.0,650.0,684.44,521.16
2016,2,16,13,45,925.0,76.0,1.75,23.0,628.0,628.01,478.53
2016,2,16,14,0,917.0,75.0,1.8,23.0,606.0,570.2,433.8
2016,2,16,14,15,906.5,73.5,1.75,23.0,577.0,509.59,384.97
2016,2,16,14,30,896.0,72.0,1.7,23.0,548.0,448.41,334.12
2016,2,16,14,45,882.0,70.0,1.7,23.0,512.5,385.23,280.4
2016,2,16,15,0,868.0,68.0,1.7,23.0,477.0,322.45,225.77
2016,2,16,15,15,846.5,65.5,1.5,22.5,436.0,258.16,170.19
2016,2,16,15,30,825.0,63.0,1.3,22.0,395.0,192.72,115.73
2016,2,16,15,45,795.5,59.5,1.1,22.0,349.5,130.2,69.89
2016,2,16,16,0,766.0,56.0,0.9,22.0,304.0,71.25,40.46
2016,2,16,16,15,721.0,52.0,0.95,21.0,256.0,48.05,36.34
2016,2,16,16,30,676.0,48.0,1.0,20.0,208.0,44.25,33.1
2016,2,16,16,45,603.0,42.0,1.05,19.5,160.0,38.58,27.95
2016,2,16,17,0,530.0,36.0,1.1,19.0,112.0,32.99,22.68
2016,2,16,17,15,265.0,33.0,1.1,18.5,71.0,27.03,16.2
2016,2,16,17,30,0.0,30.0,1.1,18.0,30.0,20.93,0.0
2016,2,16,17,45,0.0,15.0,1.15,18.0,15.0,11.8,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,7,15,119.0,17.0,3.45,15.0,29.0,140.44,0.0
2016,2,17,7,30,238.0,34.0,3.6,15.0,58.0,282.69,220.93
2016,2,17,7,45,300.5,48.5,3.8,15.5,96.0,359.91,295.99
2016,2,17,8,0,363.0,63.0,4.0,16.0,134.0,441.5,366.26
2016,2,17,8,15,408.5,75.5,4.1,16.0,176.0,507.78,422.02
2016,2,17,8,30,454.0,88.0,4.2,16.0,218.0,575.4,476.73
2016,2,17,8,45,481.5,100.5,4.35,16.5,259.0,626.31,515.89
2016,2,17,9,0,509.0,113.0,4.5,17.0,300.0,676.33,553.21
2016,2,17,9,15,540.0,119.0,4.65,17.0,338.5,719.95,585.85
2016,2,17,9,30,571.0,125.0,4.8,17.0,377.0,772.55,624.79
2016,2,17,9,45,427.5,170.5,4.95,17.5,368.5,674.33,546.65
2016,2,17,10,0,284.0,216.0,5.1,18.0,360.0,557.59,451.77
2016,2,17,10,15,142.0,159.5,5.25,18.0,231.5,314.89,257.66
2016,2,17,10,30,0.0,103.0,5.4,18.0,103.0,80.4,61.14
2016,2,17,10,45,0.0,107.5,5.55,18.0,107.5,84.07,64.18
2016,2,17,11,0,0.0,112.0,5.7,18.0,112.0,87.73,67.1
2016,2,17,11,15,0.0,117.0,5.8,18.0,117.0,91.82,70.37
2016,2,17,11,30,0.0,122.0,5.9,18.0,122.0,95.89,73.64
2016,2,17,11,45,9.0,180.5,6.0,18.0,186.5,154.9,122.12
2016,2,17,12,0,18.0,239.0,6.1,18.0,251.0,215.23,171.04
2016,2,17,12,15,9.0,143.5,6.1,17.5,149.5,121.17,94.67
2016,2,17,12,30,0.0,48.0,6.1,17.0,48.0,36.88,25.05
2016,2,17,12,45,262.5,135.5,6.15,17.0,304.5,360.1,295.52
2016,2,17,13,0,525.0,223.0,6.2,17.0,561.0,624.44,504.17
2016,2,17,13,15,442.0,243.5,6.1,17.0,524.0,554.57,446.62
2016,2,17,13,30,359.0,264.0,6.0,17.0,487.0,478.95,385.55
2016,2,17,13,45,346.0,261.5,5.95,17.0,470.0,444.14,357.03
2016,2,17,14,0,333.0,259.0,5.9,17.0,453.0,409.82,328.46
2016,2,17,14,15,327.5,247.0,5.75,16.5,430.0,371.78,297.1
2016,2,17,14,30,322.0,235.0,5.6,16.0,407.0,334.12,265.44
2016,2,17,14,45,324.0,218.0,5.5,16.0,381.5,295.69,232.05
2016,2,17,15,0,326.0,201.0,5.4,16.0,356.0,257.16,198.09
2016,2,17,15,15,485.0,153.5,5.25,15.5,362.0,235.42,172.12
2016,2,17,15,30,644.0,106.0,5.1,15.0,368.0,193.18,128.35
2016,2,17,15,45,616.0,98.0,4.95,15.0,325.0,137.6,85.9
2016,2,17,16,0,588.0,90.0,4.8,15.0,282.0,85.72,57.47
2016,2,17,16,15,533.5,82.0,4.7,15.0,236.0,64.69,52.04
2016,2,17,16,30,479.0,74.0,4.6,15.0,190.0,58.98,46.84
2016,2,17,16,45,396.5,63.5,4.6,15.0,145.0,47.98,36.78
2016,2,17,17,0,314.0,53.0,4.6,15.0,100.0,39.93,29.13
2016,2,17,17,15,157.0,39.5,4.75,14.5,63.0,29.32,18.61
2016,2,17,17,30,0.0,26.0,4.9,14.0,26.0,18.74,0.0
2016,2,17,17,45,0.0,13.0,5.1,14.0,13.0,10.23,0.0
2016,2,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,90.0,22.0,2.9,11.0,31.5,116.19,22.66
2016,2,18,7,30,180.0,44.0,3.0,11.0,63.0,253.15,201.58
2016,2,18,7,45,284.5,58.0,3.1,11.5,106.0,361.07,300.82
2016,2,18,8,0,389.0,72.0,3.2,12.0,149.0,477.3,399.81
2016,2,18,8,15,457.5,81.5,3.3,12.0,196.0,560.62,468.96
2016,2,18,8,30,526.0,91.0,3.4,12.0,243.0,651.33,541.33
2016,2,18,8,45,271.5,114.5,3.55,12.5,193.5,419.61,353.71
2016,2,18,9,0,17.0,138.0,3.7,13.0,144.0,142.44,116.2
2016,2,18,9,15,356.0,125.5,3.75,13.0,283.5,545.3,456.49
2016,2,18,9,30,695.0,113.0,3.8,13.0,423.0,884.1,713.48
2016,2,18,9,45,724.0,115.0,3.85,13.5,462.5,919.33,733.77
2016,2,18,10,0,753.0,117.0,3.9,14.0,502.0,951.35,753.84
2016,2,18,10,15,769.0,119.5,3.9,14.0,534.0,967.26,763.4
2016,2,18,10,30,785.0,122.0,3.9,14.0,566.0,979.49,770.55
2016,2,18,10,45,800.5,122.5,3.9,14.0,592.5,984.92,773.05
2016,2,18,11,0,816.0,123.0,3.9,14.0,619.0,978.85,767.64
2016,2,18,11,15,823.0,124.5,3.85,14.0,637.0,969.69,760.0
2016,2,18,11,30,830.0,126.0,3.8,14.0,655.0,956.65,749.83
2016,2,18,11,45,833.0,127.0,3.8,14.0,665.0,935.54,734.43
2016,2,18,12,0,836.0,128.0,3.8,14.0,675.0,910.85,716.65
2016,2,18,12,15,836.5,128.0,3.75,14.0,676.5,879.51,693.9
2016,2,18,12,30,837.0,128.0,3.7,14.0,678.0,845.01,668.93
2016,2,18,12,45,853.0,119.5,3.65,14.0,675.5,811.12,644.4
2016,2,18,13,0,869.0,111.0,3.6,14.0,673.0,773.14,616.61
2016,2,18,13,15,441.0,164.5,3.55,14.0,450.0,479.78,388.53
2016,2,18,13,30,13.0,218.0,3.5,14.0,227.0,181.96,145.14
2016,2,18,13,45,18.0,222.0,3.45,14.0,233.5,186.52,149.56
2016,2,18,14,0,23.0,226.0,3.4,14.0,240.0,190.3,152.74
2016,2,18,14,15,157.5,229.0,3.3,14.0,314.5,267.71,215.46
2016,2,18,14,30,292.0,232.0,3.2,14.0,389.0,318.63,253.61
2016,2,18,14,45,348.0,205.0,3.15,14.0,380.5,293.52,230.0
2016,2,18,15,0,404.0,178.0,3.1,14.0,372.0,266.3,203.52
2016,2,18,15,15,562.5,134.5,2.85,13.5,379.5,238.42,171.86
2016,2,18,15,30,721.0,91.0,2.6,13.0,387.0,193.38,125.44
2016,2,18,15,45,694.5,84.0,2.35,13.0,343.0,133.98,80.16
2016,2,18,16,0,668.0,77.0,2.1,13.0,299.0,77.99,50.33
2016,2,18,16,15,617.5,71.0,1.85,12.5,251.5,57.27,45.93
2016,2,18,16,30,567.0,65.0,1.6,12.0,204.0,52.74,41.87
2016,2,18,16,45,496.0,56.0,1.35,11.5,157.5,45.67,35.34
2016,2,18,17,0,425.0,47.0,1.1,11.0,111.0,38.6,28.58
2016,2,18,17,15,297.5,34.5,1.1,10.5,71.0,28.3,18.38
2016,2,18,17,30,170.0,22.0,1.1,10.0,31.0,16.78,0.0
2016,2,18,17,45,85.0,11.0,1.1,10.0,15.5,8.65,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,178.5,17.0,2.75,10.5,36.5,194.29,71.73
2016,2,19,7,30,357.0,34.0,3.0,11.0,73.0,379.54,305.2
2016,2,19,7,45,447.0,43.5,3.25,11.5,118.0,480.12,397.55
2016,2,19,8,0,537.0,53.0,3.5,12.0,163.0,586.15,486.76
2016,2,19,8,15,595.0,59.5,3.6,12.5,210.5,663.25,548.99
2016,2,19,8,30,653.0,66.0,3.7,13.0,258.0,741.36,609.09
2016,2,19,8,45,689.0,71.5,3.85,13.5,304.0,797.28,650.21
2016,2,19,9,0,725.0,77.0,4.0,14.0,350.0,851.86,689.03
2016,2,19,9,15,752.0,80.5,4.0,14.0,393.0,886.15,712.45
2016,2,19,9,30,779.0,84.0,4.0,14.0,436.0,925.05,738.89
2016,2,19,9,45,793.0,88.5,4.05,14.5,473.0,948.95,753.0
2016,2,19,10,0,807.0,93.0,4.1,15.0,510.0,969.34,764.61
2016,2,19,10,15,820.5,95.5,4.1,15.0,542.0,983.1,772.66
2016,2,19,10,30,834.0,98.0,4.1,15.0,574.0,993.05,778.16
2016,2,19,10,45,711.5,141.5,4.15,15.0,560.0,918.37,723.96
2016,2,19,11,0,589.0,185.0,4.2,15.0,546.0,821.19,653.27
2016,2,19,11,15,504.0,222.0,4.15,15.0,537.5,764.43,608.86
2016,2,19,11,30,419.0,259.0,4.1,15.0,529.0,705.83,562.23
2016,2,19,11,45,361.5,278.5,4.05,15.0,513.5,636.78,508.88
2016,2,19,12,0,304.0,298.0,4.0,15.0,498.0,589.52,471.17
2016,2,19,12,15,401.0,269.5,3.85,14.5,534.5,626.84,502.31
2016,2,19,12,30,498.0,241.0,3.7,14.0,571.0,675.76,540.63
2016,2,19,12,45,489.5,242.5,3.55,14.0,564.0,643.77,514.95
2016,2,19,13,0,481.0,244.0,3.4,14.0,557.0,610.63,488.7
2016,2,19,13,15,448.5,248.5,3.2,14.0,535.5,562.59,450.43
2016,2,19,13,30,416.0,253.0,3.0,14.0,514.0,504.27,404.23
2016,2,19,13,45,474.5,224.5,2.9,14.0,513.0,496.94,397.75
2016,2,19,14,0,533.0,196.0,2.8,14.0,512.0,471.02,375.84
2016,2,19,14,15,483.0,200.0,2.8,13.5,475.5,413.72,329.25
2016,2,19,14,30,433.0,204.0,2.8,13.0,439.0,360.87,285.66
2016,2,19,14,45,292.0,209.5,2.8,13.0,363.5,276.58,217.82
2016,2,19,15,0,151.0,215.0,2.8,13.0,288.0,211.61,166.97
2016,2,19,15,15,77.5,179.5,2.55,13.0,217.0,152.74,120.34
2016,2,19,15,30,4.0,144.0,2.3,13.0,146.0,107.94,86.1
2016,2,19,15,45,2.0,128.0,2.1,13.0,129.0,94.68,75.25
2016,2,19,16,0,0.0,112.0,1.9,13.0,112.0,81.86,64.59
2016,2,19,16,15,0.0,94.0,1.65,12.5,94.0,68.9,56.32
2016,2,19,16,30,0.0,76.0,1.4,12.0,76.0,56.19,44.97
2016,2,19,16,45,0.0,58.5,1.15,12.0,58.5,43.68,33.52
2016,2,19,17,0,0.0,41.0,0.9,12.0,41.0,31.02,21.85
2016,2,19,17,15,0.0,26.0,0.85,11.5,26.0,19.86,11.3
2016,2,19,17,30,0.0,11.0,0.8,11.0,11.0,8.36,0.0
2016,2,19,17,45,0.0,5.5,0.8,11.0,5.5,4.33,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,126.5,20.0,1.25,7.0,34.5,155.75,75.3
2016,2,20,7,30,253.0,40.0,1.3,7.0,69.0,302.49,247.45
2016,2,20,7,45,321.5,55.0,1.4,7.5,110.5,386.09,324.2
2016,2,20,8,0,390.0,70.0,1.5,8.0,152.0,474.33,399.03
2016,2,20,8,15,437.0,82.0,1.45,8.5,195.0,542.09,453.48
2016,2,20,8,30,484.0,94.0,1.4,9.0,238.0,611.19,506.25
2016,2,20,8,45,539.5,95.0,1.4,9.5,280.5,683.46,559.27
2016,2,20,9,0,595.0,96.0,1.4,10.0,323.0,749.49,605.53
2016,2,20,9,15,686.5,86.0,1.3,10.5,377.0,835.4,663.13
2016,2,20,9,30,778.0,76.0,1.2,11.0,431.0,914.09,712.77
2016,2,20,9,45,762.0,88.5,1.2,11.5,460.5,917.75,711.19
2016,2,20,10,0,746.0,101.0,1.2,12.0,490.0,924.09,712.58
2016,2,20,10,15,728.5,115.5,1.15,12.0,514.5,921.38,708.34
2016,2,20,10,30,711.0,130.0,1.1,12.0,539.0,914.54,701.58
2016,2,20,10,45,611.5,172.5,1.05,12.5,535.0,851.69,655.62
2016,2,20,11,0,512.0,215.0,1.0,13.0,531.0,778.32,601.15
2016,2,20,11,15,543.5,210.0,0.95,13.0,554.0,789.65,609.08
2016,2,20,11,30,575.0,205.0,0.9,13.0,577.0,797.35,613.35
2016,2,20,11,45,565.0,212.0,0.9,13.5,582.5,775.58,596.03
2016,2,20,12,0,555.0,219.0,0.9,14.0,588.0,751.67,577.65
2016,2,20,12,15,513.0,236.5,0.95,14.0,578.0,708.7,546.87
2016,2,20,12,30,471.0,254.0,1.0,14.0,568.0,665.58,515.78
2016,2,20,12,45,534.5,227.5,1.1,14.5,581.0,664.31,516.21
2016,2,20,13,0,598.0,201.0,1.2,15.0,594.0,662.43,515.11
2016,2,20,13,15,748.5,149.0,1.2,15.0,629.5,684.55,531.93
2016,2,20,13,30,899.0,97.0,1.2,15.0,665.0,681.23,529.28
2016,2,20,13,45,891.0,95.5,1.3,15.0,643.0,625.41,486.93
2016,2,20,14,0,883.0,94.0,1.4,15.0,621.0,571.04,444.41
2016,2,20,14,15,872.5,92.0,1.4,15.0,592.0,510.15,394.79
2016,2,20,14,30,862.0,90.0,1.4,15.0,563.0,448.82,343.12
2016,2,20,14,45,850.5,86.5,1.45,15.0,528.0,385.63,288.52
2016,2,20,15,0,839.0,83.0,1.5,15.0,493.0,322.72,232.74
2016,2,20,15,15,782.5,80.5,1.4,14.5,437.0,250.9,171.42
2016,2,20,15,30,726.0,78.0,1.3,14.0,381.0,185.63,117.71
2016,2,20,15,45,734.0,72.5,1.25,14.0,350.0,131.22,76.01
2016,2,20,16,0,742.0,67.0,1.2,14.0,319.0,75.62,47.92
2016,2,20,16,15,697.0,62.0,1.15,13.0,270.5,55.76,44.51
2016,2,20,16,30,652.0,57.0,1.1,12.0,222.0,47.44,37.16
2016,2,20,16,45,580.0,50.0,1.05,11.5,173.0,41.59,31.76
2016,2,20,17,0,508.0,43.0,1.0,11.0,124.0,35.8,26.22
2016,2,20,17,15,386.5,32.0,1.0,10.5,81.0,26.53,17.19
2016,2,20,17,30,265.0,21.0,1.0,10.0,38.0,17.33,2.77
2016,2,20,17,45,132.5,10.5,1.05,10.0,19.0,8.26,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,56.5,5.0,1.0,7.5,6.0,0.0,0.0
2016,2,21,7,0,113.0,10.0,1.0,8.0,12.0,88.89,0.0
2016,2,21,7,15,274.0,22.5,1.2,8.5,49.0,278.85,160.15
2016,2,21,7,30,435.0,35.0,1.4,9.0,86.0,443.42,357.82
2016,2,21,7,45,526.0,43.0,1.6,10.0,134.0,546.06,447.38
2016,2,21,8,0,617.0,51.0,1.8,11.0,182.0,653.79,534.11
2016,2,21,8,15,672.0,56.5,1.85,11.5,232.5,721.3,586.14
2016,2,21,8,30,727.0,62.0,1.9,12.0,283.0,798.19,642.45
2016,2,21,8,45,766.5,65.5,2.0,12.5,332.0,857.26,683.77
2016,2,21,9,0,806.0,69.0,2.1,13.0,381.0,914.6,722.53
2016,2,21,9,15,831.0,72.0,2.1,13.0,425.5,954.66,748.38
2016,2,21,9,30,856.0,75.0,2.1,13.0,470.0,991.72,771.79
2016,2,21,9,45,875.5,77.0,2.1,13.5,510.0,1018.53,786.43
2016,2,21,10,0,895.0,79.0,2.1,14.0,550.0,1029.13,790.07
2016,2,21,10,15,908.0,80.5,2.1,14.0,583.0,1041.0,796.31
2016,2,21,10,30,921.0,82.0,2.1,14.0,616.0,1048.89,800.0
2016,2,21,10,45,930.0,83.5,2.1,14.5,642.5,1048.64,796.96
2016,2,21,11,0,939.0,85.0,2.1,15.0,669.0,1044.22,791.45
2016,2,21,11,15,945.0,85.5,2.1,15.0,687.0,1031.46,782.1
2016,2,21,11,30,951.0,86.0,2.1,15.0,705.0,1014.62,770.28
2016,2,21,11,45,954.0,86.5,2.15,15.5,715.5,990.92,753.23
2016,2,21,12,0,957.0,87.0,2.2,16.0,726.0,963.36,733.72
2016,2,21,12,15,957.0,87.0,2.2,16.0,728.0,928.88,710.38
2016,2,21,12,30,957.0,87.0,2.2,16.0,730.0,890.98,684.68
2016,2,21,12,45,955.5,86.5,2.25,16.0,723.5,848.09,655.85
2016,2,21,13,0,954.0,86.0,2.3,16.0,717.0,802.24,624.65
2016,2,21,13,15,949.5,85.5,2.35,16.0,702.5,751.54,588.41
2016,2,21,13,30,945.0,85.0,2.4,16.0,688.0,698.55,548.26
2016,2,21,13,45,934.5,85.5,2.5,16.0,664.5,640.95,503.63
2016,2,21,14,0,924.0,86.0,2.6,16.0,641.0,582.13,456.51
2016,2,21,14,15,913.0,84.5,2.6,15.5,611.0,520.3,405.88
2016,2,21,14,30,902.0,83.0,2.6,15.0,581.0,457.95,352.94
2016,2,21,14,45,883.5,81.5,2.6,15.0,543.5,392.05,295.0
2016,2,21,15,0,865.0,80.0,2.6,15.0,506.0,326.83,236.52
2016,2,21,15,15,757.0,88.5,2.4,14.5,438.5,250.89,173.07
2016,2,21,15,30,649.0,97.0,2.2,14.0,371.0,183.62,119.77
2016,2,21,15,45,703.5,82.5,2.0,14.0,349.5,130.98,77.3
2016,2,21,16,0,758.0,68.0,1.8,14.0,328.0,75.93,48.55
2016,2,21,16,15,712.0,63.0,1.65,13.0,278.0,56.74,45.38
2016,2,21,16,30,666.0,58.0,1.5,12.0,228.0,48.33,37.97
2016,2,21,16,45,595.5,51.0,1.4,11.5,178.5,42.48,32.58
2016,2,21,17,0,525.0,44.0,1.3,11.0,129.0,36.69,27.04
2016,2,21,17,15,403.0,33.5,1.3,10.5,85.0,27.81,18.41
2016,2,21,17,30,281.0,23.0,1.3,10.0,41.0,19.04,5.18
2016,2,21,17,45,140.5,11.5,1.3,10.0,20.5,9.05,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
