Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,9.0,15.0,11.8,0.0
2016,2,22,7,15,235.5,24.5,1.25,9.5,53.0,254.17,161.66
2016,2,22,7,30,471.0,34.0,1.5,10.0,91.0,471.19,380.19
2016,2,22,7,45,555.0,41.5,1.75,10.5,139.5,568.38,464.96
2016,2,22,8,0,639.0,49.0,2.0,11.0,188.0,662.14,541.9
2016,2,22,8,15,691.0,54.0,2.1,11.5,238.0,735.97,599.06
2016,2,22,8,30,743.0,59.0,2.2,12.0,288.0,809.75,653.37
2016,2,22,8,45,777.5,63.0,2.35,12.5,336.5,864.87,692.29
2016,2,22,9,0,812.0,67.0,2.5,13.0,385.0,918.12,728.73
2016,2,22,9,15,836.5,70.0,2.6,13.5,429.5,957.73,754.13
2016,2,22,9,30,861.0,73.0,2.7,14.0,474.0,994.34,777.05
2016,2,22,9,45,878.0,75.5,2.85,14.5,513.0,1006.95,783.57
2016,2,22,10,0,895.0,78.0,3.0,15.0,552.0,1028.03,796.17
2016,2,22,10,15,907.5,79.5,3.0,15.0,585.5,1039.4,802.13
2016,2,22,10,30,920.0,81.0,3.0,15.0,619.0,1046.79,805.6
2016,2,22,10,45,927.5,83.0,3.05,15.5,644.5,1045.65,802.42
2016,2,22,11,0,935.0,85.0,3.1,16.0,670.0,1040.36,796.7
2016,2,22,11,15,830.0,120.0,3.15,16.0,650.5,971.94,749.34
2016,2,22,11,30,725.0,155.0,3.2,16.0,631.0,896.3,696.82
2016,2,22,11,45,837.5,122.0,3.25,16.5,679.0,934.28,722.67
2016,2,22,12,0,950.0,89.0,3.3,17.0,727.0,959.22,738.34
2016,2,22,12,15,808.0,137.5,3.35,17.0,681.5,863.94,671.54
2016,2,22,12,30,666.0,186.0,3.4,17.0,636.0,766.84,601.39
2016,2,22,12,45,683.5,177.0,3.45,17.5,635.5,739.02,580.48
2016,2,22,13,0,701.0,168.0,3.5,18.0,635.0,707.48,556.02
2016,2,22,13,15,633.0,187.0,3.5,18.0,602.0,638.85,503.26
2016,2,22,13,30,565.0,206.0,3.5,18.0,569.0,568.37,448.67
2016,2,22,13,45,742.5,147.0,3.5,18.0,606.5,590.26,464.86
2016,2,22,14,0,920.0,88.0,3.5,18.0,644.0,581.2,455.23
2016,2,22,14,15,910.0,86.5,3.4,17.5,615.0,519.97,404.38
2016,2,22,14,30,900.0,85.0,3.3,17.0,586.0,458.11,351.57
2016,2,22,14,45,886.0,82.5,3.2,17.0,550.0,392.93,294.06
2016,2,22,15,0,872.0,80.0,3.1,17.0,514.0,327.92,235.66
2016,2,22,15,15,773.5,85.5,2.8,16.5,447.0,251.21,171.47
2016,2,22,15,30,675.0,91.0,2.5,16.0,380.0,182.22,116.61
2016,2,22,15,45,724.5,79.5,2.2,16.0,358.0,129.74,75.02
2016,2,22,16,0,774.0,68.0,1.9,16.0,336.0,75.36,48.15
2016,2,22,16,15,731.0,63.0,1.75,15.0,286.5,56.96,45.21
2016,2,22,16,30,688.0,58.0,1.6,14.0,237.0,52.59,41.46
2016,2,22,16,45,618.0,51.5,1.45,13.5,186.5,43.06,32.84
2016,2,22,17,0,548.0,45.0,1.3,13.0,136.0,37.63,27.68
2016,2,22,17,15,428.5,34.5,1.3,12.5,90.5,28.74,19.13
2016,2,22,17,30,309.0,24.0,1.3,12.0,45.0,19.94,6.88
2016,2,22,17,45,154.5,12.0,1.35,11.5,22.5,9.44,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.6,11.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.6,11.0,17.0,13.38,0.0
2016,2,23,7,15,232.0,27.0,0.6,11.0,56.5,256.47,173.46
2016,2,23,7,30,464.0,37.0,0.6,11.0,96.0,469.1,374.36
2016,2,23,7,45,552.0,45.5,0.6,11.5,146.0,571.3,457.83
2016,2,23,8,0,640.0,54.0,0.6,12.0,196.0,678.25,539.31
2016,2,23,8,15,693.5,59.5,0.65,12.0,247.5,745.01,589.0
2016,2,23,8,30,747.0,65.0,0.7,12.0,299.0,821.25,643.22
2016,2,23,8,45,786.5,68.5,0.75,12.5,349.0,880.93,682.41
2016,2,23,9,0,826.0,72.0,0.8,13.0,399.0,938.74,719.05
2016,2,23,9,15,850.5,75.0,0.9,13.5,444.5,978.64,743.78
2016,2,23,9,30,875.0,78.0,1.0,14.0,490.0,1015.42,766.26
2016,2,23,9,45,895.0,80.0,1.1,14.5,530.5,1042.85,782.4
2016,2,23,10,0,915.0,82.0,1.2,15.0,571.0,1053.84,787.95
2016,2,23,10,15,927.0,83.5,1.2,15.5,604.5,1064.56,791.61
2016,2,23,10,30,939.0,85.0,1.2,16.0,638.0,1071.21,792.79
2016,2,23,10,45,947.5,86.0,1.3,16.5,664.5,1069.53,790.87
2016,2,23,11,0,956.0,87.0,1.4,17.0,691.0,1063.62,786.45
2016,2,23,11,15,961.0,88.0,1.35,17.5,709.5,1050.04,774.56
2016,2,23,11,30,966.0,89.0,1.3,18.0,728.0,1032.3,760.33
2016,2,23,11,45,967.0,90.0,1.3,18.5,737.5,1006.75,742.22
2016,2,23,12,0,968.0,91.0,1.3,19.0,747.0,977.35,721.87
2016,2,23,12,15,967.5,91.5,1.2,19.0,748.5,942.4,697.71
2016,2,23,12,30,967.0,92.0,1.1,19.0,750.0,903.98,671.38
2016,2,23,12,45,963.0,92.0,1.05,19.5,742.5,859.01,640.29
2016,2,23,13,0,959.0,92.0,1.0,20.0,735.0,811.23,607.34
2016,2,23,13,15,954.0,91.5,0.9,20.0,719.5,759.67,570.75
2016,2,23,13,30,949.0,91.0,0.8,20.0,704.0,705.86,530.88
2016,2,23,13,45,939.0,90.5,0.75,20.0,680.0,647.1,487.15
2016,2,23,14,0,929.0,90.0,0.7,20.0,656.0,587.1,441.21
2016,2,23,14,15,917.5,88.5,0.65,20.0,625.5,524.54,391.88
2016,2,23,14,30,906.0,87.0,0.6,20.0,595.0,461.5,340.52
2016,2,23,14,45,890.0,84.5,0.55,20.0,557.5,395.16,285.18
2016,2,23,15,0,874.0,82.0,0.5,20.0,520.0,329.23,228.9
2016,2,23,15,15,852.0,79.0,0.5,19.5,477.0,262.54,172.59
2016,2,23,15,30,830.0,76.0,0.5,19.0,434.0,197.95,119.87
2016,2,23,15,45,797.5,73.0,0.55,18.5,386.0,134.73,75.24
2016,2,23,16,0,765.0,70.0,0.6,18.0,338.0,75.54,48.65
2016,2,23,16,15,720.0,65.0,0.7,17.5,288.0,58.41,46.01
2016,2,23,16,30,675.0,60.0,0.8,17.0,238.0,49.9,38.6
2016,2,23,16,45,597.0,53.5,0.9,16.5,187.0,44.39,33.63
2016,2,23,17,0,519.0,47.0,1.0,16.0,136.0,39.0,28.56
2016,2,23,17,15,402.0,36.0,1.0,15.5,91.0,29.8,19.88
2016,2,23,17,30,285.0,25.0,1.0,15.0,46.0,20.68,8.22
2016,2,23,17,45,142.5,12.5,1.05,14.5,23.0,9.83,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.0,0.8,9.5,8.0,0.0,0.0
2016,2,24,7,0,0.0,16.0,0.8,10.0,16.0,12.59,0.0
2016,2,24,7,15,195.5,28.0,0.9,10.5,53.5,230.93,164.67
2016,2,24,7,30,391.0,40.0,1.0,11.0,91.0,413.57,335.56
2016,2,24,7,45,479.0,48.5,1.1,11.5,138.5,513.5,419.4
2016,2,24,8,0,567.0,57.0,1.2,12.0,186.0,618.09,502.35
2016,2,24,8,15,621.0,63.5,1.1,12.5,235.0,692.73,556.9
2016,2,24,8,30,675.0,70.0,1.0,13.0,284.0,768.03,608.69
2016,2,24,8,45,715.0,74.0,0.95,13.5,332.0,826.34,646.33
2016,2,24,9,0,755.0,78.0,0.9,14.0,380.0,876.72,676.98
2016,2,24,9,15,780.5,81.5,0.9,14.5,424.0,917.24,700.82
2016,2,24,9,30,806.0,85.0,0.9,15.0,468.0,954.88,722.26
2016,2,24,9,45,826.5,87.0,0.9,16.0,507.0,982.33,735.27
2016,2,24,10,0,847.0,89.0,0.9,17.0,546.0,1006.22,745.91
2016,2,24,10,15,860.0,91.0,0.85,17.5,578.5,1018.66,749.48
2016,2,24,10,30,873.0,93.0,0.8,18.0,611.0,1027.14,750.76
2016,2,24,10,45,881.5,94.5,0.8,18.5,636.5,1013.5,739.41
2016,2,24,11,0,890.0,96.0,0.8,19.0,662.0,1008.88,734.31
2016,2,24,11,15,895.5,97.0,0.7,19.0,680.0,996.73,723.67
2016,2,24,11,30,901.0,98.0,0.6,19.0,698.0,980.66,710.84
2016,2,24,11,45,902.5,99.5,0.55,19.5,707.5,957.55,693.62
2016,2,24,12,0,904.0,101.0,0.5,20.0,717.0,930.79,674.37
2016,2,24,12,15,904.0,101.0,0.5,20.0,718.5,897.62,653.52
2016,2,24,12,30,904.0,101.0,0.5,20.0,720.0,861.19,630.59
2016,2,24,12,45,904.5,99.5,0.5,20.0,714.0,820.53,604.78
2016,2,24,13,0,905.0,98.0,0.5,20.0,708.0,776.93,576.84
2016,2,24,13,15,900.0,97.0,0.6,20.0,693.5,727.24,544.38
2016,2,24,13,30,895.0,96.0,0.7,20.0,679.0,675.48,508.69
2016,2,24,13,45,888.5,94.5,0.8,20.0,657.0,620.52,469.21
2016,2,24,14,0,882.0,93.0,0.9,20.0,635.0,564.12,426.9
2016,2,24,14,15,870.5,91.0,0.95,19.5,605.0,505.11,381.17
2016,2,24,14,30,859.0,89.0,1.0,19.0,575.0,443.27,331.36
2016,2,24,14,45,843.0,87.0,1.05,19.0,539.0,379.82,277.89
2016,2,24,15,0,827.0,85.0,1.1,19.0,503.0,317.15,223.7
2016,2,24,15,15,805.0,82.0,1.05,18.5,461.0,253.37,168.86
2016,2,24,15,30,783.0,79.0,1.0,18.0,419.0,191.73,117.91
2016,2,24,15,45,750.5,75.5,1.0,18.0,373.0,131.12,74.64
2016,2,24,16,0,718.0,72.0,1.0,18.0,327.0,74.58,49.18
2016,2,24,16,15,674.0,66.5,1.0,17.0,278.5,54.43,42.61
2016,2,24,16,30,630.0,61.0,1.0,16.0,230.0,50.12,38.96
2016,2,24,16,45,561.0,53.5,1.0,15.5,181.0,44.03,33.47
2016,2,24,17,0,492.0,46.0,1.0,15.0,132.0,37.96,27.82
2016,2,24,17,15,383.0,35.5,1.0,14.5,88.5,29.25,19.58
2016,2,24,17,30,274.0,25.0,1.0,14.0,45.0,20.59,9.02
2016,2,24,17,45,137.0,12.5,1.05,13.5,22.5,9.83,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,50.5,7.0,0.4,12.0,9.0,0.0,0.0
2016,2,25,7,0,101.0,14.0,0.4,12.0,18.0,83.54,0.0
2016,2,25,7,15,229.0,28.5,0.35,12.5,55.0,260.9,190.34
2016,2,25,7,30,357.0,43.0,0.3,13.0,92.0,389.19,311.67
2016,2,25,7,45,433.0,54.5,0.25,13.5,138.0,481.49,386.39
2016,2,25,8,0,509.0,66.0,0.2,14.0,184.0,577.88,459.44
2016,2,25,8,15,563.5,73.5,0.25,14.5,232.0,653.12,514.07
2016,2,25,8,30,618.0,81.0,0.3,15.0,280.0,728.93,566.63
2016,2,25,8,45,652.0,87.5,0.35,15.5,326.0,783.75,602.48
2016,2,25,9,0,686.0,94.0,0.4,16.0,372.0,837.1,636.37
2016,2,25,9,15,713.0,98.5,0.5,16.5,415.0,878.95,662.7
2016,2,25,9,30,740.0,103.0,0.6,17.0,458.0,918.24,687.09
2016,2,25,9,45,761.0,105.5,0.7,17.5,496.0,945.91,703.66
2016,2,25,10,0,782.0,108.0,0.8,18.0,534.0,962.75,713.31
2016,2,25,10,15,796.0,110.5,0.8,18.0,566.0,976.84,720.66
2016,2,25,10,30,810.0,113.0,0.8,18.0,598.0,987.1,725.7
2016,2,25,10,45,743.0,140.0,0.85,18.5,599.0,948.13,699.05
2016,2,25,11,0,676.0,167.0,0.9,19.0,600.0,897.69,665.53
2016,2,25,11,15,536.5,223.5,0.85,19.0,573.5,795.93,595.4
2016,2,25,11,30,397.0,280.0,0.8,19.0,547.0,683.8,515.69
2016,2,25,11,45,397.0,285.0,0.8,19.5,555.0,673.02,507.93
2016,2,25,12,0,397.0,290.0,0.8,20.0,563.0,660.39,497.73
2016,2,25,12,15,462.0,266.0,0.75,20.0,584.0,691.11,519.09
2016,2,25,12,30,527.0,242.0,0.7,20.0,605.0,697.64,523.4
2016,2,25,12,45,703.5,173.0,0.65,20.5,653.5,749.2,559.12
2016,2,25,13,0,880.0,104.0,0.6,21.0,702.0,763.84,568.4
2016,2,25,13,15,875.5,103.0,0.55,21.0,687.5,715.5,533.38
2016,2,25,13,30,871.0,102.0,0.5,21.0,673.0,670.09,500.08
2016,2,25,13,45,862.0,101.5,0.45,21.0,651.0,614.58,458.95
2016,2,25,14,0,853.0,101.0,0.4,21.0,629.0,557.91,415.87
2016,2,25,14,15,842.0,99.0,0.3,21.0,600.0,498.06,368.69
2016,2,25,14,30,831.0,97.0,0.2,21.0,571.0,437.89,319.9
2016,2,25,14,45,811.5,96.0,0.15,21.0,534.5,375.55,268.63
2016,2,25,15,0,792.0,95.0,0.1,21.0,498.0,314.45,217.29
2016,2,25,15,15,769.5,91.5,0.15,20.5,457.0,252.15,165.75
2016,2,25,15,30,747.0,88.0,0.2,20.0,416.0,188.27,114.71
2016,2,25,15,45,713.5,84.0,0.3,19.5,370.0,128.76,73.5
2016,2,25,16,0,680.0,80.0,0.4,19.0,324.0,73.46,49.06
2016,2,25,16,15,635.5,74.0,0.5,18.5,276.0,59.37,46.65
2016,2,25,16,30,591.0,68.0,0.6,18.0,228.0,54.92,42.85
2016,2,25,16,45,530.0,59.0,0.75,17.5,181.0,47.97,36.66
2016,2,25,17,0,469.0,50.0,0.9,17.0,134.0,40.96,30.22
2016,2,25,17,15,363.0,38.5,0.9,16.5,90.5,31.56,21.45
2016,2,25,17,30,257.0,27.0,0.9,16.0,47.0,22.18,10.71
2016,2,25,17,45,128.5,13.5,0.95,15.5,23.5,10.62,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.8,12.5,6.0,4.72,0.0
2016,2,26,7,0,0.0,12.0,0.8,13.0,12.0,9.14,0.0
2016,2,26,7,15,22.0,31.0,0.95,13.0,34.5,54.59,37.1
2016,2,26,7,30,44.0,50.0,1.1,13.0,57.0,95.1,75.26
2016,2,26,7,45,60.5,71.5,1.3,13.5,84.0,135.05,110.54
2016,2,26,8,0,77.0,93.0,1.5,14.0,111.0,191.55,158.73
2016,2,26,8,15,88.0,114.5,1.5,14.5,139.5,227.29,188.5
2016,2,26,8,30,99.0,136.0,1.5,15.0,168.0,262.83,217.27
2016,2,26,8,45,109.0,155.5,1.5,15.5,195.5,294.26,241.94
2016,2,26,9,0,119.0,175.0,1.5,16.0,223.0,325.55,265.89
2016,2,26,9,15,352.0,155.0,1.6,16.0,321.0,550.59,446.56
2016,2,26,9,30,585.0,135.0,1.7,16.0,419.0,799.42,628.45
2016,2,26,9,45,594.0,144.5,1.8,16.5,452.0,821.97,639.93
2016,2,26,10,0,603.0,154.0,1.9,17.0,485.0,841.49,651.69
2016,2,26,10,15,616.0,160.5,1.95,17.0,516.0,858.77,662.67
2016,2,26,10,30,629.0,167.0,2.0,17.0,547.0,872.76,671.46
2016,2,26,10,45,639.0,172.5,2.05,17.5,572.0,879.24,673.96
2016,2,26,11,0,649.0,178.0,2.1,18.0,597.0,882.24,674.27
2016,2,26,11,15,600.0,202.0,2.1,18.0,597.5,842.42,645.57
2016,2,26,11,30,551.0,226.0,2.1,18.0,598.0,794.87,610.85
2016,2,26,11,45,543.0,232.5,2.15,18.0,603.5,774.27,596.24
2016,2,26,12,0,535.0,239.0,2.2,18.0,609.0,751.49,579.76
2016,2,26,12,15,555.5,232.5,2.25,18.0,617.5,738.4,570.83
2016,2,26,12,30,576.0,226.0,2.3,18.0,626.0,721.82,559.18
2016,2,26,12,45,596.0,216.5,2.4,18.0,627.0,698.4,542.77
2016,2,26,13,0,616.0,207.0,2.5,18.0,628.0,677.73,527.8
2016,2,26,13,15,624.0,199.0,2.55,18.0,617.5,640.47,500.02
2016,2,26,13,30,632.0,191.0,2.6,18.0,607.0,600.71,469.79
2016,2,26,13,45,535.0,217.0,2.7,18.0,561.5,521.05,408.25
2016,2,26,14,0,438.0,243.0,2.8,18.0,516.0,454.49,355.92
2016,2,26,14,15,453.0,226.0,2.8,17.5,497.0,415.26,324.48
2016,2,26,14,30,468.0,209.0,2.8,17.0,478.0,373.93,290.07
2016,2,26,14,45,554.5,168.5,2.85,17.0,468.0,337.44,256.37
2016,2,26,15,0,641.0,128.0,2.9,17.0,458.0,294.09,214.94
2016,2,26,15,15,684.5,110.0,2.85,16.5,436.0,243.43,168.12
2016,2,26,15,30,728.0,92.0,2.8,16.0,414.0,187.17,118.22
2016,2,26,15,45,703.0,85.0,2.8,16.0,369.5,127.36,74.63
2016,2,26,16,0,678.0,78.0,2.8,16.0,325.0,70.8,48.31
2016,2,26,16,15,633.5,72.5,2.55,15.5,277.0,58.19,46.2
2016,2,26,16,30,589.0,67.0,2.3,15.0,229.0,54.09,42.64
2016,2,26,16,45,527.0,58.5,2.1,14.5,182.0,47.5,36.71
2016,2,26,17,0,465.0,50.0,1.9,14.0,135.0,40.87,30.56
2016,2,26,17,15,357.5,39.0,1.65,13.5,92.0,31.89,22.09
2016,2,26,17,30,250.0,28.0,1.4,13.0,49.0,22.95,12.01
2016,2,26,17,45,125.0,14.0,1.2,12.5,24.5,11.02,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,88.0,8.5,0.85,10.5,12.5,66.1,0.0
2016,2,27,7,0,176.0,17.0,0.9,11.0,25.0,176.86,0.0
2016,2,27,7,15,310.0,29.0,1.0,11.5,65.5,323.12,248.71
2016,2,27,7,30,444.0,41.0,1.1,12.0,106.0,457.78,371.21
2016,2,27,7,45,529.0,48.0,1.25,12.5,155.0,555.14,451.81
2016,2,27,8,0,614.0,55.0,1.4,13.0,204.0,656.81,531.54
2016,2,27,8,15,663.5,60.5,1.4,13.0,253.5,727.29,584.14
2016,2,27,8,30,713.0,66.0,1.4,13.0,303.0,791.61,630.01
2016,2,27,8,45,750.0,69.0,1.45,13.5,351.0,847.3,667.35
2016,2,27,9,0,787.0,72.0,1.5,14.0,399.0,901.19,702.25
2016,2,27,9,15,810.5,75.0,1.5,14.5,443.0,939.37,724.73
2016,2,27,9,30,834.0,78.0,1.5,15.0,487.0,974.57,744.87
2016,2,27,9,45,850.5,80.5,1.55,15.5,525.5,998.67,758.1
2016,2,27,10,0,867.0,83.0,1.6,16.0,564.0,1006.37,760.55
2016,2,27,10,15,879.0,85.0,1.6,16.0,596.5,1017.65,766.35
2016,2,27,10,30,891.0,87.0,1.6,16.0,629.0,1025.01,769.65
2016,2,27,10,45,897.5,89.5,1.6,16.5,654.5,1023.37,765.83
2016,2,27,11,0,904.0,92.0,1.6,17.0,680.0,1017.68,759.68
2016,2,27,11,15,909.0,93.0,1.6,17.0,697.5,1004.72,750.42
2016,2,27,11,30,914.0,94.0,1.6,17.0,715.0,987.79,738.81
2016,2,27,11,45,788.5,144.5,1.6,17.0,686.0,910.89,687.4
2016,2,27,12,0,663.0,195.0,1.6,17.0,657.0,829.4,632.16
2016,2,27,12,15,789.0,146.0,1.65,17.0,697.0,853.91,650.79
2016,2,27,12,30,915.0,97.0,1.7,17.0,737.0,864.6,658.39
2016,2,27,12,45,905.5,100.0,1.75,17.0,728.5,820.11,628.35
2016,2,27,13,0,896.0,103.0,1.8,17.0,720.0,773.31,596.92
2016,2,27,13,15,892.5,102.5,1.8,17.0,706.0,725.27,561.78
2016,2,27,13,30,889.0,102.0,1.8,17.0,692.0,675.0,523.84
2016,2,27,13,45,886.5,98.5,1.85,17.0,671.0,620.57,482.09
2016,2,27,14,0,884.0,95.0,1.9,17.0,650.0,564.35,437.51
2016,2,27,14,15,874.0,93.0,1.9,17.0,620.5,505.63,389.18
2016,2,27,14,30,864.0,91.0,1.9,17.0,591.0,444.0,337.04
2016,2,27,14,45,851.0,88.5,1.9,17.0,555.0,380.67,282.05
2016,2,27,15,0,838.0,86.0,1.9,17.0,519.0,317.77,226.31
2016,2,27,15,15,817.5,83.0,1.7,16.5,477.5,253.51,170.01
2016,2,27,15,30,797.0,80.0,1.5,16.0,436.0,191.21,117.96
2016,2,27,15,45,770.5,75.5,1.35,16.0,390.0,129.4,73.79
2016,2,27,16,0,744.0,71.0,1.2,16.0,344.0,70.91,48.59
2016,2,27,16,15,702.5,66.0,1.1,15.5,295.0,58.86,46.8
2016,2,27,16,30,661.0,61.0,1.0,15.0,246.0,50.41,39.4
2016,2,27,16,45,602.5,53.5,0.95,14.5,196.5,44.35,33.97
2016,2,27,17,0,544.0,46.0,0.9,14.0,147.0,38.27,28.33
2016,2,27,17,15,436.5,36.5,0.9,13.5,101.5,30.26,20.77
2016,2,27,17,30,329.0,27.0,0.9,13.0,56.0,22.35,12.0
2016,2,27,17,45,164.5,13.5,0.95,12.5,28.0,10.62,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.5,1.25,9.5,10.5,8.26,0.0
2016,2,28,7,0,0.0,21.0,1.3,10.0,21.0,21.34,0.0
2016,2,28,7,15,93.0,38.5,1.5,10.5,52.5,151.61,117.88
2016,2,28,7,30,186.0,56.0,1.7,11.0,84.0,249.19,207.17
2016,2,28,7,45,226.0,75.0,1.95,11.5,122.0,311.58,262.23
2016,2,28,8,0,266.0,94.0,2.2,12.0,160.0,375.79,316.97
2016,2,28,8,15,310.0,106.0,2.2,12.5,198.5,434.53,365.23
2016,2,28,8,30,354.0,118.0,2.2,13.0,237.0,518.55,430.92
2016,2,28,8,45,335.0,140.5,2.25,13.5,266.5,511.24,422.99
2016,2,28,9,0,316.0,163.0,2.3,14.0,296.0,524.12,430.52
2016,2,28,9,15,302.5,184.5,2.3,14.0,322.5,538.55,439.65
2016,2,28,9,30,289.0,206.0,2.3,14.0,349.0,550.72,446.92
2016,2,28,9,45,229.0,231.0,2.3,14.5,350.0,493.29,399.28
2016,2,28,10,0,169.0,256.0,2.3,15.0,351.0,457.8,368.39
2016,2,28,10,15,168.5,271.5,2.3,15.0,370.5,469.94,376.88
2016,2,28,10,30,168.0,287.0,2.3,15.0,390.0,481.1,384.35
2016,2,28,10,45,389.0,241.0,2.35,15.5,492.5,667.43,528.89
2016,2,28,11,0,610.0,195.0,2.4,16.0,595.0,860.16,668.29
2016,2,28,11,15,452.0,254.5,2.45,16.0,555.0,744.77,580.12
2016,2,28,11,30,294.0,314.0,2.5,16.0,515.0,620.53,486.14
2016,2,28,11,45,309.5,315.5,2.6,16.5,529.5,622.26,487.6
2016,2,28,12,0,325.0,317.0,2.7,17.0,544.0,621.74,486.51
2016,2,28,12,15,292.5,324.5,2.7,17.0,529.5,583.6,457.1
2016,2,28,12,30,260.0,332.0,2.7,17.0,515.0,546.25,428.38
2016,2,28,12,45,221.0,333.0,2.75,17.0,488.0,482.73,380.13
2016,2,28,13,0,182.0,334.0,2.8,17.0,461.0,439.22,346.39
2016,2,28,13,15,170.5,327.0,2.75,17.0,443.5,410.22,323.84
2016,2,28,13,30,159.0,320.0,2.7,17.0,426.0,382.06,301.74
2016,2,28,13,45,348.5,265.0,2.65,17.0,488.0,440.91,348.38
2016,2,28,14,0,538.0,210.0,2.6,17.0,550.0,478.46,375.51
2016,2,28,14,15,513.5,212.0,2.55,16.5,524.5,430.69,336.43
2016,2,28,14,30,489.0,214.0,2.5,16.0,499.0,384.52,298.23
2016,2,28,14,45,560.0,174.0,2.45,16.0,481.5,341.63,259.6
2016,2,28,15,0,631.0,134.0,2.4,16.0,464.0,293.75,214.96
2016,2,28,15,15,449.0,160.0,2.15,15.5,385.0,223.27,161.08
2016,2,28,15,30,267.0,186.0,1.9,15.0,306.0,176.18,129.63
2016,2,28,15,45,203.0,170.0,1.7,15.0,256.0,137.03,102.01
2016,2,28,16,0,139.0,154.0,1.5,15.0,206.0,106.57,88.59
2016,2,28,16,15,122.0,135.5,1.35,14.5,176.0,93.01,77.06
2016,2,28,16,30,105.0,117.0,1.2,14.0,146.0,81.01,66.64
2016,2,28,16,45,89.5,95.0,1.1,14.0,116.5,66.78,53.89
2016,2,28,17,0,74.0,73.0,1.0,14.0,87.0,52.2,40.62
2016,2,28,17,15,47.5,52.0,1.0,13.5,60.0,37.95,27.49
2016,2,28,17,30,21.0,31.0,1.0,13.0,33.0,23.19,13.01
2016,2,28,17,45,10.5,15.5,1.0,13.0,16.5,11.86,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,102.0,10.0,1.0,10.5,15.5,76.74,0.0
2016,2,29,7,0,204.0,20.0,1.0,11.0,31.0,207.44,72.76
2016,2,29,7,15,332.0,31.5,1.15,11.5,72.5,342.22,272.93
2016,2,29,7,30,460.0,43.0,1.3,12.0,114.0,473.1,386.34
2016,2,29,7,45,546.0,49.5,1.45,12.5,164.5,571.34,466.7
2016,2,29,8,0,632.0,56.0,1.6,13.0,215.0,673.91,546.42
2016,2,29,8,15,403.5,97.0,1.6,13.5,206.5,528.7,434.88
2016,2,29,8,30,175.0,138.0,1.6,14.0,198.0,332.7,275.67
2016,2,29,8,45,262.0,149.0,1.65,14.5,253.0,450.92,371.45
2016,2,29,9,0,349.0,160.0,1.7,15.0,308.0,551.26,448.34
2016,2,29,9,15,597.0,119.5,1.75,15.5,404.5,788.46,622.97
2016,2,29,9,30,845.0,79.0,1.8,16.0,501.0,987.11,755.96
2016,2,29,9,45,857.5,82.5,1.85,16.5,539.0,1008.4,765.19
2016,2,29,10,0,870.0,86.0,1.9,17.0,577.0,1013.04,765.54
2016,2,29,10,15,881.5,88.0,1.85,17.0,609.5,1023.61,770.24
2016,2,29,10,30,893.0,90.0,1.8,17.0,642.0,1030.23,772.37
2016,2,29,10,45,898.0,92.5,1.8,17.5,666.5,1026.83,767.4
2016,2,29,11,0,903.0,95.0,1.8,18.0,691.0,1019.38,760.12
2016,2,29,11,15,908.5,95.5,1.75,18.5,709.0,1006.1,748.56
2016,2,29,11,30,914.0,96.0,1.7,19.0,727.0,988.85,734.68
2016,2,29,11,45,921.0,94.5,1.7,19.5,737.5,966.85,718.62
2016,2,29,12,0,928.0,93.0,1.7,20.0,748.0,940.92,700.17
2016,2,29,12,15,928.5,93.0,1.75,20.0,749.5,907.13,678.52
2016,2,29,12,30,929.0,93.0,1.8,20.0,751.0,869.95,654.51
2016,2,29,12,45,932.0,90.5,1.85,20.0,745.5,828.94,627.69
2016,2,29,13,0,935.0,88.0,1.9,20.0,740.0,784.73,598.38
2016,2,29,13,15,930.5,87.5,1.9,20.0,725.0,734.27,562.35
2016,2,29,13,30,926.0,87.0,1.9,20.0,710.0,681.59,523.01
2016,2,29,13,45,918.0,86.5,1.9,20.5,687.5,624.87,478.65
2016,2,29,14,0,910.0,86.0,1.9,21.0,665.0,566.78,432.03
2016,2,29,14,15,809.0,110.0,1.8,21.0,607.0,486.99,368.77
2016,2,29,14,30,708.0,134.0,1.7,21.0,549.0,412.18,308.78
2016,2,29,14,45,776.0,109.0,1.6,21.0,538.5,368.39,268.78
2016,2,29,15,0,844.0,84.0,1.5,21.0,528.0,313.94,218.47
2016,2,29,15,15,823.0,81.5,1.35,20.5,486.0,249.57,163.23
2016,2,29,15,30,802.0,79.0,1.2,20.0,444.0,187.21,112.44
2016,2,29,15,45,764.0,77.5,1.05,20.0,396.0,126.43,71.15
2016,2,29,16,0,726.0,76.0,0.9,20.0,348.0,70.42,55.73
2016,2,29,16,15,684.0,71.0,0.9,19.0,299.0,57.65,45.05
2016,2,29,16,30,642.0,66.0,0.9,18.0,250.0,53.82,41.91
2016,2,29,16,45,572.5,59.5,0.9,17.5,200.0,48.56,37.27
2016,2,29,17,0,503.0,53.0,0.9,17.0,150.0,43.39,32.51
2016,2,29,17,15,400.5,42.0,0.9,17.0,104.5,34.41,24.16
2016,2,29,17,30,298.0,31.0,0.9,17.0,59.0,25.46,15.1
2016,2,29,17,45,149.0,15.5,0.95,17.0,29.5,12.55,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,127.5,10.5,1.15,12.5,18.0,94.37,0.0
2016,3,1,7,0,255.0,21.0,1.1,13.0,36.0,247.93,119.04
2016,3,1,7,15,382.0,31.5,1.35,13.5,79.5,380.32,302.58
2016,3,1,7,30,509.0,42.0,1.6,14.0,123.0,511.41,414.68
2016,3,1,7,45,584.0,49.0,1.85,14.5,174.0,602.75,489.45
2016,3,1,8,0,659.0,56.0,2.1,15.0,225.0,690.44,558.02
2016,3,1,8,15,705.5,61.0,2.15,15.0,276.0,759.91,609.84
2016,3,1,8,30,752.0,66.0,2.2,15.0,327.0,829.01,659.34
2016,3,1,8,45,785.5,69.5,2.3,15.5,376.0,882.7,695.35
2016,3,1,9,0,819.0,73.0,2.4,16.0,425.0,934.39,729.04
2016,3,1,9,15,840.5,75.5,2.45,16.5,469.0,970.27,750.57
2016,3,1,9,30,862.0,78.0,2.5,17.0,513.0,1002.98,769.73
2016,3,1,9,45,882.5,78.5,2.65,17.5,553.0,1015.99,776.44
2016,3,1,10,0,903.0,79.0,2.8,18.0,593.0,1037.8,789.33
2016,3,1,10,15,914.0,80.5,2.8,18.0,626.0,1047.31,793.9
2016,3,1,10,30,925.0,82.0,2.8,18.0,659.0,1052.75,796.03
2016,3,1,10,45,932.5,83.0,2.85,18.0,684.5,1049.87,793.32
2016,3,1,11,0,940.0,84.0,2.9,18.0,710.0,1042.82,788.09
2016,3,1,11,15,945.0,85.0,2.9,18.0,728.0,1029.12,778.12
2016,3,1,11,30,950.0,86.0,2.9,18.0,746.0,1011.3,765.6
2016,3,1,11,45,953.5,86.0,2.9,18.0,756.0,986.89,748.79
2016,3,1,12,0,957.0,86.0,2.9,18.0,766.0,958.57,729.46
2016,3,1,12,15,958.0,86.0,2.85,18.0,767.5,924.29,705.69
2016,3,1,12,30,959.0,86.0,2.8,18.0,769.0,886.48,679.52
2016,3,1,12,45,957.5,85.5,2.8,18.5,762.5,842.84,648.33
2016,3,1,13,0,956.0,85.0,2.8,19.0,756.0,796.21,614.98
2016,3,1,13,15,952.5,84.5,2.8,18.5,741.5,745.43,579.15
2016,3,1,13,30,949.0,84.0,2.8,18.0,727.0,692.27,539.55
2016,3,1,13,45,942.5,83.0,2.8,18.0,704.0,634.73,494.43
2016,3,1,14,0,936.0,82.0,2.8,18.0,681.0,575.62,446.7
2016,3,1,14,15,926.5,80.5,2.8,18.0,651.0,513.34,394.97
2016,3,1,14,30,917.0,79.0,2.8,18.0,621.0,450.37,340.98
2016,3,1,14,45,902.5,77.5,2.8,18.0,583.5,385.25,283.85
2016,3,1,15,0,888.0,76.0,2.8,18.0,546.0,320.58,226.1
2016,3,1,15,15,869.0,73.5,2.65,17.5,503.5,254.86,168.34
2016,3,1,15,30,850.0,71.0,2.5,17.0,461.0,186.71,111.75
2016,3,1,15,45,823.5,67.5,2.45,16.5,413.5,122.37,67.17
2016,3,1,16,0,797.0,64.0,2.4,16.0,366.0,61.3,48.69
2016,3,1,16,15,758.0,60.0,2.1,15.5,315.5,54.89,43.27
2016,3,1,16,30,719.0,56.0,1.8,15.0,265.0,51.23,40.14
2016,3,1,16,45,658.5,50.5,1.5,14.5,214.0,46.12,35.59
2016,3,1,17,0,598.0,45.0,1.2,14.0,163.0,41.07,30.91
2016,3,1,17,15,497.5,37.0,1.15,13.5,115.0,30.96,21.57
2016,3,1,17,30,397.0,29.0,1.1,13.0,67.0,24.18,14.55
2016,3,1,17,45,198.5,14.5,1.05,12.5,33.5,11.8,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,39.5,11.5,0.8,11.5,14.0,35.73,0.0
2016,3,2,7,0,79.0,23.0,0.9,12.0,28.0,105.49,58.09
2016,3,2,7,15,134.0,41.0,1.05,12.5,59.0,180.41,145.09
2016,3,2,7,30,189.0,59.0,1.2,13.0,90.0,251.28,208.44
2016,3,2,7,45,215.0,78.5,1.4,13.5,125.5,303.26,253.41
2016,3,2,8,0,241.0,98.0,1.6,14.0,161.0,355.79,297.24
2016,3,2,8,15,261.5,115.5,1.6,14.5,197.0,400.76,332.95
2016,3,2,8,30,282.0,133.0,1.6,15.0,233.0,445.81,367.41
2016,3,2,8,45,468.0,115.5,1.6,16.0,307.5,629.62,508.02
2016,3,2,9,0,654.0,98.0,1.6,17.0,382.0,810.46,634.03
2016,3,2,9,15,748.0,89.0,1.6,17.0,446.0,894.64,688.79
2016,3,2,9,30,842.0,80.0,1.6,17.0,510.0,985.25,747.22
2016,3,2,9,45,858.0,82.5,1.6,17.5,548.5,1008.68,758.33
2016,3,2,10,0,874.0,85.0,1.6,18.0,587.0,1015.54,759.4
2016,3,2,10,15,786.0,119.0,1.65,18.0,589.0,975.58,732.23
2016,3,2,10,30,698.0,153.0,1.7,18.0,591.0,926.21,699.19
2016,3,2,10,45,670.5,171.5,1.8,18.5,606.0,908.19,686.48
2016,3,2,11,0,643.0,190.0,1.9,19.0,621.0,886.53,670.97
2016,3,2,11,15,653.5,193.0,1.95,19.0,640.5,883.49,668.95
2016,3,2,11,30,664.0,196.0,2.0,19.0,660.0,876.85,664.4
2016,3,2,11,45,688.5,189.5,2.15,19.0,676.5,870.16,660.93
2016,3,2,12,0,713.0,183.0,2.3,19.0,693.0,859.08,654.46
2016,3,2,12,15,643.5,210.5,2.4,19.0,671.5,795.41,609.26
2016,3,2,12,30,574.0,238.0,2.5,19.0,650.0,727.06,560.13
2016,3,2,12,45,550.0,243.5,2.6,19.0,635.5,683.08,528.5
2016,3,2,13,0,526.0,249.0,2.7,19.0,621.0,638.9,495.97
2016,3,2,13,15,503.5,258.5,2.75,18.5,608.5,599.36,466.9
2016,3,2,13,30,481.0,268.0,2.8,18.0,596.0,559.85,437.24
2016,3,2,13,45,451.0,263.0,2.85,18.0,563.0,504.66,394.59
2016,3,2,14,0,421.0,258.0,2.9,18.0,530.0,451.74,352.98
2016,3,2,14,15,527.5,209.5,2.9,17.5,534.0,430.98,335.36
2016,3,2,14,30,634.0,161.0,2.9,17.0,538.0,401.72,308.58
2016,3,2,14,45,586.5,164.5,2.9,17.0,497.0,342.95,258.74
2016,3,2,15,0,539.0,168.0,2.9,17.0,456.0,285.28,209.86
2016,3,2,15,15,467.0,169.0,2.85,16.5,404.5,229.54,164.64
2016,3,2,15,30,395.0,170.0,2.8,16.0,353.0,182.39,128.71
2016,3,2,15,45,316.5,162.0,2.8,16.0,299.0,138.46,99.15
2016,3,2,16,0,238.0,154.0,2.8,16.0,245.0,104.83,86.79
2016,3,2,16,15,211.5,137.5,2.65,15.5,210.5,94.11,77.78
2016,3,2,16,30,185.0,121.0,2.5,15.0,176.0,84.78,69.77
2016,3,2,16,45,167.5,99.5,2.4,14.5,142.0,70.7,57.34
2016,3,2,17,0,150.0,78.0,2.3,14.0,108.0,55.81,43.93
2016,3,2,17,15,112.5,57.5,2.1,13.5,76.0,42.04,31.28
2016,3,2,17,30,75.0,37.0,1.9,13.0,44.0,27.58,17.55
2016,3,2,17,45,37.5,18.5,1.75,13.0,22.0,14.19,0.0
2016,3,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
