Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.5,0.9,12.5,11.5,9.05,0.0
2016,3,3,7,0,0.0,23.0,0.9,13.0,23.0,19.77,7.33
2016,3,3,7,15,29.5,42.5,0.95,13.0,47.5,72.18,55.05
2016,3,3,7,30,59.0,62.0,1.0,13.0,72.0,133.24,108.57
2016,3,3,7,45,75.0,83.5,1.05,13.5,100.5,173.57,143.52
2016,3,3,8,0,91.0,105.0,1.1,14.0,129.0,213.83,177.53
2016,3,3,8,15,101.0,126.0,1.0,14.5,157.5,247.98,205.14
2016,3,3,8,30,111.0,147.0,0.9,15.0,186.0,281.96,231.7
2016,3,3,8,45,82.0,163.5,0.8,15.5,195.0,250.6,204.31
2016,3,3,9,0,53.0,180.0,0.7,16.0,204.0,237.89,191.97
2016,3,3,9,15,55.0,198.5,0.6,16.0,225.5,257.77,207.01
2016,3,3,9,30,57.0,217.0,0.5,16.0,247.0,277.39,221.38
2016,3,3,9,45,85.5,241.0,0.45,16.5,289.0,330.62,262.03
2016,3,3,10,0,114.0,265.0,0.4,17.0,331.0,383.39,300.87
2016,3,3,10,15,108.5,279.0,0.5,17.0,345.0,388.44,303.73
2016,3,3,10,30,103.0,293.0,0.6,17.0,359.0,393.05,306.77
2016,3,3,10,45,98.0,304.0,0.7,17.5,368.5,394.28,306.78
2016,3,3,11,0,93.0,315.0,0.8,18.0,378.0,395.2,306.62
2016,3,3,11,15,101.5,325.5,1.05,18.0,396.0,408.39,317.32
2016,3,3,11,30,110.0,336.0,1.3,18.0,414.0,420.67,327.15
2016,3,3,11,45,112.5,338.5,1.55,18.0,419.0,417.89,325.56
2016,3,3,12,0,115.0,341.0,1.8,18.0,424.0,434.41,338.26
2016,3,3,12,15,176.5,344.0,1.9,17.5,471.5,480.34,374.83
2016,3,3,12,30,238.0,347.0,2.0,17.0,519.0,520.96,406.82
2016,3,3,12,45,156.0,337.5,2.1,17.0,449.5,432.22,338.51
2016,3,3,13,0,74.0,328.0,2.2,17.0,380.0,336.5,264.27
2016,3,3,13,15,75.0,320.5,2.05,17.0,372.5,322.72,253.81
2016,3,3,13,30,76.0,313.0,1.9,17.0,365.0,308.86,242.88
2016,3,3,13,45,60.0,293.5,1.8,17.0,334.0,274.92,216.19
2016,3,3,14,0,44.0,274.0,1.7,17.0,303.0,243.37,191.39
2016,3,3,14,15,28.0,241.0,1.6,17.0,259.5,203.63,160.08
2016,3,3,14,30,12.0,208.0,1.5,17.0,216.0,164.12,128.83
2016,3,3,14,45,38.0,219.5,1.45,17.0,241.0,181.03,142.1
2016,3,3,15,0,64.0,231.0,1.4,17.0,266.0,190.39,148.63
2016,3,3,15,15,32.0,189.0,1.3,16.5,206.5,146.65,114.64
2016,3,3,15,30,0.0,147.0,1.2,16.0,147.0,109.46,86.05
2016,3,3,15,45,156.0,146.5,1.1,16.0,207.0,116.85,86.95
2016,3,3,16,0,312.0,146.0,1.0,16.0,267.0,100.95,83.24
2016,3,3,16,15,289.0,129.5,0.9,15.5,229.5,90.58,74.56
2016,3,3,16,30,266.0,113.0,0.8,15.0,192.0,79.92,65.42
2016,3,3,16,45,239.5,94.0,0.7,15.0,155.0,67.4,54.31
2016,3,3,17,0,213.0,75.0,0.6,15.0,118.0,54.53,42.68
2016,3,3,17,15,164.5,56.0,0.6,15.0,83.5,41.19,30.44
2016,3,3,17,30,116.0,37.0,0.6,15.0,49.0,27.61,17.61
2016,3,3,17,45,58.0,18.5,0.65,15.0,24.5,14.1,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,1.2,13.5,8.5,6.69,0.0
2016,3,4,7,0,0.0,17.0,1.3,14.0,17.0,12.95,3.42
2016,3,4,7,15,0.0,34.5,1.35,14.0,34.5,28.13,17.71
2016,3,4,7,30,0.0,52.0,1.4,14.0,52.0,44.87,32.42
2016,3,4,7,45,0.0,71.5,1.5,14.5,71.5,63.39,48.43
2016,3,4,8,0,0.0,91.0,1.6,15.0,91.0,81.33,63.7
2016,3,4,8,15,3.5,109.5,1.75,15.0,110.5,100.94,80.38
2016,3,4,8,30,7.0,128.0,1.9,15.0,130.0,120.59,96.86
2016,3,4,8,45,3.5,105.5,2.05,15.5,106.5,89.69,70.47
2016,3,4,9,0,0.0,83.0,2.2,16.0,83.0,64.04,48.52
2016,3,4,9,15,0.0,104.5,2.35,16.0,104.5,82.78,64.07
2016,3,4,9,30,0.0,126.0,2.5,16.0,126.0,101.72,79.59
2016,3,4,9,45,1.5,152.5,2.65,16.5,153.5,127.03,100.09
2016,3,4,10,0,3.0,179.0,2.8,17.0,181.0,152.47,120.41
2016,3,4,10,15,1.5,134.5,2.8,17.0,135.5,108.82,84.52
2016,3,4,10,30,0.0,90.0,2.8,17.0,90.0,69.38,51.98
2016,3,4,10,45,30.5,196.5,2.85,17.0,217.5,209.11,166.72
2016,3,4,11,0,61.0,303.0,2.9,17.0,345.0,349.19,277.14
2016,3,4,11,15,85.5,321.0,2.8,17.0,381.0,387.0,306.09
2016,3,4,11,30,110.0,339.0,2.7,17.0,417.0,423.0,333.64
2016,3,4,11,45,55.0,247.5,2.65,17.0,286.5,271.58,214.97
2016,3,4,12,0,0.0,156.0,2.6,17.0,156.0,123.35,95.34
2016,3,4,12,15,0.0,126.0,2.65,17.0,126.0,98.41,75.32
2016,3,4,12,30,0.0,96.0,2.7,17.0,96.0,74.22,55.61
2016,3,4,12,45,6.5,170.0,2.75,17.0,174.5,138.98,108.51
2016,3,4,13,0,13.0,244.0,2.8,17.0,253.0,204.26,160.86
2016,3,4,13,15,13.0,239.0,2.8,16.5,248.0,198.37,156.38
2016,3,4,13,30,13.0,234.0,2.8,16.0,243.0,192.51,152.08
2016,3,4,13,45,6.5,138.5,2.85,16.0,143.0,111.12,86.31
2016,3,4,14,0,0.0,43.0,2.9,16.0,43.0,33.03,21.96
2016,3,4,14,15,0.0,32.0,2.7,16.0,32.0,24.54,14.94
2016,3,4,14,30,0.0,21.0,2.5,16.0,21.0,16.08,7.87
2016,3,4,14,45,0.0,72.0,2.35,16.0,72.0,55.35,40.85
2016,3,4,15,0,0.0,123.0,2.2,16.0,123.0,93.95,73.04
2016,3,4,15,15,26.5,158.5,1.95,15.5,171.0,124.34,97.36
2016,3,4,15,30,53.0,194.0,1.7,15.0,219.0,146.75,114.92
2016,3,4,15,45,26.5,115.0,1.45,15.0,127.5,87.13,67.12
2016,3,4,16,0,0.0,36.0,1.2,15.0,36.0,27.49,18.91
2016,3,4,16,15,0.0,31.0,1.1,15.0,31.0,23.64,15.56
2016,3,4,16,30,0.0,26.0,1.0,15.0,26.0,19.8,12.14
2016,3,4,16,45,0.0,21.0,0.95,15.0,21.0,15.97,8.69
2016,3,4,17,0,0.0,16.0,0.9,15.0,16.0,12.15,5.2
2016,3,4,17,15,0.0,11.0,0.95,15.0,11.0,8.34,1.69
2016,3,4,17,30,0.0,6.0,1.0,15.0,6.0,4.54,0.0
2016,3,4,17,45,0.0,3.0,1.1,15.0,3.0,2.27,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.0,2.8,14.5,8.0,6.29,0.0
2016,3,5,7,0,0.0,16.0,3.1,15.0,16.0,12.18,3.25
2016,3,5,7,15,0.0,31.5,3.2,15.0,31.5,24.07,14.31
2016,3,5,7,30,0.0,47.0,3.3,15.0,47.0,38.0,26.51
2016,3,5,7,45,0.0,64.5,3.45,15.0,64.5,54.16,40.53
2016,3,5,8,0,0.0,82.0,3.6,15.0,82.0,69.94,54.09
2016,3,5,8,15,0.0,99.5,3.6,15.0,99.5,85.49,67.26
2016,3,5,8,30,0.0,117.0,3.6,15.0,117.0,100.89,80.11
2016,3,5,8,45,0.0,127.5,3.65,15.5,127.5,108.66,86.24
2016,3,5,9,0,0.0,138.0,3.7,16.0,138.0,116.69,92.5
2016,3,5,9,15,254.5,155.5,3.75,16.0,289.5,448.44,370.32
2016,3,5,9,30,509.0,173.0,3.8,16.0,441.0,754.87,606.98
2016,3,5,9,45,295.0,218.5,3.9,16.0,376.5,564.24,455.13
2016,3,5,10,0,81.0,264.0,4.0,16.0,312.0,346.29,278.7
2016,3,5,10,15,47.0,243.0,4.25,16.5,271.0,281.73,226.11
2016,3,5,10,30,13.0,222.0,4.5,17.0,230.0,200.3,159.0
2016,3,5,10,45,9.5,213.5,4.75,17.5,220.0,186.92,147.73
2016,3,5,11,0,6.0,205.0,5.0,18.0,210.0,174.23,136.96
2016,3,5,11,15,9.5,223.5,5.1,18.0,231.0,193.27,152.25
2016,3,5,11,30,13.0,242.0,5.2,18.0,252.0,211.98,167.2
2016,3,5,11,45,76.0,299.0,5.3,18.5,355.0,341.86,271.51
2016,3,5,12,0,139.0,356.0,5.4,19.0,458.0,469.3,370.43
2016,3,5,12,15,84.0,324.5,5.35,18.5,386.0,361.68,286.07
2016,3,5,12,30,29.0,293.0,5.3,18.0,314.0,279.52,220.62
2016,3,5,12,45,14.5,210.0,5.3,18.0,220.5,178.26,139.92
2016,3,5,13,0,0.0,127.0,5.3,18.0,127.0,98.81,75.45
2016,3,5,13,15,0.0,124.0,5.35,17.5,124.0,96.27,73.65
2016,3,5,13,30,0.0,121.0,5.4,17.0,121.0,93.76,71.81
2016,3,5,13,45,3.0,161.5,5.5,17.0,163.5,127.18,99.27
2016,3,5,14,0,6.0,202.0,5.6,17.0,206.0,159.78,125.92
2016,3,5,14,15,3.0,124.5,5.85,16.5,126.5,97.37,75.22
2016,3,5,14,30,0.0,47.0,6.1,16.0,47.0,36.07,24.58
2016,3,5,14,45,0.0,41.0,6.35,16.0,41.0,31.43,20.76
2016,3,5,15,0,0.0,35.0,6.6,16.0,35.0,26.79,16.93
2016,3,5,15,15,0.0,83.0,6.75,15.5,83.0,63.83,48.23
2016,3,5,15,30,0.0,131.0,6.9,15.0,131.0,98.36,77.5
2016,3,5,15,45,0.0,70.5,7.05,15.0,70.5,54.1,40.36
2016,3,5,16,0,0.0,10.0,7.2,15.0,10.0,7.61,1.13
2016,3,5,16,15,0.0,8.5,7.25,15.0,8.5,6.46,0.12
2016,3,5,16,30,0.0,7.0,7.3,15.0,7.0,5.31,0.0
2016,3,5,16,45,0.0,5.5,7.35,15.0,5.5,4.17,0.0
2016,3,5,17,0,0.0,4.0,7.4,15.0,4.0,3.03,0.0
2016,3,5,17,15,0.0,3.0,7.3,14.5,3.0,2.27,0.0
2016,3,5,17,30,0.0,2.0,7.2,14.0,2.0,1.51,0.0
2016,3,5,17,45,0.0,1.0,7.1,14.0,1.0,0.75,0.0
2016,3,5,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,72.5,17.5,1.5,11.5,24.0,62.8,0.0
2016,3,6,7,0,145.0,35.0,1.6,12.0,48.0,180.56,134.16
2016,3,6,7,15,259.0,50.5,1.8,12.0,91.5,306.61,252.29
2016,3,6,7,30,373.0,66.0,2.0,12.0,135.0,427.09,356.23
2016,3,6,7,45,452.5,75.5,2.25,12.5,185.0,518.2,431.41
2016,3,6,8,0,532.0,85.0,2.5,13.0,235.0,620.62,512.34
2016,3,6,8,15,583.0,92.5,2.6,13.0,285.5,693.85,568.13
2016,3,6,8,30,634.0,100.0,2.7,13.0,336.0,767.14,622.27
2016,3,6,8,45,495.0,136.5,2.85,13.5,335.5,681.07,555.27
2016,3,6,9,0,356.0,173.0,3.0,14.0,335.0,570.98,467.51
2016,3,6,9,15,557.5,145.5,3.05,14.0,427.5,766.97,617.98
2016,3,6,9,30,759.0,118.0,3.1,14.0,520.0,954.91,750.96
2016,3,6,9,45,779.5,120.5,3.2,14.0,559.0,981.76,767.03
2016,3,6,10,0,800.0,123.0,3.3,14.0,598.0,996.75,776.35
2016,3,6,10,15,813.0,125.5,3.3,14.0,630.5,1009.07,783.24
2016,3,6,10,30,826.0,128.0,3.3,14.0,663.0,1017.41,787.53
2016,3,6,10,45,836.5,129.0,3.35,14.0,688.5,1017.52,786.76
2016,3,6,11,0,847.0,130.0,3.4,14.0,714.0,1013.52,783.4
2016,3,6,11,15,853.0,131.0,3.4,14.0,731.5,1000.98,773.94
2016,3,6,11,30,859.0,132.0,3.4,14.0,749.0,984.46,761.96
2016,3,6,11,45,862.0,132.5,3.45,14.5,758.5,960.7,744.07
2016,3,6,12,0,865.0,133.0,3.5,15.0,768.0,933.24,723.75
2016,3,6,12,15,461.5,232.0,3.55,15.0,571.0,649.37,514.15
2016,3,6,12,30,58.0,331.0,3.6,15.0,374.0,338.81,268.45
2016,3,6,12,45,76.5,337.5,3.7,15.0,393.5,352.74,280.82
2016,3,6,13,0,95.0,344.0,3.8,15.0,413.0,364.47,290.3
2016,3,6,13,15,94.0,337.5,3.85,15.0,404.5,348.89,277.97
2016,3,6,13,30,93.0,331.0,3.9,15.0,396.0,333.31,265.66
2016,3,6,13,45,207.5,312.0,3.95,15.0,451.5,382.6,305.3
2016,3,6,14,0,322.0,293.0,4.0,15.0,507.0,416.5,330.94
2016,3,6,14,15,280.5,286.0,4.05,14.5,466.5,365.78,290.12
2016,3,6,14,30,239.0,279.0,4.1,14.0,426.0,315.08,249.33
2016,3,6,14,45,148.0,256.5,4.15,14.0,345.5,247.11,195.23
2016,3,6,15,0,57.0,234.0,4.2,14.0,265.0,189.62,150.56
2016,3,6,15,15,47.0,212.0,4.1,13.5,236.5,164.64,130.66
2016,3,6,15,30,37.0,190.0,4.0,13.0,208.0,141.58,112.42
2016,3,6,15,45,59.5,177.5,3.95,13.0,203.0,128.6,101.53
2016,3,6,16,0,82.0,165.0,3.9,13.0,198.0,113.25,95.21
2016,3,6,16,15,70.5,145.0,3.75,12.5,170.5,100.35,84.21
2016,3,6,16,30,59.0,125.0,3.6,12.0,143.0,87.23,72.8
2016,3,6,16,45,44.5,102.5,3.45,12.0,115.0,72.44,59.54
2016,3,6,17,0,30.0,80.0,3.3,12.0,87.0,57.38,45.82
2016,3,6,17,15,15.0,58.5,3.3,12.0,62.0,42.66,32.22
2016,3,6,17,30,0.0,37.0,3.3,12.0,37.0,27.61,18.15
2016,3,6,17,45,0.0,18.5,3.3,12.0,18.5,14.12,2.68
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,44.5,15.5,1.7,9.0,19.5,60.38,0.0
2016,3,7,7,0,89.0,31.0,1.8,9.0,39.0,128.03,97.33
2016,3,7,7,15,130.5,51.0,1.95,9.0,71.5,189.2,157.31
2016,3,7,7,30,172.0,71.0,2.1,9.0,104.0,251.76,213.68
2016,3,7,7,45,194.0,91.5,2.3,9.5,139.0,300.51,256.14
2016,3,7,8,0,216.0,112.0,2.5,10.0,174.0,349.64,297.49
2016,3,7,8,15,236.5,130.5,2.6,10.0,209.5,394.79,334.74
2016,3,7,8,30,257.0,149.0,2.7,10.0,245.0,440.07,371.14
2016,3,7,8,45,519.5,118.0,2.85,10.0,345.5,680.79,564.55
2016,3,7,9,0,782.0,87.0,3.0,10.0,446.0,915.16,737.2
2016,3,7,9,15,609.5,141.5,3.0,10.0,438.0,824.66,666.77
2016,3,7,9,30,437.0,196.0,3.0,10.0,430.0,707.39,575.85
2016,3,7,9,45,561.0,171.0,3.0,10.5,493.0,805.12,649.57
2016,3,7,10,0,685.0,146.0,3.0,11.0,556.0,914.16,725.31
2016,3,7,10,15,342.5,153.5,3.0,11.0,358.5,554.38,452.8
2016,3,7,10,30,0.0,161.0,3.0,11.0,161.0,129.95,103.16
2016,3,7,10,45,3.5,184.0,3.05,11.0,186.5,153.36,123.16
2016,3,7,11,0,7.0,207.0,3.1,11.0,212.0,176.64,142.25
2016,3,7,11,15,3.5,165.0,3.15,11.0,167.5,135.28,107.89
2016,3,7,11,30,0.0,123.0,3.2,11.0,123.0,96.25,75.33
2016,3,7,11,45,2.0,153.5,3.3,11.5,155.0,123.25,97.66
2016,3,7,12,0,4.0,184.0,3.4,12.0,187.0,150.29,119.7
2016,3,7,12,15,41.5,265.5,3.45,12.0,296.5,267.35,215.83
2016,3,7,12,30,79.0,347.0,3.5,12.0,406.0,370.61,298.18
2016,3,7,12,45,43.0,277.5,3.6,12.0,309.5,270.73,217.85
2016,3,7,13,0,7.0,208.0,3.7,12.0,213.0,169.51,135.34
2016,3,7,13,15,51.0,270.0,3.7,12.0,306.5,259.67,209.66
2016,3,7,13,30,95.0,332.0,3.7,12.0,400.0,334.76,269.85
2016,3,7,13,45,222.0,311.0,3.7,12.0,461.0,389.28,313.73
2016,3,7,14,0,349.0,290.0,3.7,12.0,522.0,427.0,342.38
2016,3,7,14,15,308.0,284.0,3.7,12.0,482.0,375.85,300.12
2016,3,7,14,30,267.0,278.0,3.7,12.0,442.0,329.02,261.48
2016,3,7,14,45,505.0,203.0,3.7,12.0,491.0,334.06,258.14
2016,3,7,15,0,743.0,128.0,3.7,12.0,540.0,307.85,224.82
2016,3,7,15,15,578.5,151.5,3.5,12.0,457.5,237.9,169.2
2016,3,7,15,30,414.0,175.0,3.3,12.0,375.0,183.16,130.45
2016,3,7,15,45,346.0,166.5,3.15,12.0,322.5,139.61,101.4
2016,3,7,16,0,278.0,158.0,3.0,12.0,270.0,107.36,90.29
2016,3,7,16,15,415.5,124.5,2.55,11.5,267.0,87.66,73.2
2016,3,7,16,30,553.0,91.0,2.1,11.0,264.0,70.99,58.53
2016,3,7,16,45,495.5,80.5,1.7,11.0,215.0,63.52,51.79
2016,3,7,17,0,438.0,70.0,1.3,11.0,166.0,52.87,42.02
2016,3,7,17,15,341.0,57.5,1.25,10.5,119.5,43.32,33.09
2016,3,7,17,30,244.0,45.0,1.2,10.0,73.0,33.81,23.84
2016,3,7,17,45,122.0,22.5,1.15,10.0,36.5,17.06,5.46
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,8,6,45,153.0,16.0,1.2,8.5,30.5,151.63,0.0
2016,3,8,7,0,306.0,32.0,1.2,9.0,61.0,307.62,241.98
2016,3,8,7,15,414.0,43.0,1.3,9.5,108.0,417.69,344.93
2016,3,8,7,30,522.0,54.0,1.4,10.0,155.0,536.47,443.38
2016,3,8,7,45,583.0,61.5,1.5,10.5,206.0,617.88,508.2
2016,3,8,8,0,644.0,69.0,1.6,11.0,257.0,701.42,571.55
2016,3,8,8,15,686.0,74.5,1.6,11.5,307.5,766.26,617.3
2016,3,8,8,30,728.0,80.0,1.6,12.0,358.0,830.69,660.89
2016,3,8,8,45,745.5,88.0,1.6,12.5,404.5,873.78,687.81
2016,3,8,9,0,763.0,96.0,1.6,13.0,451.0,914.28,712.37
2016,3,8,9,15,784.0,99.5,1.6,13.0,494.5,942.48,729.32
2016,3,8,9,30,805.0,103.0,1.6,13.0,538.0,975.0,749.19
2016,3,8,9,45,815.5,107.5,1.65,13.0,574.5,994.52,760.86
2016,3,8,10,0,826.0,112.0,1.7,13.0,611.0,1010.27,770.25
2016,3,8,10,15,743.0,144.5,1.75,13.0,611.5,967.01,740.13
2016,3,8,10,30,660.0,177.0,1.8,13.0,612.0,910.69,701.61
2016,3,8,10,45,639.5,194.0,1.9,13.0,628.0,897.03,692.96
2016,3,8,11,0,619.0,211.0,2.0,13.0,644.0,879.93,681.12
2016,3,8,11,15,483.0,268.0,2.0,13.0,611.0,781.83,607.95
2016,3,8,11,30,347.0,325.0,2.0,13.0,578.0,673.32,526.74
2016,3,8,11,45,346.0,330.0,2.0,13.5,585.0,661.62,517.54
2016,3,8,12,0,345.0,335.0,2.0,14.0,592.0,648.25,506.33
2016,3,8,12,15,179.5,295.0,1.95,13.5,429.0,430.71,341.87
2016,3,8,12,30,14.0,255.0,1.9,13.0,266.0,217.03,172.04
2016,3,8,12,45,38.5,294.0,1.85,13.0,322.5,281.83,224.76
2016,3,8,13,0,63.0,333.0,1.8,13.0,379.0,329.73,262.35
2016,3,8,13,15,172.0,331.0,1.85,13.0,454.0,406.61,323.61
2016,3,8,13,30,281.0,329.0,1.9,13.0,529.0,468.77,371.45
2016,3,8,13,45,144.5,270.5,2.0,13.0,373.5,310.58,247.68
2016,3,8,14,0,8.0,212.0,2.1,13.0,218.0,168.33,133.72
2016,3,8,14,15,72.5,250.5,2.15,12.5,296.0,229.84,184.08
2016,3,8,14,30,137.0,289.0,2.2,12.0,374.0,280.25,223.45
2016,3,8,14,45,127.5,270.5,2.3,12.0,346.5,248.88,197.51
2016,3,8,15,0,118.0,252.0,2.4,12.0,319.0,219.08,173.03
2016,3,8,15,15,163.0,231.5,2.2,12.0,315.5,200.89,155.76
2016,3,8,15,30,208.0,211.0,2.0,12.0,312.0,177.29,134.4
2016,3,8,15,45,104.0,109.0,1.8,12.0,159.5,87.14,65.33
2016,3,8,16,0,0.0,7.0,1.6,12.0,7.0,5.32,0.0
2016,3,8,16,15,0.0,6.0,1.35,11.5,6.0,4.56,0.0
2016,3,8,16,30,0.0,5.0,1.1,11.0,5.0,3.79,0.0
2016,3,8,16,45,0.0,4.0,0.85,11.0,4.0,3.03,0.0
2016,3,8,17,0,0.0,3.0,0.6,11.0,3.0,2.27,0.0
2016,3,8,17,15,0.0,2.0,0.55,10.5,2.0,1.51,0.0
2016,3,8,17,30,0.0,1.0,0.5,10.0,1.0,0.75,0.0
2016,3,8,17,45,0.0,0.5,0.5,10.0,0.5,0.38,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,14.0,1.75,10.5,14.0,10.67,0.0
2016,3,9,7,0,0.0,28.0,1.9,11.0,28.0,22.47,12.58
2016,3,9,7,15,0.5,48.5,1.95,11.0,48.5,44.18,31.92
2016,3,9,7,30,1.0,69.0,2.0,11.0,69.0,64.4,49.81
2016,3,9,7,45,8.5,88.5,2.15,11.5,91.0,88.47,70.97
2016,3,9,8,0,16.0,108.0,2.3,12.0,113.0,112.71,91.93
2016,3,9,8,15,22.0,127.5,2.35,12.5,135.5,135.82,111.44
2016,3,9,8,30,28.0,147.0,2.4,13.0,158.0,176.76,145.43
2016,3,9,8,45,109.0,175.0,2.5,13.5,225.5,307.19,254.69
2016,3,9,9,0,190.0,203.0,2.6,14.0,293.0,419.69,345.33
2016,3,9,9,15,257.0,214.5,2.6,14.0,348.0,522.33,425.2
2016,3,9,9,30,324.0,226.0,2.6,14.0,403.0,602.42,486.04
2016,3,9,9,45,567.0,168.0,2.6,14.5,503.5,806.53,639.07
2016,3,9,10,0,810.0,110.0,2.6,15.0,604.0,991.07,764.31
2016,3,9,10,15,670.5,167.5,2.6,15.0,590.5,918.02,710.48
2016,3,9,10,30,531.0,225.0,2.6,15.0,577.0,820.77,639.9
2016,3,9,10,45,468.0,260.0,2.6,15.5,578.5,784.51,610.63
2016,3,9,11,0,405.0,295.0,2.6,16.0,580.0,724.29,564.23
2016,3,9,11,15,376.0,311.5,2.6,16.0,581.5,700.42,545.75
2016,3,9,11,30,347.0,328.0,2.6,16.0,583.0,675.4,526.19
2016,3,9,11,45,195.0,324.5,2.6,16.5,468.0,495.17,388.82
2016,3,9,12,0,43.0,321.0,2.6,17.0,353.0,325.86,255.45
2016,3,9,12,15,118.0,344.5,2.6,17.0,433.0,425.48,334.33
2016,3,9,12,30,193.0,368.0,2.6,17.0,513.0,498.55,390.27
2016,3,9,12,45,136.0,356.5,2.65,17.5,458.0,429.22,335.68
2016,3,9,13,0,79.0,345.0,2.7,18.0,403.0,351.56,275.04
2016,3,9,13,15,185.5,337.5,2.65,18.0,470.5,420.57,329.71
2016,3,9,13,30,292.0,330.0,2.6,18.0,538.0,475.38,371.27
2016,3,9,13,45,220.5,326.0,2.6,18.0,480.5,398.95,311.8
2016,3,9,14,0,149.0,322.0,2.6,18.0,423.0,340.01,265.88
2016,3,9,14,15,109.5,299.5,2.55,18.0,372.5,284.18,222.29
2016,3,9,14,30,70.0,277.0,2.5,18.0,322.0,240.38,188.05
2016,3,9,14,45,67.0,259.5,2.45,18.0,300.0,217.86,170.1
2016,3,9,15,0,64.0,242.0,2.4,18.0,278.0,196.06,152.59
2016,3,9,15,15,49.0,217.5,2.2,17.5,244.0,167.96,130.75
2016,3,9,15,30,34.0,193.0,2.0,17.0,210.0,142.58,111.28
2016,3,9,15,45,25.5,171.5,1.85,17.0,183.5,125.36,98.2
2016,3,9,16,0,17.0,150.0,1.7,17.0,157.0,107.66,88.68
2016,3,9,16,15,11.5,131.5,1.5,16.5,136.0,94.79,77.91
2016,3,9,16,30,6.0,113.0,1.3,16.0,115.0,81.81,66.84
2016,3,9,16,45,3.0,93.5,1.1,15.5,94.5,68.15,54.94
2016,3,9,17,0,0.0,74.0,0.9,15.0,74.0,54.37,42.7
2016,3,9,17,15,0.0,54.0,0.9,14.5,54.0,40.17,29.85
2016,3,9,17,30,0.0,34.0,0.9,14.0,34.0,25.78,16.68
2016,3,9,17,45,0.0,19.5,0.9,14.0,19.5,14.88,5.05
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,3.93,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,153.5,17.5,2.5,12.5,33.5,158.01,45.12
2016,3,10,7,0,307.0,35.0,2.7,13.0,67.0,311.12,248.6
2016,3,10,7,15,409.0,45.5,2.8,13.5,113.5,416.54,344.09
2016,3,10,7,30,511.0,56.0,2.9,14.0,160.0,529.78,438.29
2016,3,10,7,45,574.0,63.0,3.0,14.5,210.5,611.83,503.9
2016,3,10,8,0,637.0,70.0,3.1,15.0,261.0,696.13,568.23
2016,3,10,8,15,678.0,75.0,3.3,15.0,311.5,759.09,615.5
2016,3,10,8,30,719.0,80.0,3.5,15.0,362.0,821.6,661.2
2016,3,10,8,45,631.5,110.5,3.7,15.5,381.0,790.86,636.06
2016,3,10,9,0,544.0,141.0,3.9,16.0,400.0,740.27,596.53
2016,3,10,9,15,677.0,119.0,4.0,16.0,471.5,865.87,688.27
2016,3,10,9,30,810.0,97.0,4.1,16.0,543.0,972.2,762.32
2016,3,10,9,45,821.0,101.5,4.2,16.5,580.0,992.16,772.87
2016,3,10,10,0,832.0,106.0,4.3,17.0,617.0,1008.37,781.51
2016,3,10,10,15,715.5,154.5,4.3,17.0,610.0,949.06,738.24
2016,3,10,10,30,599.0,203.0,4.3,17.0,603.0,873.81,683.72
2016,3,10,10,45,731.0,159.0,4.3,17.5,665.0,950.38,736.44
2016,3,10,11,0,863.0,115.0,4.3,18.0,727.0,1009.61,774.81
2016,3,10,11,15,712.5,182.5,4.2,18.0,696.0,924.14,713.46
2016,3,10,11,30,562.0,250.0,4.1,18.0,665.0,819.66,636.34
2016,3,10,11,45,565.0,251.0,4.1,18.0,672.0,802.13,623.78
2016,3,10,12,0,568.0,252.0,4.1,18.0,679.0,781.88,608.67
2016,3,10,12,15,284.5,207.0,4.05,18.0,421.0,469.77,372.77
2016,3,10,12,30,1.0,162.0,4.0,18.0,163.0,128.24,98.69
2016,3,10,12,45,61.5,261.0,3.95,18.0,307.0,268.83,212.7
2016,3,10,13,0,122.0,360.0,3.9,18.0,451.0,408.76,321.53
2016,3,10,13,15,121.5,352.5,3.75,18.0,441.5,389.38,305.82
2016,3,10,13,30,121.0,345.0,3.6,18.0,432.0,369.89,290.51
2016,3,10,13,45,60.5,227.5,3.45,18.0,271.0,217.7,171.14
2016,3,10,14,0,0.0,110.0,3.3,18.0,110.0,84.92,64.23
2016,3,10,14,15,15.5,180.0,3.1,17.5,190.0,145.54,113.85
2016,3,10,14,30,31.0,250.0,2.9,17.0,270.0,204.51,161.25
2016,3,10,14,45,15.5,158.5,2.75,17.0,168.5,125.95,98.07
2016,3,10,15,0,0.0,67.0,2.6,17.0,67.0,51.47,37.4
2016,3,10,15,15,5.0,120.0,2.35,17.0,122.5,92.3,71.25
2016,3,10,15,30,10.0,173.0,2.1,17.0,178.0,128.52,100.98
2016,3,10,15,45,5.0,140.0,1.9,17.0,142.5,103.56,80.92
2016,3,10,16,0,0.0,107.0,1.7,17.0,107.0,79.91,64.64
2016,3,10,16,15,0.0,93.0,1.5,16.5,93.0,69.8,56.12
2016,3,10,16,30,0.0,79.0,1.3,16.0,79.0,59.62,47.36
2016,3,10,16,45,0.0,64.5,1.15,15.5,64.5,49.0,38.07
2016,3,10,17,0,0.0,50.0,1.0,15.0,50.0,38.28,28.5
2016,3,10,17,15,0.0,36.5,1.05,14.5,36.5,27.88,19.07
2016,3,10,17,30,0.0,23.0,1.1,14.0,23.0,17.52,9.58
2016,3,10,17,45,0.0,13.0,1.2,14.0,13.0,9.88,1.72
2016,3,10,18,0,0.0,3.0,1.3,14.0,3.0,2.36,0.0
2016,3,10,18,15,0.0,1.5,1.4,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,4.8,13.0,1.0,0.75,0.0
2016,3,11,7,0,0.0,2.0,5.0,13.0,2.0,1.51,0.0
2016,3,11,7,15,0.0,4.0,4.9,12.5,4.0,3.03,0.0
2016,3,11,7,30,0.0,6.0,4.8,12.0,6.0,4.54,0.0
2016,3,11,7,45,0.0,8.0,4.7,12.0,8.0,6.07,0.0
2016,3,11,8,0,0.0,10.0,4.6,12.0,10.0,7.59,0.93
2016,3,11,8,15,0.0,12.0,4.55,12.0,12.0,9.12,2.26
2016,3,11,8,30,0.0,14.0,4.5,12.0,14.0,10.66,3.57
2016,3,11,8,45,0.0,29.5,4.45,12.5,29.5,22.52,13.74
2016,3,11,9,0,0.0,45.0,4.4,13.0,45.0,34.44,23.84
2016,3,11,9,15,41.0,145.0,4.45,13.0,168.0,175.25,144.15
2016,3,11,9,30,82.0,245.0,4.5,13.0,291.0,329.62,271.01
2016,3,11,9,45,223.5,252.0,4.6,13.5,388.0,501.53,410.95
2016,3,11,10,0,365.0,259.0,4.7,14.0,485.0,675.24,545.96
2016,3,11,10,15,182.5,170.5,4.9,14.0,283.5,381.5,313.18
2016,3,11,10,30,0.0,82.0,5.1,14.0,82.0,63.21,47.24
2016,3,11,10,45,0.0,56.5,5.3,14.0,56.5,43.49,30.84
2016,3,11,11,0,0.0,31.0,5.5,14.0,31.0,23.83,14.35
2016,3,11,11,15,126.0,193.5,5.55,14.0,287.5,311.03,254.87
2016,3,11,11,30,252.0,356.0,5.6,14.0,544.0,612.38,491.76
2016,3,11,11,45,383.5,317.0,5.65,14.0,606.0,679.57,545.44
2016,3,11,12,0,515.0,278.0,5.7,14.0,668.0,758.75,607.47
2016,3,11,12,15,713.0,194.5,5.6,14.0,735.0,830.3,664.16
2016,3,11,12,30,911.0,111.0,5.5,14.0,802.0,861.5,687.26
2016,3,11,12,45,640.5,221.0,5.4,14.0,704.5,727.91,582.74
2016,3,11,13,0,370.0,331.0,5.3,14.0,607.0,574.81,460.3
2016,3,11,13,15,489.0,279.0,5.4,14.0,636.0,596.21,478.6
2016,3,11,13,30,608.0,227.0,5.5,14.0,665.0,597.9,480.05
2016,3,11,13,45,763.0,158.5,5.65,14.0,690.5,589.4,472.65
2016,3,11,14,0,918.0,90.0,5.8,14.0,716.0,559.08,445.95
2016,3,11,14,15,670.5,170.0,5.7,13.5,616.5,457.08,362.09
2016,3,11,14,30,423.0,250.0,5.6,13.0,517.0,369.64,291.64
2016,3,11,14,45,220.0,229.0,5.55,12.5,368.0,250.2,197.21
2016,3,11,15,0,17.0,208.0,5.5,12.0,219.0,159.91,128.49
2016,3,11,15,15,124.5,211.0,5.25,11.5,274.5,178.31,139.72
2016,3,11,15,30,232.0,214.0,5.0,11.0,330.0,180.6,137.28
2016,3,11,15,45,116.0,164.5,4.8,11.0,222.5,121.9,94.99
2016,3,11,16,0,0.0,115.0,4.6,11.0,115.0,85.3,71.04
2016,3,11,16,15,0.0,100.0,4.35,11.0,100.0,74.57,61.64
2016,3,11,16,30,0.0,85.0,4.1,11.0,85.0,63.74,52.03
2016,3,11,16,45,0.0,69.0,3.9,11.0,69.0,52.15,41.59
2016,3,11,17,0,0.0,53.0,3.7,11.0,53.0,40.44,30.91
2016,3,11,17,15,0.0,39.0,3.55,10.5,39.0,29.81,21.13
2016,3,11,17,30,0.0,25.0,3.4,10.0,25.0,19.06,11.16
2016,3,11,17,45,0.0,14.0,3.3,10.0,14.0,10.64,2.63
2016,3,11,18,0,0.0,3.0,3.2,10.0,3.0,2.36,0.0
2016,3,11,18,15,0.0,1.5,3.25,10.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,37.0,22.5,1.85,9.5,26.5,59.0,29.26
2016,3,12,7,0,74.0,45.0,2.1,10.0,53.0,122.62,97.95
2016,3,12,7,15,123.0,67.0,2.25,10.0,89.5,189.26,158.39
2016,3,12,7,30,172.0,89.0,2.4,10.0,126.0,274.74,232.96
2016,3,12,7,45,212.0,108.5,2.6,10.5,166.5,336.11,285.45
2016,3,12,8,0,252.0,128.0,2.8,11.0,207.0,399.62,338.11
2016,3,12,8,15,300.0,138.0,2.9,11.0,247.0,458.93,386.81
2016,3,12,8,30,348.0,148.0,3.0,11.0,287.0,520.58,436.15
2016,3,12,8,45,180.0,160.5,3.2,11.5,233.0,354.49,297.02
2016,3,12,9,0,12.0,173.0,3.4,12.0,179.0,162.13,131.87
2016,3,12,9,15,60.0,212.5,3.45,12.0,246.0,271.76,224.19
2016,3,12,9,30,108.0,252.0,3.5,12.0,313.0,363.63,299.1
2016,3,12,9,45,309.0,233.5,3.6,12.5,423.0,590.93,481.88
2016,3,12,10,0,510.0,215.0,3.7,13.0,533.0,798.14,638.84
2016,3,12,10,15,314.0,267.5,3.75,13.0,466.5,626.31,503.17
2016,3,12,10,30,118.0,320.0,3.8,13.0,400.0,454.86,365.35
2016,3,12,10,45,271.0,308.0,3.85,13.0,500.5,612.61,491.3
2016,3,12,11,0,424.0,296.0,3.9,13.0,601.0,762.59,605.22
2016,3,12,11,15,456.0,288.5,3.9,13.0,623.5,772.32,611.43
2016,3,12,11,30,488.0,281.0,3.9,13.0,646.0,778.43,615.93
2016,3,12,11,45,443.0,305.0,3.9,13.0,639.0,740.14,585.7
2016,3,12,12,0,398.0,329.0,3.9,13.0,632.0,684.75,543.35
2016,3,12,12,15,395.5,332.0,3.95,13.0,633.0,664.68,528.19
2016,3,12,12,30,393.0,335.0,4.0,13.0,634.0,643.06,511.55
2016,3,12,12,45,455.0,303.5,4.05,13.0,647.0,651.97,519.1
2016,3,12,13,0,517.0,272.0,4.1,13.0,660.0,640.8,511.23
2016,3,12,13,15,438.0,295.5,4.2,13.0,620.0,574.17,458.71
2016,3,12,13,30,359.0,319.0,4.3,13.0,580.0,504.32,403.54
2016,3,12,13,45,229.5,320.5,4.4,13.5,485.5,396.84,317.59
2016,3,12,14,0,100.0,322.0,4.5,14.0,391.0,306.15,244.53
2016,3,12,14,15,224.0,296.0,4.5,14.0,441.5,336.53,267.84
2016,3,12,14,30,348.0,270.0,4.5,14.0,492.0,349.7,274.84
2016,3,12,14,45,253.5,266.0,4.5,14.0,422.5,286.85,224.11
2016,3,12,15,0,159.0,262.0,4.5,14.0,353.0,234.33,183.1
2016,3,12,15,15,162.5,241.5,4.3,14.0,329.0,204.79,158.14
2016,3,12,15,30,166.0,221.0,4.1,14.0,305.0,175.25,133.96
2016,3,12,15,45,214.0,194.5,3.9,14.0,291.5,145.4,110.53
2016,3,12,16,0,262.0,168.0,3.7,14.0,278.0,112.8,94.3
2016,3,12,16,15,233.5,152.5,3.55,13.5,241.5,103.36,86.44
2016,3,12,16,30,205.0,137.0,3.4,13.0,205.0,93.65,78.18
2016,3,12,16,45,181.0,115.5,3.25,13.0,168.0,81.22,67.16
2016,3,12,17,0,157.0,94.0,3.1,13.0,131.0,66.94,54.27
2016,3,12,17,15,119.5,72.5,3.05,12.5,96.5,52.25,40.88
2016,3,12,17,30,82.0,51.0,3.0,12.0,62.0,37.35,27.07
2016,3,12,17,45,41.0,30.5,3.0,12.0,36.0,22.83,12.38
2016,3,12,18,0,0.0,10.0,3.0,12.0,10.0,7.87,0.0
2016,3,12,18,15,0.0,5.0,3.0,12.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,13.0,0.5,0.38,0.0
2016,3,13,7,0,0.0,1.0,2.9,13.0,1.0,0.75,0.0
2016,3,13,7,15,0.0,2.0,2.9,13.0,2.0,1.51,0.0
2016,3,13,7,30,0.0,3.0,2.9,13.0,3.0,2.27,0.0
2016,3,13,7,45,0.0,4.0,2.95,13.5,4.0,3.03,0.0
2016,3,13,8,0,0.0,5.0,3.0,14.0,5.0,3.79,0.0
2016,3,13,8,15,0.0,6.0,3.0,14.0,6.0,4.56,0.0
2016,3,13,8,30,0.0,7.0,3.0,14.0,7.0,5.32,0.0
2016,3,13,8,45,0.0,14.5,3.05,14.0,14.5,11.05,3.82
2016,3,13,9,0,0.0,22.0,3.1,14.0,22.0,16.8,8.7
2016,3,13,9,15,0.0,21.5,3.15,14.0,21.5,16.43,8.34
2016,3,13,9,30,0.0,21.0,3.2,14.0,21.0,16.06,7.99
2016,3,13,9,45,0.0,85.0,3.3,14.0,85.0,65.45,49.56
2016,3,13,10,0,0.0,149.0,3.4,14.0,149.0,119.86,94.59
2016,3,13,10,15,0.0,141.0,3.45,14.0,141.0,112.28,88.09
2016,3,13,10,30,0.0,133.0,3.5,14.0,133.0,105.07,82.0
2016,3,13,10,45,2.5,166.5,3.6,14.0,168.5,136.11,107.49
2016,3,13,11,0,5.0,200.0,3.7,14.0,204.0,167.35,132.89
2016,3,13,11,15,4.5,195.5,3.75,14.0,199.5,162.08,128.4
2016,3,13,11,30,4.0,191.0,3.8,14.0,195.0,156.99,124.15
2016,3,13,11,45,2.0,140.5,3.9,14.0,142.5,112.26,87.52
2016,3,13,12,0,0.0,90.0,4.0,14.0,90.0,69.59,52.31
2016,3,13,12,15,3.0,147.5,4.05,14.0,150.5,118.31,92.56
2016,3,13,12,30,6.0,205.0,4.1,14.0,211.0,167.55,132.73
2016,3,13,12,45,16.0,250.5,4.2,14.0,263.5,212.03,168.9
2016,3,13,13,0,26.0,296.0,4.3,14.0,316.0,255.19,203.67
2016,3,13,13,15,14.0,236.5,4.25,14.0,247.5,195.55,155.51
2016,3,13,13,30,2.0,177.0,4.2,14.0,179.0,139.02,109.54
2016,3,13,13,45,15.5,225.0,4.2,14.0,236.0,183.68,146.25
