Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,0,29.0,273.0,4.2,14.0,293.0,230.74,184.32
2016,3,13,14,15,14.5,174.5,4.1,14.0,184.5,140.67,111.21
2016,3,13,14,30,0.0,76.0,4.0,14.0,76.0,58.52,43.53
2016,3,13,14,45,0.0,45.0,3.9,14.0,45.0,34.53,23.53
2016,3,13,15,0,0.0,14.0,3.8,14.0,14.0,10.7,3.43
2016,3,13,15,15,0.0,55.5,3.65,14.0,55.5,42.57,30.49
2016,3,13,15,30,0.0,97.0,3.5,14.0,97.0,74.2,57.29
2016,3,13,15,45,2.0,120.5,3.4,14.0,121.5,90.3,70.94
2016,3,13,16,0,4.0,144.0,3.3,14.0,146.0,104.17,86.76
2016,3,13,16,15,2.0,126.0,3.1,14.0,127.0,91.63,75.93
2016,3,13,16,30,0.0,108.0,2.9,14.0,108.0,78.98,64.9
2016,3,13,16,45,0.0,89.0,2.75,14.0,89.0,65.6,53.06
2016,3,13,17,0,0.0,70.0,2.6,14.0,70.0,52.09,40.91
2016,3,13,17,15,0.0,52.0,2.55,14.0,52.0,39.1,29.08
2016,3,13,17,30,0.0,34.0,2.5,14.0,34.0,25.98,17.02
2016,3,13,17,45,0.0,20.0,2.5,14.0,20.0,15.25,6.54
2016,3,13,18,0,0.0,6.0,2.5,14.0,6.0,4.72,0.0
2016,3,13,18,15,0.0,3.0,2.45,13.5,3.0,2.36,0.0
2016,3,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,10.0,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,8.65,0.0
2016,3,14,6,45,107.5,30.0,1.8,10.5,43.0,135.84,91.52
2016,3,14,7,0,215.0,49.0,2.0,11.0,75.0,259.96,213.13
2016,3,14,7,15,297.5,64.5,2.1,11.0,120.0,350.06,293.41
2016,3,14,7,30,380.0,80.0,2.2,11.0,165.0,447.04,376.3
2016,3,14,7,45,429.0,93.5,2.3,11.5,213.0,518.25,434.34
2016,3,14,8,0,478.0,107.0,2.4,12.0,261.0,591.59,491.29
2016,3,14,8,15,561.0,99.5,2.45,12.0,309.0,680.76,558.9
2016,3,14,8,30,644.0,92.0,2.5,12.0,357.0,765.0,620.42
2016,3,14,8,45,494.0,143.0,2.55,12.0,361.0,684.02,557.58
2016,3,14,9,0,344.0,194.0,2.6,12.0,365.0,579.31,473.73
2016,3,14,9,15,268.5,226.0,2.6,12.0,366.5,543.5,442.97
2016,3,14,9,30,193.0,258.0,2.6,12.0,368.0,479.08,389.86
2016,3,14,9,45,365.5,233.0,2.6,12.5,458.5,646.3,521.01
2016,3,14,10,0,538.0,208.0,2.6,13.0,549.0,817.43,646.7
2016,3,14,10,15,445.0,253.0,2.6,13.0,544.5,766.38,604.05
2016,3,14,10,30,352.0,298.0,2.6,13.0,540.0,690.12,545.25
2016,3,14,10,45,324.5,317.0,2.6,13.5,546.0,674.06,531.12
2016,3,14,11,0,297.0,336.0,2.6,14.0,552.0,656.48,515.57
2016,3,14,11,15,395.5,309.5,2.6,14.0,604.0,711.81,558.29
2016,3,14,11,30,494.0,283.0,2.6,14.0,656.0,783.85,611.08
2016,3,14,11,45,420.0,316.0,2.6,14.0,636.0,727.08,566.98
2016,3,14,12,0,346.0,349.0,2.6,14.0,616.0,655.99,513.44
2016,3,14,12,15,353.5,347.5,2.6,14.0,620.0,641.42,502.95
2016,3,14,12,30,361.0,346.0,2.6,14.0,624.0,624.89,490.52
2016,3,14,12,45,338.0,348.5,2.65,14.5,607.0,586.65,460.65
2016,3,14,13,0,315.0,351.0,2.7,15.0,590.0,549.04,431.19
2016,3,14,13,15,431.0,301.5,2.75,15.0,621.5,571.66,449.57
2016,3,14,13,30,547.0,252.0,2.8,15.0,653.0,572.42,450.27
2016,3,14,13,45,439.5,280.0,2.85,15.0,595.5,496.6,390.54
2016,3,14,14,0,332.0,308.0,2.9,15.0,538.0,424.27,333.58
2016,3,14,14,15,389.0,278.5,2.9,14.5,537.0,400.26,313.69
2016,3,14,14,30,446.0,249.0,2.9,14.0,536.0,373.77,290.04
2016,3,14,14,45,393.0,245.0,2.95,14.0,487.5,315.38,241.87
2016,3,14,15,0,340.0,241.0,3.0,14.0,439.0,266.9,202.07
2016,3,14,15,15,274.5,231.5,2.95,13.5,383.5,218.63,164.32
2016,3,14,15,30,209.0,222.0,2.9,13.0,328.0,180.37,136.53
2016,3,14,15,45,383.0,170.0,2.9,13.0,341.5,135.42,98.02
2016,3,14,16,0,557.0,118.0,2.9,13.0,355.0,86.94,71.82
2016,3,14,16,15,495.0,117.5,2.65,12.5,309.0,84.19,69.77
2016,3,14,16,30,433.0,117.0,2.4,12.0,263.0,83.41,69.35
2016,3,14,16,45,436.0,98.5,2.15,12.0,224.5,71.82,59.04
2016,3,14,17,0,439.0,80.0,1.9,12.0,186.0,59.68,48.06
2016,3,14,17,15,350.0,67.0,1.8,11.5,138.5,49.99,39.13
2016,3,14,17,30,261.0,54.0,1.7,11.0,91.0,40.28,29.91
2016,3,14,17,45,130.5,35.5,1.65,10.5,54.0,26.44,16.07
2016,3,14,18,0,0.0,17.0,1.6,10.0,17.0,12.76,0.0
2016,3,14,18,15,0.0,8.5,1.6,10.0,8.5,6.69,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,26.0,6.0,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,52.0,12.0,1.1,8.0,13.0,42.22,0.0
2016,3,15,6,45,193.0,27.5,1.15,9.0,50.0,206.07,149.37
2016,3,15,7,0,334.0,43.0,1.2,10.0,87.0,338.54,278.46
2016,3,15,7,15,425.0,54.0,1.25,10.0,135.0,438.01,364.63
2016,3,15,7,30,516.0,65.0,1.3,10.0,183.0,543.84,451.01
2016,3,15,7,45,583.5,70.5,1.4,10.5,236.0,628.37,516.45
2016,3,15,8,0,651.0,76.0,1.5,11.0,289.0,715.07,580.65
2016,3,15,8,15,690.0,81.5,1.6,11.5,340.0,777.17,624.25
2016,3,15,8,30,729.0,87.0,1.7,12.0,391.0,838.6,666.17
2016,3,15,8,45,761.0,89.5,1.8,12.5,440.0,881.73,694.05
2016,3,15,9,0,793.0,92.0,1.9,13.0,489.0,929.66,724.92
2016,3,15,9,15,812.5,95.0,1.95,13.5,532.5,963.03,744.61
2016,3,15,9,30,832.0,98.0,2.0,14.0,576.0,993.14,762.03
2016,3,15,9,45,848.0,99.5,2.15,14.5,614.5,1014.3,774.63
2016,3,15,10,0,864.0,101.0,2.3,15.0,653.0,1031.68,784.79
2016,3,15,10,15,874.5,103.0,2.35,15.0,685.0,1026.38,780.15
2016,3,15,10,30,885.0,105.0,2.4,15.0,717.0,1030.68,782.38
2016,3,15,10,45,893.0,105.5,2.5,15.5,741.5,1026.7,778.23
2016,3,15,11,0,901.0,106.0,2.6,16.0,766.0,1018.66,771.58
2016,3,15,11,15,905.5,107.0,2.65,16.0,783.0,1003.68,761.34
2016,3,15,11,30,910.0,108.0,2.7,16.0,800.0,984.72,748.58
2016,3,15,11,45,913.0,108.0,2.75,16.5,809.0,959.43,730.24
2016,3,15,12,0,916.0,108.0,2.8,17.0,818.0,930.43,709.48
2016,3,15,12,15,916.0,108.0,2.85,17.0,818.5,895.24,685.79
2016,3,15,12,30,916.0,108.0,2.9,17.0,819.0,856.78,659.71
2016,3,15,12,45,919.0,105.0,2.95,17.0,812.5,814.66,630.86
2016,3,15,13,0,922.0,102.0,3.0,17.0,806.0,769.41,598.88
2016,3,15,13,15,918.0,101.5,3.0,17.0,790.0,718.76,560.48
2016,3,15,13,30,914.0,101.0,3.0,17.0,774.0,665.92,519.45
2016,3,15,13,45,908.5,99.0,3.0,17.0,751.0,608.97,474.18
2016,3,15,14,0,903.0,97.0,3.0,17.0,728.0,550.5,426.31
2016,3,15,14,15,894.0,95.5,2.95,17.0,697.5,489.6,374.89
2016,3,15,14,30,885.0,94.0,2.9,17.0,667.0,428.07,321.43
2016,3,15,14,45,872.5,92.0,2.9,17.0,629.5,364.63,265.31
2016,3,15,15,0,860.0,90.0,2.9,17.0,592.0,298.4,206.46
2016,3,15,15,15,842.5,87.0,2.7,16.5,549.0,233.22,150.06
2016,3,15,15,30,825.0,84.0,2.5,16.0,506.0,169.68,99.87
2016,3,15,15,45,801.5,80.5,2.4,16.0,458.5,107.3,62.55
2016,3,15,16,0,778.0,77.0,2.3,16.0,411.0,67.71,54.17
2016,3,15,16,15,743.5,72.5,2.0,15.5,360.0,64.07,51.27
2016,3,15,16,30,709.0,68.0,1.7,15.0,309.0,60.39,48.23
2016,3,15,16,45,660.0,62.0,1.45,14.5,257.5,51.05,40.06
2016,3,15,17,0,611.0,56.0,1.2,14.0,206.0,46.26,35.8
2016,3,15,17,15,530.0,48.0,1.2,13.0,155.5,39.65,29.77
2016,3,15,17,30,449.0,40.0,1.2,12.0,105.0,33.09,23.54
2016,3,15,17,45,311.5,28.0,1.2,11.5,64.0,23.02,13.44
2016,3,15,18,0,174.0,16.0,1.2,11.0,23.0,13.04,0.0
2016,3,15,18,15,87.0,8.0,1.2,10.5,11.5,6.29,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,53.0,6.5,0.9,9.5,8.5,0.0,0.0
2016,3,16,6,30,106.0,13.0,0.9,10.0,17.0,77.05,0.0
2016,3,16,6,45,255.0,26.5,0.95,10.5,56.0,250.82,187.64
2016,3,16,7,0,404.0,40.0,1.0,11.0,95.0,386.79,316.38
2016,3,16,7,15,492.0,49.0,1.2,11.5,145.0,484.12,398.7
2016,3,16,7,30,580.0,58.0,1.4,12.0,195.0,587.51,481.74
2016,3,16,7,45,636.0,64.5,1.6,12.5,247.5,665.21,541.6
2016,3,16,8,0,692.0,71.0,1.8,13.0,300.0,744.54,600.29
2016,3,16,8,15,729.0,75.5,1.9,13.5,352.0,798.47,637.51
2016,3,16,8,30,766.0,80.0,2.0,14.0,404.0,858.06,677.78
2016,3,16,8,45,793.0,83.5,2.1,14.5,453.0,905.13,708.13
2016,3,16,9,0,820.0,87.0,2.2,15.0,502.0,949.75,736.3
2016,3,16,9,15,839.0,90.0,2.25,15.0,546.5,982.9,757.08
2016,3,16,9,30,858.0,93.0,2.3,15.0,591.0,1012.69,775.58
2016,3,16,9,45,872.0,95.5,2.35,15.5,629.5,1033.13,786.32
2016,3,16,10,0,886.0,98.0,2.4,16.0,668.0,1036.24,785.62
2016,3,16,10,15,896.0,99.5,2.4,16.5,700.0,1043.37,787.39
2016,3,16,10,30,906.0,101.0,2.4,17.0,732.0,1046.44,786.58
2016,3,16,10,45,913.5,102.0,2.45,17.5,757.0,1042.28,781.79
2016,3,16,11,0,921.0,103.0,2.5,18.0,782.0,1033.96,774.5
2016,3,16,11,15,925.0,104.0,2.5,18.0,799.0,1018.08,763.31
2016,3,16,11,30,929.0,105.0,2.5,18.0,816.0,998.16,749.66
2016,3,16,11,45,931.5,105.0,2.55,18.0,824.5,971.88,732.36
2016,3,16,12,0,934.0,105.0,2.6,18.0,833.0,941.83,712.55
2016,3,16,12,15,934.0,105.0,2.6,18.0,833.0,906.0,688.34
2016,3,16,12,30,934.0,105.0,2.6,18.0,833.0,866.83,661.77
2016,3,16,12,45,937.0,102.0,2.6,18.5,826.5,823.93,631.27
2016,3,16,13,0,940.0,99.0,2.6,19.0,820.0,777.84,597.87
2016,3,16,13,15,935.5,98.0,2.6,19.0,803.5,725.54,558.9
2016,3,16,13,30,931.0,97.0,2.6,19.0,787.0,671.07,517.32
2016,3,16,13,45,924.5,95.5,2.6,19.0,763.0,613.11,471.9
2016,3,16,14,0,918.0,94.0,2.6,19.0,739.0,553.7,423.91
2016,3,16,14,15,908.0,92.5,2.55,19.0,707.5,491.52,372.09
2016,3,16,14,30,898.0,91.0,2.5,19.0,676.0,428.81,318.28
2016,3,16,14,45,885.0,89.0,2.5,19.0,638.0,364.46,262.01
2016,3,16,15,0,872.0,87.0,2.5,19.0,600.0,300.5,205.49
2016,3,16,15,15,854.0,84.5,2.35,18.5,556.0,231.6,146.81
2016,3,16,15,30,836.0,82.0,2.2,18.0,512.0,167.69,97.07
2016,3,16,15,45,811.5,78.5,2.05,18.0,464.0,104.61,60.25
2016,3,16,16,0,787.0,75.0,1.9,18.0,416.0,66.39,52.56
2016,3,16,16,15,752.5,71.0,1.65,17.5,364.5,63.06,49.96
2016,3,16,16,30,718.0,67.0,1.4,17.0,313.0,59.72,47.24
2016,3,16,16,45,668.0,61.0,1.2,16.5,261.0,54.57,42.84
2016,3,16,17,0,618.0,55.0,1.0,16.0,209.0,45.57,34.89
2016,3,16,17,15,539.0,47.5,1.0,15.5,158.5,39.31,29.18
2016,3,16,17,30,460.0,40.0,1.0,15.0,108.0,33.13,23.32
2016,3,16,17,45,323.5,28.0,1.0,14.5,66.5,23.04,13.44
2016,3,16,18,0,187.0,16.0,1.0,14.0,25.0,13.04,0.0
2016,3,16,18,15,93.5,8.0,1.0,13.5,12.5,6.29,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,83.0,7.0,0.95,11.5,10.0,5.51,0.0
2016,3,17,6,30,166.0,14.0,1.0,12.0,20.0,145.78,0.0
2016,3,17,6,45,311.5,26.5,1.05,12.5,61.0,288.8,219.84
2016,3,17,7,0,457.0,39.0,1.1,13.0,102.0,424.13,344.17
2016,3,17,7,15,540.0,47.0,1.15,13.5,153.5,518.44,422.09
2016,3,17,7,30,623.0,55.0,1.2,14.0,205.0,618.3,499.86
2016,3,17,7,45,675.0,60.5,1.3,14.5,258.0,686.58,550.67
2016,3,17,8,0,727.0,66.0,1.4,15.0,311.0,762.8,605.05
2016,3,17,8,15,762.5,70.5,1.45,15.5,363.5,822.9,645.18
2016,3,17,8,30,798.0,75.0,1.5,16.0,416.0,881.77,683.2
2016,3,17,8,45,823.0,78.0,1.6,16.5,465.0,926.82,711.4
2016,3,17,9,0,848.0,81.0,1.7,17.0,514.0,969.27,737.48
2016,3,17,9,15,866.0,84.0,1.65,17.5,558.5,1001.74,754.42
2016,3,17,9,30,884.0,87.0,1.6,18.0,603.0,1018.03,760.58
2016,3,17,9,45,896.5,89.0,1.6,18.5,642.0,1036.24,768.99
2016,3,17,10,0,909.0,91.0,1.6,19.0,681.0,1050.57,774.91
2016,3,17,10,15,918.5,92.5,1.55,19.5,713.0,1057.2,775.23
2016,3,17,10,30,928.0,94.0,1.5,20.0,745.0,1059.67,773.13
2016,3,17,10,45,934.0,95.5,1.45,20.5,769.5,1054.38,766.35
2016,3,17,11,0,940.0,97.0,1.4,21.0,794.0,1044.88,757.2
2016,3,17,11,15,943.5,98.0,1.3,21.0,810.5,1028.19,744.33
2016,3,17,11,30,947.0,99.0,1.2,21.0,827.0,1007.41,729.11
2016,3,17,11,45,948.5,99.5,1.2,21.5,835.5,980.28,710.46
2016,3,17,12,0,950.0,100.0,1.2,22.0,844.0,949.36,689.55
2016,3,17,12,15,950.0,100.0,1.2,22.0,844.0,913.0,666.5
2016,3,17,12,30,950.0,100.0,1.2,22.0,844.0,873.24,641.17
2016,3,17,12,45,947.5,99.5,1.2,22.0,836.0,827.86,611.96
2016,3,17,13,0,945.0,99.0,1.2,22.0,828.0,779.67,579.98
2016,3,17,13,15,940.5,98.0,1.2,22.0,811.5,727.08,542.71
2016,3,17,13,30,936.0,97.0,1.2,22.0,795.0,672.31,502.82
2016,3,17,13,45,929.0,96.0,1.25,22.0,770.5,614.21,459.63
2016,3,17,14,0,922.0,95.0,1.3,22.0,746.0,554.68,413.7
2016,3,17,14,15,912.0,93.5,1.3,22.0,714.5,492.23,363.6
2016,3,17,14,30,902.0,92.0,1.3,22.0,683.0,429.25,311.34
2016,3,17,14,45,888.0,90.5,1.3,22.0,644.5,364.7,256.52
2016,3,17,15,0,874.0,89.0,1.3,22.0,606.0,300.65,201.42
2016,3,17,15,15,856.5,86.0,1.25,21.5,562.0,231.29,143.84
2016,3,17,15,30,839.0,83.0,1.2,21.0,518.0,166.91,94.98
2016,3,17,15,45,814.0,80.0,1.2,21.0,469.5,104.0,59.6
2016,3,17,16,0,789.0,77.0,1.2,21.0,421.0,67.86,53.15
2016,3,17,16,15,754.5,72.5,1.1,20.5,369.5,64.21,50.31
2016,3,17,16,30,720.0,68.0,1.0,20.0,318.0,60.51,47.33
2016,3,17,16,45,670.0,62.5,0.95,19.5,265.5,51.51,39.63
2016,3,17,17,0,620.0,57.0,0.9,19.0,213.0,47.08,35.78
2016,3,17,17,15,541.5,49.0,0.95,18.0,162.0,40.48,29.9
2016,3,17,17,30,463.0,41.0,1.0,17.0,111.0,33.93,23.84
2016,3,17,17,45,328.5,29.0,1.05,16.5,69.0,23.86,14.13
2016,3,17,18,0,194.0,17.0,1.1,16.0,27.0,13.87,0.0
2016,3,17,18,15,97.0,8.5,1.1,15.5,13.5,6.69,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,84.5,8.0,1.3,10.5,11.5,55.46,0.0
2016,3,18,6,30,169.0,16.0,1.5,11.0,23.0,152.15,0.0
2016,3,18,6,45,307.0,28.5,1.75,11.5,64.5,287.7,224.77
2016,3,18,7,0,445.0,41.0,2.0,12.0,106.0,417.53,343.92
2016,3,18,7,15,527.0,49.5,2.0,12.0,157.0,511.34,423.44
2016,3,18,7,30,609.0,58.0,2.0,12.0,208.0,610.58,503.19
2016,3,18,7,45,304.5,67.0,2.0,12.5,142.0,372.13,313.39
2016,3,18,8,0,0.0,76.0,2.0,13.0,76.0,59.62,45.39
2016,3,18,8,15,26.5,125.5,1.95,13.0,137.0,145.86,119.67
2016,3,18,8,30,53.0,175.0,1.9,13.0,198.0,228.09,188.07
2016,3,18,8,45,26.5,161.5,1.9,13.5,173.0,181.29,147.53
2016,3,18,9,0,0.0,148.0,1.9,14.0,148.0,122.55,97.33
2016,3,18,9,15,18.0,192.5,1.9,14.5,203.5,182.48,146.92
2016,3,18,9,30,36.0,237.0,1.9,15.0,259.0,266.82,214.4
2016,3,18,9,45,77.5,271.5,1.9,15.5,321.5,344.44,275.59
2016,3,18,10,0,119.0,306.0,1.9,16.0,384.0,446.09,352.96
2016,3,18,10,15,226.5,310.0,1.9,16.0,467.0,554.29,436.01
2016,3,18,10,30,334.0,314.0,1.9,16.0,550.0,685.18,531.93
2016,3,18,10,45,625.0,211.0,1.9,16.0,670.5,890.72,681.21
2016,3,18,11,0,916.0,108.0,1.9,16.0,791.0,1031.98,772.99
2016,3,18,11,15,920.5,108.5,1.85,16.0,808.0,1015.88,759.25
2016,3,18,11,30,925.0,109.0,1.8,16.0,825.0,995.77,744.96
2016,3,18,11,45,790.0,174.0,1.8,16.5,790.0,929.5,699.42
2016,3,18,12,0,655.0,239.0,1.8,17.0,755.0,841.8,637.22
2016,3,18,12,15,791.5,175.5,1.8,17.0,799.0,867.84,657.93
2016,3,18,12,30,928.0,112.0,1.8,17.0,843.0,865.31,655.98
2016,3,18,12,45,783.5,176.0,1.85,17.0,789.0,785.56,599.67
2016,3,18,13,0,639.0,240.0,1.9,17.0,735.0,695.6,533.71
2016,3,18,13,15,762.0,182.5,1.9,17.0,761.0,690.34,531.03
2016,3,18,13,30,885.0,125.0,1.9,17.0,787.0,668.2,514.28
2016,3,18,13,45,736.5,175.0,1.95,17.0,715.0,576.01,443.67
2016,3,18,14,0,588.0,225.0,2.0,17.0,643.0,489.45,376.89
2016,3,18,14,15,665.0,185.0,2.05,16.5,638.0,454.34,347.66
2016,3,18,14,30,742.0,145.0,2.1,16.0,633.0,405.76,305.42
2016,3,18,14,45,781.5,128.5,2.15,16.0,617.0,356.77,260.54
2016,3,18,15,0,821.0,112.0,2.2,16.0,601.0,299.88,208.27
2016,3,18,15,15,748.0,115.0,2.2,15.5,536.0,226.33,148.36
2016,3,18,15,30,675.0,118.0,2.2,15.0,471.0,165.26,103.31
2016,3,18,15,45,670.0,106.0,2.2,15.0,429.0,106.88,67.86
2016,3,18,16,0,665.0,94.0,2.2,15.0,387.0,71.9,58.02
2016,3,18,16,15,602.0,98.5,2.0,14.5,339.5,74.92,61.01
2016,3,18,16,30,539.0,103.0,1.8,14.0,292.0,78.61,64.54
2016,3,18,16,45,499.5,91.0,1.6,13.5,244.0,67.66,55.01
2016,3,18,17,0,460.0,79.0,1.4,13.0,196.0,59.24,47.54
2016,3,18,17,15,429.5,64.0,1.3,12.5,153.0,51.35,40.31
2016,3,18,17,30,399.0,49.0,1.2,12.0,110.0,39.99,29.75
2016,3,18,17,45,271.5,34.5,1.1,11.5,69.0,28.15,18.26
2016,3,18,18,0,144.0,20.0,1.0,11.0,28.0,15.25,0.0
2016,3,18,18,15,72.0,10.0,1.0,10.5,14.0,7.87,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,1.05,10.5,8.5,6.69,0.0
2016,3,19,6,30,0.0,17.0,1.2,11.0,17.0,13.46,0.0
2016,3,19,6,45,54.5,35.5,1.35,11.5,44.0,89.98,68.31
2016,3,19,7,0,109.0,54.0,1.5,12.0,71.0,167.5,137.58
2016,3,19,7,15,133.5,75.5,1.55,12.5,104.0,200.68,167.74
2016,3,19,7,30,158.0,97.0,1.6,13.0,137.0,249.34,209.46
2016,3,19,7,45,178.5,117.5,1.65,13.5,172.0,293.96,246.4
2016,3,19,8,0,199.0,138.0,1.7,14.0,207.0,358.97,298.19
2016,3,19,8,15,373.5,131.0,1.75,14.5,285.5,534.96,438.78
2016,3,19,8,30,548.0,124.0,1.8,15.0,364.0,709.47,568.33
2016,3,19,8,45,668.5,106.5,1.85,15.5,431.5,817.96,642.5
2016,3,19,9,0,789.0,89.0,1.9,16.0,499.0,919.83,709.83
2016,3,19,9,15,807.0,92.0,1.9,16.0,542.0,951.27,728.17
2016,3,19,9,30,825.0,95.0,1.9,16.0,585.0,979.45,744.97
2016,3,19,9,45,833.5,99.5,1.95,16.5,621.5,996.26,753.41
2016,3,19,10,0,842.0,104.0,2.0,17.0,658.0,1009.23,759.49
2016,3,19,10,15,851.5,106.0,2.0,17.0,689.0,1016.27,762.59
2016,3,19,10,30,861.0,108.0,2.0,17.0,720.0,1005.52,754.18
2016,3,19,10,45,604.0,222.5,2.05,17.0,658.5,879.75,668.43
2016,3,19,11,0,347.0,337.0,2.1,17.0,597.0,700.85,537.68
2016,3,19,11,15,615.0,224.5,2.1,17.0,698.5,861.35,657.8
2016,3,19,11,30,883.0,112.0,2.1,17.0,800.0,957.95,722.35
2016,3,19,11,45,887.0,112.0,2.15,17.5,808.5,933.96,704.01
2016,3,19,12,0,891.0,112.0,2.2,18.0,817.0,906.3,684.56
2016,3,19,12,15,891.5,112.0,2.2,18.0,817.5,872.09,661.48
2016,3,19,12,30,892.0,112.0,2.2,18.0,818.0,834.67,636.14
2016,3,19,12,45,562.0,246.0,2.2,18.0,689.5,672.88,517.37
2016,3,19,13,0,232.0,380.0,2.2,18.0,561.0,496.35,383.23
2016,3,19,13,15,238.0,371.0,2.2,18.0,553.0,474.32,367.58
2016,3,19,13,30,244.0,362.0,2.2,18.0,545.0,451.26,349.93
2016,3,19,13,45,159.0,344.5,2.2,18.0,462.5,369.77,287.36
2016,3,19,14,0,74.0,327.0,2.2,18.0,380.0,292.65,227.96
2016,3,19,14,15,295.5,277.0,2.15,17.5,475.0,351.38,272.14
2016,3,19,14,30,517.0,227.0,2.1,17.0,570.0,377.45,286.45
2016,3,19,14,45,480.5,225.5,2.1,17.0,530.5,325.12,242.58
2016,3,19,15,0,444.0,224.0,2.1,17.0,491.0,276.68,202.34
2016,3,19,15,15,496.0,191.0,2.1,16.5,468.5,228.25,159.89
2016,3,19,15,30,548.0,158.0,2.1,16.0,446.0,173.76,115.23
2016,3,19,15,45,574.0,135.0,2.15,16.0,412.0,119.97,81.31
2016,3,19,16,0,600.0,112.0,2.2,16.0,378.0,82.9,67.37
2016,3,19,16,15,649.5,91.5,2.15,15.5,348.0,70.72,57.06
2016,3,19,16,30,699.0,71.0,2.1,15.0,318.0,57.72,45.83
2016,3,19,16,45,654.0,64.5,2.05,15.0,266.5,52.72,41.46
2016,3,19,17,0,609.0,58.0,2.0,15.0,215.0,47.67,36.92
2016,3,19,17,15,533.0,50.5,1.85,14.5,165.0,41.53,31.31
2016,3,19,17,30,457.0,43.0,1.7,14.0,115.0,35.44,25.55
2016,3,19,17,45,335.0,31.0,1.6,13.5,73.0,25.47,15.96
2016,3,19,18,0,213.0,19.0,1.5,13.0,31.0,15.55,0.0
2016,3,19,18,15,106.5,9.5,1.45,12.5,15.5,7.47,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.5,1.2,11.5,11.5,9.05,0.0
2016,3,20,6,30,0.0,23.0,1.4,12.0,23.0,22.62,1.42
2016,3,20,6,45,117.5,38.0,1.65,13.0,56.0,150.15,118.12
2016,3,20,7,0,235.0,53.0,1.9,14.0,89.0,274.47,226.45
2016,3,20,7,15,275.0,71.0,2.0,14.0,129.0,337.01,281.03
2016,3,20,7,30,315.0,89.0,2.1,14.0,169.0,401.9,335.73
2016,3,20,7,45,344.0,104.5,2.25,14.5,210.0,456.05,379.27
2016,3,20,8,0,373.0,120.0,2.4,15.0,251.0,510.93,421.85
2016,3,20,8,15,382.5,139.0,2.45,15.5,291.5,552.32,451.87
2016,3,20,8,30,392.0,158.0,2.5,16.0,332.0,592.25,480.0
2016,3,20,8,45,364.0,184.5,2.65,16.5,360.0,579.41,467.69
2016,3,20,9,0,336.0,211.0,2.8,17.0,388.0,586.84,470.45
2016,3,20,9,15,456.5,194.5,2.9,17.0,456.0,714.56,566.88
2016,3,20,9,30,577.0,178.0,3.0,17.0,524.0,819.61,643.06
2016,3,20,9,45,705.5,143.5,3.15,17.5,593.0,924.23,714.32
2016,3,20,10,0,834.0,109.0,3.3,18.0,662.0,1006.01,768.02
2016,3,20,10,15,473.5,225.0,3.4,18.0,542.0,759.85,591.41
2016,3,20,10,30,113.0,341.0,3.5,18.0,422.0,440.78,345.8
2016,3,20,10,45,70.0,318.5,3.65,18.0,369.5,367.31,289.22
2016,3,20,11,0,27.0,296.0,3.8,18.0,317.0,296.82,233.01
2016,3,20,11,15,19.0,270.5,3.9,18.0,285.5,241.22,189.26
2016,3,20,11,30,11.0,245.0,4.0,18.0,254.0,209.38,163.84
2016,3,20,11,45,62.5,317.5,4.1,18.0,367.5,338.31,266.45
2016,3,20,12,0,114.0,390.0,4.2,18.0,481.0,447.56,350.8
2016,3,20,12,15,76.0,363.0,4.25,18.0,424.0,380.89,298.47
2016,3,20,12,30,38.0,336.0,4.3,18.0,367.0,318.31,249.32
2016,3,20,12,45,163.5,353.5,4.35,18.0,482.5,437.27,344.01
2016,3,20,13,0,289.0,371.0,4.4,18.0,598.0,539.87,422.81
2016,3,20,13,15,171.5,353.5,4.35,17.5,488.0,414.49,325.81
2016,3,20,13,30,54.0,336.0,4.3,17.0,378.0,304.46,239.58
2016,3,20,13,45,27.5,253.0,4.3,17.0,274.5,216.32,170.21
2016,3,20,14,0,1.0,170.0,4.3,17.0,171.0,131.51,102.25
2016,3,20,14,15,0.5,122.5,4.2,17.0,123.0,94.58,72.42
2016,3,20,14,30,0.0,75.0,4.1,17.0,75.0,57.77,42.33
2016,3,20,14,45,0.0,65.5,4.05,17.0,65.5,50.38,36.32
2016,3,20,15,0,0.0,56.0,4.0,17.0,56.0,43.01,30.29
2016,3,20,15,15,0.0,95.0,3.85,16.5,95.0,73.03,55.47
2016,3,20,15,30,0.0,134.0,3.7,16.0,134.0,100.62,78.66
2016,3,20,15,45,0.0,75.0,3.55,16.0,75.0,57.61,42.97
2016,3,20,16,0,0.0,16.0,3.4,16.0,16.0,12.2,5.17
2016,3,20,16,15,0.0,14.0,3.15,15.5,14.0,10.66,3.86
2016,3,20,16,30,0.0,12.0,2.9,15.0,12.0,9.12,2.52
2016,3,20,16,45,0.0,10.0,2.7,15.0,10.0,7.59,1.16
2016,3,20,17,0,0.0,8.0,2.5,15.0,8.0,6.07,0.0
2016,3,20,17,15,0.0,6.0,2.3,14.5,6.0,4.54,0.0
2016,3,20,17,30,0.0,4.0,2.1,14.0,4.0,3.03,0.0
2016,3,20,17,45,0.0,2.5,1.95,14.0,2.5,1.89,0.0
2016,3,20,18,0,0.0,1.0,1.8,14.0,1.0,0.75,0.0
2016,3,20,18,15,0.0,0.5,1.75,14.0,0.5,0.39,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,43.0,11.5,1.3,11.5,14.0,34.04,0.0
2016,3,21,6,30,86.0,23.0,1.5,12.0,28.0,99.04,41.6
2016,3,21,6,45,190.0,41.0,1.75,12.5,67.0,220.11,176.17
2016,3,21,7,0,294.0,59.0,2.0,13.0,106.0,325.52,269.64
2016,3,21,7,15,367.5,72.0,2.15,13.0,153.0,409.43,342.25
2016,3,21,7,30,441.0,85.0,2.3,13.0,200.0,498.96,416.65
2016,3,21,7,45,523.5,83.5,2.5,13.5,249.5,590.83,488.61
2016,3,21,8,0,606.0,82.0,2.7,14.0,299.0,680.29,555.95
2016,3,21,8,15,636.5,89.0,2.8,14.0,346.5,734.8,595.5
2016,3,21,8,30,667.0,96.0,2.9,14.0,394.0,788.31,633.63
2016,3,21,8,45,574.0,138.0,3.05,14.0,414.5,761.43,612.31
2016,3,21,9,0,481.0,180.0,3.2,14.0,435.0,717.22,577.51
2016,3,21,9,15,552.0,172.0,3.35,14.0,488.0,783.54,627.22
2016,3,21,9,30,623.0,164.0,3.5,14.0,541.0,860.82,682.3
2016,3,21,9,45,722.0,143.0,3.65,14.5,606.0,939.48,735.96
2016,3,21,10,0,821.0,122.0,3.8,15.0,671.0,1006.67,780.54
2016,3,21,10,15,534.5,231.0,3.9,15.0,595.0,827.31,650.1
2016,3,21,10,30,248.0,340.0,4.0,15.0,519.0,598.98,474.37
2016,3,21,10,45,125.5,260.0,4.1,15.0,351.0,383.69,307.64
2016,3,21,11,0,3.0,180.0,4.2,15.0,183.0,147.04,115.29
2016,3,21,11,15,1.5,146.5,4.35,15.0,148.0,116.99,90.99
2016,3,21,11,30,0.0,113.0,4.5,15.0,113.0,88.05,67.21
2016,3,21,11,45,0.0,100.5,4.65,15.5,100.5,78.0,58.83
2016,3,21,12,0,0.0,88.0,4.8,16.0,88.0,68.1,50.58
2016,3,21,12,15,0.0,88.5,4.9,16.0,88.5,68.49,50.9
2016,3,21,12,30,0.0,89.0,5.0,16.0,89.0,68.88,51.23
2016,3,21,12,45,0.0,63.5,5.1,16.0,63.5,49.05,34.93
2016,3,21,13,0,0.0,38.0,5.2,16.0,38.0,29.29,18.64
2016,3,21,13,15,0.0,37.5,5.1,16.0,37.5,28.89,18.33
2016,3,21,13,30,0.0,37.0,5.0,16.0,37.0,28.49,18.02
2016,3,21,13,45,266.5,143.0,4.95,16.0,335.5,278.14,223.17
2016,3,21,14,0,533.0,249.0,4.9,16.0,634.0,475.61,374.47
2016,3,21,14,15,274.5,243.0,4.8,15.5,441.0,314.26,247.2
2016,3,21,14,30,16.0,237.0,4.7,15.0,248.0,185.2,146.75
2016,3,21,14,45,8.0,131.5,4.6,15.0,137.0,103.1,80.08
2016,3,21,15,0,0.0,26.0,4.5,15.0,26.0,19.91,11.13
2016,3,21,15,15,116.5,129.0,4.35,14.5,191.0,117.47,87.81
2016,3,21,15,30,233.0,232.0,4.2,14.0,356.0,184.45,138.85
2016,3,21,15,45,116.5,180.0,4.1,14.0,242.0,127.25,99.12
2016,3,21,16,0,0.0,128.0,4.0,14.0,128.0,94.48,78.09
2016,3,21,16,15,29.0,135.5,3.75,13.5,146.0,96.04,79.88
2016,3,21,16,30,58.0,143.0,3.5,13.0,164.0,99.3,83.11
2016,3,21,16,45,219.0,121.5,3.25,13.0,182.0,84.55,70.13
2016,3,21,17,0,380.0,100.0,3.0,13.0,200.0,72.29,59.18
2016,3,21,17,15,302.0,84.5,2.75,12.5,152.5,61.42,49.31
2016,3,21,17,30,224.0,69.0,2.5,12.0,105.0,50.05,38.72
2016,3,21,17,45,155.0,47.0,2.3,12.0,67.5,34.51,24.0
2016,3,21,18,0,86.0,25.0,2.1,12.0,30.0,18.75,4.15
2016,3,21,18,15,43.0,12.5,2.0,11.5,15.0,9.83,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,92.0,12.0,1.2,9.5,18.0,62.91,0.0
2016,3,22,6,30,184.0,24.0,1.4,10.0,36.0,177.22,98.37
2016,3,22,6,45,315.0,37.0,1.65,10.5,80.0,301.21,244.94
2016,3,22,7,0,446.0,50.0,1.9,11.0,124.0,427.61,355.75
2016,3,22,7,15,524.5,58.0,2.05,11.0,175.5,518.8,432.61
2016,3,22,7,30,603.0,66.0,2.2,11.0,227.0,614.56,509.75
2016,3,22,7,45,657.5,71.5,2.35,11.5,281.0,690.45,567.47
2016,3,22,8,0,712.0,77.0,2.5,12.0,335.0,767.59,623.92
2016,3,22,8,15,499.0,129.0,2.55,12.0,323.0,646.04,530.29
2016,3,22,8,30,286.0,181.0,2.6,12.0,311.0,495.54,408.89
2016,3,22,8,45,143.0,143.5,2.65,12.5,208.5,291.31,242.34
2016,3,22,9,0,0.0,106.0,2.7,13.0,106.0,83.18,64.68
2016,3,22,9,15,42.0,189.0,2.75,13.0,214.5,219.46,179.29
2016,3,22,9,30,84.0,272.0,2.8,13.0,323.0,352.85,286.72
2016,3,22,9,45,498.5,182.5,2.85,13.5,515.0,743.34,595.34
2016,3,22,10,0,913.0,93.0,2.9,14.0,707.0,1051.97,809.05
2016,3,22,10,15,808.0,139.0,2.9,14.0,701.0,1005.73,772.87
2016,3,22,10,30,703.0,185.0,2.9,14.0,695.0,949.62,733.44
2016,3,22,10,45,627.5,224.5,2.95,14.0,690.5,901.65,699.31
2016,3,22,11,0,552.0,264.0,3.0,14.0,686.0,845.33,657.34
2016,3,22,11,15,753.5,181.0,3.0,14.0,769.5,947.02,731.5
2016,3,22,11,30,955.0,98.0,3.0,14.0,853.0,1006.28,770.86
2016,3,22,11,45,957.0,98.0,3.05,14.5,861.0,978.51,749.89
2016,3,22,12,0,959.0,98.0,3.1,15.0,869.0,946.92,727.18
2016,3,22,12,15,958.5,98.0,3.15,15.0,869.0,909.53,701.78
2016,3,22,12,30,958.0,98.0,3.2,15.0,869.0,868.78,673.88
2016,3,22,12,45,953.5,99.0,3.25,15.0,859.5,822.74,641.99
2016,3,22,13,0,949.0,100.0,3.3,15.0,850.0,774.01,606.69
2016,3,22,13,15,738.5,184.5,3.35,14.5,761.0,668.82,526.01
2016,3,22,13,30,528.0,269.0,3.4,14.0,672.0,561.71,443.18
2016,3,22,13,45,523.5,262.0,3.5,14.0,652.0,516.89,407.8
2016,3,22,14,0,519.0,255.0,3.6,14.0,632.0,471.57,370.74
2016,3,22,14,15,517.5,243.5,3.6,14.0,605.5,423.88,330.71
2016,3,22,14,30,516.0,232.0,3.6,14.0,579.0,375.83,289.41
2016,3,22,14,45,698.5,161.0,3.65,14.0,603.0,344.45,255.53
2016,3,22,15,0,881.0,90.0,3.7,14.0,627.0,293.45,202.51
2016,3,22,15,15,864.0,87.5,3.6,13.5,583.0,223.86,142.48
2016,3,22,15,30,847.0,85.0,3.5,13.0,539.0,159.58,93.12
2016,3,22,15,45,689.5,109.0,3.45,13.0,456.5,103.0,67.7
2016,3,22,16,0,532.0,133.0,3.4,13.0,374.0,93.56,77.57
2016,3,22,16,15,633.0,102.0,3.15,12.5,355.5,77.58,63.8
2016,3,22,16,30,734.0,71.0,2.9,12.0,337.0,62.94,51.04
2016,3,22,16,45,686.5,65.5,2.65,12.0,284.0,53.83,42.96
2016,3,22,17,0,639.0,60.0,2.4,12.0,231.0,49.46,39.0
2016,3,22,17,15,564.0,53.0,2.15,11.5,179.0,43.68,33.7
2016,3,22,17,30,489.0,46.0,1.9,11.0,127.0,37.99,28.25
2016,3,22,17,45,362.0,34.5,1.7,11.0,82.5,28.4,18.96
2016,3,22,18,0,235.0,23.0,1.5,11.0,38.0,18.89,5.51
2016,3,22,18,15,117.5,11.5,1.5,10.5,19.0,9.05,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,43.5,12.0,1.2,8.5,15.0,34.72,0.0
2016,3,23,6,30,87.0,24.0,1.4,9.0,30.0,101.75,62.35
2016,3,23,6,45,149.0,42.5,1.6,9.5,63.5,175.23,143.09
2016,3,23,7,0,211.0,61.0,1.8,10.0,97.0,248.52,209.17
2016,3,23,7,15,245.5,80.5,1.9,10.5,136.5,306.57,259.9
2016,3,23,7,30,280.0,100.0,2.0,11.0,176.0,366.33,310.21
2016,3,23,7,45,310.0,115.5,2.15,11.5,216.0,418.16,352.46
2016,3,23,8,0,340.0,131.0,2.3,12.0,256.0,471.15,394.28
2016,3,23,8,15,373.5,146.5,2.35,12.5,302.0,550.95,454.94
2016,3,23,8,30,407.0,162.0,2.4,13.0,348.0,609.01,497.46
2016,3,23,8,45,447.5,172.5,2.5,13.5,397.5,667.73,540.04
2016,3,23,9,0,488.0,183.0,2.6,14.0,447.0,725.93,581.28
2016,3,23,9,15,681.0,140.0,2.65,14.5,540.0,886.26,695.4
2016,3,23,9,30,874.0,97.0,2.7,15.0,633.0,1027.9,789.42
2016,3,23,9,45,839.5,111.0,2.8,15.5,651.5,1012.16,774.97
2016,3,23,10,0,805.0,125.0,2.9,16.0,670.0,991.54,758.98
2016,3,23,10,15,795.5,138.0,2.9,16.0,696.5,990.8,757.31
2016,3,23,10,30,786.0,151.0,2.9,16.0,723.0,985.81,752.74
2016,3,23,10,45,861.5,127.5,2.9,16.5,773.5,1023.55,775.94
2016,3,23,11,0,937.0,104.0,2.9,17.0,824.0,1041.25,785.12
2016,3,23,11,15,836.5,152.0,2.85,17.0,805.0,986.63,747.04
2016,3,23,11,30,736.0,200.0,2.8,17.0,786.0,924.81,704.52
2016,3,23,11,45,841.5,153.5,2.75,17.0,829.5,940.13,714.82
2016,3,23,12,0,947.0,107.0,2.7,17.0,873.0,943.56,716.39
2016,3,23,12,15,835.5,160.0,2.7,17.0,835.5,874.69,668.97
2016,3,23,12,30,724.0,213.0,2.7,17.0,798.0,802.6,616.74
2016,3,23,12,45,716.0,213.5,2.7,17.0,787.5,759.05,585.31
2016,3,23,13,0,708.0,214.0,2.7,17.0,777.0,713.76,551.79
2016,3,23,13,15,748.5,189.0,2.65,17.0,773.5,677.3,524.49
2016,3,23,13,30,789.0,164.0,2.6,17.0,770.0,633.12,490.51
2016,3,23,13,45,842.5,139.0,2.6,17.0,768.0,593.93,458.96
2016,3,23,14,0,896.0,114.0,2.6,17.0,766.0,545.31,418.63
2016,3,23,14,15,757.0,155.0,2.55,17.0,690.0,461.25,351.0
2016,3,23,14,30,618.0,196.0,2.5,17.0,614.0,388.62,292.45
2016,3,23,14,45,729.0,152.5,2.5,17.0,619.0,345.58,251.26
2016,3,23,15,0,840.0,109.0,2.5,17.0,624.0,292.24,199.69
2016,3,23,15,15,821.5,105.5,2.4,16.5,579.5,227.73,145.24
2016,3,23,15,30,803.0,102.0,2.3,16.0,535.0,165.1,98.39
2016,3,23,15,45,778.0,98.0,2.2,16.0,486.5,103.94,66.75
2016,3,23,16,0,753.0,94.0,2.1,16.0,438.0,73.3,58.95
2016,3,23,16,15,718.0,89.0,1.85,15.5,386.0,69.95,56.34
