Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,30,683.0,84.0,1.6,15.0,334.0,66.56,53.62
2016,3,23,16,45,631.0,77.5,1.4,14.5,280.5,61.8,49.6
2016,3,23,17,0,579.0,71.0,1.2,14.0,227.0,57.05,45.45
2016,3,23,17,15,501.5,62.0,1.2,13.5,176.0,50.09,39.14
2016,3,23,17,30,424.0,53.0,1.2,13.0,125.0,43.14,32.61
2016,3,23,17,45,299.5,39.5,1.2,12.5,81.0,32.19,22.19
2016,3,23,18,0,175.0,26.0,1.2,12.0,37.0,19.76,7.01
2016,3,23,18,15,87.5,13.0,1.15,11.5,18.5,10.23,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,92.0,13.0,1.25,9.5,20.0,63.68,0.0
2016,3,24,6,30,184.0,26.0,1.5,10.0,40.0,183.37,125.19
2016,3,24,6,45,294.5,40.0,1.75,11.0,82.5,286.25,234.75
2016,3,24,7,0,405.0,54.0,2.0,12.0,125.0,401.52,334.54
2016,3,24,7,15,478.5,63.5,2.05,12.5,175.5,488.88,407.4
2016,3,24,7,30,552.0,73.0,2.1,13.0,226.0,580.58,479.74
2016,3,24,7,45,596.0,81.5,2.2,13.5,277.0,649.44,531.58
2016,3,24,8,0,640.0,90.0,2.3,14.0,328.0,718.99,582.03
2016,3,24,8,15,675.5,95.5,2.35,14.0,379.0,777.13,623.2
2016,3,24,8,30,711.0,101.0,2.4,14.0,430.0,834.29,662.7
2016,3,24,8,45,721.0,111.5,2.45,14.5,475.0,871.53,685.94
2016,3,24,9,0,731.0,122.0,2.5,15.0,520.0,905.74,706.85
2016,3,24,9,15,751.5,126.0,2.55,15.5,563.5,939.43,727.19
2016,3,24,9,30,772.0,130.0,2.6,16.0,607.0,970.05,745.21
2016,3,24,9,45,771.0,141.0,2.65,16.5,642.0,983.75,751.64
2016,3,24,10,0,770.0,152.0,2.7,17.0,677.0,993.44,755.62
2016,3,24,10,15,782.0,154.0,2.7,17.0,708.0,1002.14,760.06
2016,3,24,10,30,794.0,156.0,2.7,17.0,739.0,997.61,755.75
2016,3,24,10,45,814.5,151.5,2.7,17.0,765.5,1000.69,756.87
2016,3,24,11,0,835.0,147.0,2.7,17.0,792.0,999.38,755.13
2016,3,24,11,15,840.5,148.5,2.7,17.0,809.0,985.34,745.01
2016,3,24,11,30,846.0,150.0,2.7,17.0,826.0,967.35,732.49
2016,3,24,11,45,847.0,151.5,2.75,17.5,834.0,941.39,713.76
2016,3,24,12,0,848.0,153.0,2.8,18.0,842.0,911.89,692.74
2016,3,24,12,15,848.5,153.0,2.8,18.0,842.5,877.15,669.03
2016,3,24,12,30,849.0,153.0,2.8,18.0,843.0,839.24,643.08
2016,3,24,12,45,868.5,141.0,2.85,18.0,840.5,801.72,616.67
2016,3,24,13,0,888.0,129.0,2.9,18.0,838.0,752.37,581.11
2016,3,24,13,15,883.5,128.0,2.9,18.0,821.5,701.78,542.87
2016,3,24,13,30,879.0,127.0,2.9,18.0,805.0,654.04,505.52
2016,3,24,13,45,875.0,124.0,2.9,18.0,781.5,596.95,460.29
2016,3,24,14,0,871.0,121.0,2.9,18.0,758.0,538.36,412.5
2016,3,24,14,15,860.5,119.0,2.9,18.0,726.5,476.53,360.73
2016,3,24,14,30,850.0,117.0,2.9,18.0,695.0,414.44,307.24
2016,3,24,14,45,834.5,115.0,2.9,18.0,656.5,350.83,251.55
2016,3,24,15,0,819.0,113.0,2.9,18.0,618.0,288.13,196.48
2016,3,24,15,15,800.5,110.0,2.85,17.5,574.5,225.35,143.78
2016,3,24,15,30,782.0,107.0,2.8,17.0,531.0,164.47,98.69
2016,3,24,15,45,740.0,108.0,2.75,17.0,480.5,101.06,65.73
2016,3,24,16,0,698.0,109.0,2.7,17.0,430.0,82.25,66.49
2016,3,24,16,15,662.0,102.5,2.5,16.5,379.0,78.28,63.38
2016,3,24,16,30,626.0,96.0,2.3,16.0,328.0,74.22,60.13
2016,3,24,16,45,580.5,87.0,2.15,15.5,276.0,68.1,54.95
2016,3,24,17,0,535.0,78.0,2.0,15.0,224.0,61.84,49.51
2016,3,24,17,15,461.5,67.0,1.9,14.5,173.5,53.6,42.1
2016,3,24,17,30,388.0,56.0,1.8,14.0,123.0,45.27,34.36
2016,3,24,17,45,289.5,40.5,1.7,13.5,81.0,30.89,21.04
2016,3,24,18,0,191.0,25.0,1.6,13.0,39.0,19.1,7.32
2016,3,24,18,15,95.5,12.5,1.6,12.5,19.5,9.83,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,108.0,14.5,1.0,9.5,23.0,74.14,0.0
2016,3,25,6,30,216.0,29.0,1.1,10.0,46.0,210.66,151.73
2016,3,25,6,45,322.0,43.0,1.25,10.5,90.5,311.45,255.57
2016,3,25,7,0,428.0,57.0,1.4,11.0,135.0,421.21,350.35
2016,3,25,7,15,500.5,66.5,1.5,11.0,186.0,509.02,423.51
2016,3,25,7,30,573.0,76.0,1.6,11.0,237.0,600.86,496.24
2016,3,25,7,45,619.0,83.0,1.7,11.5,289.0,670.46,548.09
2016,3,25,8,0,665.0,90.0,1.8,12.0,341.0,740.68,598.53
2016,3,25,8,15,699.0,95.0,1.9,12.5,392.0,797.47,637.49
2016,3,25,8,30,733.0,100.0,2.0,13.0,443.0,853.1,674.7
2016,3,25,8,45,766.0,101.0,2.15,13.5,492.0,894.45,701.55
2016,3,25,9,0,799.0,102.0,2.3,14.0,541.0,940.89,731.7
2016,3,25,9,15,816.5,105.0,2.3,14.5,584.5,971.44,748.91
2016,3,25,9,30,834.0,108.0,2.3,15.0,628.0,998.6,763.8
2016,3,25,9,45,849.5,109.0,2.35,15.5,666.0,1017.74,773.83
2016,3,25,10,0,865.0,110.0,2.4,16.0,704.0,1033.04,781.43
2016,3,25,10,15,874.0,112.0,2.4,16.0,735.0,1024.79,774.37
2016,3,25,10,30,883.0,114.0,2.4,16.0,766.0,1026.52,774.43
2016,3,25,10,45,888.5,116.0,2.4,16.5,789.5,1020.68,768.07
2016,3,25,11,0,894.0,118.0,2.4,17.0,813.0,1010.8,759.28
2016,3,25,11,15,898.5,119.0,2.4,17.0,829.0,994.89,748.12
2016,3,25,11,30,903.0,120.0,2.4,17.0,845.0,975.05,734.5
2016,3,25,11,45,905.5,120.0,2.45,17.5,853.5,948.55,715.66
2016,3,25,12,0,908.0,120.0,2.5,18.0,862.0,918.41,694.45
2016,3,25,12,15,908.0,120.0,2.5,18.0,862.0,882.65,670.27
2016,3,25,12,30,908.0,120.0,2.5,18.0,862.0,843.67,643.81
2016,3,25,12,45,915.5,114.5,2.55,18.0,855.5,802.38,615.93
2016,3,25,13,0,923.0,109.0,2.6,18.0,849.0,757.67,583.6
2016,3,25,13,15,919.0,108.0,2.6,18.0,832.5,706.05,544.71
2016,3,25,13,30,915.0,107.0,2.6,18.0,816.0,652.31,503.21
2016,3,25,13,45,910.5,104.5,2.65,18.0,792.0,595.16,458.11
2016,3,25,14,0,906.0,102.0,2.7,18.0,768.0,536.45,410.24
2016,3,25,14,15,897.0,100.5,2.7,18.0,736.5,475.26,358.73
2016,3,25,14,30,888.0,99.0,2.7,18.0,705.0,413.49,305.19
2016,3,25,14,45,877.0,96.0,2.7,18.0,667.0,349.65,248.92
2016,3,25,15,0,866.0,93.0,2.7,18.0,629.0,286.03,192.7
2016,3,25,15,15,849.0,90.5,2.65,17.5,585.5,217.33,135.11
2016,3,25,15,30,832.0,88.0,2.6,17.0,542.0,154.15,88.5
2016,3,25,15,45,805.5,85.5,2.6,17.0,493.0,92.42,58.44
2016,3,25,16,0,779.0,83.0,2.6,17.0,444.0,71.8,57.4
2016,3,25,16,15,746.5,79.0,2.45,16.5,392.5,68.72,55.03
2016,3,25,16,30,714.0,75.0,2.3,16.0,341.0,60.62,48.16
2016,3,25,16,45,658.5,70.5,2.2,15.5,287.0,57.0,45.15
2016,3,25,17,0,603.0,66.0,2.1,15.0,233.0,53.45,42.09
2016,3,25,17,15,530.5,58.0,1.95,14.0,181.5,47.14,36.48
2016,3,25,17,30,458.0,50.0,1.8,13.0,130.0,40.86,30.65
2016,3,25,17,45,330.5,38.0,1.7,12.5,85.5,31.0,21.3
2016,3,25,18,0,203.0,26.0,1.6,12.0,41.0,19.88,8.57
2016,3,25,18,15,101.5,13.0,1.6,11.5,20.5,10.23,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,155.0,13.0,1.55,10.5,26.0,100.25,0.0
2016,3,26,6,30,310.0,26.0,1.8,11.0,52.0,269.06,201.26
2016,3,26,6,45,418.5,35.5,2.05,11.5,97.5,369.11,303.72
2016,3,26,7,0,527.0,45.0,2.3,12.0,143.0,479.72,398.85
2016,3,26,7,15,592.0,51.5,2.4,12.5,195.0,561.04,465.45
2016,3,26,7,30,657.0,58.0,2.5,13.0,247.0,640.83,527.66
2016,3,26,7,45,700.0,62.5,2.6,13.5,299.5,707.63,577.23
2016,3,26,8,0,743.0,67.0,2.7,14.0,352.0,774.62,625.06
2016,3,26,8,15,772.5,71.0,2.8,14.5,403.0,828.24,661.56
2016,3,26,8,30,802.0,75.0,2.9,15.0,454.0,880.26,696.06
2016,3,26,8,45,823.0,78.0,3.0,15.5,501.5,920.72,721.67
2016,3,26,9,0,844.0,81.0,3.1,16.0,549.0,946.52,736.74
2016,3,26,9,15,859.5,83.0,3.1,16.0,592.0,974.06,753.68
2016,3,26,9,30,875.0,85.0,3.1,16.0,635.0,998.21,768.22
2016,3,26,9,45,883.5,88.5,3.15,16.5,671.5,1013.41,775.66
2016,3,26,10,0,892.0,92.0,3.2,17.0,708.0,1024.65,780.58
2016,3,26,10,15,900.0,93.5,3.15,17.0,738.5,1029.03,781.64
2016,3,26,10,30,908.0,95.0,3.1,17.0,769.0,1029.32,780.16
2016,3,26,10,45,911.0,97.5,3.1,17.5,792.0,1021.61,772.49
2016,3,26,11,0,914.0,100.0,3.1,18.0,815.0,1009.8,762.32
2016,3,26,11,15,917.5,101.0,3.05,18.0,830.5,992.85,749.91
2016,3,26,11,30,921.0,102.0,3.0,18.0,846.0,971.93,735.01
2016,3,26,11,45,924.0,101.0,3.0,18.5,853.5,944.67,714.96
2016,3,26,12,0,927.0,100.0,3.0,19.0,861.0,913.71,692.54
2016,3,26,12,15,926.0,100.0,3.0,19.0,860.5,876.8,667.36
2016,3,26,12,30,925.0,100.0,3.0,19.0,860.0,836.7,639.89
2016,3,26,12,45,916.0,103.5,3.0,19.0,849.0,790.79,608.18
2016,3,26,13,0,907.0,107.0,3.0,19.0,838.0,742.62,572.76
2016,3,26,13,15,902.5,106.0,2.95,19.0,821.5,691.48,533.78
2016,3,26,13,30,898.0,105.0,2.9,19.0,805.0,638.33,492.31
2016,3,26,13,45,880.5,109.0,2.9,19.0,778.0,580.42,446.25
2016,3,26,14,0,863.0,113.0,2.9,19.0,751.0,522.17,398.59
2016,3,26,14,15,694.5,173.5,2.9,18.5,673.0,442.81,335.69
2016,3,26,14,30,526.0,234.0,2.9,18.0,595.0,374.27,281.88
2016,3,26,14,45,662.0,173.5,2.9,18.0,602.0,334.73,243.38
2016,3,26,15,0,798.0,113.0,2.9,18.0,609.0,279.04,189.64
2016,3,26,15,15,779.0,109.5,2.85,17.5,566.0,217.29,138.07
2016,3,26,15,30,760.0,106.0,2.8,17.0,523.0,157.53,94.43
2016,3,26,15,45,722.5,106.0,2.8,17.0,474.0,95.32,63.1
2016,3,26,16,0,685.0,106.0,2.8,17.0,425.0,79.79,64.34
2016,3,26,16,15,649.5,100.0,2.7,16.5,375.0,76.15,61.5
2016,3,26,16,30,614.0,94.0,2.6,16.0,325.0,72.43,58.54
2016,3,26,16,45,565.0,86.0,2.55,16.0,274.0,66.99,53.86
2016,3,26,17,0,516.0,78.0,2.5,16.0,223.0,61.47,48.99
2016,3,26,17,15,442.5,68.0,2.4,15.0,173.5,54.06,42.45
2016,3,26,17,30,369.0,58.0,2.3,14.0,124.0,43.92,33.23
2016,3,26,17,45,260.0,43.5,2.2,13.5,82.0,32.87,22.88
2016,3,26,18,0,151.0,29.0,2.1,13.0,40.0,21.88,10.53
2016,3,26,18,15,75.5,14.5,2.05,13.0,20.0,11.41,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,128.0,15.0,2.35,11.0,26.5,114.31,0.0
2016,3,27,6,30,256.0,30.0,2.5,11.0,53.0,238.57,183.03
2016,3,27,6,45,366.5,41.5,2.65,11.5,99.0,340.36,281.83
2016,3,27,7,0,477.0,53.0,2.8,12.0,145.0,452.69,379.06
2016,3,27,7,15,546.0,61.0,2.8,12.0,197.0,537.39,449.36
2016,3,27,7,30,615.0,69.0,2.8,12.0,249.0,625.92,519.55
2016,3,27,7,45,661.0,75.0,2.85,12.5,302.0,695.28,571.27
2016,3,27,8,0,707.0,81.0,2.9,13.0,355.0,765.29,621.53
2016,3,27,8,15,739.5,85.5,2.95,13.0,407.0,815.11,656.45
2016,3,27,8,30,772.0,90.0,3.0,13.0,459.0,869.79,694.26
2016,3,27,8,45,789.0,96.5,3.05,13.5,506.5,909.93,719.58
2016,3,27,9,0,806.0,103.0,3.1,14.0,554.0,947.16,742.56
2016,3,27,9,15,824.0,106.0,3.2,14.0,597.5,978.1,762.71
2016,3,27,9,30,842.0,109.0,3.3,14.0,641.0,1005.63,780.51
2016,3,27,9,45,657.0,184.0,3.4,14.5,614.5,912.01,712.29
2016,3,27,10,0,472.0,259.0,3.5,15.0,588.0,792.12,621.42
2016,3,27,10,15,679.5,188.5,3.55,15.0,684.0,931.96,725.12
2016,3,27,10,30,887.0,118.0,3.6,15.0,780.0,1031.86,792.6
2016,3,27,10,45,892.0,120.0,3.7,15.5,803.5,1025.22,785.42
2016,3,27,11,0,897.0,122.0,3.8,16.0,827.0,1014.52,776.55
2016,3,27,11,15,901.5,123.0,3.8,16.0,843.5,998.32,764.83
2016,3,27,11,30,906.0,124.0,3.8,16.0,860.0,978.16,750.54
2016,3,27,11,45,908.5,124.5,3.85,16.0,868.5,951.84,732.41
2016,3,27,12,0,911.0,125.0,3.9,16.0,877.0,921.85,711.75
2016,3,27,12,15,911.5,125.5,3.85,16.0,877.0,886.64,686.85
2016,3,27,12,30,912.0,126.0,3.8,16.0,877.0,848.16,659.61
2016,3,27,12,45,918.0,121.5,3.8,16.0,871.0,806.31,629.98
2016,3,27,13,0,924.0,117.0,3.8,16.0,865.0,761.17,595.78
2016,3,27,13,15,920.5,116.0,3.8,15.5,849.0,709.63,556.96
2016,3,27,13,30,917.0,115.0,3.8,15.0,833.0,655.93,515.3
2016,3,27,13,45,907.0,116.0,3.8,15.0,808.0,598.35,468.39
2016,3,27,14,0,897.0,117.0,3.8,15.0,783.0,539.7,419.22
2016,3,27,14,15,888.5,115.0,3.8,15.0,751.0,478.62,366.68
2016,3,27,14,30,880.0,113.0,3.8,15.0,719.0,415.82,311.31
2016,3,27,14,45,865.0,111.5,3.8,15.0,680.5,351.05,253.48
2016,3,27,15,0,850.0,110.0,3.8,15.0,642.0,287.08,196.41
2016,3,27,15,15,834.0,97.5,3.75,14.5,589.0,215.9,136.29
2016,3,27,15,30,818.0,85.0,3.7,14.0,536.0,146.57,84.57
2016,3,27,15,45,721.0,99.0,3.7,14.0,471.0,88.88,59.52
2016,3,27,16,0,624.0,113.0,3.7,14.0,406.0,83.2,68.11
2016,3,27,16,15,488.0,123.5,3.5,13.5,337.0,87.31,72.09
2016,3,27,16,30,352.0,134.0,3.3,13.0,268.0,92.3,76.85
2016,3,27,16,45,301.5,122.5,3.15,12.5,225.0,86.48,71.96
2016,3,27,17,0,251.0,111.0,3.0,12.0,182.0,78.32,64.84
2016,3,27,17,15,215.0,90.5,2.85,11.5,142.5,64.69,52.57
2016,3,27,17,30,179.0,70.0,2.7,11.0,103.0,50.72,39.73
2016,3,27,17,45,116.0,49.5,2.55,11.0,68.5,36.27,26.16
2016,3,27,18,0,53.0,29.0,2.4,11.0,34.0,21.79,11.06
2016,3,27,18,15,26.5,14.5,2.45,11.0,17.0,11.41,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,160.0,15.5,3.15,8.5,30.5,135.23,0.0
2016,3,28,6,30,320.0,31.0,3.4,9.0,61.0,279.93,221.1
2016,3,28,6,45,440.0,40.5,3.7,9.5,110.5,389.27,326.13
2016,3,28,7,0,560.0,50.0,4.0,10.0,160.0,509.51,430.26
2016,3,28,7,15,625.0,56.5,4.15,10.0,214.0,592.46,500.22
2016,3,28,7,30,690.0,63.0,4.3,10.0,268.0,672.93,565.44
2016,3,28,7,45,736.0,67.5,4.45,10.5,323.0,743.59,619.49
2016,3,28,8,0,782.0,72.0,4.6,11.0,378.0,814.41,671.83
2016,3,28,8,15,810.5,75.5,4.6,11.0,430.5,867.53,709.66
2016,3,28,8,30,839.0,79.0,4.6,11.0,483.0,918.79,745.35
2016,3,28,8,45,860.0,82.0,4.6,11.5,532.0,959.89,771.5
2016,3,28,9,0,881.0,85.0,4.6,12.0,581.0,986.02,786.45
2016,3,28,9,15,896.5,87.0,4.6,12.0,625.5,1013.83,804.12
2016,3,28,9,30,912.0,89.0,4.6,12.0,670.0,1038.06,819.2
2016,3,28,9,45,697.0,173.0,4.6,12.0,632.5,939.79,746.78
2016,3,28,10,0,482.0,257.0,4.6,12.0,595.0,798.98,639.14
2016,3,28,10,15,715.5,176.5,4.6,12.0,702.0,954.24,756.16
2016,3,28,10,30,949.0,96.0,4.6,12.0,809.0,1068.53,835.05
2016,3,28,10,45,762.0,183.5,4.65,12.5,767.5,985.44,773.4
2016,3,28,11,0,575.0,271.0,4.7,13.0,726.0,866.2,683.53
2016,3,28,11,15,770.0,186.0,4.65,13.0,807.5,957.93,752.32
2016,3,28,11,30,965.0,101.0,4.6,13.0,889.0,1008.08,786.32
2016,3,28,11,45,965.5,102.0,4.6,13.0,896.0,979.19,765.18
2016,3,28,12,0,966.0,103.0,4.6,13.0,903.0,946.53,741.95
2016,3,28,12,15,787.0,191.5,4.55,13.0,843.0,860.58,679.22
2016,3,28,12,30,608.0,280.0,4.5,13.0,783.0,755.79,597.77
2016,3,28,12,45,598.5,279.5,4.5,13.0,770.5,714.26,566.43
2016,3,28,13,0,589.0,279.0,4.5,13.0,758.0,671.51,533.32
2016,3,28,13,15,313.5,304.5,4.4,13.0,559.0,466.96,373.15
2016,3,28,13,30,38.0,330.0,4.3,13.0,360.0,285.61,227.44
2016,3,28,13,45,469.0,223.5,4.25,13.0,574.0,446.83,356.99
2016,3,28,14,0,900.0,117.0,4.2,13.0,788.0,539.0,423.02
2016,3,28,14,15,890.0,115.0,4.1,13.0,755.5,477.12,368.35
2016,3,28,14,30,880.0,113.0,4.0,13.0,723.0,413.64,311.78
2016,3,28,14,45,866.5,110.5,3.9,13.0,683.5,348.58,253.11
2016,3,28,15,0,853.0,108.0,3.8,13.0,644.0,284.18,195.17
2016,3,28,15,15,834.5,105.0,3.65,12.5,599.0,219.5,140.14
2016,3,28,15,30,816.0,102.0,3.5,12.0,554.0,156.68,94.02
2016,3,28,15,45,568.0,143.5,3.4,12.0,445.5,111.0,81.58
2016,3,28,16,0,320.0,185.0,3.3,12.0,337.0,123.38,103.96
2016,3,28,16,15,160.0,111.5,3.0,12.0,187.5,77.5,63.75
2016,3,28,16,30,0.0,38.0,2.7,12.0,38.0,29.02,20.56
2016,3,28,16,45,306.0,54.0,2.4,12.0,141.5,40.16,30.68
2016,3,28,17,0,612.0,70.0,2.1,12.0,245.0,56.46,45.33
2016,3,28,17,15,540.0,62.0,1.95,11.5,192.5,50.22,39.67
2016,3,28,17,30,468.0,54.0,1.8,11.0,140.0,44.02,33.82
2016,3,28,17,45,355.0,41.5,1.65,10.5,94.5,33.88,24.21
2016,3,28,18,0,242.0,29.0,1.5,10.0,49.0,23.74,13.08
2016,3,28,18,15,121.0,14.5,1.5,9.5,24.5,11.41,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,149.0,16.5,0.95,8.5,31.5,131.75,4.72
2016,3,29,6,30,298.0,33.0,1.0,9.0,63.0,267.63,212.24
2016,3,29,6,45,415.0,43.0,1.1,9.5,111.5,374.71,310.27
2016,3,29,7,0,532.0,53.0,1.2,10.0,160.0,492.28,408.85
2016,3,29,7,15,597.0,60.0,1.35,10.5,213.0,574.77,474.88
2016,3,29,7,30,662.0,67.0,1.5,11.0,266.0,660.61,540.57
2016,3,29,7,45,714.5,70.0,1.65,11.5,321.5,727.67,589.52
2016,3,29,8,0,767.0,73.0,1.8,12.0,377.0,801.67,641.93
2016,3,29,8,15,796.5,76.5,1.8,12.0,429.5,855.18,677.71
2016,3,29,8,30,826.0,80.0,1.8,12.0,482.0,906.92,711.52
2016,3,29,8,45,850.5,82.0,1.85,12.5,532.0,949.74,737.76
2016,3,29,9,0,875.0,84.0,1.9,13.0,582.0,977.83,753.63
2016,3,29,9,15,891.0,86.0,1.9,13.0,626.0,1005.98,770.35
2016,3,29,9,30,907.0,88.0,1.9,13.0,670.0,1030.6,784.64
2016,3,29,9,45,919.0,89.5,1.9,13.5,708.5,1046.8,791.93
2016,3,29,10,0,931.0,91.0,1.9,14.0,747.0,1058.99,796.76
2016,3,29,10,15,939.5,92.5,1.9,14.0,778.5,1063.48,798.19
2016,3,29,10,30,948.0,94.0,1.9,14.0,810.0,1063.71,797.1
2016,3,29,10,45,953.5,95.5,1.95,14.5,834.0,1056.65,790.72
2016,3,29,11,0,959.0,97.0,2.0,15.0,858.0,1045.3,781.78
2016,3,29,11,15,962.5,97.5,2.05,15.0,874.0,1026.73,769.7
2016,3,29,11,30,966.0,98.0,2.1,15.0,890.0,1004.04,755.03
2016,3,29,11,45,966.5,98.5,2.2,15.0,897.5,974.62,736.47
2016,3,29,12,0,967.0,99.0,2.3,15.0,905.0,941.46,715.26
2016,3,29,12,15,966.5,99.0,2.35,15.0,904.0,903.37,690.03
2016,3,29,12,30,966.0,99.0,2.4,15.0,903.0,861.92,662.28
2016,3,29,12,45,962.5,99.5,2.45,15.5,893.5,815.52,629.6
2016,3,29,13,0,959.0,100.0,2.5,16.0,884.0,766.37,592.86
2016,3,29,13,15,778.0,181.5,2.5,15.5,809.0,677.42,525.34
2016,3,29,13,30,597.0,263.0,2.5,15.0,734.0,585.59,455.35
2016,3,29,13,45,764.5,181.0,2.55,15.0,765.5,573.7,445.39
2016,3,29,14,0,932.0,99.0,2.6,15.0,797.0,538.05,414.42
2016,3,29,14,15,922.5,97.5,2.55,15.0,764.5,475.25,360.66
2016,3,29,14,30,913.0,96.0,2.5,15.0,732.0,411.89,305.07
2016,3,29,14,45,875.5,98.0,2.5,15.0,681.0,342.52,244.59
2016,3,29,15,0,838.0,100.0,2.5,15.0,630.0,272.57,184.07
2016,3,29,15,15,842.5,95.0,2.45,14.5,596.0,211.45,131.8
2016,3,29,15,30,847.0,90.0,2.4,14.0,562.0,149.24,86.16
2016,3,29,15,45,822.0,87.0,2.35,14.0,512.5,86.52,58.62
2016,3,29,16,0,797.0,84.0,2.3,14.0,463.0,72.75,58.87
2016,3,29,16,15,765.5,80.0,2.1,13.5,410.5,69.69,56.49
2016,3,29,16,30,734.0,76.0,1.9,13.0,358.0,66.59,54.03
2016,3,29,16,45,688.5,70.5,1.7,13.0,304.0,57.32,45.89
2016,3,29,17,0,643.0,65.0,1.5,13.0,250.0,53.08,42.12
2016,3,29,17,15,574.5,57.5,1.4,12.0,197.5,47.07,36.79
2016,3,29,17,30,506.0,50.0,1.3,11.0,145.0,41.09,31.25
2016,3,29,17,45,393.5,39.0,1.25,10.5,98.5,32.01,22.63
2016,3,29,18,0,281.0,28.0,1.2,10.0,52.0,22.99,12.84
2016,3,29,18,15,140.5,14.0,1.2,9.5,26.0,11.02,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,133.0,18.0,1.6,8.5,32.0,121.61,32.47
2016,3,30,6,30,266.0,36.0,1.8,9.0,64.0,248.05,199.5
2016,3,30,6,45,363.5,49.0,2.05,9.5,110.5,345.39,288.92
2016,3,30,7,0,461.0,62.0,2.3,10.0,157.0,449.89,379.16
2016,3,30,7,15,528.0,70.5,2.3,10.0,209.0,533.33,448.35
2016,3,30,7,30,595.0,79.0,2.3,10.0,261.0,620.18,516.78
2016,3,30,7,45,641.5,85.0,2.3,10.5,314.5,689.32,567.74
2016,3,30,8,0,688.0,91.0,2.3,11.0,368.0,759.01,617.18
2016,3,30,8,15,720.0,96.0,2.3,11.5,419.5,814.15,654.2
2016,3,30,8,30,752.0,101.0,2.3,12.0,471.0,867.95,689.3
2016,3,30,8,45,778.5,103.5,2.3,12.5,519.5,905.21,711.85
2016,3,30,9,0,805.0,106.0,2.3,13.0,568.0,946.66,737.07
2016,3,30,9,15,822.0,109.0,2.35,13.0,611.0,976.28,755.66
2016,3,30,9,30,839.0,112.0,2.4,13.0,654.0,1002.45,771.98
2016,3,30,9,45,853.5,113.5,2.45,13.5,692.0,1020.68,781.53
2016,3,30,10,0,868.0,115.0,2.5,14.0,730.0,1035.02,788.6
2016,3,30,10,15,877.5,117.0,2.55,14.0,761.0,1026.51,781.91
2016,3,30,10,30,887.0,119.0,2.6,14.0,792.0,1028.17,782.51
2016,3,30,10,45,894.0,119.5,2.65,14.5,815.5,1021.69,776.22
2016,3,30,11,0,901.0,120.0,2.7,15.0,839.0,1011.15,767.45
2016,3,30,11,15,905.0,121.0,2.7,15.0,855.0,994.21,755.46
2016,3,30,11,30,909.0,122.0,2.7,15.0,871.0,973.33,740.97
2016,3,30,11,45,911.0,122.0,2.75,15.0,878.5,945.85,722.53
2016,3,30,12,0,913.0,122.0,2.8,15.0,886.0,914.76,701.62
2016,3,30,12,15,912.5,122.0,2.8,15.0,885.0,878.12,676.39
2016,3,30,12,30,912.0,122.0,2.8,15.0,884.0,838.32,648.87
2016,3,30,12,45,914.0,119.5,2.8,15.5,876.0,795.2,617.33
2016,3,30,13,0,916.0,117.0,2.8,16.0,868.0,749.12,581.7
2016,3,30,13,15,911.5,116.0,2.8,16.0,851.0,697.3,542.11
2016,3,30,13,30,907.0,115.0,2.8,16.0,834.0,643.46,499.93
2016,3,30,13,45,901.0,113.5,2.85,16.0,809.5,586.62,454.39
2016,3,30,14,0,895.0,112.0,2.9,16.0,785.0,528.41,406.24
2016,3,30,14,15,885.5,110.0,2.9,15.5,752.5,467.19,354.76
2016,3,30,14,30,876.0,108.0,2.9,15.0,720.0,405.51,301.22
2016,3,30,14,45,737.5,146.0,2.9,15.0,642.0,329.23,238.39
2016,3,30,15,0,599.0,184.0,2.9,15.0,564.0,271.53,192.51
2016,3,30,15,15,707.0,140.5,2.9,14.5,559.5,214.28,140.1
2016,3,30,15,30,815.0,97.0,2.9,14.0,555.0,149.07,87.68
2016,3,30,15,45,791.5,93.5,2.95,14.0,506.0,88.16,61.54
2016,3,30,16,0,768.0,90.0,3.0,14.0,457.0,76.42,62.09
2016,3,30,16,15,735.5,85.5,3.0,13.5,405.5,73.17,59.56
2016,3,30,16,30,703.0,81.0,3.0,13.0,354.0,64.48,52.14
2016,3,30,16,45,657.0,75.0,3.0,13.0,300.5,60.06,48.33
2016,3,30,17,0,611.0,69.0,3.0,13.0,247.0,55.62,44.38
2016,3,30,17,15,542.0,61.0,2.8,12.5,195.5,49.39,38.77
2016,3,30,17,30,473.0,53.0,2.6,12.0,144.0,43.16,32.96
2016,3,30,17,45,361.0,41.5,2.4,11.5,98.0,33.82,24.14
2016,3,30,18,0,249.0,30.0,2.2,11.0,52.0,24.51,14.27
2016,3,30,18,15,124.5,15.0,2.1,10.5,26.0,11.49,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,144.5,19.0,1.75,10.0,34.5,130.99,55.87
2016,3,31,6,30,289.0,38.0,1.8,10.0,69.0,265.97,214.79
2016,3,31,6,45,378.0,51.0,1.9,10.5,116.0,357.12,297.65
2016,3,31,7,0,467.0,64.0,2.0,11.0,163.0,456.1,382.2
2016,3,31,7,15,532.0,72.5,1.95,11.0,215.0,538.26,449.36
2016,3,31,7,30,597.0,81.0,1.9,11.0,267.0,623.62,515.41
2016,3,31,7,45,301.5,110.5,1.9,11.5,205.0,419.58,350.48
2016,3,31,8,0,6.0,140.0,1.9,12.0,143.0,125.98,101.55
2016,3,31,8,15,30.5,172.0,1.9,12.0,187.0,196.63,161.64
2016,3,31,8,30,55.0,204.0,1.9,12.0,231.0,253.57,208.39
2016,3,31,8,45,193.5,221.0,1.9,12.5,330.5,425.1,348.34
2016,3,31,9,0,332.0,238.0,1.9,13.0,430.0,603.57,484.9
2016,3,31,9,15,596.0,171.5,1.95,13.5,547.0,827.99,650.19
2016,3,31,9,30,860.0,105.0,2.0,14.0,664.0,1014.05,773.74
2016,3,31,9,45,878.0,104.5,2.05,14.5,703.0,1019.95,772.97
2016,3,31,10,0,896.0,104.0,2.1,15.0,742.0,1035.47,780.95
2016,3,31,10,15,904.5,105.5,2.15,15.0,773.0,1039.65,782.86
2016,3,31,10,30,913.0,107.0,2.2,15.0,804.0,1039.71,782.34
2016,3,31,10,45,921.0,107.0,2.3,15.5,828.0,1033.51,777.03
2016,3,31,11,0,929.0,107.0,2.4,16.0,852.0,1023.14,769.13
2016,3,31,11,15,932.5,107.5,2.45,16.0,867.5,1004.83,756.95
2016,3,31,11,30,936.0,108.0,2.5,16.0,883.0,982.54,742.23
2016,3,31,11,45,939.0,107.5,2.6,16.0,891.0,954.91,724.43
2016,3,31,12,0,942.0,107.0,2.7,16.0,899.0,923.53,703.98
2016,3,31,12,15,942.0,107.0,2.8,16.0,898.0,886.51,679.49
2016,3,31,12,30,942.0,107.0,2.9,16.0,897.0,846.19,652.46
2016,3,31,12,45,944.5,103.5,3.05,16.0,889.0,801.46,622.28
2016,3,31,13,0,947.0,100.0,3.2,16.0,881.0,753.65,587.28
2016,3,31,13,15,943.0,99.5,3.25,16.0,864.0,701.35,547.21
2016,3,31,13,30,939.0,99.0,3.3,16.0,847.0,646.89,504.33
2016,3,31,13,45,933.0,98.0,3.4,16.0,822.0,589.01,457.65
2016,3,31,14,0,927.0,97.0,3.5,16.0,797.0,529.67,408.2
2016,3,31,14,15,918.5,95.5,3.55,15.5,765.0,467.68,355.6
2016,3,31,14,30,910.0,94.0,3.6,15.0,733.0,405.04,300.73
2016,3,31,14,45,897.5,92.5,3.65,15.0,694.0,340.83,243.03
2016,3,31,15,0,885.0,91.0,3.7,15.0,655.0,276.99,185.92
2016,3,31,15,15,869.0,88.5,3.7,14.5,611.0,212.49,131.74
2016,3,31,15,30,853.0,86.0,3.7,14.0,567.0,143.02,81.7
2016,3,31,15,45,830.0,83.5,3.7,14.0,518.0,80.56,65.46
2016,3,31,16,0,807.0,81.0,3.7,14.0,469.0,70.76,57.11
2016,3,31,16,15,777.5,77.0,3.55,13.5,417.0,67.65,54.68
2016,3,31,16,30,748.0,73.0,3.4,13.0,365.0,64.49,52.15
2016,3,31,16,45,703.5,68.5,3.3,13.0,311.5,60.68,48.87
2016,3,31,17,0,659.0,64.0,3.2,13.0,258.0,52.5,41.59
2016,3,31,17,15,594.0,57.0,2.85,12.5,205.5,46.84,36.51
2016,3,31,17,30,529.0,50.0,2.5,12.0,153.0,41.22,31.26
2016,3,31,17,45,420.0,40.0,2.15,11.5,105.5,32.92,23.4
2016,3,31,18,0,311.0,30.0,1.8,11.0,58.0,24.72,14.7
2016,3,31,18,15,155.5,15.0,1.7,10.5,29.0,12.18,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,171.0,18.0,2.45,10.0,37.5,151.34,81.86
2016,4,1,6,30,342.0,36.0,2.5,10.0,75.0,297.9,242.76
2016,4,1,6,45,434.5,46.5,2.55,10.5,123.5,391.05,327.21
2016,4,1,7,0,527.0,57.0,2.6,11.0,172.0,492.13,413.33
2016,4,1,7,15,587.5,64.5,2.6,11.0,224.5,571.45,477.91
2016,4,1,7,30,648.0,72.0,2.6,11.0,277.0,653.71,541.94
2016,4,1,7,45,690.5,77.0,2.65,11.5,330.5,719.6,590.12
2016,4,1,8,0,733.0,82.0,2.7,12.0,384.0,780.16,632.66
2016,4,1,8,15,761.5,86.0,2.65,12.0,435.0,832.24,668.24
2016,4,1,8,30,790.0,90.0,2.6,12.0,486.0,882.54,701.7
2016,4,1,8,45,812.5,93.0,2.6,12.5,534.0,923.69,727.06
2016,4,1,9,0,835.0,96.0,2.6,13.0,582.0,962.06,750.11
2016,4,1,9,15,850.5,98.5,2.6,13.0,625.0,989.77,766.93
2016,4,1,9,30,866.0,101.0,2.6,13.0,668.0,1000.77,772.35
2016,4,1,9,45,878.5,102.5,2.6,13.5,705.5,1016.76,780.06
2016,4,1,10,0,891.0,104.0,2.6,14.0,743.0,1028.91,785.18
2016,4,1,10,15,899.5,105.5,2.55,14.0,773.5,1033.02,785.97
2016,4,1,10,30,908.0,107.0,2.5,14.0,804.0,1033.04,784.25
2016,4,1,10,45,914.5,108.0,2.5,14.5,827.5,1026.4,777.37
2016,4,1,11,0,921.0,109.0,2.5,15.0,851.0,1015.63,767.99
2016,4,1,11,15,924.5,109.5,2.45,15.0,866.5,997.38,754.69
2016,4,1,11,30,928.0,110.0,2.4,15.0,882.0,975.17,738.93
2016,4,1,11,45,930.5,110.0,2.35,15.5,889.5,947.72,718.41
2016,4,1,12,0,933.0,110.0,2.3,16.0,897.0,916.56,695.55
2016,4,1,12,15,932.5,110.0,2.25,16.0,896.0,879.36,669.91
2016,4,1,12,30,932.0,110.0,2.2,16.0,895.0,838.93,642.03
2016,4,1,12,45,932.5,108.0,2.2,16.0,886.5,794.42,611.43
2016,4,1,13,0,933.0,106.0,2.2,16.0,878.0,747.02,576.37
2016,4,1,13,15,929.0,105.0,2.2,16.0,861.0,694.87,536.92
2016,4,1,13,30,925.0,104.0,2.2,16.0,844.0,640.63,494.78
2016,4,1,13,45,920.0,102.5,2.25,16.5,819.5,583.56,448.56
2016,4,1,14,0,915.0,101.0,2.3,17.0,795.0,524.97,399.73
2016,4,1,14,15,906.0,99.5,2.3,16.5,763.0,463.44,348.34
2016,4,1,14,30,897.0,98.0,2.3,16.0,731.0,401.34,294.78
2016,4,1,14,45,885.5,95.5,2.35,16.0,692.5,337.47,238.28
2016,4,1,15,0,874.0,93.0,2.4,16.0,654.0,273.9,182.22
2016,4,1,15,15,858.0,90.5,2.4,15.5,610.0,210.15,129.41
2016,4,1,15,30,842.0,88.0,2.4,15.0,566.0,141.42,80.74
2016,4,1,15,45,820.5,85.0,2.45,15.0,517.5,79.44,64.18
2016,4,1,16,0,799.0,82.0,2.5,15.0,469.0,71.27,57.32
2016,4,1,16,15,769.5,78.0,2.45,14.5,417.0,68.21,54.93
2016,4,1,16,30,740.0,74.0,2.4,14.0,365.0,65.09,52.46
2016,4,1,16,45,697.0,69.0,2.4,14.0,312.0,60.95,48.91
2016,4,1,17,0,654.0,64.0,2.4,14.0,259.0,52.42,41.35
2016,4,1,17,15,590.5,57.0,2.15,13.0,206.5,46.79,36.4
2016,4,1,17,30,527.0,50.0,1.9,12.0,154.0,41.17,31.25
2016,4,1,17,45,421.5,40.0,1.65,11.5,107.0,32.9,23.43
2016,4,1,18,0,316.0,30.0,1.4,11.0,60.0,24.7,14.91
2016,4,1,18,15,158.0,15.0,1.3,10.5,30.0,12.16,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,159.5,19.5,0.8,9.0,38.5,148.46,91.56
2016,4,2,6,30,319.0,39.0,0.8,9.0,77.0,285.93,232.87
2016,4,2,6,45,399.0,52.0,0.85,9.5,124.0,372.26,309.14
2016,4,2,7,0,479.0,65.0,0.9,10.0,171.0,465.45,386.95
2016,4,2,7,15,256.0,94.0,0.85,10.5,152.5,323.84,271.34
2016,4,2,7,30,33.0,123.0,0.8,11.0,134.0,151.75,124.59
2016,4,2,7,45,39.5,143.5,0.75,11.5,159.0,177.79,146.67
2016,4,2,8,0,46.0,164.0,0.7,12.0,184.0,204.01,167.59
2016,4,2,8,15,167.5,185.5,0.7,12.5,268.5,357.15,293.03
2016,4,2,8,30,289.0,207.0,0.7,13.0,353.0,519.17,416.65
2016,4,2,8,45,525.0,167.0,0.7,13.5,463.5,727.07,568.74
2016,4,2,9,0,761.0,127.0,0.7,14.0,574.0,931.72,702.61
2016,4,2,9,15,778.5,130.5,0.7,14.5,616.5,961.34,715.53
2016,4,2,9,30,796.0,134.0,0.7,15.0,659.0,979.71,723.87
2016,4,2,9,45,802.5,140.5,0.7,15.5,695.0,994.72,730.27
2016,4,2,10,0,809.0,147.0,0.7,16.0,731.0,1005.82,734.33
2016,4,2,10,15,819.0,149.5,0.75,16.5,761.0,1012.37,736.82
2016,4,2,10,30,829.0,152.0,0.8,17.0,791.0,1014.88,736.99
2016,4,2,10,45,835.5,153.5,0.85,17.5,814.0,1008.84,731.96
2016,4,2,11,0,842.0,155.0,0.9,18.0,837.0,998.76,724.65
2016,4,2,11,15,846.0,156.0,0.95,18.0,852.0,981.8,714.49
2016,4,2,11,30,850.0,157.0,1.0,18.0,867.0,960.98,701.98
2016,4,2,11,45,856.0,155.0,1.1,18.5,875.0,935.29,685.93
2016,4,2,12,0,862.0,153.0,1.2,19.0,883.0,905.87,667.34
2016,4,2,12,15,861.5,152.5,1.25,19.0,881.5,868.86,644.1
2016,4,2,12,30,861.0,152.0,1.3,19.0,880.0,828.8,618.34
2016,4,2,12,45,871.5,143.5,1.4,19.5,874.0,786.83,589.35
2016,4,2,13,0,882.0,135.0,1.5,20.0,868.0,733.99,552.16
2016,4,2,13,15,877.0,134.0,1.55,20.0,850.5,683.2,515.41
2016,4,2,13,30,872.0,133.0,1.6,20.0,833.0,635.16,479.23
2016,4,2,13,45,860.5,133.5,1.7,20.0,807.0,577.28,435.03
2016,4,2,14,0,849.0,134.0,1.8,20.0,781.0,518.7,388.68
2016,4,2,14,15,838.5,132.0,1.85,19.5,749.0,458.16,339.65
2016,4,2,14,30,828.0,130.0,1.9,19.0,717.0,397.47,288.77
2016,4,2,14,45,719.0,156.5,1.95,19.0,646.5,325.46,230.52
2016,4,2,15,0,610.0,183.0,2.0,19.0,576.0,267.91,185.15
2016,4,2,15,15,677.0,154.0,2.0,18.5,562.5,213.1,137.85
2016,4,2,15,30,744.0,125.0,2.0,18.0,549.0,149.98,90.59
2016,4,2,15,45,720.0,111.5,2.05,18.0,493.0,86.33,69.29
2016,4,2,16,0,696.0,98.0,2.1,18.0,437.0,74.23,59.16
2016,4,2,16,15,659.0,101.0,2.1,17.5,394.0,76.49,61.46
2016,4,2,16,30,622.0,104.0,2.1,17.0,351.0,79.17,64.12
2016,4,2,16,45,567.0,97.5,2.1,16.5,298.0,74.99,60.73
2016,4,2,17,0,512.0,91.0,2.1,16.0,245.0,70.83,57.26
2016,4,2,17,15,445.0,80.0,2.0,15.0,194.5,59.75,47.58
2016,4,2,17,30,378.0,69.0,1.9,14.0,144.0,51.6,40.23
2016,4,2,17,45,275.0,53.5,1.8,13.5,99.5,40.03,29.5
2016,4,2,18,0,172.0,38.0,1.7,13.0,55.0,28.45,18.06
2016,4,2,18,15,86.0,19.0,1.65,12.5,27.5,14.37,0.0
