Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,43.0,10.0,1.1,9.0,11.0,30.57,0.0
2016,4,3,6,15,174.5,26.5,1.15,9.0,45.5,165.26,111.03
2016,4,3,6,30,306.0,43.0,1.2,9.0,80.0,279.85,229.46
2016,4,3,6,45,398.5,54.5,1.3,9.5,128.5,374.17,312.62
2016,4,3,7,0,491.0,66.0,1.4,10.0,177.0,474.97,397.33
2016,4,3,7,15,245.5,66.5,1.4,10.5,122.0,297.19,251.43
2016,4,3,7,30,0.0,67.0,1.4,11.0,67.0,51.54,38.87
2016,4,3,7,45,0.0,80.0,1.4,11.5,80.0,62.42,48.31
2016,4,3,8,0,0.0,93.0,1.4,12.0,93.0,73.3,57.32
2016,4,3,8,15,0.0,116.0,1.4,12.5,116.0,93.4,73.97
2016,4,3,8,30,0.0,139.0,1.4,13.0,139.0,113.58,90.38
2016,4,3,8,45,7.0,173.5,1.4,13.5,178.0,151.52,121.48
2016,4,3,9,0,14.0,208.0,1.4,14.0,217.0,189.89,152.23
2016,4,3,9,15,25.0,238.5,1.4,14.0,255.0,228.42,183.03
2016,4,3,9,30,36.0,269.0,1.4,14.0,293.0,290.68,231.94
2016,4,3,9,45,184.0,295.5,1.45,14.5,428.0,488.42,387.15
2016,4,3,10,0,332.0,322.0,1.5,15.0,563.0,686.05,531.47
2016,4,3,10,15,604.5,225.0,1.5,15.5,685.5,883.12,671.11
2016,4,3,10,30,877.0,128.0,1.5,16.0,808.0,1035.55,768.12
2016,4,3,10,45,826.5,156.5,1.55,16.5,812.5,1001.2,742.26
2016,4,3,11,0,776.0,185.0,1.6,17.0,817.0,972.58,722.64
2016,4,3,11,15,736.5,211.5,1.65,17.0,820.0,940.48,701.95
2016,4,3,11,30,697.0,238.0,1.7,17.0,823.0,904.91,677.83
2016,4,3,11,45,628.5,274.5,1.75,17.0,805.5,849.27,638.86
2016,4,3,12,0,560.0,311.0,1.8,17.0,788.0,792.76,598.96
2016,4,3,12,15,723.5,227.0,1.85,17.0,842.0,828.12,627.21
2016,4,3,12,30,887.0,143.0,1.9,17.0,896.0,828.1,629.74
2016,4,3,12,45,732.5,218.0,1.95,17.5,836.0,752.38,572.2
2016,4,3,13,0,578.0,293.0,2.0,18.0,776.0,663.87,505.87
2016,4,3,13,15,721.0,219.0,2.1,17.5,808.5,661.12,506.38
2016,4,3,13,30,864.0,145.0,2.2,17.0,841.0,638.24,490.1
2016,4,3,13,45,853.5,145.0,2.3,17.0,815.5,580.68,444.8
2016,4,3,14,0,843.0,145.0,2.4,17.0,790.0,522.37,397.56
2016,4,3,14,15,832.5,142.5,2.45,17.0,757.5,461.66,346.76
2016,4,3,14,30,822.0,140.0,2.5,17.0,725.0,400.83,294.41
2016,4,3,14,45,812.5,135.0,2.55,17.0,687.5,338.58,239.99
2016,4,3,15,0,803.0,130.0,2.6,17.0,650.0,276.68,186.12
2016,4,3,15,15,785.0,126.0,2.6,16.5,605.5,209.14,131.26
2016,4,3,15,30,767.0,122.0,2.6,16.0,561.0,148.24,89.56
2016,4,3,15,45,745.0,107.0,2.65,15.5,503.5,82.37,66.56
2016,4,3,16,0,723.0,92.0,2.7,15.0,446.0,76.72,62.05
2016,4,3,16,15,701.5,92.5,2.6,14.5,405.5,71.49,57.79
2016,4,3,16,30,680.0,93.0,2.5,14.0,365.0,72.3,58.81
2016,4,3,16,45,643.5,84.5,2.45,14.0,312.5,66.55,53.86
2016,4,3,17,0,607.0,76.0,2.4,14.0,260.0,60.62,48.66
2016,4,3,17,15,541.5,67.5,2.15,13.0,208.0,54.22,43.05
2016,4,3,17,30,476.0,59.0,1.9,12.0,156.0,47.79,37.19
2016,4,3,17,45,373.5,47.0,1.65,11.5,109.0,38.22,28.2
2016,4,3,18,0,271.0,35.0,1.4,11.0,62.0,28.62,18.56
2016,4,3,18,15,135.5,17.5,1.3,10.5,31.0,13.39,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,11.0,13.0,10.23,0.0
2016,4,4,6,15,166.5,28.0,2.15,11.5,49.5,164.32,115.64
2016,4,4,6,30,333.0,43.0,2.3,12.0,86.0,298.16,243.94
2016,4,4,6,45,427.5,53.5,2.45,12.5,135.5,392.85,327.26
2016,4,4,7,0,522.0,64.0,2.6,13.0,185.0,495.15,413.37
2016,4,4,7,15,584.0,71.5,2.55,13.0,239.0,575.49,477.63
2016,4,4,7,30,646.0,79.0,2.5,13.0,293.0,658.72,541.17
2016,4,4,7,45,533.5,111.0,2.5,13.5,307.5,614.89,504.96
2016,4,4,8,0,421.0,143.0,2.5,14.0,322.0,569.98,466.93
2016,4,4,8,15,608.0,120.5,2.55,14.0,415.0,736.27,593.49
2016,4,4,8,30,795.0,98.0,2.6,14.0,508.0,893.65,704.69
2016,4,4,8,45,817.5,101.5,2.65,14.5,557.0,935.24,729.42
2016,4,4,9,0,840.0,105.0,2.7,15.0,606.0,973.99,752.92
2016,4,4,9,15,856.0,108.0,2.8,15.0,649.5,1002.53,771.13
2016,4,4,9,30,872.0,111.0,2.9,15.0,693.0,1027.48,786.99
2016,4,4,9,45,883.5,113.0,3.0,15.5,730.5,1042.91,795.02
2016,4,4,10,0,895.0,115.0,3.1,16.0,768.0,1040.2,790.98
2016,4,4,10,15,903.5,117.0,3.05,16.0,799.0,1044.35,792.05
2016,4,4,10,30,912.0,119.0,3.0,16.0,830.0,1044.36,790.43
2016,4,4,10,45,917.5,120.5,3.0,16.5,853.5,1036.72,782.87
2016,4,4,11,0,923.0,122.0,3.0,17.0,877.0,1024.93,772.79
2016,4,4,11,15,926.5,123.0,3.0,17.0,892.5,1006.65,760.0
2016,4,4,11,30,930.0,124.0,3.0,17.0,908.0,984.39,744.69
2016,4,4,11,45,931.0,125.0,3.0,17.0,915.0,956.03,725.32
2016,4,4,12,0,932.0,126.0,3.0,17.0,922.0,924.02,703.51
2016,4,4,12,15,931.5,125.5,3.0,17.0,920.5,885.96,677.49
2016,4,4,12,30,931.0,125.0,3.0,17.0,919.0,844.73,649.16
2016,4,4,12,45,933.0,122.5,3.0,17.5,910.5,800.63,616.62
2016,4,4,13,0,935.0,120.0,3.0,18.0,902.0,753.54,580.34
2016,4,4,13,15,930.5,119.0,3.0,18.0,884.5,700.71,540.11
2016,4,4,13,30,926.0,118.0,3.0,18.0,867.0,645.85,497.25
2016,4,4,13,45,918.0,117.0,3.0,18.0,841.0,587.34,450.36
2016,4,4,14,0,910.0,116.0,3.0,18.0,815.0,527.64,401.06
2016,4,4,14,15,900.5,114.5,3.05,17.5,782.0,466.02,349.49
2016,4,4,14,30,891.0,113.0,3.1,17.0,749.0,403.91,295.86
2016,4,4,14,45,875.0,111.5,3.2,17.0,709.0,336.77,236.98
2016,4,4,15,0,859.0,110.0,3.3,17.0,669.0,272.39,180.73
2016,4,4,15,15,841.0,107.0,3.4,16.5,623.5,207.87,128.06
2016,4,4,15,30,823.0,104.0,3.5,16.0,578.0,145.18,85.61
2016,4,4,15,45,794.5,102.0,3.6,16.0,527.5,85.03,68.76
2016,4,4,16,0,766.0,100.0,3.7,16.0,477.0,76.9,61.96
2016,4,4,16,15,733.5,95.0,3.5,15.5,424.5,73.73,59.53
2016,4,4,16,30,701.0,90.0,3.3,15.0,372.0,70.51,57.0
2016,4,4,16,45,649.5,84.5,3.15,14.5,317.5,66.59,53.79
2016,4,4,17,0,598.0,79.0,3.0,14.0,263.0,62.7,50.5
2016,4,4,17,15,529.0,71.0,2.55,13.5,210.0,56.73,45.21
2016,4,4,17,30,460.0,63.0,2.1,13.0,157.0,50.79,39.73
2016,4,4,17,45,349.0,50.5,1.7,12.5,110.0,38.45,28.33
2016,4,4,18,0,238.0,38.0,1.3,12.0,63.0,28.77,18.75
2016,4,4,18,15,119.0,19.0,1.2,11.5,31.5,14.46,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,58.0,6.5,1.2,9.5,8.5,0.0,0.0
2016,4,5,6,0,116.0,13.0,1.2,10.0,17.0,71.39,0.0
2016,4,5,6,15,268.0,26.0,1.3,10.5,56.0,224.37,165.45
2016,4,5,6,30,420.0,39.0,1.4,11.0,95.0,349.36,285.8
2016,4,5,6,45,501.0,48.5,1.55,12.0,145.5,437.2,361.98
2016,4,5,7,0,582.0,58.0,1.7,13.0,196.0,531.47,438.92
2016,4,5,7,15,639.0,64.5,1.75,13.0,250.0,608.78,499.42
2016,4,5,7,30,696.0,71.0,1.8,13.0,304.0,688.56,559.23
2016,4,5,7,45,735.0,75.5,1.9,13.5,358.5,747.12,600.43
2016,4,5,8,0,774.0,80.0,2.0,14.0,413.0,810.93,644.24
2016,4,5,8,15,801.5,83.5,2.0,14.5,465.5,862.16,676.87
2016,4,5,8,30,829.0,87.0,2.0,15.0,518.0,911.44,707.38
2016,4,5,8,45,851.5,89.0,2.0,15.5,567.0,951.72,731.06
2016,4,5,9,0,874.0,91.0,2.0,16.0,616.0,976.99,744.29
2016,4,5,9,15,888.5,93.5,2.1,16.5,659.5,1003.46,759.66
2016,4,5,9,30,903.0,96.0,2.2,17.0,703.0,1026.33,772.59
2016,4,5,9,45,913.5,98.0,2.35,17.5,740.5,1040.78,780.61
2016,4,5,10,0,924.0,100.0,2.5,18.0,778.0,1051.21,786.13
2016,4,5,10,15,931.5,101.5,2.6,18.5,808.5,1053.92,786.14
2016,4,5,10,30,939.0,103.0,2.7,19.0,839.0,1052.42,783.6
2016,4,5,10,45,944.5,104.0,2.85,19.5,862.0,1044.17,777.27
2016,4,5,11,0,950.0,105.0,3.0,20.0,885.0,1031.7,768.29
2016,4,5,11,15,953.0,105.5,3.05,20.0,900.0,1012.18,755.29
2016,4,5,11,30,956.0,106.0,3.1,20.0,915.0,988.64,739.73
2016,4,5,11,45,957.5,106.0,3.2,20.5,922.0,959.35,719.34
2016,4,5,12,0,959.0,106.0,3.3,21.0,929.0,926.34,696.43
2016,4,5,12,15,958.5,106.0,3.25,21.0,928.0,888.11,670.26
2016,4,5,12,30,958.0,106.0,3.2,21.0,927.0,846.6,641.76
2016,4,5,12,45,956.0,105.5,3.2,21.0,917.0,800.46,609.77
2016,4,5,13,0,954.0,105.0,3.2,21.0,907.0,751.54,573.51
2016,4,5,13,15,950.0,104.0,3.15,21.0,889.5,698.37,533.07
2016,4,5,13,30,946.0,103.0,3.1,21.0,872.0,643.07,489.98
2016,4,5,13,45,940.5,102.0,3.05,21.5,846.5,585.08,442.75
2016,4,5,14,0,935.0,101.0,3.0,22.0,821.0,525.58,393.11
2016,4,5,14,15,926.0,99.5,2.9,22.0,788.5,463.01,340.43
2016,4,5,14,30,917.0,98.0,2.8,22.0,756.0,399.86,285.95
2016,4,5,14,45,905.0,96.0,2.7,22.0,716.5,335.19,229.61
2016,4,5,15,0,893.0,94.0,2.6,22.0,677.0,270.85,174.16
2016,4,5,15,15,877.0,91.5,2.45,21.5,632.0,206.14,122.43
2016,4,5,15,30,861.0,89.0,2.3,21.0,587.0,136.14,75.66
2016,4,5,15,45,839.0,86.0,2.2,21.0,537.5,74.4,58.29
2016,4,5,16,0,817.0,83.0,2.1,21.0,488.0,72.25,56.72
2016,4,5,16,15,788.0,79.0,1.85,20.5,435.5,69.19,54.4
2016,4,5,16,30,759.0,75.0,1.6,20.0,383.0,66.08,52.0
2016,4,5,16,45,716.5,70.5,1.4,19.5,328.5,62.32,48.99
2016,4,5,17,0,674.0,66.0,1.2,19.0,274.0,54.07,41.95
2016,4,5,17,15,611.5,59.0,1.15,18.0,220.5,48.44,37.15
2016,4,5,17,30,549.0,52.0,1.1,17.0,167.0,42.83,32.14
2016,4,5,17,45,446.5,42.5,1.1,16.0,118.5,34.96,24.92
2016,4,5,18,0,344.0,33.0,1.1,15.0,70.0,27.18,17.29
2016,4,5,18,15,172.0,16.5,1.1,14.5,35.0,13.34,0.0
2016,4,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,54.5,7.0,1.1,13.5,9.0,5.51,0.0
2016,4,6,6,0,109.0,14.0,1.1,14.0,18.0,89.56,0.0
2016,4,6,6,15,252.5,28.0,1.15,14.5,57.5,216.99,161.53
2016,4,6,6,30,396.0,42.0,1.2,15.0,97.0,336.96,272.03
2016,4,6,6,45,484.0,51.0,1.25,16.0,147.5,428.03,348.74
2016,4,6,7,0,572.0,60.0,1.3,17.0,198.0,526.02,426.55
2016,4,6,7,15,628.0,67.0,1.35,17.5,252.0,602.74,484.15
2016,4,6,7,30,684.0,74.0,1.4,18.0,306.0,681.85,540.89
2016,4,6,7,45,722.0,79.0,1.5,18.5,360.5,744.76,584.1
2016,4,6,8,0,760.0,84.0,1.6,19.0,415.0,802.36,622.32
2016,4,6,8,15,787.5,88.0,1.65,19.5,467.0,853.75,654.72
2016,4,6,8,30,815.0,92.0,1.7,20.0,519.0,903.21,685.09
2016,4,6,8,45,834.0,95.5,1.8,20.5,567.0,941.59,708.11
2016,4,6,9,0,853.0,99.0,1.9,21.0,615.0,976.96,729.0
2016,4,6,9,15,867.5,102.0,1.95,21.5,658.0,1003.99,743.66
2016,4,6,9,30,882.0,105.0,2.0,22.0,701.0,1014.1,747.39
2016,4,6,9,45,890.5,108.0,2.05,22.5,737.5,1027.3,753.43
2016,4,6,10,0,899.0,111.0,2.1,23.0,774.0,1036.51,756.98
2016,4,6,10,15,906.5,113.0,2.05,23.5,804.0,1039.56,755.51
2016,4,6,10,30,914.0,115.0,2.0,24.0,834.0,1038.47,751.61
2016,4,6,10,45,916.0,117.5,1.95,24.5,856.0,1028.34,742.2
2016,4,6,11,0,918.0,120.0,1.9,25.0,878.0,1014.14,730.5
2016,4,6,11,15,921.0,121.0,1.8,25.0,892.5,995.41,716.91
2016,4,6,11,30,924.0,122.0,1.7,25.0,907.0,972.76,701.0
2016,4,6,11,45,922.5,123.5,1.65,25.5,912.5,942.77,679.86
2016,4,6,12,0,921.0,125.0,1.6,26.0,918.0,909.32,656.67
2016,4,6,12,15,920.0,125.0,1.55,26.0,916.5,871.67,632.1
2016,4,6,12,30,919.0,125.0,1.5,26.0,915.0,830.91,605.46
2016,4,6,12,45,908.0,129.0,1.45,26.5,902.5,783.29,571.79
2016,4,6,13,0,897.0,133.0,1.4,27.0,890.0,733.67,535.58
2016,4,6,13,15,892.0,132.0,1.3,27.0,872.0,682.21,498.1
2016,4,6,13,30,887.0,131.0,1.2,27.0,854.0,628.88,458.39
2016,4,6,13,45,781.5,173.5,1.15,27.0,797.0,558.61,405.98
2016,4,6,14,0,676.0,216.0,1.1,27.0,740.0,491.36,355.42
2016,4,6,14,15,604.5,230.5,1.05,27.0,684.5,425.83,305.67
2016,4,6,14,30,533.0,245.0,1.0,27.0,629.0,365.59,259.47
2016,4,6,14,45,474.5,252.0,0.95,27.5,580.5,312.82,218.29
2016,4,6,15,0,416.0,259.0,0.9,28.0,532.0,266.38,182.93
2016,4,6,15,15,592.5,182.0,0.85,28.0,542.5,212.01,134.49
2016,4,6,15,30,769.0,105.0,0.8,28.0,553.0,137.45,77.61
2016,4,6,15,45,614.5,136.5,0.8,28.0,475.0,95.74,74.03
2016,4,6,16,0,460.0,168.0,0.8,28.0,397.0,112.11,87.82
2016,4,6,16,15,540.5,130.5,0.75,27.0,371.5,92.19,71.95
2016,4,6,16,30,621.0,93.0,0.7,26.0,346.0,71.1,54.84
2016,4,6,16,45,556.0,93.0,0.7,25.5,296.0,71.19,55.23
2016,4,6,17,0,491.0,93.0,0.7,25.0,246.0,68.84,53.43
2016,4,6,17,15,434.0,81.0,0.75,24.0,197.5,60.29,46.31
2016,4,6,17,30,377.0,69.0,0.8,23.0,149.0,51.61,38.82
2016,4,6,17,45,293.0,54.0,0.85,22.5,105.5,40.53,28.94
2016,4,6,18,0,209.0,39.0,0.9,22.0,62.0,29.36,18.6
2016,4,6,18,15,104.5,19.5,0.85,21.5,31.0,14.8,0.64
2016,4,6,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,13.5,8.5,6.69,0.0
2016,4,7,6,0,0.0,17.0,2.5,14.0,17.0,14.2,0.0
2016,4,7,6,15,121.5,34.5,2.7,14.0,52.0,131.87,99.11
2016,4,7,6,30,243.0,52.0,2.9,14.0,87.0,248.92,203.79
2016,4,7,6,45,311.0,67.5,3.1,14.5,132.0,324.5,270.16
2016,4,7,7,0,379.0,83.0,3.3,15.0,177.0,405.98,339.28
2016,4,7,7,15,453.5,86.5,3.4,15.0,224.5,482.25,402.87
2016,4,7,7,30,528.0,90.0,3.5,15.0,272.0,573.38,475.21
2016,4,7,7,45,478.0,119.0,3.6,15.5,304.0,574.78,473.87
2016,4,7,8,0,428.0,148.0,3.7,16.0,336.0,579.29,474.08
2016,4,7,8,15,400.0,175.0,3.65,16.0,367.5,595.61,484.02
2016,4,7,8,30,372.0,202.0,3.6,16.0,399.0,585.65,474.16
2016,4,7,8,45,491.0,184.5,3.6,16.5,468.5,708.93,567.03
2016,4,7,9,0,610.0,167.0,3.6,17.0,538.0,822.57,648.08
2016,4,7,9,15,598.5,187.0,3.55,17.0,572.0,838.33,656.65
2016,4,7,9,30,587.0,207.0,3.5,17.0,606.0,850.22,662.64
2016,4,7,9,45,556.0,232.5,3.45,17.0,627.0,837.59,650.93
2016,4,7,10,0,525.0,258.0,3.4,17.0,648.0,829.87,642.81
2016,4,7,10,15,586.5,248.0,3.35,17.0,699.5,874.53,674.3
2016,4,7,10,30,648.0,238.0,3.3,17.0,751.0,923.27,707.55
2016,4,7,10,45,614.5,263.5,3.3,17.5,760.5,900.94,688.23
2016,4,7,11,0,581.0,289.0,3.3,18.0,770.0,873.04,665.86
2016,4,7,11,15,600.0,287.0,3.25,18.0,792.0,870.51,663.58
2016,4,7,11,30,619.0,285.0,3.2,18.0,814.0,867.02,660.38
2016,4,7,11,45,630.5,276.5,3.15,18.0,818.5,844.99,644.4
2016,4,7,12,0,642.0,268.0,3.1,18.0,823.0,819.47,626.03
2016,4,7,12,15,556.5,306.5,3.05,18.0,787.0,749.93,574.32
2016,4,7,12,30,471.0,345.0,3.0,18.0,751.0,685.77,526.17
2016,4,7,12,45,437.0,355.5,3.0,18.0,729.5,639.75,491.98
2016,4,7,13,0,403.0,366.0,3.0,18.0,708.0,587.43,452.8
2016,4,7,13,15,431.0,345.0,3.0,17.5,704.0,566.58,437.79
2016,4,7,13,30,459.0,324.0,3.0,17.0,700.0,535.01,414.05
2016,4,7,13,45,356.5,347.0,3.0,17.0,634.0,460.49,356.25
2016,4,7,14,0,254.0,370.0,3.0,17.0,568.0,400.73,309.81
2016,4,7,14,15,398.0,306.5,3.0,17.0,602.0,390.88,299.05
2016,4,7,14,30,542.0,243.0,3.0,17.0,636.0,365.6,273.33
2016,4,7,14,45,438.5,262.5,3.0,17.0,569.5,308.06,227.57
2016,4,7,15,0,335.0,282.0,3.0,17.0,503.0,263.88,194.32
2016,4,7,15,15,264.5,272.5,2.95,16.5,440.0,217.98,160.99
2016,4,7,15,30,194.0,263.0,2.9,16.0,377.0,186.08,141.21
2016,4,7,15,45,125.0,234.5,2.85,16.0,306.0,150.8,125.11
2016,4,7,16,0,56.0,206.0,2.8,16.0,235.0,138.67,115.2
2016,4,7,16,15,46.5,182.5,2.65,16.0,204.5,124.35,103.24
2016,4,7,16,30,37.0,159.0,2.5,16.0,174.0,109.71,90.89
2016,4,7,16,45,29.5,138.0,2.4,16.0,149.0,96.2,79.36
2016,4,7,17,0,22.0,117.0,2.3,16.0,124.0,84.31,69.08
2016,4,7,17,15,13.0,95.5,2.15,15.5,99.5,69.26,55.91
2016,4,7,17,30,4.0,74.0,2.0,15.0,75.0,54.12,42.39
2016,4,7,17,45,2.0,52.5,1.85,14.5,53.0,38.92,28.6
2016,4,7,18,0,0.0,31.0,1.7,14.0,31.0,23.52,14.44
2016,4,7,18,15,0.0,15.5,1.6,14.0,15.5,11.81,0.45
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.36,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,4.54,0.0
2016,4,8,6,15,0.0,18.0,1.2,13.0,18.0,13.7,5.34
2016,4,8,6,30,0.0,30.0,1.4,13.0,30.0,22.89,13.71
2016,4,8,6,45,0.0,45.0,1.6,13.5,45.0,34.44,23.82
2016,4,8,7,0,0.0,60.0,1.8,14.0,60.0,47.19,34.87
2016,4,8,7,15,0.0,76.0,1.8,14.0,76.0,60.91,46.64
2016,4,8,7,30,0.0,92.0,1.8,14.0,92.0,74.54,58.16
2016,4,8,7,45,0.0,102.0,1.8,14.5,102.0,82.31,64.44
2016,4,8,8,0,0.0,112.0,1.8,15.0,112.0,90.21,70.71
2016,4,8,8,15,74.0,173.5,1.8,15.0,213.5,232.39,190.31
2016,4,8,8,30,148.0,235.0,1.8,15.0,315.0,391.87,317.45
2016,4,8,8,45,80.0,221.0,1.85,15.5,265.0,287.01,231.17
2016,4,8,9,0,12.0,207.0,1.9,16.0,215.0,185.23,146.86
2016,4,8,9,15,7.5,194.0,1.9,16.0,199.0,167.01,131.92
2016,4,8,9,30,3.0,181.0,1.9,16.0,183.0,149.74,117.53
2016,4,8,9,45,48.0,265.5,1.9,16.0,301.5,292.45,232.31
2016,4,8,10,0,93.0,350.0,1.9,16.0,420.0,422.98,332.48
2016,4,8,10,15,48.0,260.5,1.95,16.0,297.0,281.92,222.26
2016,4,8,10,30,3.0,171.0,2.0,16.0,174.0,139.04,107.89
2016,4,8,10,45,6.0,196.0,2.05,16.0,201.5,162.67,127.1
2016,4,8,11,0,9.0,221.0,2.1,16.0,229.0,186.1,145.68
2016,4,8,11,15,25.0,295.0,2.15,16.0,316.5,281.0,220.47
2016,4,8,11,30,41.0,369.0,2.2,16.0,404.0,361.04,281.79
2016,4,8,11,45,20.5,243.5,2.25,16.0,261.0,224.4,175.5
2016,4,8,12,0,0.0,118.0,2.3,16.0,118.0,92.01,69.62
2016,4,8,12,15,1.5,140.0,2.3,16.0,142.0,110.57,84.85
2016,4,8,12,30,3.0,162.0,2.3,16.0,166.0,128.89,99.64
2016,4,8,12,45,1.5,141.5,2.3,16.0,143.5,111.23,85.36
2016,4,8,13,0,0.0,121.0,2.3,16.0,121.0,93.91,71.38
2016,4,8,13,15,0.0,118.5,2.35,16.0,118.5,91.83,69.77
2016,4,8,13,30,0.0,116.0,2.4,16.0,116.0,89.77,68.16
2016,4,8,13,45,0.0,109.0,2.45,16.0,109.0,84.26,63.77
2016,4,8,14,0,0.0,102.0,2.5,16.0,102.0,78.81,59.41
2016,4,8,14,15,0.0,97.5,2.5,16.0,97.5,75.32,56.65
2016,4,8,14,30,0.0,93.0,2.5,16.0,93.0,71.84,53.91
2016,4,8,14,45,0.0,110.5,2.5,16.0,110.5,84.94,64.8
2016,4,8,15,0,0.0,128.0,2.5,16.0,128.0,97.6,75.35
2016,4,8,15,15,0.0,93.5,2.5,16.0,93.5,72.07,54.48
2016,4,8,15,30,0.0,59.0,2.5,16.0,59.0,45.31,32.39
2016,4,8,15,45,19.0,129.0,2.5,16.0,138.5,93.76,76.33
2016,4,8,16,0,38.0,199.0,2.5,16.0,218.0,134.68,111.81
2016,4,8,16,15,19.0,142.5,2.45,15.5,152.0,104.43,86.16
2016,4,8,16,30,0.0,86.0,2.4,15.0,86.0,65.51,52.52
2016,4,8,16,45,0.0,73.5,2.35,15.0,73.5,56.27,44.53
2016,4,8,17,0,0.0,61.0,2.3,15.0,61.0,46.74,36.15
2016,4,8,17,15,0.0,48.5,2.15,14.5,48.5,37.1,27.6
2016,4,8,17,30,0.0,36.0,2.0,14.0,36.0,27.47,18.93
2016,4,8,17,45,0.0,25.5,1.9,14.0,25.5,19.42,11.53
2016,4,8,18,0,0.0,15.0,1.8,14.0,15.0,11.39,4.13
2016,4,8,18,15,0.0,7.5,1.75,14.0,7.5,5.68,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,1.55,12.5,3.0,2.36,0.0
2016,4,9,6,0,0.0,6.0,1.6,13.0,6.0,4.54,0.0
2016,4,9,6,15,0.0,17.0,1.75,13.0,17.0,12.93,4.83
2016,4,9,6,30,0.0,28.0,1.9,13.0,28.0,21.35,12.43
2016,4,9,6,45,0.0,41.0,2.05,13.5,41.0,31.34,21.2
2016,4,9,7,0,0.0,54.0,2.2,14.0,54.0,41.36,29.89
2016,4,9,7,15,0.0,68.5,2.2,14.0,68.5,53.46,40.28
2016,4,9,7,30,0.0,83.0,2.2,14.0,83.0,65.68,50.64
2016,4,9,7,45,0.0,52.0,2.25,14.5,52.0,39.8,28.4
2016,4,9,8,0,0.0,21.0,2.3,15.0,21.0,16.02,8.02
2016,4,9,8,15,0.0,16.0,2.25,15.0,16.0,12.21,4.75
2016,4,9,8,30,0.0,11.0,2.2,15.0,11.0,8.4,1.48
2016,4,9,8,45,0.0,38.0,2.2,15.0,38.0,29.12,18.97
2016,4,9,9,0,0.0,65.0,2.2,15.0,65.0,49.98,36.38
2016,4,9,9,15,4.5,139.5,2.15,15.0,143.0,115.24,90.45
2016,4,9,9,30,9.0,214.0,2.1,15.0,221.0,185.4,147.18
2016,4,9,9,45,6.5,198.5,2.1,15.5,203.5,167.84,132.22
2016,4,9,10,0,4.0,183.0,2.1,16.0,186.0,151.06,118.18
2016,4,9,10,15,14.0,242.5,2.1,16.0,254.0,212.49,167.39
2016,4,9,10,30,24.0,302.0,2.1,16.0,322.0,274.42,215.84
2016,4,9,10,45,23.5,307.5,2.1,16.0,327.0,276.84,217.18
2016,4,9,11,0,23.0,313.0,2.1,16.0,332.0,279.19,218.72
2016,4,9,11,15,11.5,212.5,2.05,16.0,222.0,180.37,140.78
2016,4,9,11,30,0.0,112.0,2.0,16.0,112.0,87.34,65.91
2016,4,9,11,45,4.5,167.5,1.95,16.0,171.5,135.79,105.25
2016,4,9,12,0,9.0,223.0,1.9,16.0,231.0,184.17,143.75
2016,4,9,12,15,13.5,262.5,1.85,16.0,274.0,218.93,171.04
2016,4,9,12,30,18.0,302.0,1.8,16.0,317.0,252.82,197.38
2016,4,9,12,45,24.0,322.0,1.8,16.0,342.5,270.93,211.41
2016,4,9,13,0,30.0,342.0,1.8,16.0,368.0,296.04,230.79
2016,4,9,13,15,21.5,302.0,1.8,16.0,321.0,247.77,193.3
2016,4,9,13,30,13.0,262.0,1.8,16.0,274.0,209.42,163.47
2016,4,9,13,45,15.5,269.0,1.8,16.0,282.0,213.9,167.21
2016,4,9,14,0,18.0,276.0,1.8,16.0,290.0,217.71,170.28
2016,4,9,14,15,12.0,237.0,1.8,16.0,246.0,184.07,143.86
2016,4,9,14,30,6.0,198.0,1.8,16.0,202.0,151.76,118.42
2016,4,9,14,45,3.0,155.0,1.85,16.0,157.0,118.55,91.96
2016,4,9,15,0,0.0,112.0,1.9,16.0,112.0,85.88,65.64
2016,4,9,15,15,0.0,135.0,1.9,15.5,135.0,102.18,79.41
2016,4,9,15,30,0.0,158.0,1.9,15.0,158.0,117.24,92.16
2016,4,9,15,45,0.0,154.5,1.9,15.0,154.5,113.59,93.6
2016,4,9,16,0,0.0,151.0,1.9,15.0,151.0,110.52,91.27
2016,4,9,16,15,22.5,157.0,1.7,15.0,166.5,113.72,94.33
2016,4,9,16,30,45.0,163.0,1.5,15.0,182.0,112.25,93.33
2016,4,9,16,45,37.5,142.0,1.35,15.0,156.5,98.76,81.81
2016,4,9,17,0,30.0,121.0,1.2,15.0,131.0,85.03,69.92
2016,4,9,17,15,21.0,99.0,1.05,14.5,105.5,70.46,57.19
2016,4,9,17,30,12.0,77.0,0.9,14.0,80.0,56.26,44.51
2016,4,9,17,45,6.0,56.0,0.8,14.0,57.5,41.37,30.91
2016,4,9,18,0,0.0,35.0,0.7,14.0,35.0,26.34,17.03
2016,4,9,18,15,0.0,17.5,0.65,13.5,17.5,13.35,2.79
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,12.5,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,2.0,1.65,13.0,2.0,1.51,0.0
2016,4,10,6,30,0.0,3.0,1.7,13.0,3.0,2.27,0.0
2016,4,10,6,45,0.0,5.0,1.8,13.0,5.0,3.79,0.0
2016,4,10,7,0,0.0,7.0,1.9,13.0,7.0,5.31,0.0
2016,4,10,7,15,0.0,9.0,1.9,13.0,9.0,6.83,0.27
2016,4,10,7,30,0.0,11.0,1.9,13.0,11.0,8.36,1.58
2016,4,10,7,45,0.0,21.0,1.95,13.0,21.0,16.0,8.16
2016,4,10,8,0,0.0,31.0,2.0,13.0,31.0,23.68,14.71
2016,4,10,8,15,0.0,35.5,2.0,13.0,35.5,27.15,17.61
2016,4,10,8,30,0.0,40.0,2.0,13.0,40.0,30.63,20.5
2016,4,10,8,45,0.0,44.5,2.05,13.5,44.5,34.12,23.33
2016,4,10,9,0,0.0,49.0,2.1,14.0,49.0,37.62,26.14
2016,4,10,9,15,0.0,64.5,2.15,14.0,64.5,49.63,36.12
2016,4,10,9,30,0.0,80.0,2.2,14.0,80.0,61.69,46.06
2016,4,10,9,45,0.0,99.0,2.25,14.0,99.0,76.68,58.37
2016,4,10,10,0,0.0,118.0,2.3,14.0,118.0,92.22,71.04
2016,4,10,10,15,0.0,103.0,2.35,14.0,103.0,80.03,60.88
2016,4,10,10,30,0.0,88.0,2.4,14.0,88.0,68.1,50.98
2016,4,10,10,45,0.0,90.0,2.45,14.0,90.0,69.74,52.28
2016,4,10,11,0,0.0,92.0,2.5,14.0,92.0,71.39,53.58
2016,4,10,11,15,0.0,98.0,2.55,14.0,98.0,76.2,57.48
2016,4,10,11,30,0.0,104.0,2.6,14.0,104.0,80.98,61.36
2016,4,10,11,45,0.0,104.5,2.7,14.0,104.5,81.36,61.65
2016,4,10,12,0,0.0,105.0,2.8,14.0,105.0,81.72,61.93
2016,4,10,12,15,0.5,126.5,2.85,14.0,127.0,99.04,76.11
2016,4,10,12,30,1.0,148.0,2.9,14.0,149.0,116.23,90.12
2016,4,10,12,45,1.0,147.5,2.95,14.0,148.5,115.55,89.57
2016,4,10,13,0,1.0,147.0,3.0,14.0,148.0,114.86,89.06
2016,4,10,13,15,0.5,137.0,3.05,14.0,137.5,106.48,82.28
2016,4,10,13,30,0.0,127.0,3.1,14.0,127.0,98.24,75.63
2016,4,10,13,45,0.0,120.5,3.15,14.0,120.5,93.08,71.5
2016,4,10,14,0,0.0,114.0,3.2,14.0,114.0,87.98,67.41
2016,4,10,14,15,0.0,84.0,3.15,14.0,84.0,64.9,48.47
2016,4,10,14,30,0.0,54.0,3.1,14.0,54.0,41.6,29.19
2016,4,10,14,45,0.0,96.0,3.1,14.0,96.0,74.08,56.34
2016,4,10,15,0,0.0,138.0,3.1,14.0,138.0,104.86,81.94
2016,4,10,15,15,1.0,155.5,3.0,13.5,156.0,116.76,92.07
2016,4,10,15,30,2.0,173.0,2.9,13.0,174.0,127.42,101.29
2016,4,10,15,45,7.0,175.0,2.85,13.0,178.5,126.97,106.0
2016,4,10,16,0,12.0,177.0,2.8,13.0,183.0,127.24,106.57
2016,4,10,16,15,28.0,170.5,2.65,13.0,183.0,117.68,98.57
2016,4,10,16,30,44.0,164.0,2.5,13.0,183.0,112.88,94.69
2016,4,10,16,45,35.5,143.0,2.45,13.0,157.0,99.39,83.08
2016,4,10,17,0,27.0,122.0,2.4,13.0,131.0,85.66,71.08
2016,4,10,17,15,17.5,100.0,2.15,12.5,105.5,72.38,59.39
2016,4,10,17,30,8.0,78.0,1.9,12.0,80.0,56.94,45.49
2016,4,10,17,45,4.0,56.5,1.7,12.0,57.5,41.75,31.52
2016,4,10,18,0,0.0,35.0,1.5,12.0,35.0,26.39,17.28
2016,4,10,18,15,0.0,19.0,1.4,12.0,19.0,14.5,4.16
2016,4,10,18,30,0.0,3.0,1.3,12.0,3.0,2.36,0.0
2016,4,10,18,45,0.0,1.5,1.2,12.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,11.5,0.85,10.5,14.0,26.75,0.0
2016,4,11,6,0,75.0,23.0,0.9,11.0,28.0,79.52,35.54
2016,4,11,6,15,173.5,41.5,1.05,11.5,66.5,182.41,144.95
2016,4,11,6,30,272.0,60.0,1.2,12.0,105.0,274.49,226.35
2016,4,11,6,45,354.0,73.0,1.35,12.5,153.0,357.67,297.75
2016,4,11,7,0,436.0,86.0,1.5,13.0,201.0,447.98,372.35
2016,4,11,7,15,225.0,107.5,1.55,13.0,167.5,309.62,258.63
2016,4,11,7,30,14.0,129.0,1.6,13.0,134.0,123.19,99.51
2016,4,11,7,45,112.0,160.0,1.65,13.5,210.0,270.04,223.9
2016,4,11,8,0,210.0,191.0,1.7,14.0,286.0,392.83,322.84
2016,4,11,8,15,448.0,160.5,1.7,14.0,395.0,618.94,499.81
2016,4,11,8,30,686.0,130.0,1.7,14.0,504.0,827.37,649.31
2016,4,11,8,45,540.5,188.0,1.75,14.5,499.0,755.41,592.58
2016,4,11,9,0,395.0,246.0,1.8,15.0,494.0,661.15,519.66
2016,4,11,9,15,370.5,272.5,1.8,15.0,517.0,668.02,523.1
2016,4,11,9,30,346.0,299.0,1.8,15.0,540.0,672.01,523.61
2016,4,11,9,45,206.5,320.5,1.85,15.5,467.0,529.72,414.63
2016,4,11,10,0,67.0,342.0,1.9,16.0,394.0,385.85,301.89
2016,4,11,10,15,160.5,364.5,1.9,16.0,493.0,520.4,405.74
2016,4,11,10,30,254.0,387.0,1.9,16.0,592.0,651.2,501.15
2016,4,11,10,45,143.0,364.5,1.9,16.0,480.5,489.98,379.86
2016,4,11,11,0,32.0,342.0,1.9,16.0,369.0,334.35,260.07
2016,4,11,11,15,25.0,321.0,1.9,16.0,342.0,303.98,237.12
2016,4,11,11,30,18.0,300.0,1.9,16.0,315.0,258.8,202.01
2016,4,11,11,45,34.0,346.5,1.95,16.0,376.0,327.36,255.36
2016,4,11,12,0,50.0,393.0,2.0,16.0,437.0,377.58,293.47
2016,4,11,12,15,32.0,335.0,2.0,16.0,363.0,306.05,238.36
2016,4,11,12,30,14.0,277.0,2.0,16.0,289.0,229.16,178.66
2016,4,11,12,45,14.0,272.5,2.05,16.5,285.0,223.74,174.39
2016,4,11,13,0,14.0,268.0,2.1,17.0,281.0,218.32,169.9
2016,4,11,13,15,14.0,269.0,2.1,16.5,281.5,217.16,169.37
2016,4,11,13,30,14.0,270.0,2.1,16.0,282.0,215.85,168.73
2016,4,11,13,45,14.0,262.5,2.1,16.0,274.0,207.98,162.64
2016,4,11,14,0,14.0,255.0,2.1,16.0,266.0,200.14,156.57
2016,4,11,14,15,409.5,196.0,2.1,16.0,497.0,313.32,239.7
2016,4,11,14,30,805.0,137.0,2.1,16.0,728.0,376.17,274.47
2016,4,11,14,45,795.0,132.0,2.15,16.0,691.0,315.42,220.77
2016,4,11,15,0,785.0,127.0,2.2,16.0,654.0,255.12,168.76
2016,4,11,15,15,767.5,123.5,2.15,16.0,610.5,195.5,121.38
2016,4,11,15,30,750.0,120.0,2.1,16.0,567.0,131.17,79.68
2016,4,11,15,45,727.0,115.5,2.1,16.0,519.5,84.44,68.1
2016,4,11,16,0,704.0,111.0,2.1,16.0,472.0,82.26,66.5
2016,4,11,16,15,672.5,105.5,2.05,15.5,421.5,79.17,64.17
2016,4,11,16,30,641.0,100.0,2.0,15.0,371.0,76.0,61.73
2016,4,11,16,45,602.0,92.5,1.95,15.0,319.5,71.2,57.69
2016,4,11,17,0,563.0,85.0,1.9,15.0,268.0,66.28,53.45
2016,4,11,17,15,502.5,76.0,1.7,14.5,217.5,59.86,47.85
2016,4,11,17,30,442.0,67.0,1.5,14.0,167.0,53.36,41.99
2016,4,11,17,45,358.5,54.5,1.35,13.5,121.5,41.39,31.05
2016,4,11,18,0,275.0,42.0,1.2,13.0,76.0,31.88,22.01
2016,4,11,18,15,154.5,25.5,1.15,12.5,43.0,19.35,8.06
2016,4,11,18,30,34.0,9.0,1.1,12.0,10.0,7.08,0.0
2016,4,11,18,45,17.0,4.5,1.1,12.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,47.0,12.0,1.75,10.5,15.0,31.61,0.0
2016,4,12,6,0,94.0,24.0,2.0,11.0,30.0,91.37,49.57
2016,4,12,6,15,192.0,42.0,2.15,11.0,69.0,192.81,155.04
2016,4,12,6,30,290.0,60.0,2.3,11.0,108.0,285.0,237.54
2016,4,12,6,45,145.0,34.0,2.45,11.5,58.0,157.96,132.78
2016,4,12,7,0,0.0,8.0,2.6,12.0,8.0,6.07,0.0
2016,4,12,7,15,0.0,10.0,2.55,12.0,10.0,7.6,0.95
2016,4,12,7,30,0.0,12.0,2.5,12.0,12.0,9.13,2.27
2016,4,12,7,45,0.0,38.0,2.5,12.5,38.0,29.03,19.4
2016,4,12,8,0,0.0,64.0,2.5,13.0,64.0,49.08,36.39
2016,4,12,8,15,0.0,87.5,2.5,13.0,87.5,67.39,51.75
2016,4,12,8,30,0.0,111.0,2.5,13.0,111.0,87.22,68.22
2016,4,12,8,45,0.0,131.0,2.5,13.5,131.0,104.17,81.96
2016,4,12,9,0,0.0,151.0,2.5,14.0,151.0,121.17,95.56
2016,4,12,9,15,0.0,139.5,2.55,14.0,139.5,110.64,86.63
2016,4,12,9,30,0.0,128.0,2.6,14.0,128.0,100.63,78.2
2016,4,12,9,45,13.0,210.5,2.65,14.0,220.5,184.53,147.0
2016,4,12,10,0,26.0,293.0,2.7,14.0,313.0,293.54,233.71
2016,4,12,10,15,16.0,243.5,2.75,14.0,256.0,214.76,170.36
2016,4,12,10,30,6.0,194.0,2.8,14.0,199.0,161.18,126.95
2016,4,12,10,45,16.5,262.0,2.9,14.0,276.0,229.05,181.65
2016,4,12,11,0,27.0,330.0,3.0,14.0,353.0,317.55,251.21
2016,4,12,11,15,18.5,281.5,3.05,14.0,297.5,244.93,193.57
2016,4,12,11,30,10.0,233.0,3.1,14.0,242.0,194.93,153.65
2016,4,12,11,45,11.5,248.0,3.2,14.0,258.0,207.65,163.89
2016,4,12,12,0,13.0,263.0,3.3,14.0,274.0,220.01,173.7
2016,4,12,12,15,12.5,261.5,3.3,14.0,272.5,216.91,171.16
2016,4,12,12,30,12.0,260.0,3.3,14.0,271.0,213.8,168.67
2016,4,12,12,45,6.5,205.5,3.35,14.0,211.5,165.12,129.65
2016,4,12,13,0,1.0,151.0,3.4,14.0,152.0,117.95,91.51
2016,4,12,13,15,5.0,190.5,3.4,14.0,195.0,150.68,118.24
2016,4,12,13,30,9.0,230.0,3.4,14.0,238.0,182.35,143.82
2016,4,12,13,45,39.0,296.0,3.45,14.5,327.5,247.58,195.64
2016,4,12,14,0,69.0,362.0,3.5,15.0,417.0,302.57,238.05
2016,4,12,14,15,183.5,348.5,3.55,15.0,485.5,328.49,256.22
2016,4,12,14,30,298.0,335.0,3.6,15.0,554.0,337.51,259.06
2016,4,12,14,45,241.5,324.5,3.65,15.0,496.0,291.29,222.42
2016,4,12,15,0,185.0,314.0,3.7,15.0,438.0,250.24,191.06
2016,4,12,15,15,133.5,288.5,3.7,14.5,375.0,208.78,160.68
2016,4,12,15,30,82.0,263.0,3.7,14.0,312.0,180.55,141.89
2016,4,12,15,45,374.0,188.0,3.7,14.0,384.0,119.65,99.23
2016,4,12,16,0,666.0,113.0,3.7,14.0,456.0,82.65,67.36
2016,4,12,16,15,569.5,122.0,3.6,13.5,394.0,88.2,72.64
2016,4,12,16,30,473.0,131.0,3.5,13.0,332.0,91.69,76.1
2016,4,12,16,45,408.0,128.5,3.45,13.0,285.5,89.79,74.63
2016,4,12,17,0,343.0,126.0,3.4,13.0,239.0,89.12,74.18
2016,4,12,17,15,297.0,108.5,3.15,12.5,193.5,77.32,63.81
2016,4,12,17,30,251.0,91.0,2.9,12.0,148.0,65.28,52.97
2016,4,12,17,45,189.5,71.0,2.65,12.0,107.5,51.35,40.08
2016,4,12,18,0,128.0,51.0,2.4,12.0,67.0,37.23,26.79
2016,4,12,18,15,64.0,29.5,2.35,11.5,37.5,22.05,10.61
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,6.29,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
