Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,44.0,13.5,1.75,10.5,16.5,31.35,0.0
2016,4,13,6,0,88.0,27.0,1.9,11.0,33.0,93.93,56.81
2016,4,13,6,15,190.5,45.5,2.1,11.5,73.5,195.95,157.91
2016,4,13,6,30,293.0,64.0,2.3,12.0,114.0,291.25,242.03
2016,4,13,6,45,392.5,73.5,2.55,12.5,165.5,382.85,321.15
2016,4,13,7,0,492.0,83.0,2.8,13.0,217.0,488.76,409.04
2016,4,13,7,15,545.5,91.0,2.8,13.0,269.5,561.65,467.54
2016,4,13,7,30,599.0,99.0,2.8,13.0,322.0,636.49,524.74
2016,4,13,7,45,643.5,104.0,2.85,13.5,375.5,701.81,571.83
2016,4,13,8,0,688.0,109.0,2.9,14.0,429.0,767.3,617.64
2016,4,13,8,15,716.0,114.0,2.9,14.0,479.5,817.5,651.96
2016,4,13,8,30,744.0,119.0,2.9,14.0,530.0,866.02,684.53
2016,4,13,8,45,763.5,123.5,2.9,14.5,577.0,903.77,707.66
2016,4,13,9,0,783.0,128.0,2.9,15.0,624.0,931.55,723.57
2016,4,13,9,15,798.5,131.5,2.85,15.0,666.0,958.51,739.84
2016,4,13,9,30,814.0,135.0,2.8,15.0,708.0,982.01,753.65
2016,4,13,9,45,839.5,130.5,2.8,15.5,747.0,1003.18,764.93
2016,4,13,10,0,865.0,126.0,2.8,16.0,786.0,1020.43,773.59
2016,4,13,10,15,873.0,127.5,2.8,16.0,815.5,1008.15,763.95
2016,4,13,10,30,881.0,129.0,2.8,16.0,845.0,1006.52,761.96
2016,4,13,10,45,884.5,131.5,2.85,16.5,866.5,997.48,754.07
2016,4,13,11,0,888.0,134.0,2.9,17.0,888.0,984.47,743.72
2016,4,13,11,15,891.0,135.0,2.9,17.0,902.0,965.7,730.6
2016,4,13,11,30,894.0,136.0,2.9,17.0,916.0,943.17,715.05
2016,4,13,11,45,895.5,136.0,2.95,17.0,922.5,914.77,695.96
2016,4,13,12,0,897.0,136.0,3.0,17.0,929.0,882.95,674.47
2016,4,13,12,15,896.5,136.0,3.05,17.0,927.0,846.22,649.49
2016,4,13,12,30,896.0,136.0,3.1,17.0,925.0,806.51,621.96
2016,4,13,12,45,892.5,136.0,3.15,17.0,915.0,761.82,588.94
2016,4,13,13,0,889.0,136.0,3.2,17.0,905.0,714.74,553.41
2016,4,13,13,15,884.5,135.0,3.2,17.0,887.5,664.1,514.12
2016,4,13,13,30,880.0,134.0,3.2,17.0,870.0,611.62,472.36
2016,4,13,13,45,867.5,136.0,3.25,17.0,843.0,558.25,428.74
2016,4,13,14,0,855.0,138.0,3.3,17.0,816.0,500.41,380.44
2016,4,13,14,15,845.5,136.0,3.3,16.5,784.0,440.44,329.65
2016,4,13,14,30,836.0,134.0,3.3,16.0,752.0,380.22,277.27
2016,4,13,14,45,648.5,192.0,3.3,16.0,656.5,309.97,221.96
2016,4,13,15,0,461.0,250.0,3.3,16.0,561.0,260.3,186.55
2016,4,13,15,15,402.0,248.0,3.2,15.5,506.5,213.38,152.07
2016,4,13,15,30,343.0,246.0,3.1,15.0,452.0,178.41,131.76
2016,4,13,15,45,526.0,183.5,3.05,15.0,469.5,120.62,99.6
2016,4,13,16,0,709.0,121.0,3.0,15.0,487.0,88.73,72.36
2016,4,13,16,15,678.0,115.0,2.9,14.5,436.0,85.53,69.98
2016,4,13,16,30,647.0,109.0,2.8,14.0,385.0,82.24,67.46
2016,4,13,16,45,603.0,101.5,2.7,14.0,332.0,77.56,63.53
2016,4,13,17,0,559.0,94.0,2.6,14.0,279.0,72.8,59.44
2016,4,13,17,15,498.0,84.5,2.3,13.5,227.5,66.21,53.71
2016,4,13,17,30,437.0,75.0,2.0,13.0,176.0,56.28,44.79
2016,4,13,17,45,337.0,62.0,1.7,12.5,128.0,46.43,35.69
2016,4,13,18,0,237.0,49.0,1.4,12.0,80.0,36.62,26.34
2016,4,13,18,15,118.5,30.5,1.4,11.5,46.0,22.85,11.72
2016,4,13,18,30,0.0,12.0,1.4,11.0,12.0,9.44,0.0
2016,4,13,18,45,0.0,6.0,1.4,10.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,72.0,14.5,1.65,10.5,20.0,45.29,0.0
2016,4,14,6,0,144.0,29.0,1.8,11.0,40.0,139.56,92.9
2016,4,14,6,15,263.0,44.5,2.0,11.0,83.5,235.6,191.48
2016,4,14,6,30,382.0,60.0,2.2,11.0,127.0,341.4,284.87
2016,4,14,6,45,457.0,71.0,2.4,11.5,178.0,426.95,358.33
2016,4,14,7,0,532.0,82.0,2.6,12.0,229.0,516.37,432.23
2016,4,14,7,15,487.0,99.0,2.7,12.0,255.5,517.65,433.21
2016,4,14,7,30,442.0,116.0,2.8,12.0,282.0,519.62,433.91
2016,4,14,7,45,572.0,114.5,2.9,12.5,362.0,652.0,536.83
2016,4,14,8,0,702.0,113.0,3.0,13.0,442.0,783.05,632.42
2016,4,14,8,15,735.0,104.5,3.05,13.0,483.0,821.96,658.25
2016,4,14,8,30,768.0,96.0,3.1,13.0,524.0,854.08,679.56
2016,4,14,8,45,777.0,115.5,3.15,13.5,580.0,899.33,708.86
2016,4,14,9,0,786.0,135.0,3.2,14.0,636.0,948.31,740.22
2016,4,14,9,15,687.0,176.0,3.25,14.0,634.0,904.39,707.35
2016,4,14,9,30,588.0,217.0,3.3,14.0,632.0,851.24,667.62
2016,4,14,9,45,726.0,175.0,3.4,14.5,714.0,945.25,733.63
2016,4,14,10,0,864.0,133.0,3.5,15.0,796.0,1025.12,786.15
2016,4,14,10,15,803.5,166.0,3.55,15.0,800.5,992.04,761.87
2016,4,14,10,30,743.0,199.0,3.6,15.0,805.0,965.56,743.19
2016,4,14,10,45,437.0,311.0,3.7,15.0,670.0,758.83,590.48
2016,4,14,11,0,131.0,423.0,3.8,15.0,535.0,525.37,410.54
2016,4,14,11,15,149.0,432.0,3.85,15.0,561.0,541.5,423.88
2016,4,14,11,30,167.0,441.0,3.9,15.0,587.0,555.62,434.49
2016,4,14,11,45,163.0,444.0,3.95,15.5,588.0,542.95,423.77
2016,4,14,12,0,159.0,447.0,4.0,16.0,589.0,529.56,412.67
2016,4,14,12,15,235.0,434.0,4.1,16.0,642.5,565.29,441.13
2016,4,14,12,30,311.0,421.0,4.2,16.0,696.0,605.53,471.97
2016,4,14,12,45,600.0,281.0,4.35,16.0,804.0,684.05,535.1
2016,4,14,13,0,889.0,141.0,4.5,16.0,912.0,716.33,561.94
2016,4,14,13,15,885.0,140.0,4.55,15.5,894.5,665.94,522.78
2016,4,14,13,30,881.0,139.0,4.6,15.0,877.0,613.66,481.3
2016,4,14,13,45,675.0,222.0,4.65,15.0,778.0,524.42,409.39
2016,4,14,14,0,469.0,305.0,4.7,15.0,679.0,444.48,345.55
2016,4,14,14,15,560.0,257.5,4.7,15.0,686.0,411.25,315.22
2016,4,14,14,30,651.0,210.0,4.7,15.0,693.0,368.15,274.74
2016,4,14,14,45,721.5,175.5,4.7,15.0,685.5,316.25,226.02
2016,4,14,15,0,792.0,141.0,4.7,15.0,678.0,260.98,174.51
2016,4,14,15,15,774.0,137.0,4.65,14.5,633.5,194.25,121.59
2016,4,14,15,30,756.0,133.0,4.6,14.0,589.0,134.9,84.98
2016,4,14,15,45,742.0,124.5,4.6,14.0,542.0,90.2,73.71
2016,4,14,16,0,728.0,116.0,4.6,14.0,495.0,85.81,70.15
2016,4,14,16,15,696.5,110.5,4.5,13.5,443.0,82.8,67.87
2016,4,14,16,30,665.0,105.0,4.4,13.0,391.0,79.7,65.5
2016,4,14,16,45,625.5,97.5,4.3,13.0,338.5,74.97,61.49
2016,4,14,17,0,586.0,90.0,4.2,13.0,286.0,70.13,57.31
2016,4,14,17,15,525.0,81.0,3.9,12.5,233.5,63.77,51.75
2016,4,14,17,30,464.0,72.0,3.6,12.0,181.0,57.34,45.93
2016,4,14,17,45,371.0,60.0,3.35,12.0,133.0,45.33,34.8
2016,4,14,18,0,278.0,48.0,3.1,12.0,85.0,36.16,25.98
2016,4,14,18,15,157.5,30.5,2.95,11.5,49.5,23.0,12.24
2016,4,14,18,30,37.0,13.0,2.8,11.0,14.0,10.23,0.0
2016,4,14,18,45,18.5,6.5,2.65,11.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,14.0,1.6,8.5,22.5,63.18,0.0
2016,4,15,6,0,222.0,28.0,1.7,9.0,45.0,179.78,127.7
2016,4,15,6,15,339.5,40.5,2.05,9.5,90.0,276.87,227.19
2016,4,15,6,30,457.0,53.0,2.4,10.0,135.0,383.62,321.4
2016,4,15,6,45,531.0,61.5,2.8,10.5,188.0,467.13,393.79
2016,4,15,7,0,605.0,70.0,3.2,11.0,241.0,555.74,467.69
2016,4,15,7,15,654.0,76.5,3.4,11.5,295.5,627.13,523.33
2016,4,15,7,30,703.0,83.0,3.6,12.0,350.0,700.06,578.23
2016,4,15,7,45,733.0,89.5,3.8,12.5,403.5,757.95,619.99
2016,4,15,8,0,763.0,96.0,4.0,13.0,457.0,814.95,660.13
2016,4,15,8,15,788.5,100.0,4.0,13.0,508.5,858.06,689.53
2016,4,15,8,30,814.0,104.0,4.0,13.0,560.0,904.69,721.13
2016,4,15,8,45,829.5,108.5,4.0,13.5,607.5,939.92,742.7
2016,4,15,9,0,845.0,113.0,4.0,14.0,655.0,971.97,761.83
2016,4,15,9,15,859.5,116.0,3.95,14.5,697.5,997.93,776.22
2016,4,15,9,30,874.0,119.0,3.9,15.0,740.0,1020.23,788.01
2016,4,15,9,45,889.0,119.0,3.9,15.5,777.5,1021.8,785.88
2016,4,15,10,0,904.0,119.0,3.9,16.0,815.0,1033.33,790.95
2016,4,15,10,15,911.5,120.5,3.9,16.0,845.0,1034.97,790.77
2016,4,15,10,30,919.0,122.0,3.9,16.0,875.0,1032.49,788.03
2016,4,15,10,45,926.5,122.0,3.95,16.5,898.0,1024.37,780.5
2016,4,15,11,0,934.0,122.0,4.0,17.0,921.0,1012.1,770.34
2016,4,15,11,15,937.0,122.5,4.05,17.0,935.0,992.02,756.44
2016,4,15,11,30,940.0,123.0,4.1,17.0,949.0,968.04,739.95
2016,4,15,11,45,943.5,121.5,4.2,17.0,956.0,938.86,720.18
2016,4,15,12,0,947.0,120.0,4.3,17.0,963.0,906.02,697.73
2016,4,15,12,15,946.5,120.0,4.35,17.0,960.5,867.75,671.33
2016,4,15,12,30,946.0,120.0,4.4,17.0,958.0,826.33,642.51
2016,4,15,12,45,947.5,117.0,4.45,17.5,948.5,780.87,607.46
2016,4,15,13,0,949.0,114.0,4.5,18.0,939.0,732.51,569.4
2016,4,15,13,15,944.0,113.0,4.55,18.0,920.0,679.03,527.64
2016,4,15,13,30,939.0,112.0,4.6,18.0,901.0,623.61,483.19
2016,4,15,13,45,935.0,109.0,4.65,18.0,875.5,565.46,435.27
2016,4,15,14,0,931.0,106.0,4.7,18.0,850.0,505.76,384.59
2016,4,15,14,15,922.0,104.5,4.7,18.0,816.5,443.92,330.68
2016,4,15,14,30,913.0,103.0,4.7,18.0,783.0,381.55,275.16
2016,4,15,14,45,900.0,101.0,4.7,18.0,743.0,317.52,218.09
2016,4,15,15,0,887.0,99.0,4.7,18.0,703.0,253.98,162.89
2016,4,15,15,15,871.0,96.5,4.55,17.5,657.5,190.47,113.14
2016,4,15,15,30,855.0,94.0,4.4,17.0,612.0,121.06,70.39
2016,4,15,15,45,833.0,91.5,4.25,17.0,562.0,77.64,61.99
2016,4,15,16,0,811.0,89.0,4.1,17.0,512.0,76.0,60.81
2016,4,15,16,15,783.5,85.0,3.8,16.5,460.0,73.15,58.65
2016,4,15,16,30,756.0,81.0,3.5,16.0,408.0,70.24,56.42
2016,4,15,16,45,718.5,75.5,3.25,16.0,354.0,65.95,52.82
2016,4,15,17,0,681.0,70.0,3.0,16.0,300.0,56.86,44.92
2016,4,15,17,15,626.0,63.5,2.75,15.5,246.5,51.77,40.52
2016,4,15,17,30,571.0,57.0,2.5,15.0,193.0,46.67,35.95
2016,4,15,17,45,488.5,48.0,2.25,14.5,143.5,39.38,29.24
2016,4,15,18,0,406.0,39.0,2.0,14.0,94.0,32.11,22.31
2016,4,15,18,15,265.0,26.0,1.9,13.5,55.5,21.27,11.11
2016,4,15,18,30,124.0,13.0,1.8,13.0,17.0,10.23,0.0
2016,4,15,18,45,62.0,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,5,45,126.0,14.0,1.25,10.5,24.5,70.16,0.0
2016,4,16,6,0,252.0,28.0,1.3,11.0,49.0,198.15,144.48
2016,4,16,6,15,361.5,40.0,1.4,11.5,94.0,288.78,235.03
2016,4,16,6,30,471.0,52.0,1.5,12.0,139.0,390.93,323.42
2016,4,16,6,45,540.0,60.5,1.6,12.5,191.0,471.44,391.11
2016,4,16,7,0,609.0,69.0,1.7,13.0,243.0,556.64,459.52
2016,4,16,7,15,656.0,75.5,1.7,13.5,297.5,626.49,511.3
2016,4,16,7,30,703.0,82.0,1.7,14.0,352.0,697.74,561.97
2016,4,16,7,45,735.0,87.0,1.7,14.5,405.5,755.3,600.69
2016,4,16,8,0,767.0,92.0,1.7,15.0,459.0,807.16,634.21
2016,4,16,8,15,791.5,96.0,1.75,15.5,510.0,854.93,664.54
2016,4,16,8,30,816.0,100.0,1.8,16.0,561.0,900.55,692.81
2016,4,16,8,45,834.0,103.5,1.85,17.0,608.5,936.93,713.01
2016,4,16,9,0,852.0,107.0,1.9,18.0,656.0,970.23,730.93
2016,4,16,9,15,865.5,109.5,1.95,18.5,698.0,994.65,744.19
2016,4,16,9,30,879.0,112.0,2.0,19.0,740.0,1002.01,746.34
2016,4,16,9,45,890.5,114.0,2.1,19.5,776.5,1016.11,753.85
2016,4,16,10,0,902.0,116.0,2.2,20.0,813.0,1026.27,758.79
2016,4,16,10,15,909.5,117.5,2.25,20.0,842.5,1027.91,759.2
2016,4,16,10,30,917.0,119.0,2.3,20.0,872.0,1025.45,757.17
2016,4,16,10,45,922.0,120.0,2.35,20.5,894.5,1015.93,749.29
2016,4,16,11,0,927.0,121.0,2.4,21.0,917.0,1002.35,738.96
2016,4,16,11,15,930.0,121.5,2.45,21.0,931.0,982.4,726.01
2016,4,16,11,30,933.0,122.0,2.5,21.0,945.0,958.58,710.59
2016,4,16,11,45,938.0,119.5,2.55,21.0,952.0,930.0,692.02
2016,4,16,12,0,943.0,117.0,2.6,21.0,959.0,897.72,670.93
2016,4,16,12,15,942.5,117.0,2.6,21.0,956.5,859.66,645.43
2016,4,16,12,30,942.0,117.0,2.6,21.0,954.0,818.46,617.67
2016,4,16,12,45,942.0,115.0,2.65,21.5,944.5,773.0,584.05
2016,4,16,13,0,942.0,113.0,2.7,22.0,935.0,724.78,547.6
2016,4,16,13,15,937.5,112.0,2.65,22.0,916.5,672.01,507.5
2016,4,16,13,30,933.0,111.0,2.6,22.0,898.0,617.28,464.85
2016,4,16,13,45,926.0,110.5,2.6,22.0,872.0,559.91,419.14
2016,4,16,14,0,919.0,110.0,2.6,22.0,846.0,501.29,370.99
2016,4,16,14,15,910.5,108.0,2.55,22.0,813.0,439.98,319.27
2016,4,16,14,30,902.0,106.0,2.5,22.0,780.0,378.14,265.93
2016,4,16,14,45,891.0,103.5,2.45,22.0,741.0,315.0,211.23
2016,4,16,15,0,880.0,101.0,2.4,22.0,702.0,252.15,158.11
2016,4,16,15,15,865.0,98.5,2.3,21.5,657.5,189.28,110.31
2016,4,16,15,30,850.0,96.0,2.2,21.0,613.0,120.4,69.3
2016,4,16,15,45,831.5,92.0,2.1,21.0,564.0,77.9,61.15
2016,4,16,16,0,813.0,88.0,2.0,21.0,515.0,75.33,59.21
2016,4,16,16,15,786.5,84.5,1.8,20.5,463.0,72.83,57.39
2016,4,16,16,30,760.0,81.0,1.6,20.0,411.0,70.28,55.52
2016,4,16,16,45,722.0,76.0,1.45,19.5,357.0,66.37,52.41
2016,4,16,17,0,684.0,71.0,1.3,19.0,303.0,57.6,45.01
2016,4,16,17,15,630.5,64.5,1.25,18.0,249.5,52.54,40.79
2016,4,16,17,30,577.0,58.0,1.2,17.0,196.0,47.47,36.38
2016,4,16,17,45,483.0,50.0,1.15,16.5,145.5,40.89,30.35
2016,4,16,18,0,389.0,42.0,1.1,16.0,95.0,34.43,24.18
2016,4,16,18,15,258.0,28.0,1.1,15.5,57.0,22.88,12.56
2016,4,16,18,30,127.0,14.0,1.1,15.0,19.0,11.02,0.0
2016,4,16,18,45,63.5,7.0,1.1,15.0,9.5,5.51,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,119.5,15.0,0.8,13.5,25.5,87.55,0.0
2016,4,17,6,0,239.0,30.0,0.8,14.0,51.0,192.73,141.84
2016,4,17,6,15,342.5,42.5,0.85,14.5,95.5,279.87,224.88
2016,4,17,6,30,446.0,55.0,0.9,15.0,140.0,377.8,307.76
2016,4,17,6,45,510.0,65.0,0.95,15.5,191.0,455.46,371.33
2016,4,17,7,0,574.0,75.0,1.0,16.0,242.0,537.42,435.33
2016,4,17,7,15,621.0,82.0,1.0,16.5,295.0,606.49,485.63
2016,4,17,7,30,668.0,89.0,1.0,17.0,348.0,676.99,534.4
2016,4,17,7,45,700.0,95.0,1.05,17.5,400.5,734.54,572.63
2016,4,17,8,0,732.0,101.0,1.1,18.0,453.0,791.41,609.37
2016,4,17,8,15,757.0,105.5,1.15,18.5,504.0,838.99,638.84
2016,4,17,8,30,782.0,110.0,1.2,19.0,555.0,878.9,662.67
2016,4,17,8,45,800.0,114.0,1.3,19.5,601.5,915.09,684.52
2016,4,17,9,0,818.0,118.0,1.4,20.0,648.0,948.29,704.26
2016,4,17,9,15,832.5,121.0,1.45,20.5,689.5,973.73,718.09
2016,4,17,9,30,847.0,124.0,1.5,21.0,731.0,995.6,729.69
2016,4,17,9,45,863.5,123.0,1.6,21.5,768.5,1011.28,738.16
2016,4,17,10,0,880.0,122.0,1.7,22.0,806.0,1008.85,735.19
2016,4,17,10,15,887.5,123.5,1.75,22.5,835.0,1010.42,734.41
2016,4,17,10,30,895.0,125.0,1.8,23.0,864.0,1007.97,731.15
2016,4,17,10,45,903.0,124.5,1.85,23.5,887.0,1000.0,724.55
2016,4,17,11,0,911.0,124.0,1.9,24.0,910.0,987.99,715.56
2016,4,17,11,15,914.5,125.0,1.9,24.0,924.0,969.22,703.15
2016,4,17,11,30,918.0,126.0,1.9,24.0,938.0,946.59,688.41
2016,4,17,11,45,920.5,125.0,1.9,24.5,944.5,917.55,668.27
2016,4,17,12,0,923.0,124.0,1.9,25.0,951.0,885.0,645.95
2016,4,17,12,15,923.0,124.0,1.85,25.0,949.0,847.93,621.4
2016,4,17,12,30,923.0,124.0,1.8,25.0,947.0,807.76,594.54
2016,4,17,12,45,921.5,122.5,1.75,25.0,937.0,762.39,562.29
2016,4,17,13,0,920.0,121.0,1.7,25.0,927.0,714.45,527.57
2016,4,17,13,15,916.0,120.0,1.6,25.0,909.0,662.98,489.17
2016,4,17,13,30,912.0,119.0,1.5,25.0,891.0,609.56,448.37
2016,4,17,13,45,908.0,116.5,1.4,25.5,866.0,553.27,403.58
2016,4,17,14,0,904.0,114.0,1.3,26.0,841.0,495.5,356.54
2016,4,17,14,15,895.5,112.5,1.25,25.5,808.5,435.45,308.11
2016,4,17,14,30,887.0,111.0,1.2,25.0,776.0,374.86,257.89
2016,4,17,14,45,879.0,107.0,1.15,25.0,738.0,312.42,205.2
2016,4,17,15,0,871.0,103.0,1.1,25.0,700.0,249.96,153.71
2016,4,17,15,15,856.5,100.0,1.1,24.5,655.5,181.02,102.5
2016,4,17,15,30,842.0,97.0,1.1,24.0,611.0,118.91,67.9
2016,4,17,15,45,825.5,92.5,1.1,24.0,563.0,78.05,60.44
2016,4,17,16,0,809.0,88.0,1.1,24.0,515.0,75.21,58.32
2016,4,17,16,15,783.0,84.0,1.1,23.5,463.5,72.37,56.26
2016,4,17,16,30,757.0,80.0,1.1,23.0,412.0,69.46,54.1
2016,4,17,16,45,722.0,75.0,1.1,22.5,358.5,65.58,51.07
2016,4,17,17,0,687.0,70.0,1.1,22.0,305.0,56.91,43.84
2016,4,17,17,15,635.0,63.5,1.1,21.0,251.5,51.84,39.66
2016,4,17,17,30,583.0,57.0,1.1,20.0,198.0,46.75,35.3
2016,4,17,17,45,501.0,48.0,1.1,19.0,148.5,39.43,28.78
2016,4,17,18,0,419.0,39.0,1.1,18.0,99.0,32.12,22.03
2016,4,17,18,15,288.0,26.5,1.1,17.5,59.5,21.71,11.73
2016,4,17,18,30,157.0,14.0,1.1,17.0,20.0,11.35,0.0
2016,4,17,18,45,78.5,7.0,1.15,16.5,10.0,5.51,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,140.0,15.0,0.65,15.0,28.0,101.0,0.0
2016,4,18,6,0,280.0,30.0,0.6,15.0,56.0,213.94,159.64
2016,4,18,6,15,385.0,42.0,0.6,15.5,102.5,303.59,242.53
2016,4,18,6,30,490.0,54.0,0.6,16.0,149.0,403.96,325.85
2016,4,18,6,45,559.5,61.5,0.65,16.5,201.5,484.39,390.43
2016,4,18,7,0,629.0,69.0,0.7,17.0,254.0,569.39,455.32
2016,4,18,7,15,674.0,75.0,0.7,17.0,308.5,637.67,504.07
2016,4,18,7,30,719.0,81.0,0.7,17.0,363.0,707.14,551.81
2016,4,18,7,45,750.5,86.0,0.7,17.5,417.0,759.86,585.08
2016,4,18,8,0,782.0,91.0,0.7,18.0,471.0,816.66,620.2
2016,4,18,8,15,805.5,95.0,0.8,18.5,522.0,863.7,649.47
2016,4,18,8,30,829.0,99.0,0.9,19.0,573.0,908.49,676.92
2016,4,18,8,45,846.5,102.0,1.0,20.0,620.0,943.86,696.58
2016,4,18,9,0,864.0,105.0,1.1,21.0,667.0,976.1,714.09
2016,4,18,9,15,877.0,107.5,1.2,21.5,709.0,987.16,719.38
2016,4,18,9,30,890.0,110.0,1.3,22.0,751.0,1007.0,730.61
2016,4,18,9,45,903.5,109.5,1.45,22.5,788.0,1020.31,738.43
2016,4,18,10,0,917.0,109.0,1.6,23.0,825.0,1029.73,743.88
2016,4,18,10,15,923.5,110.5,1.65,23.0,853.5,1030.32,743.79
2016,4,18,10,30,930.0,112.0,1.7,23.0,882.0,1026.77,741.33
2016,4,18,10,45,934.5,112.5,1.75,23.5,904.0,1016.15,733.13
2016,4,18,11,0,939.0,113.0,1.8,24.0,926.0,1001.45,722.55
2016,4,18,11,15,941.5,114.0,1.8,24.0,939.5,981.35,709.42
2016,4,18,11,30,944.0,115.0,1.8,24.0,953.0,957.34,693.91
2016,4,18,11,45,944.0,115.5,1.8,24.5,958.5,926.93,673.01
2016,4,18,12,0,944.0,116.0,1.8,25.0,964.0,893.02,649.94
2016,4,18,12,15,943.0,116.0,1.75,25.0,961.5,854.55,624.59
2016,4,18,12,30,942.0,116.0,1.7,25.0,959.0,812.99,597.12
2016,4,18,12,45,935.5,118.0,1.65,25.0,947.0,766.3,563.95
2016,4,18,13,0,929.0,120.0,1.6,25.0,935.0,717.32,528.52
2016,4,18,13,15,924.0,119.0,1.55,25.0,916.5,664.86,489.86
2016,4,18,13,30,919.0,118.0,1.5,25.0,898.0,610.53,448.77
2016,4,18,13,45,907.5,119.5,1.45,25.0,870.5,553.15,404.24
2016,4,18,14,0,896.0,121.0,1.4,25.0,843.0,494.98,357.77
2016,4,18,14,15,887.0,119.0,1.4,25.0,810.5,434.81,308.62
2016,4,18,14,30,878.0,117.0,1.4,25.0,778.0,374.2,257.86
2016,4,18,14,45,857.5,118.5,1.4,25.0,737.0,308.99,203.58
2016,4,18,15,0,837.0,120.0,1.4,25.0,696.0,248.01,153.82
2016,4,18,15,15,820.5,117.0,1.35,24.5,651.5,186.28,108.31
2016,4,18,15,30,804.0,114.0,1.3,24.0,607.0,126.25,75.29
2016,4,18,15,45,773.5,113.0,1.3,24.0,556.5,90.53,70.87
2016,4,18,16,0,743.0,112.0,1.3,24.0,506.0,83.29,65.1
2016,4,18,16,15,713.5,107.0,1.3,23.5,454.5,80.55,63.16
2016,4,18,16,30,684.0,102.0,1.3,23.0,403.0,77.72,61.12
2016,4,18,16,45,638.5,96.5,1.35,22.5,349.0,74.22,58.45
2016,4,18,17,0,593.0,91.0,1.4,22.0,295.0,70.7,55.7
2016,4,18,17,15,536.5,82.0,1.3,20.5,243.0,64.41,50.64
2016,4,18,17,30,480.0,73.0,1.2,19.0,191.0,58.02,45.28
2016,4,18,17,45,394.0,61.0,1.2,18.0,142.5,46.24,34.85
2016,4,18,18,0,308.0,49.0,1.2,17.0,94.0,37.09,26.44
2016,4,18,18,15,154.0,34.0,1.2,16.5,56.5,25.52,15.06
2016,4,18,18,30,0.0,19.0,1.2,16.0,19.0,14.15,0.0
2016,4,18,18,45,0.0,9.5,1.2,15.5,9.5,7.47,0.0
2016,4,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,119.5,16.5,0.55,14.5,28.0,90.86,0.0
2016,4,19,6,0,239.0,33.0,0.5,15.0,56.0,192.71,145.52
2016,4,19,6,15,339.5,46.0,0.5,15.5,101.0,280.79,224.74
2016,4,19,6,30,440.0,59.0,0.5,16.0,146.0,377.09,304.63
2016,4,19,6,45,518.0,66.0,0.55,16.5,198.5,460.65,371.63
2016,4,19,7,0,596.0,73.0,0.6,17.0,251.0,549.39,439.51
2016,4,19,7,15,642.0,79.5,0.55,17.0,305.0,617.67,487.99
2016,4,19,7,30,688.0,86.0,0.5,17.0,359.0,687.26,535.12
2016,4,19,7,45,725.0,90.0,0.5,17.5,412.5,746.97,573.17
2016,4,19,8,0,762.0,94.0,0.5,18.0,466.0,801.36,606.42
2016,4,19,8,15,785.5,98.0,0.4,18.5,517.0,847.76,631.54
2016,4,19,8,30,809.0,102.0,0.3,19.0,568.0,891.97,654.45
2016,4,19,8,45,824.0,106.5,0.25,20.0,614.0,926.21,670.14
2016,4,19,9,0,839.0,111.0,0.2,21.0,660.0,957.3,683.66
2016,4,19,9,15,852.0,114.0,0.3,21.5,701.5,981.35,697.07
2016,4,19,9,30,865.0,117.0,0.4,22.0,743.0,1001.76,708.58
2016,4,19,9,45,866.5,123.5,0.55,22.5,777.0,1010.93,714.61
2016,4,19,10,0,868.0,130.0,0.7,23.0,811.0,1015.97,718.4
2016,4,19,10,15,875.5,132.0,0.8,23.0,840.0,1003.09,711.56
2016,4,19,10,30,883.0,134.0,0.9,23.0,869.0,1000.94,711.6
2016,4,19,10,45,881.0,139.5,1.0,23.5,888.5,988.99,704.07
2016,4,19,11,0,879.0,145.0,1.1,24.0,908.0,973.13,694.21
2016,4,19,11,15,798.5,195.5,1.2,24.0,897.0,938.48,673.83
2016,4,19,11,30,718.0,246.0,1.3,24.0,886.0,897.58,647.87
2016,4,19,11,45,604.0,304.0,1.4,24.0,845.0,820.28,596.18
2016,4,19,12,0,490.0,362.0,1.5,24.0,804.0,747.73,546.67
2016,4,19,12,15,509.0,356.0,1.55,24.0,814.0,730.62,535.99
2016,4,19,12,30,528.0,350.0,1.6,24.0,824.0,710.21,522.24
2016,4,19,12,45,550.0,335.0,1.65,24.0,824.0,681.56,502.67
2016,4,19,13,0,572.0,320.0,1.7,24.0,824.0,649.62,480.31
2016,4,19,13,15,543.5,321.0,1.75,23.5,792.5,595.93,442.51
2016,4,19,13,30,515.0,322.0,1.8,23.0,761.0,543.6,404.85
2016,4,19,13,45,421.5,345.5,1.9,23.0,698.0,476.32,354.98
2016,4,19,14,0,328.0,369.0,2.0,23.0,635.0,417.7,311.24
2016,4,19,14,15,254.0,366.0,2.0,22.5,567.0,359.41,268.1
2016,4,19,14,30,180.0,363.0,2.0,22.0,499.0,312.09,233.47
2016,4,19,14,45,188.0,343.0,2.05,22.0,478.5,282.78,210.1
2016,4,19,15,0,196.0,323.0,2.1,22.0,458.0,252.79,186.27
2016,4,19,15,15,136.0,296.5,2.15,21.5,387.5,209.9,156.57
2016,4,19,15,30,76.0,270.0,2.2,21.0,317.0,182.23,139.44
2016,4,19,15,45,102.5,252.0,2.3,20.5,309.5,166.08,135.29
2016,4,19,16,0,129.0,234.0,2.4,20.0,302.0,150.39,122.91
2016,4,19,16,15,175.0,207.5,2.45,19.5,290.5,137.03,112.31
2016,4,19,16,30,221.0,181.0,2.5,19.0,279.0,119.3,97.82
2016,4,19,16,45,402.5,137.5,2.6,18.5,288.0,95.01,77.42
2016,4,19,17,0,584.0,94.0,2.7,18.0,297.0,72.72,58.38
2016,4,19,17,15,529.0,84.5,2.6,17.5,245.0,66.15,52.81
2016,4,19,17,30,474.0,75.0,2.5,17.0,193.0,59.46,46.93
2016,4,19,17,45,408.5,61.5,2.45,16.5,145.5,49.33,37.79
2016,4,19,18,0,343.0,48.0,2.4,16.0,98.0,36.62,26.18
2016,4,19,18,15,222.5,32.5,2.15,15.5,59.5,24.74,14.68
2016,4,19,18,30,102.0,17.0,1.9,15.0,21.0,12.94,0.0
2016,4,19,18,45,51.0,8.5,1.7,14.5,10.5,6.69,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,148.0,16.5,0.95,12.5,31.0,108.55,11.78
2016,4,20,6,0,296.0,33.0,0.9,13.0,62.0,224.38,173.15
2016,4,20,6,15,397.0,44.0,1.0,13.5,109.0,311.68,252.69
2016,4,20,6,30,498.0,55.0,1.1,14.0,156.0,408.88,334.91
2016,4,20,6,45,571.0,61.5,1.25,14.5,209.5,490.61,402.1
2016,4,20,7,0,644.0,68.0,1.4,15.0,263.0,577.14,470.03
2016,4,20,7,15,687.0,73.5,1.35,15.5,317.0,643.61,517.37
2016,4,20,7,30,730.0,79.0,1.3,16.0,371.0,706.61,560.15
2016,4,20,7,45,762.5,82.5,1.3,17.0,424.5,763.57,596.34
2016,4,20,8,0,795.0,86.0,1.3,18.0,478.0,819.56,630.56
2016,4,20,8,15,817.0,89.5,1.35,18.0,528.5,864.74,659.45
2016,4,20,8,30,839.0,93.0,1.4,18.0,579.0,907.59,686.49
2016,4,20,8,45,854.5,96.5,1.5,18.5,625.5,941.67,706.81
2016,4,20,9,0,870.0,100.0,1.6,19.0,672.0,960.46,717.02
2016,4,20,9,15,882.0,102.0,1.65,19.0,713.0,982.38,730.17
2016,4,20,9,30,894.0,104.0,1.7,19.0,754.0,1000.67,740.97
2016,4,20,9,45,904.5,105.0,1.8,19.5,790.0,1012.6,747.07
2016,4,20,10,0,915.0,106.0,1.9,20.0,826.0,1020.59,750.78
2016,4,20,10,15,921.0,107.5,1.95,20.0,854.5,1020.64,750.28
2016,4,20,10,30,927.0,109.0,2.0,20.0,883.0,1016.59,747.35
2016,4,20,10,45,922.5,115.5,2.05,20.5,902.0,1003.34,737.22
2016,4,20,11,0,918.0,122.0,2.1,21.0,921.0,986.03,724.67
2016,4,20,11,15,920.5,123.0,2.15,21.0,935.0,966.12,711.92
2016,4,20,11,30,923.0,124.0,2.2,21.0,949.0,942.4,696.7
2016,4,20,11,45,915.0,130.0,2.3,21.5,952.0,910.37,675.14
2016,4,20,12,0,907.0,136.0,2.4,22.0,955.0,875.18,651.4
2016,4,20,12,15,906.0,136.0,2.45,22.0,952.0,837.68,626.78
2016,4,20,12,30,905.0,136.0,2.5,22.0,949.0,797.25,599.08
2016,4,20,12,45,904.0,134.0,2.55,22.0,939.0,752.51,566.97
2016,4,20,13,0,903.0,132.0,2.6,22.0,929.0,705.24,532.24
2016,4,20,13,15,898.0,131.0,2.65,21.5,910.5,653.96,494.54
2016,4,20,13,30,893.0,130.0,2.7,21.0,892.0,600.9,454.17
2016,4,20,13,45,885.0,129.0,2.75,21.0,866.0,544.77,409.25
2016,4,20,14,0,877.0,128.0,2.8,21.0,840.0,487.61,362.08
2016,4,20,14,15,755.0,176.0,2.85,20.5,771.5,418.56,307.06
2016,4,20,14,30,633.0,224.0,2.9,20.0,703.0,361.33,261.57
2016,4,20,14,45,731.0,172.5,2.95,20.0,699.0,305.94,210.96
2016,4,20,15,0,829.0,121.0,3.0,20.0,695.0,243.76,154.71
2016,4,20,15,15,812.5,118.0,3.0,19.5,650.5,182.74,108.81
2016,4,20,15,30,796.0,115.0,3.0,19.0,606.0,123.42,76.12
2016,4,20,15,45,775.0,110.5,3.0,19.0,558.0,88.73,70.88
2016,4,20,16,0,754.0,106.0,3.0,19.0,510.0,79.62,63.34
2016,4,20,16,15,753.0,88.5,2.9,18.5,458.0,74.85,59.58
2016,4,20,16,30,752.0,71.0,2.8,18.0,406.0,62.76,49.4
2016,4,20,16,45,687.5,77.0,2.7,17.5,354.0,61.35,48.44
2016,4,20,17,0,623.0,83.0,2.6,17.0,302.0,65.2,52.05
2016,4,20,17,15,569.0,75.5,2.3,16.5,249.5,59.81,47.45
2016,4,20,17,30,515.0,68.0,2.0,16.0,197.0,54.37,42.65
2016,4,20,17,45,437.0,57.5,1.7,15.5,148.5,46.3,35.32
2016,4,20,18,0,359.0,47.0,1.4,15.0,100.0,38.17,27.7
2016,4,20,18,15,179.5,35.0,1.3,14.5,61.5,26.35,16.27
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,16.87,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,9.05,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,63.5,19.5,0.3,13.5,26.0,61.04,14.6
2016,4,21,6,0,127.0,39.0,0.4,14.0,52.0,128.36,98.11
2016,4,21,6,15,191.5,57.5,0.5,14.5,90.5,192.3,155.17
2016,4,21,6,30,256.0,76.0,0.6,15.0,129.0,262.13,214.84
2016,4,21,6,45,299.5,93.5,0.75,15.5,173.0,337.54,276.81
2016,4,21,7,0,343.0,111.0,0.9,16.0,217.0,401.87,328.27
2016,4,21,7,15,396.5,118.5,1.0,16.0,262.5,465.0,378.02
2016,4,21,7,30,450.0,126.0,1.1,16.0,308.0,531.02,428.54
2016,4,21,7,45,315.5,169.5,1.25,16.0,305.5,462.61,373.25
2016,4,21,8,0,181.0,213.0,1.4,16.0,303.0,383.62,309.11
2016,4,21,8,15,128.5,232.5,1.5,16.0,300.0,359.65,288.7
2016,4,21,8,30,76.0,252.0,1.6,16.0,297.0,311.29,248.84
2016,4,21,8,45,118.5,279.5,1.75,16.5,355.5,400.46,318.13
2016,4,21,9,0,161.0,307.0,1.9,17.0,414.0,469.09,369.57
2016,4,21,9,15,146.5,327.0,2.0,17.0,429.0,474.28,371.78
2016,4,21,9,30,132.0,347.0,2.1,17.0,444.0,478.17,373.47
2016,4,21,9,45,151.0,366.0,2.25,17.5,481.5,512.59,398.4
2016,4,21,10,0,170.0,385.0,2.4,18.0,519.0,545.89,422.05
2016,4,21,10,15,292.5,367.5,2.45,18.0,608.5,663.33,509.73
2016,4,21,10,30,415.0,350.0,2.5,18.0,698.0,774.36,589.56
2016,4,21,10,45,261.5,389.5,2.55,18.0,611.0,637.57,487.64
2016,4,21,11,0,108.0,429.0,2.6,18.0,524.0,482.58,371.09
2016,4,21,11,15,148.5,440.5,2.65,18.0,573.0,541.32,415.77
2016,4,21,11,30,189.0,452.0,2.7,18.0,622.0,577.11,442.21
2016,4,21,11,45,196.0,449.5,2.75,18.5,627.0,568.11,434.62
2016,4,21,12,0,203.0,447.0,2.8,19.0,632.0,557.79,426.34
2016,4,21,12,15,103.5,306.0,2.85,19.0,400.5,345.14,267.36
2016,4,21,12,30,4.0,165.0,2.9,19.0,169.0,131.67,100.24
2016,4,21,12,45,10.0,228.5,3.0,19.0,238.0,185.08,142.87
2016,4,21,13,0,16.0,292.0,3.1,19.0,307.0,237.02,183.43
2016,4,21,13,15,449.5,209.0,3.2,19.0,594.0,451.3,351.84
2016,4,21,13,30,883.0,126.0,3.3,19.0,881.0,590.43,452.92
2016,4,21,13,45,887.0,118.5,3.4,19.0,858.5,536.19,407.62
2016,4,21,14,0,891.0,111.0,3.5,19.0,836.0,479.73,360.09
2016,4,21,14,15,882.5,109.5,3.55,19.0,804.0,420.8,309.18
2016,4,21,14,30,874.0,108.0,3.6,19.0,772.0,361.38,256.79
2016,4,21,14,45,867.5,103.5,3.65,19.0,735.0,300.2,202.76
2016,4,21,15,0,861.0,99.0,3.7,19.0,698.0,238.84,150.26
2016,4,21,15,15,846.5,96.5,3.7,18.5,654.5,177.81,104.17
2016,4,21,15,30,832.0,94.0,3.7,18.0,611.0,110.25,65.46
2016,4,21,15,45,811.5,92.0,3.7,18.0,562.5,77.23,61.31
2016,4,21,16,0,791.0,90.0,3.7,18.0,514.0,76.03,60.51
2016,4,21,16,15,764.5,86.0,3.6,17.5,463.0,73.28,58.46
2016,4,21,16,30,738.0,82.0,3.5,17.0,412.0,70.46,56.32
2016,4,21,16,45,701.0,77.5,3.4,17.0,359.5,61.9,49.01
2016,4,21,17,0,664.0,73.0,3.3,17.0,307.0,58.62,46.25
2016,4,21,17,15,612.0,66.5,3.0,16.5,254.5,53.66,42.03
2016,4,21,17,30,560.0,60.0,2.7,16.0,202.0,48.68,37.64
2016,4,21,17,45,483.0,51.5,2.4,15.5,153.5,41.91,31.47
2016,4,21,18,0,406.0,43.0,2.1,15.0,105.0,35.16,25.11
2016,4,21,18,15,203.0,34.5,1.95,14.5,65.5,26.11,16.2
2016,4,21,18,30,0.0,26.0,1.8,14.0,26.0,18.83,0.0
2016,4,21,18,45,0.0,13.0,1.7,13.5,13.0,10.23,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,47.5,19.0,2.9,12.5,24.0,52.6,18.36
2016,4,22,6,0,95.0,38.0,3.2,13.0,48.0,108.65,83.5
2016,4,22,6,15,137.5,58.0,3.3,13.0,81.5,160.81,131.11
2016,4,22,6,30,180.0,78.0,3.4,13.0,115.0,216.21,180.35
2016,4,22,6,45,205.0,98.5,3.5,13.5,153.0,263.77,221.45
2016,4,22,7,0,230.0,119.0,3.6,14.0,191.0,312.75,262.49
2016,4,22,7,15,253.0,138.0,3.65,14.0,230.0,359.57,301.04
2016,4,22,7,30,276.0,157.0,3.7,14.0,269.0,407.25,339.35
2016,4,22,7,45,422.0,146.5,3.75,14.5,344.5,544.95,449.77
2016,4,22,8,0,568.0,136.0,3.8,15.0,420.0,681.96,554.89
2016,4,22,8,15,284.0,132.5,3.9,15.0,274.5,427.5,351.52
2016,4,22,8,30,0.0,129.0,4.0,15.0,129.0,102.29,79.69
2016,4,22,8,45,0.0,78.5,4.1,15.0,78.5,60.44,45.03
2016,4,22,9,0,0.0,28.0,4.2,15.0,28.0,21.48,12.38
2016,4,22,9,15,13.0,154.0,4.45,15.0,163.5,135.1,106.98
2016,4,22,9,30,26.0,280.0,4.7,15.0,299.0,281.02,224.64
2016,4,22,9,45,100.0,333.5,4.95,15.5,412.0,404.98,323.77
2016,4,22,10,0,174.0,387.0,5.2,16.0,525.0,550.74,436.32
2016,4,22,10,15,90.0,288.0,5.3,16.0,359.5,364.1,289.87
2016,4,22,10,30,6.0,189.0,5.4,16.0,194.0,156.27,122.1
2016,4,22,10,45,49.5,307.0,5.5,16.0,350.0,315.86,250.75
2016,4,22,11,0,93.0,425.0,5.6,16.0,506.0,463.94,366.0
2016,4,22,11,15,485.5,284.0,5.6,15.5,719.0,735.45,582.58
2016,4,22,11,30,878.0,143.0,5.6,15.0,932.0,914.97,719.31
2016,4,22,11,45,609.5,286.0,5.65,15.0,835.5,804.47,633.2
2016,4,22,12,0,341.0,429.0,5.7,15.0,739.0,666.61,524.06
2016,4,22,12,15,185.0,395.5,5.65,14.5,564.0,484.06,383.71
2016,4,22,12,30,29.0,362.0,5.6,14.0,389.0,316.63,250.61
2016,4,22,12,45,89.5,404.0,5.6,14.0,484.5,387.23,307.44
2016,4,22,13,0,150.0,446.0,5.6,14.0,580.0,456.03,361.16
2016,4,22,13,15,174.0,436.0,5.45,14.0,588.0,447.11,353.7
2016,4,22,13,30,198.0,426.0,5.3,14.0,596.0,435.54,344.03
2016,4,22,13,45,319.5,376.0,5.2,14.0,641.0,441.91,347.77
2016,4,22,14,0,441.0,326.0,5.1,14.0,686.0,433.77,338.15
2016,4,22,14,15,637.5,230.0,4.9,14.0,727.5,408.69,311.57
2016,4,22,14,30,834.0,134.0,4.7,14.0,769.0,362.46,264.41
2016,4,22,14,45,824.0,131.0,4.55,14.0,732.0,302.29,210.2
2016,4,22,15,0,814.0,128.0,4.4,14.0,695.0,242.52,158.27
2016,4,22,15,15,798.5,125.0,4.4,14.0,652.5,182.71,112.24
2016,4,22,15,30,783.0,122.0,4.4,14.0,610.0,124.49,80.08
2016,4,22,15,45,565.0,166.5,4.45,14.0,504.5,111.69,92.27
2016,4,22,16,0,347.0,211.0,4.5,14.0,399.0,137.71,115.16
2016,4,22,16,15,290.5,197.0,4.4,13.5,344.0,129.26,108.37
2016,4,22,16,30,234.0,183.0,4.3,13.0,289.0,120.64,101.4
2016,4,22,16,45,444.0,132.0,4.2,13.0,301.0,92.15,76.61
2016,4,22,17,0,654.0,81.0,4.1,13.0,313.0,64.14,51.92
2016,4,22,17,15,600.0,74.5,3.7,12.5,260.5,59.38,47.84
2016,4,22,17,30,546.0,68.0,3.3,12.0,208.0,54.62,43.59
2016,4,22,17,45,454.5,59.5,2.9,12.0,157.5,47.95,37.35
2016,4,22,18,0,363.0,51.0,2.5,12.0,107.0,41.39,30.96
2016,4,22,18,15,236.0,36.5,2.25,11.5,67.5,27.7,17.9
2016,4,22,18,30,109.0,22.0,2.0,11.0,28.0,16.63,0.0
2016,4,22,18,45,54.5,11.0,1.8,11.0,14.0,8.65,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
