Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.0,19.5,1.7,11.5,34.5,104.29,51.37
2016,4,23,6,0,268.0,39.0,1.9,12.0,69.0,212.62,168.62
2016,4,23,6,15,365.0,51.0,2.0,12.0,115.5,298.76,246.23
2016,4,23,6,30,462.0,63.0,2.1,12.0,162.0,392.82,327.63
2016,4,23,6,45,522.5,72.0,2.25,12.0,213.0,467.34,390.82
2016,4,23,7,0,583.0,81.0,2.4,12.0,264.0,545.58,454.78
2016,4,23,7,15,627.0,87.5,2.4,12.5,317.0,611.54,505.05
2016,4,23,7,30,671.0,94.0,2.4,13.0,370.0,678.59,553.51
2016,4,23,7,45,516.0,141.5,2.4,13.5,370.5,616.7,502.43
2016,4,23,8,0,361.0,189.0,2.4,14.0,371.0,529.65,431.0
2016,4,23,8,15,280.0,225.5,2.45,14.0,375.5,506.08,409.94
2016,4,23,8,30,199.0,262.0,2.5,14.0,380.0,454.84,367.26
2016,4,23,8,45,338.5,249.5,2.6,14.5,468.0,593.7,475.4
2016,4,23,9,0,478.0,237.0,2.7,15.0,556.0,738.76,582.4
2016,4,23,9,15,400.0,281.5,2.75,15.0,559.5,690.55,543.09
2016,4,23,9,30,322.0,326.0,2.8,15.0,563.0,661.35,518.49
2016,4,23,9,45,166.0,279.5,2.85,15.5,402.5,435.56,345.47
2016,4,23,10,0,10.0,233.0,2.9,16.0,242.0,198.83,155.82
2016,4,23,10,15,457.5,174.0,2.95,16.0,560.0,656.52,520.37
2016,4,23,10,30,905.0,115.0,3.0,16.0,878.0,995.11,758.15
2016,4,23,10,45,908.0,117.0,3.1,16.5,898.5,984.59,746.41
2016,4,23,11,0,911.0,119.0,3.2,17.0,919.0,970.1,735.42
2016,4,23,11,15,913.5,119.5,3.2,17.0,932.5,949.87,721.24
2016,4,23,11,30,916.0,120.0,3.2,17.0,946.0,925.89,704.62
2016,4,23,11,45,541.5,290.0,3.2,17.0,779.5,746.49,573.75
2016,4,23,12,0,167.0,460.0,3.2,17.0,613.0,537.43,413.64
2016,4,23,12,15,172.5,454.0,3.2,17.0,611.0,522.68,403.71
2016,4,23,12,30,178.0,448.0,3.2,17.0,609.0,506.96,391.95
2016,4,23,12,45,198.5,445.5,3.25,17.0,623.5,503.42,389.44
2016,4,23,13,0,219.0,443.0,3.3,17.0,638.0,497.31,384.75
2016,4,23,13,15,122.5,388.0,3.35,17.0,496.5,379.69,295.07
2016,4,23,13,30,26.0,333.0,3.4,17.0,355.0,270.04,210.3
2016,4,23,13,45,26.0,322.5,3.5,17.0,344.5,256.88,200.42
2016,4,23,14,0,26.0,312.0,3.6,17.0,334.0,243.89,190.37
2016,4,23,14,15,437.0,218.0,3.65,17.0,553.0,323.88,245.53
2016,4,23,14,30,848.0,124.0,3.7,17.0,772.0,357.9,256.57
2016,4,23,14,45,690.0,177.0,3.8,17.0,687.0,293.74,205.31
2016,4,23,15,0,532.0,230.0,3.9,17.0,602.0,248.54,172.96
2016,4,23,15,15,656.0,174.0,3.85,16.5,603.5,188.89,122.02
2016,4,23,15,30,780.0,118.0,3.8,16.0,605.0,120.28,76.58
2016,4,23,15,45,753.0,116.0,3.8,16.0,556.5,84.52,68.08
2016,4,23,16,0,726.0,114.0,3.8,16.0,508.0,83.85,67.76
2016,4,23,16,15,697.0,109.0,3.75,15.5,457.5,81.2,65.82
2016,4,23,16,30,668.0,104.0,3.7,15.0,407.0,78.48,63.79
2016,4,23,16,45,624.5,99.0,3.65,14.5,354.5,75.43,61.44
2016,4,23,17,0,581.0,94.0,3.6,14.0,302.0,72.4,59.04
2016,4,23,17,15,526.5,85.5,3.35,13.5,250.5,66.6,54.08
2016,4,23,17,30,472.0,77.0,3.1,13.0,199.0,60.73,48.87
2016,4,23,17,45,383.0,66.5,2.85,13.0,151.0,49.95,38.99
2016,4,23,18,0,294.0,56.0,2.6,13.0,103.0,41.92,31.34
2016,4,23,18,15,188.0,39.0,2.45,12.5,65.0,29.26,19.26
2016,4,23,18,30,82.0,22.0,2.3,12.0,27.0,16.63,1.13
2016,4,23,18,45,41.0,11.0,2.15,12.0,13.5,8.65,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,69.5,24.5,2.55,11.5,32.5,72.39,38.84
2016,4,24,6,0,139.0,49.0,2.9,12.0,65.0,147.52,116.53
2016,4,24,6,15,223.5,67.5,2.9,12.0,109.0,222.27,183.59
2016,4,24,6,30,308.0,86.0,2.9,12.0,153.0,318.31,266.75
2016,4,24,6,45,380.0,98.5,2.95,12.0,204.0,395.16,332.46
2016,4,24,7,0,452.0,111.0,3.0,12.0,255.0,477.63,400.73
2016,4,24,7,15,501.0,121.0,2.95,12.0,307.5,544.52,454.03
2016,4,24,7,30,550.0,131.0,2.9,12.0,360.0,613.57,507.34
2016,4,24,7,45,433.0,165.5,2.9,12.5,360.0,573.07,471.02
2016,4,24,8,0,316.0,200.0,2.9,13.0,360.0,502.32,411.82
2016,4,24,8,15,223.5,233.0,2.9,13.0,352.0,442.32,361.76
2016,4,24,8,30,131.0,266.0,2.9,13.0,344.0,396.03,321.53
2016,4,24,8,45,328.0,243.0,2.95,13.5,458.0,575.5,464.71
2016,4,24,9,0,525.0,220.0,3.0,14.0,572.0,764.27,606.05
2016,4,24,9,15,676.5,180.0,3.0,14.5,662.5,882.15,688.67
2016,4,24,9,30,828.0,140.0,3.0,15.0,753.0,981.15,753.84
2016,4,24,9,45,851.5,135.5,3.05,15.5,791.5,999.38,762.96
2016,4,24,10,0,875.0,131.0,3.1,16.0,830.0,999.05,760.31
2016,4,24,10,15,564.5,270.0,3.1,16.0,727.0,846.5,650.85
2016,4,24,10,30,254.0,409.0,3.1,16.0,624.0,655.23,505.72
2016,4,24,10,45,177.0,419.5,3.1,16.5,571.0,563.01,436.12
2016,4,24,11,0,100.0,430.0,3.1,17.0,518.0,473.59,366.88
2016,4,24,11,15,140.0,443.0,3.25,17.0,568.5,532.8,412.18
2016,4,24,11,30,180.0,456.0,3.4,17.0,619.0,569.41,439.79
2016,4,24,11,45,538.5,300.5,3.6,17.0,792.0,751.49,581.14
2016,4,24,12,0,897.0,145.0,3.8,17.0,965.0,865.39,667.23
2016,4,24,12,15,896.5,145.0,3.95,17.0,962.5,828.52,641.02
2016,4,24,12,30,896.0,145.0,4.1,17.0,960.0,788.76,612.05
2016,4,24,12,45,881.5,152.5,4.35,17.0,946.5,742.17,577.5
2016,4,24,13,0,867.0,160.0,4.6,17.0,933.0,702.21,546.9
2016,4,24,13,15,740.0,223.5,4.7,16.5,874.5,630.58,491.25
2016,4,24,13,30,613.0,287.0,4.8,16.0,816.0,562.02,437.51
2016,4,24,13,45,581.5,288.5,4.95,16.0,778.5,507.09,393.27
2016,4,24,14,0,550.0,290.0,5.1,16.0,741.0,453.49,349.17
2016,4,24,14,15,665.0,232.0,5.15,15.5,756.5,416.91,315.44
2016,4,24,14,30,780.0,174.0,5.2,15.0,772.0,366.42,267.89
2016,4,24,14,45,678.5,195.0,5.3,15.0,696.5,301.38,214.07
2016,4,24,15,0,577.0,216.0,5.4,15.0,621.0,247.13,171.75
2016,4,24,15,15,614.5,186.5,5.35,14.5,593.5,190.55,126.45
2016,4,24,15,30,652.0,157.0,5.3,14.0,566.0,128.98,87.82
2016,4,24,15,45,627.0,165.5,5.3,14.0,534.0,112.29,92.8
2016,4,24,16,0,602.0,174.0,5.3,14.0,502.0,117.46,97.62
2016,4,24,16,15,569.5,165.0,5.2,13.5,451.0,112.63,93.91
2016,4,24,16,30,537.0,156.0,5.1,13.0,400.0,107.63,90.0
2016,4,24,16,45,512.0,140.5,5.0,13.0,350.5,98.54,82.27
2016,4,24,17,0,487.0,125.0,4.9,13.0,301.0,89.07,74.09
2016,4,24,17,15,430.0,112.5,4.65,12.5,249.5,80.73,66.9
2016,4,24,17,30,373.0,100.0,4.4,12.0,198.0,72.24,59.36
2016,4,24,17,45,311.5,82.0,4.2,11.5,151.5,59.83,48.06
2016,4,24,18,0,250.0,64.0,4.0,11.0,105.0,47.15,36.26
2016,4,24,18,15,155.5,44.0,3.9,10.5,66.0,32.51,22.32
2016,4,24,18,30,61.0,24.0,3.8,10.0,27.0,17.98,3.22
2016,4,24,18,45,30.5,12.0,3.75,10.0,13.5,9.44,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,33.5,5.0,1.75,7.5,5.5,0.0,0.0
2016,4,25,5,30,67.0,10.0,2.0,8.0,11.0,35.31,0.0
2016,4,25,5,45,225.5,23.0,2.3,8.5,46.5,157.44,99.16
2016,4,25,6,0,384.0,36.0,2.6,9.0,82.0,271.16,219.86
2016,4,25,6,15,476.5,45.0,2.9,9.5,131.0,355.6,297.0
2016,4,25,6,30,569.0,54.0,3.2,10.0,180.0,448.52,378.18
2016,4,25,6,45,630.5,59.5,3.55,10.5,234.0,523.77,442.37
2016,4,25,7,0,692.0,65.0,3.9,11.0,288.0,598.7,503.52
2016,4,25,7,15,731.5,70.0,4.0,11.0,342.5,663.63,553.8
2016,4,25,7,30,771.0,75.0,4.1,11.0,397.0,728.97,602.94
2016,4,25,7,45,798.5,79.0,4.2,11.5,451.0,783.06,641.34
2016,4,25,8,0,826.0,83.0,4.3,12.0,505.0,835.79,677.93
2016,4,25,8,15,847.5,86.0,4.3,12.0,556.0,880.22,708.3
2016,4,25,8,30,869.0,89.0,4.3,12.0,607.0,911.54,728.75
2016,4,25,8,45,884.5,92.0,4.3,12.5,654.0,944.69,749.05
2016,4,25,9,0,900.0,95.0,4.3,13.0,701.0,974.62,766.82
2016,4,25,9,15,912.0,97.0,4.35,13.0,743.0,996.59,780.84
2016,4,25,9,30,924.0,99.0,4.4,13.0,785.0,1014.81,792.37
2016,4,25,9,45,931.5,101.5,4.45,13.5,820.5,1025.28,797.06
2016,4,25,10,0,939.0,104.0,4.5,14.0,856.0,1031.64,799.07
2016,4,25,10,15,945.5,105.5,4.55,14.0,885.0,1031.81,798.49
2016,4,25,10,30,952.0,107.0,4.6,14.0,914.0,1027.79,795.19
2016,4,25,10,45,956.0,108.0,4.65,14.5,935.5,1016.68,785.6
2016,4,25,11,0,960.0,109.0,4.7,15.0,957.0,1001.45,773.33
2016,4,25,11,15,962.5,109.5,4.7,15.0,970.5,980.3,758.12
2016,4,25,11,30,965.0,110.0,4.7,15.0,984.0,955.24,740.26
2016,4,25,11,45,964.0,111.0,4.75,15.5,988.5,923.85,716.97
2016,4,25,12,0,963.0,112.0,4.8,16.0,993.0,888.98,691.25
2016,4,25,12,15,962.0,112.0,4.7,16.0,990.5,849.97,662.86
2016,4,25,12,30,961.0,112.0,4.6,16.0,988.0,807.86,631.65
2016,4,25,12,45,950.0,116.5,4.6,16.0,974.5,759.57,594.47
2016,4,25,13,0,939.0,121.0,4.6,16.0,961.0,709.29,555.02
2016,4,25,13,15,934.5,120.0,4.5,16.0,942.5,656.99,512.79
2016,4,25,13,30,930.0,119.0,4.4,16.0,924.0,602.78,468.06
2016,4,25,13,45,923.5,118.0,4.3,16.0,897.5,545.9,420.09
2016,4,25,14,0,917.0,117.0,4.2,16.0,871.0,487.78,369.84
2016,4,25,14,15,908.5,115.0,4.15,16.0,838.0,427.21,316.55
2016,4,25,14,30,900.0,113.0,4.1,16.0,805.0,366.12,261.91
2016,4,25,14,45,888.0,111.0,4.05,16.0,765.5,303.91,206.54
2016,4,25,15,0,876.0,109.0,4.0,16.0,726.0,242.1,153.65
2016,4,25,15,15,860.5,106.5,3.95,15.5,681.0,173.48,101.9
2016,4,25,15,30,845.0,104.0,3.9,15.0,636.0,112.12,69.91
2016,4,25,15,45,825.5,100.5,3.9,15.0,587.0,83.02,67.04
2016,4,25,16,0,806.0,97.0,3.9,15.0,538.0,81.01,65.54
2016,4,25,16,15,779.0,93.0,3.75,14.5,485.5,78.4,63.61
2016,4,25,16,30,752.0,89.0,3.6,14.0,433.0,75.71,61.59
2016,4,25,16,45,715.0,84.0,3.5,14.0,379.0,66.49,53.64
2016,4,25,17,0,678.0,79.0,3.4,14.0,325.0,62.98,50.68
2016,4,25,17,15,626.0,72.5,3.15,13.5,271.5,58.14,46.54
2016,4,25,17,30,574.0,66.0,2.9,13.0,218.0,53.28,42.24
2016,4,25,17,45,491.5,58.0,2.65,12.5,167.0,46.96,36.45
2016,4,25,18,0,409.0,50.0,2.4,12.0,116.0,40.71,30.48
2016,4,25,18,15,287.0,36.5,2.25,11.5,75.0,29.73,19.96
2016,4,25,18,30,165.0,23.0,2.1,11.0,34.0,17.54,4.14
2016,4,25,18,45,82.5,11.5,2.0,10.5,17.0,9.05,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,9.0,12.0,9.44,0.0
2016,4,26,5,45,142.5,27.5,1.3,9.5,45.5,122.8,80.59
2016,4,26,6,0,285.0,43.0,1.4,10.0,79.0,224.21,180.87
2016,4,26,6,15,376.5,54.5,1.45,10.5,125.5,307.4,254.64
2016,4,26,6,30,468.0,66.0,1.5,11.0,172.0,397.78,331.73
2016,4,26,6,45,519.5,76.5,1.55,11.5,222.5,467.78,389.47
2016,4,26,7,0,571.0,87.0,1.6,12.0,273.0,540.75,447.14
2016,4,26,7,15,614.5,94.0,1.65,12.5,325.5,606.21,496.74
2016,4,26,7,30,658.0,101.0,1.7,13.0,378.0,672.71,544.4
2016,4,26,7,45,684.5,107.5,1.75,13.5,429.0,725.05,580.05
2016,4,26,8,0,711.0,114.0,1.8,14.0,480.0,776.31,614.14
2016,4,26,8,15,734.5,119.0,1.8,14.0,529.0,821.71,644.02
2016,4,26,8,30,758.0,124.0,1.8,14.0,578.0,865.12,672.06
2016,4,26,8,45,769.5,130.5,1.8,14.5,621.5,896.73,690.31
2016,4,26,9,0,781.0,137.0,1.8,15.0,665.0,918.15,701.54
2016,4,26,9,15,649.0,197.5,1.8,15.0,654.5,870.14,666.83
2016,4,26,9,30,517.0,258.0,1.8,15.0,644.0,797.9,612.77
2016,4,26,9,45,508.0,277.0,1.8,15.5,670.5,806.71,616.74
2016,4,26,10,0,499.0,296.0,1.8,16.0,697.0,812.42,617.78
2016,4,26,10,15,526.5,301.0,1.9,16.0,737.5,836.78,634.82
2016,4,26,10,30,554.0,306.0,2.0,16.0,778.0,857.88,649.4
2016,4,26,10,45,564.5,312.5,2.1,16.0,803.0,860.84,651.31
2016,4,26,11,0,575.0,319.0,2.2,16.0,828.0,860.44,651.14
2016,4,26,11,15,698.5,249.5,2.3,16.0,877.5,893.19,676.91
2016,4,26,11,30,822.0,180.0,2.4,16.0,927.0,904.77,686.67
2016,4,26,11,45,600.5,295.0,2.55,16.5,842.5,796.28,606.63
2016,4,26,12,0,379.0,410.0,2.7,17.0,758.0,674.88,515.7
2016,4,26,12,15,384.5,406.0,2.8,17.0,758.5,653.29,501.02
2016,4,26,12,30,390.0,402.0,2.9,17.0,759.0,629.91,484.06
2016,4,26,12,45,384.5,400.5,3.05,17.0,749.0,599.25,461.48
2016,4,26,13,0,379.0,399.0,3.2,17.0,739.0,567.85,437.95
2016,4,26,13,15,588.0,290.5,3.3,16.5,805.5,586.09,453.35
2016,4,26,13,30,797.0,182.0,3.4,16.0,872.0,579.69,447.86
2016,4,26,13,45,800.0,173.5,3.5,16.0,849.0,526.75,404.19
2016,4,26,14,0,803.0,165.0,3.6,16.0,826.0,472.03,357.91
2016,4,26,14,15,793.0,162.5,3.65,16.0,794.5,415.18,308.7
2016,4,26,14,30,783.0,160.0,3.7,16.0,763.0,358.32,258.6
2016,4,26,14,45,775.5,154.0,3.75,16.0,726.5,299.92,207.22
2016,4,26,15,0,768.0,148.0,3.8,16.0,690.0,235.78,153.09
2016,4,26,15,15,751.0,144.0,3.8,15.5,647.0,177.26,109.55
2016,4,26,15,30,734.0,140.0,3.8,15.0,604.0,120.59,79.71
2016,4,26,15,45,719.5,132.5,3.8,15.0,558.0,93.56,76.15
2016,4,26,16,0,705.0,125.0,3.8,15.0,512.0,90.12,73.44
2016,4,26,16,15,676.0,119.5,3.75,14.5,462.0,87.45,71.5
2016,4,26,16,30,647.0,114.0,3.7,14.0,412.0,84.68,69.46
2016,4,26,16,45,616.5,105.0,3.65,13.5,361.0,79.32,65.09
2016,4,26,17,0,586.0,96.0,3.6,13.0,310.0,73.73,60.44
2016,4,26,17,15,532.5,88.0,3.4,12.5,258.5,68.36,55.86
2016,4,26,17,30,479.0,80.0,3.2,12.0,207.0,62.94,51.07
2016,4,26,17,45,400.5,69.0,3.0,12.0,159.0,51.83,40.89
2016,4,26,18,0,322.0,58.0,2.8,12.0,111.0,43.52,33.0
2016,4,26,18,15,216.5,41.5,2.65,11.5,72.0,31.19,21.3
2016,4,26,18,30,111.0,25.0,2.5,11.0,33.0,18.84,5.88
2016,4,26,18,45,55.5,12.5,2.4,11.0,16.5,9.83,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,19.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,38.0,11.0,2.1,11.0,13.0,24.15,0.0
2016,4,27,5,45,168.0,26.5,2.35,11.5,46.5,133.52,91.11
2016,4,27,6,0,298.0,42.0,2.6,12.0,80.0,228.63,184.3
2016,4,27,6,15,388.0,53.0,2.65,12.0,126.5,312.12,258.86
2016,4,27,6,30,478.0,64.0,2.7,12.0,173.0,401.35,336.14
2016,4,27,6,45,266.0,95.0,2.75,12.5,158.5,295.72,248.84
2016,4,27,7,0,54.0,126.0,2.8,13.0,144.0,161.21,132.93
2016,4,27,7,15,110.5,150.5,2.85,13.0,195.5,245.56,204.75
2016,4,27,7,30,167.0,175.0,2.9,13.0,247.0,319.33,265.89
2016,4,27,7,45,83.5,132.5,3.0,13.0,168.5,203.95,168.73
2016,4,27,8,0,0.0,90.0,3.1,13.0,90.0,69.44,53.32
2016,4,27,8,15,8.5,152.5,3.3,13.0,158.0,131.1,105.18
2016,4,27,8,30,17.0,215.0,3.5,13.0,226.0,195.71,158.28
2016,4,27,8,45,10.5,201.0,3.7,13.5,208.0,175.05,140.34
2016,4,27,9,0,4.0,187.0,3.9,14.0,190.0,155.3,123.38
2016,4,27,9,15,12.0,228.5,4.0,14.0,237.5,199.12,159.04
2016,4,27,9,30,20.0,270.0,4.1,14.0,285.0,243.2,194.36
2016,4,27,9,45,10.0,185.5,4.25,14.0,193.0,158.05,125.07
2016,4,27,10,0,0.0,101.0,4.4,14.0,101.0,78.47,59.48
2016,4,27,10,15,8.0,194.0,4.5,14.0,201.5,162.48,128.41
2016,4,27,10,30,16.0,287.0,4.6,14.0,302.0,248.82,197.69
2016,4,27,10,45,18.5,304.0,4.7,14.0,321.0,264.46,209.84
2016,4,27,11,0,21.0,321.0,4.8,14.0,340.0,279.72,221.8
2016,4,27,11,15,117.0,389.0,4.85,13.5,496.0,459.42,365.35
2016,4,27,11,30,213.0,457.0,4.9,13.0,652.0,595.71,471.15
2016,4,27,11,45,543.0,310.5,4.95,13.0,809.5,758.72,600.57
2016,4,27,12,0,873.0,164.0,5.0,13.0,967.0,868.12,686.23
2016,4,27,12,15,873.0,164.0,5.0,13.0,965.5,831.06,657.46
2016,4,27,12,30,873.0,164.0,5.0,13.0,964.0,791.05,626.59
2016,4,27,12,45,858.0,172.0,5.0,13.5,951.0,744.44,588.86
2016,4,27,13,0,843.0,180.0,5.0,14.0,938.0,696.27,549.42
2016,4,27,13,15,517.0,306.5,4.95,13.5,768.5,555.54,438.7
2016,4,27,13,30,191.0,433.0,4.9,13.0,599.0,432.02,341.2
2016,4,27,13,45,330.0,376.0,4.9,13.0,653.0,440.9,347.21
2016,4,27,14,0,469.0,319.0,4.9,13.0,707.0,433.93,338.15
2016,4,27,14,15,641.0,240.0,4.85,13.0,747.5,408.61,311.41
2016,4,27,14,30,813.0,161.0,4.8,13.0,788.0,366.64,268.05
2016,4,27,14,45,804.0,155.5,4.8,13.0,750.0,306.44,214.18
2016,4,27,15,0,795.0,150.0,4.8,13.0,712.0,246.63,162.74
2016,4,27,15,15,776.5,146.0,4.7,13.0,667.5,180.23,112.29
2016,4,27,15,30,758.0,142.0,4.6,13.0,623.0,121.92,81.51
2016,4,27,15,45,616.0,164.0,4.55,13.0,535.5,110.61,91.61
2016,4,27,16,0,474.0,186.0,4.5,13.0,448.0,121.15,101.1
2016,4,27,16,15,557.0,155.0,4.35,12.5,434.0,106.28,88.59
2016,4,27,16,30,640.0,124.0,4.2,12.0,420.0,91.34,75.88
2016,4,27,16,45,591.0,118.5,4.05,12.0,366.0,88.4,73.54
2016,4,27,17,0,542.0,113.0,3.9,12.0,312.0,82.23,68.25
2016,4,27,17,15,485.0,102.5,3.7,12.0,259.5,74.93,61.84
2016,4,27,17,30,428.0,92.0,3.5,12.0,207.0,67.53,55.18
2016,4,27,17,45,353.5,78.0,3.3,12.0,159.0,57.5,45.96
2016,4,27,18,0,279.0,64.0,3.1,12.0,111.0,47.36,36.42
2016,4,27,18,15,180.0,45.5,3.0,11.5,72.0,33.83,23.65
2016,4,27,18,30,81.0,27.0,2.9,11.0,33.0,20.2,7.6
2016,4,27,18,45,40.5,13.5,2.8,11.0,16.5,10.62,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,26.5,6.5,1.8,9.5,7.5,5.11,0.0
2016,4,28,5,30,53.0,13.0,2.1,10.0,15.0,31.8,0.0
2016,4,28,5,45,181.0,28.5,2.4,10.5,49.5,142.9,101.24
2016,4,28,6,0,309.0,44.0,2.7,11.0,84.0,236.2,191.6
2016,4,28,6,15,397.5,54.5,2.75,11.0,131.0,318.5,265.34
2016,4,28,6,30,486.0,65.0,2.8,11.0,178.0,406.67,341.96
2016,4,28,6,45,545.0,73.0,2.85,11.5,229.5,479.49,402.9
2016,4,28,7,0,604.0,81.0,2.9,12.0,281.0,555.8,464.21
2016,4,28,7,15,646.0,86.5,2.9,12.5,334.0,619.26,512.57
2016,4,28,7,30,688.0,92.0,2.9,13.0,387.0,683.58,559.11
2016,4,28,7,45,722.5,95.5,2.9,13.5,440.0,739.65,597.99
2016,4,28,8,0,757.0,99.0,2.9,14.0,493.0,790.46,632.01
2016,4,28,8,15,779.5,102.5,2.9,14.5,542.5,834.32,660.25
2016,4,28,8,30,802.0,106.0,2.9,15.0,592.0,875.96,686.42
2016,4,28,8,45,821.5,108.0,2.9,15.5,638.0,910.57,707.25
2016,4,28,9,0,841.0,110.0,2.9,16.0,684.0,942.23,725.83
2016,4,28,9,15,854.0,112.5,2.9,16.0,725.0,965.01,739.56
2016,4,28,9,30,867.0,115.0,2.9,16.0,766.0,971.07,741.98
2016,4,28,9,45,887.5,111.0,2.95,16.5,803.5,986.72,750.26
2016,4,28,10,0,908.0,107.0,3.0,17.0,841.0,998.64,755.99
2016,4,28,10,15,915.0,108.5,3.05,17.0,869.5,999.27,755.67
2016,4,28,10,30,922.0,110.0,3.1,17.0,898.0,995.83,752.85
2016,4,28,10,45,924.0,112.5,3.15,17.5,919.0,984.57,743.5
2016,4,28,11,0,926.0,115.0,3.2,18.0,940.0,969.31,731.65
2016,4,28,11,15,929.0,115.5,3.25,18.0,953.5,949.19,718.0
2016,4,28,11,30,932.0,116.0,3.3,18.0,967.0,925.28,701.83
2016,4,28,11,45,931.0,118.0,3.35,18.5,972.0,895.62,680.43
2016,4,28,12,0,930.0,120.0,3.4,19.0,977.0,862.59,656.72
2016,4,28,12,15,930.0,119.5,3.5,19.0,975.0,825.06,631.32
2016,4,28,12,30,930.0,119.0,3.6,19.0,973.0,784.52,602.45
2016,4,28,12,45,931.0,116.5,3.7,19.0,963.5,740.24,569.52
2016,4,28,13,0,932.0,114.0,3.8,19.0,954.0,693.24,533.69
2016,4,28,13,15,928.5,113.5,3.85,19.0,936.0,642.56,493.89
2016,4,28,13,30,925.0,113.0,3.9,19.0,918.0,589.89,451.4
2016,4,28,13,45,919.0,112.0,3.95,19.0,892.5,533.86,405.05
2016,4,28,14,0,913.0,111.0,4.0,19.0,867.0,476.54,356.27
2016,4,28,14,15,905.5,109.5,4.0,18.5,835.0,417.28,305.19
2016,4,28,14,30,898.0,108.0,4.0,18.0,803.0,357.4,252.49
2016,4,28,14,45,885.0,107.0,4.05,18.0,764.0,296.11,198.43
2016,4,28,15,0,872.0,106.0,4.1,18.0,725.0,235.33,147.11
2016,4,28,15,15,857.5,103.5,4.1,17.5,681.0,174.2,102.35
2016,4,28,15,30,843.0,101.0,4.1,17.0,637.0,106.37,66.43
2016,4,28,15,45,818.0,100.0,4.1,16.5,588.0,82.37,66.06
2016,4,28,16,0,793.0,99.0,4.1,16.0,539.0,81.94,66.05
2016,4,28,16,15,767.5,95.0,4.05,15.5,487.5,79.44,64.23
2016,4,28,16,30,742.0,91.0,4.0,15.0,436.0,70.99,57.17
2016,4,28,16,45,698.5,88.0,3.95,14.5,382.0,68.84,55.59
2016,4,28,17,0,655.0,85.0,3.9,14.0,328.0,66.78,54.04
2016,4,28,17,15,604.5,78.5,3.75,13.5,275.0,62.15,50.11
2016,4,28,17,30,554.0,72.0,3.6,13.0,222.0,57.5,46.03
2016,4,28,17,45,465.5,64.0,3.5,12.5,171.5,51.31,40.37
2016,4,28,18,0,377.0,56.0,3.4,12.0,121.0,42.56,32.21
2016,4,28,18,15,263.5,41.5,3.2,11.5,79.5,31.45,21.67
2016,4,28,18,30,150.0,27.0,3.0,11.0,38.0,20.42,8.48
2016,4,28,18,45,75.0,13.5,2.85,11.0,19.0,10.62,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.11,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,10.23,0.0
2016,4,29,5,45,83.5,35.0,2.45,11.0,46.5,95.82,67.83
2016,4,29,6,0,167.0,57.0,2.5,11.0,80.0,168.45,135.95
2016,4,29,6,15,249.0,74.5,2.55,11.0,125.5,241.34,200.92
2016,4,29,6,30,331.0,92.0,2.6,11.0,171.0,335.46,282.09
2016,4,29,6,45,402.0,103.0,2.65,11.0,222.0,410.61,345.9
2016,4,29,7,0,473.0,114.0,2.7,11.0,273.0,491.1,412.09
2016,4,29,7,15,518.0,123.5,2.7,11.0,324.5,554.8,462.57
2016,4,29,7,30,563.0,133.0,2.7,11.0,376.0,620.24,512.94
2016,4,29,7,45,601.0,139.0,2.75,11.5,427.5,685.61,560.81
2016,4,29,8,0,639.0,145.0,2.8,12.0,479.0,743.87,601.82
2016,4,29,8,15,664.0,150.5,2.8,12.0,527.0,789.32,633.06
2016,4,29,8,30,689.0,156.0,2.8,12.0,575.0,832.93,662.58
2016,4,29,8,45,710.0,160.0,2.85,12.5,620.0,869.06,685.48
2016,4,29,9,0,731.0,164.0,2.9,13.0,665.0,902.55,706.31
2016,4,29,9,15,745.5,167.5,2.9,13.0,704.5,926.38,721.16
2016,4,29,9,30,760.0,171.0,2.9,13.0,744.0,946.91,733.79
2016,4,29,9,45,793.5,161.0,2.95,13.5,783.0,959.42,740.0
2016,4,29,10,0,827.0,151.0,3.0,14.0,822.0,977.83,750.42
2016,4,29,10,15,834.5,152.5,3.0,14.0,849.5,978.74,749.82
2016,4,29,10,30,842.0,154.0,3.0,14.0,877.0,975.71,746.83
2016,4,29,10,45,849.5,154.0,3.0,14.5,898.0,967.26,738.93
2016,4,29,11,0,857.0,154.0,3.0,15.0,919.0,954.85,728.53
2016,4,29,11,15,860.0,155.0,3.15,15.0,932.5,935.44,715.97
2016,4,29,11,30,863.0,156.0,3.3,15.0,946.0,912.3,700.81
2016,4,29,11,45,863.0,157.5,3.5,15.5,951.0,883.49,680.63
2016,4,29,12,0,863.0,159.0,3.7,16.0,956.0,851.37,657.97
2016,4,29,12,15,863.0,159.0,3.8,16.0,954.5,814.83,631.65
2016,4,29,12,30,863.0,159.0,3.9,16.0,953.0,775.39,602.44
2016,4,29,12,45,866.0,155.0,4.05,16.0,944.0,732.0,569.95
2016,4,29,13,0,869.0,151.0,4.2,16.0,935.0,678.78,529.43
2016,4,29,13,15,865.0,150.0,4.2,16.0,918.0,635.61,494.49
2016,4,29,13,30,861.0,149.0,4.2,16.0,901.0,583.53,451.97
2016,4,29,13,45,852.5,149.0,4.25,16.0,875.5,528.51,406.16
2016,4,29,14,0,844.0,149.0,4.3,16.0,850.0,472.65,358.34
2016,4,29,14,15,835.0,146.5,4.3,15.5,817.5,414.25,307.82
2016,4,29,14,30,826.0,144.0,4.3,15.0,785.0,355.64,256.12
2016,4,29,14,45,812.0,142.0,4.35,15.0,746.5,296.21,203.55
2016,4,29,15,0,798.0,140.0,4.4,15.0,708.0,237.69,153.95
2016,4,29,15,15,781.5,136.5,4.35,15.0,664.5,179.05,110.53
2016,4,29,15,30,765.0,133.0,4.3,15.0,621.0,114.51,75.64
2016,4,29,15,45,738.0,131.0,4.25,15.0,572.5,92.85,75.52
2016,4,29,16,0,711.0,129.0,4.2,15.0,524.0,92.57,75.54
2016,4,29,16,15,682.5,123.5,4.1,14.5,473.5,89.99,73.69
2016,4,29,16,30,654.0,118.0,4.0,14.0,423.0,87.32,71.75
2016,4,29,16,45,614.5,111.5,3.95,14.0,371.0,83.65,68.76
2016,4,29,17,0,575.0,105.0,3.9,14.0,319.0,79.92,65.66
2016,4,29,17,15,521.5,96.0,3.7,13.5,267.5,74.04,60.68
2016,4,29,17,30,468.0,87.0,3.5,13.0,216.0,64.67,52.43
2016,4,29,17,45,391.0,75.5,3.3,12.5,167.0,56.16,44.72
2016,4,29,18,0,314.0,64.0,3.1,12.0,118.0,47.62,36.72
2016,4,29,18,15,210.0,47.0,2.95,11.5,78.0,35.05,24.87
2016,4,29,18,30,106.0,30.0,2.8,11.0,38.0,22.39,10.5
2016,4,29,18,45,53.0,15.0,2.7,11.0,19.0,11.8,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,54.5,7.5,2.4,10.5,10.0,25.05,0.0
2016,4,30,5,30,109.0,15.0,2.6,11.0,20.0,73.18,0.0
2016,4,30,5,45,237.5,29.0,2.8,11.5,57.0,170.92,126.39
2016,4,30,6,0,366.0,43.0,3.0,12.0,94.0,266.18,216.16
2016,4,30,6,15,452.0,53.0,3.25,12.5,142.5,346.94,288.06
2016,4,30,6,30,538.0,63.0,3.5,13.0,191.0,435.3,364.02
2016,4,30,6,45,595.0,70.0,3.75,13.5,244.0,507.67,424.54
2016,4,30,7,0,652.0,77.0,4.0,14.0,297.0,583.22,485.39
2016,4,30,7,15,691.0,82.5,4.15,14.5,351.0,646.02,533.09
2016,4,30,7,30,730.0,88.0,4.3,15.0,405.0,709.37,579.56
2016,4,30,7,45,759.5,92.0,4.5,15.5,458.0,758.83,614.7
2016,4,30,8,0,789.0,96.0,4.7,16.0,511.0,811.65,651.8
2016,4,30,8,15,810.0,99.5,4.7,16.0,560.5,854.81,681.26
2016,4,30,8,30,831.0,103.0,4.7,16.0,610.0,895.59,708.67
2016,4,30,8,45,846.5,106.0,4.7,16.5,656.0,928.01,728.4
2016,4,30,9,0,862.0,109.0,4.7,17.0,702.0,957.24,745.73
2016,4,30,9,15,874.0,111.0,4.7,17.0,742.5,966.03,750.04
2016,4,30,9,30,886.0,113.0,4.7,17.0,783.0,983.41,760.66
2016,4,30,9,45,901.5,111.5,4.75,17.5,819.5,996.78,767.44
2016,4,30,10,0,917.0,110.0,4.8,18.0,856.0,1006.33,771.68
2016,4,30,10,15,923.0,111.0,4.8,18.0,883.5,1005.31,769.83
2016,4,30,10,30,929.0,112.0,4.8,18.0,911.0,1000.22,765.41
2016,4,30,10,45,932.5,113.0,4.8,18.5,931.5,988.73,755.23
2016,4,30,11,0,936.0,114.0,4.8,19.0,952.0,973.24,742.49
2016,4,30,11,15,938.5,114.5,4.75,19.0,965.0,952.45,727.3
2016,4,30,11,30,941.0,115.0,4.7,19.0,978.0,927.87,709.59
2016,4,30,11,45,941.5,115.5,4.7,19.5,983.0,897.94,687.23
2016,4,30,12,0,942.0,116.0,4.7,20.0,988.0,864.58,662.55
2016,4,30,12,15,941.0,115.5,4.65,20.0,985.0,825.97,635.14
2016,4,30,12,30,940.0,115.0,4.6,20.0,982.0,784.42,604.38
2016,4,30,12,45,936.5,115.0,4.55,20.0,970.5,738.78,569.38
2016,4,30,13,0,933.0,115.0,4.5,20.0,959.0,690.74,531.89
2016,4,30,13,15,929.0,114.0,4.45,20.0,940.5,639.46,491.11
2016,4,30,13,30,925.0,113.0,4.4,20.0,922.0,586.25,447.8
2016,4,30,13,45,919.0,111.5,4.35,20.5,896.0,530.02,400.21
2016,4,30,14,0,913.0,110.0,4.3,21.0,870.0,472.53,350.52
2016,4,30,14,15,904.5,108.5,4.2,21.0,837.5,413.11,298.88
2016,4,30,14,30,896.0,107.0,4.1,21.0,805.0,353.18,246.07
2016,4,30,14,45,886.0,104.5,4.05,21.0,766.0,291.97,192.59
2016,4,30,15,0,876.0,102.0,4.0,21.0,727.0,230.97,141.69
2016,4,30,15,15,862.0,99.5,3.9,20.5,683.5,169.94,97.88
2016,4,30,15,30,848.0,97.0,3.8,20.0,640.0,101.82,62.94
2016,4,30,15,45,830.5,93.5,3.7,20.0,592.0,78.37,61.71
2016,4,30,16,0,813.0,90.0,3.6,20.0,544.0,76.26,60.12
2016,4,30,16,15,788.5,86.5,3.4,19.5,492.5,73.88,58.41
2016,4,30,16,30,764.0,83.0,3.2,19.0,441.0,71.44,56.62
2016,4,30,16,45,732.5,78.0,3.0,19.0,388.5,67.69,53.57
2016,4,30,17,0,701.0,73.0,2.8,19.0,336.0,63.86,50.39
2016,4,30,17,15,654.0,67.5,2.6,18.0,283.0,54.77,42.72
2016,4,30,17,30,607.0,62.0,2.4,17.0,230.0,50.51,39.15
2016,4,30,17,45,538.0,54.0,2.2,16.5,179.5,44.13,33.43
2016,4,30,18,0,469.0,46.0,2.0,16.0,129.0,37.74,27.52
2016,4,30,18,15,356.0,35.5,1.95,15.5,86.5,29.06,19.37
2016,4,30,18,30,243.0,25.0,1.9,15.0,44.0,20.45,9.39
2016,4,30,18,45,121.5,12.5,1.85,15.0,22.0,9.83,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,68.5,8.0,0.55,12.5,11.0,30.29,0.0
2016,5,1,5,30,137.0,16.0,0.4,13.0,22.0,89.12,0.0
2016,5,1,5,45,268.5,28.0,0.3,13.5,59.5,183.74,135.7
2016,5,1,6,0,400.0,40.0,0.2,14.0,97.0,280.2,222.07
2016,5,1,6,15,482.5,48.5,0.3,14.0,146.0,358.62,289.23
2016,5,1,6,30,565.0,57.0,0.4,14.0,195.0,444.27,359.79
2016,5,1,6,45,617.5,63.5,0.5,14.5,247.0,513.89,414.7
2016,5,1,7,0,670.0,70.0,0.6,15.0,299.0,586.35,469.52
2016,5,1,7,15,707.0,75.0,0.65,15.5,352.5,643.91,509.58
2016,5,1,7,30,744.0,80.0,0.7,16.0,406.0,705.66,551.22
2016,5,1,7,45,771.0,84.0,0.8,17.0,458.0,757.81,584.47
2016,5,1,8,0,798.0,88.0,0.9,18.0,510.0,808.64,616.05
2016,5,1,8,15,818.0,91.0,0.85,18.5,559.0,850.43,639.64
2016,5,1,8,30,838.0,94.0,0.8,19.0,608.0,889.8,661.1
2016,5,1,8,45,853.0,97.0,0.8,19.5,653.5,910.67,671.06
2016,5,1,9,0,868.0,100.0,0.8,20.0,699.0,939.1,686.09
2016,5,1,9,15,879.5,102.0,0.75,20.5,739.5,959.75,694.92
2016,5,1,9,30,891.0,104.0,0.7,21.0,780.0,976.79,701.52
2016,5,1,9,45,897.5,107.0,0.7,21.5,813.5,986.3,704.57
2016,5,1,10,0,904.0,110.0,0.7,22.0,847.0,991.84,705.38
2016,5,1,10,15,910.5,111.0,0.8,22.0,875.0,991.34,706.15
2016,5,1,10,30,917.0,112.0,0.9,22.0,903.0,986.82,704.56
2016,5,1,10,45,920.0,114.0,1.0,22.5,923.0,975.97,697.74
2016,5,1,11,0,923.0,116.0,1.1,23.0,943.0,961.14,688.5
2016,5,1,11,15,925.5,116.5,1.25,23.0,956.5,940.6,677.73
2016,5,1,11,30,928.0,117.0,1.4,23.0,970.0,916.31,664.35
2016,5,1,11,45,926.5,118.5,1.55,23.0,974.5,885.93,646.71
2016,5,1,12,0,925.0,120.0,1.7,23.0,979.0,852.27,626.56
2016,5,1,12,15,564.5,293.0,1.8,23.0,817.0,699.73,518.67
2016,5,1,12,30,204.0,466.0,1.9,23.0,655.0,532.16,396.03
2016,5,1,12,45,107.5,355.0,2.05,23.0,455.0,362.86,274.11
2016,5,1,13,0,11.0,244.0,2.2,23.0,255.0,195.71,147.89
2016,5,1,13,15,460.0,181.5,2.3,22.5,585.0,422.01,323.34
2016,5,1,13,30,909.0,119.0,2.4,22.0,915.0,580.41,435.76
2016,5,1,13,45,462.0,195.0,2.55,22.0,599.5,372.46,280.59
2016,5,1,14,0,15.0,271.0,2.7,22.0,284.0,210.35,160.2
2016,5,1,14,15,445.5,193.5,2.75,22.0,541.5,300.53,221.34
2016,5,1,14,30,876.0,116.0,2.8,22.0,799.0,351.75,243.64
2016,5,1,14,45,861.5,115.5,2.85,22.0,760.0,291.92,191.88
2016,5,1,15,0,847.0,115.0,2.9,22.0,721.0,226.98,138.84
2016,5,1,15,15,832.5,112.0,2.9,21.5,677.5,166.29,95.73
2016,5,1,15,30,818.0,109.0,2.9,21.0,634.0,107.0,67.84
2016,5,1,15,45,794.5,107.0,2.95,21.0,585.5,86.22,68.07
2016,5,1,16,0,771.0,105.0,3.0,21.0,537.0,85.36,67.59
2016,5,1,16,15,745.0,100.5,2.9,20.5,486.5,76.32,60.23
2016,5,1,16,30,719.0,96.0,2.8,20.0,436.0,73.71,58.33
2016,5,1,16,45,679.0,92.0,2.75,19.5,382.5,71.11,56.41
2016,5,1,17,0,639.0,88.0,2.7,19.0,329.0,68.53,54.45
2016,5,1,17,15,589.0,81.0,2.45,18.0,276.5,63.64,50.5
2016,5,1,17,30,539.0,74.0,2.2,17.0,224.0,58.71,46.36
2016,5,1,17,45,461.5,65.0,1.95,16.5,174.5,51.9,40.29
2016,5,1,18,0,384.0,56.0,1.7,16.0,125.0,45.1,33.99
2016,5,1,18,15,277.0,42.5,1.6,15.5,83.5,32.27,22.19
2016,5,1,18,30,170.0,29.0,1.5,15.0,42.0,21.96,10.94
2016,5,1,18,45,85.0,14.5,1.45,14.5,21.0,11.41,0.0
2016,5,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,34.0,9.0,1.05,11.5,10.5,18.96,0.0
2016,5,2,5,30,68.0,18.0,1.2,12.0,21.0,54.26,0.0
2016,5,2,5,45,178.5,34.0,1.35,12.5,57.0,146.03,109.54
2016,5,2,6,0,289.0,50.0,1.5,13.0,93.0,230.31,185.92
2016,5,2,6,15,154.0,69.0,1.5,13.0,93.0,176.8,144.98
2016,5,2,6,30,19.0,88.0,1.5,13.0,93.0,88.15,70.1
2016,5,2,6,45,29.0,109.0,1.55,13.5,118.0,124.18,101.02
2016,5,2,7,0,39.0,130.0,1.6,14.0,143.0,152.18,124.43
2016,5,2,7,15,285.0,126.5,1.5,14.5,250.0,360.92,299.65
2016,5,2,7,30,531.0,123.0,1.4,15.0,357.0,579.86,469.72
2016,5,2,7,45,617.0,120.5,1.35,15.5,424.5,675.95,536.89
2016,5,2,8,0,703.0,118.0,1.3,16.0,492.0,765.33,596.61
2016,5,2,8,15,726.0,122.5,1.25,16.5,540.0,808.93,622.39
2016,5,2,8,30,749.0,127.0,1.2,17.0,588.0,850.55,646.66
2016,5,2,8,45,766.5,130.5,1.2,17.5,632.5,877.27,661.14
2016,5,2,9,0,784.0,134.0,1.2,18.0,677.0,907.53,678.03
2016,5,2,9,15,797.0,137.0,1.2,18.5,717.0,929.87,689.5
2016,5,2,9,30,810.0,140.0,1.2,19.0,757.0,948.75,698.79
2016,5,2,9,45,831.5,136.0,1.25,19.5,793.5,964.91,707.21
2016,5,2,10,0,853.0,132.0,1.3,20.0,830.0,962.89,704.05
2016,5,2,10,15,860.0,133.5,1.25,20.0,857.5,963.19,702.49
2016,5,2,10,30,867.0,135.0,1.2,20.0,885.0,959.64,698.56
2016,5,2,10,45,869.5,137.5,1.15,20.5,904.5,948.93,688.91
2016,5,2,11,0,872.0,140.0,1.1,21.0,924.0,934.44,677.11
2016,5,2,11,15,875.0,140.5,1.1,21.0,937.0,914.94,664.39
2016,5,2,11,30,878.0,141.0,1.1,21.0,950.0,891.88,649.49
2016,5,2,11,45,874.5,144.0,1.1,21.5,953.5,862.0,629.01
2016,5,2,12,0,871.0,147.0,1.1,22.0,957.0,829.1,606.64
2016,5,2,12,15,870.0,147.0,1.2,22.0,954.0,792.98,583.94
2016,5,2,12,30,869.0,147.0,1.3,22.0,951.0,754.16,557.93
2016,5,2,12,45,862.0,149.0,1.4,22.0,939.5,710.21,527.5
2016,5,2,13,0,855.0,151.0,1.5,22.0,928.0,664.36,494.73
2016,5,2,13,15,850.0,150.0,1.6,22.0,909.5,621.34,462.7
2016,5,2,13,30,845.0,149.0,1.7,22.0,891.0,569.73,423.44
2016,5,2,13,45,833.0,150.5,1.85,22.0,864.5,515.28,380.92
2016,5,2,14,0,821.0,152.0,2.0,22.0,838.0,460.37,336.49
2016,5,2,14,15,811.0,149.5,2.1,21.5,806.0,403.17,289.38
2016,5,2,14,30,801.0,147.0,2.2,21.0,774.0,345.94,241.07
2016,5,2,14,45,781.0,148.0,2.35,21.0,734.5,288.93,192.81
2016,5,2,15,0,761.0,149.0,2.5,21.0,695.0,227.43,143.16
2016,5,2,15,15,689.5,161.5,2.55,20.5,633.5,174.1,107.9
2016,5,2,15,30,618.0,174.0,2.6,20.0,572.0,129.29,89.68
2016,5,2,15,45,641.0,157.0,2.7,19.5,542.5,106.15,85.36
2016,5,2,16,0,664.0,140.0,2.8,19.0,513.0,98.2,79.06
2016,5,2,16,15,661.0,119.5,2.8,18.5,462.0,86.66,69.6
2016,5,2,16,30,658.0,99.0,2.8,18.0,411.0,74.42,59.4
2016,5,2,16,45,610.0,96.5,2.85,17.5,359.0,72.9,58.41
2016,5,2,17,0,562.0,94.0,2.9,17.0,307.0,71.51,57.5
2016,5,2,17,15,477.5,96.0,2.85,16.0,257.5,70.54,56.99
2016,5,2,17,30,393.0,98.0,2.8,15.0,208.0,71.02,57.64
2016,5,2,17,45,329.0,83.5,2.75,14.5,162.5,60.93,48.62
2016,5,2,18,0,265.0,69.0,2.7,14.0,117.0,50.67,39.2
2016,5,2,18,15,180.5,50.0,2.55,13.5,78.0,36.98,26.51
2016,5,2,18,30,96.0,31.0,2.4,13.0,39.0,23.16,12.35
2016,5,2,18,45,48.0,15.5,2.25,13.0,19.5,12.2,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
