Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,0.55,11.0,6.0,4.72,0.0
2016,5,3,5,30,0.0,12.0,0.6,11.0,12.0,9.13,0.0
2016,5,3,5,45,5.5,31.5,0.65,11.5,32.0,28.93,17.78
2016,5,3,6,0,11.0,51.0,0.7,12.0,52.0,50.07,36.84
2016,5,3,6,15,26.0,72.5,0.6,12.0,78.5,86.14,68.38
2016,5,3,6,30,41.0,94.0,0.5,12.0,105.0,117.38,95.56
2016,5,3,6,45,56.0,115.0,0.45,12.5,133.0,148.92,122.28
2016,5,3,7,0,71.0,136.0,0.4,13.0,161.0,181.46,149.08
2016,5,3,7,15,114.0,160.5,0.4,13.0,208.0,255.6,209.74
2016,5,3,7,30,157.0,185.0,0.4,13.0,255.0,318.1,259.18
2016,5,3,7,45,172.0,208.5,0.45,13.5,293.0,358.69,289.44
2016,5,3,8,0,187.0,232.0,0.5,14.0,331.0,399.35,319.26
2016,5,3,8,15,219.0,251.5,0.6,14.5,379.0,450.36,357.05
2016,5,3,8,30,251.0,271.0,0.7,15.0,427.0,522.88,409.41
2016,5,3,8,45,305.5,281.0,0.85,15.5,484.0,585.56,454.68
2016,5,3,9,0,360.0,291.0,1.0,16.0,541.0,648.66,499.47
2016,5,3,9,15,364.0,309.0,1.05,16.5,574.5,672.0,513.41
2016,5,3,9,30,368.0,327.0,1.1,17.0,608.0,693.33,526.28
2016,5,3,9,45,249.5,363.0,1.2,17.5,557.5,613.67,466.0
2016,5,3,10,0,131.0,399.0,1.3,18.0,507.0,510.27,388.59
2016,5,3,10,15,120.0,411.0,1.25,18.0,512.5,506.11,385.13
2016,5,3,10,30,109.0,423.0,1.2,18.0,518.0,480.9,365.96
2016,5,3,10,45,196.0,429.0,1.2,18.5,604.5,580.37,438.24
2016,5,3,11,0,283.0,435.0,1.2,19.0,691.0,673.14,502.22
2016,5,3,11,15,371.0,407.5,1.15,19.0,747.0,712.32,529.28
2016,5,3,11,30,459.0,380.0,1.1,19.0,803.0,759.48,561.31
2016,5,3,11,45,313.0,426.5,1.1,19.0,715.5,645.1,479.49
2016,5,3,12,0,167.0,473.0,1.1,19.0,628.0,538.29,402.45
2016,5,3,12,15,360.5,413.5,1.1,19.0,748.0,631.19,471.98
2016,5,3,12,30,554.0,354.0,1.1,19.0,868.0,706.97,525.2
2016,5,3,12,45,506.5,362.5,1.1,19.0,828.5,648.04,482.26
2016,5,3,13,0,459.0,371.0,1.1,19.0,789.0,591.37,441.67
2016,5,3,13,15,441.5,368.0,1.2,19.0,764.0,546.85,409.88
2016,5,3,13,30,424.0,365.0,1.3,19.0,739.0,503.08,377.64
2016,5,3,13,45,474.0,336.5,1.4,19.0,743.0,475.25,355.87
2016,5,3,14,0,524.0,308.0,1.5,19.0,747.0,441.81,328.39
2016,5,3,14,15,447.5,325.0,1.6,18.5,690.0,386.42,286.11
2016,5,3,14,30,371.0,342.0,1.7,18.0,633.0,342.26,252.65
2016,5,3,14,45,546.0,254.5,1.8,18.0,659.5,295.92,208.59
2016,5,3,15,0,721.0,167.0,1.9,18.0,686.0,230.77,148.79
2016,5,3,15,15,558.0,210.5,2.0,17.5,598.0,189.03,126.14
2016,5,3,15,30,395.0,254.0,2.1,17.0,510.0,170.18,127.42
2016,5,3,15,45,308.0,249.5,2.25,17.0,440.0,155.83,128.21
2016,5,3,16,0,221.0,245.0,2.4,17.0,370.0,158.67,131.08
2016,5,3,16,15,126.5,213.0,2.45,16.5,283.0,139.53,115.48
2016,5,3,16,30,32.0,181.0,2.5,16.0,196.0,123.87,102.67
2016,5,3,16,45,287.0,139.5,2.55,16.0,250.5,96.77,79.54
2016,5,3,17,0,542.0,98.0,2.6,16.0,305.0,73.99,59.88
2016,5,3,17,15,463.0,99.5,2.5,15.5,257.5,72.6,58.91
2016,5,3,17,30,384.0,101.0,2.4,15.0,210.0,72.86,59.27
2016,5,3,17,45,326.0,85.0,2.3,15.0,164.5,61.89,49.39
2016,5,3,18,0,268.0,69.0,2.2,15.0,119.0,50.69,39.09
2016,5,3,18,15,184.5,50.5,2.0,14.5,80.0,37.38,26.8
2016,5,3,18,30,101.0,32.0,1.8,14.0,41.0,23.89,13.2
2016,5,3,18,45,50.5,16.0,1.6,13.5,20.5,12.59,0.0
2016,5,3,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,1.95,12.0,8.0,6.29,0.0
2016,5,4,5,30,0.0,16.0,2.0,12.0,16.0,12.21,0.0
2016,5,4,5,45,48.0,38.0,2.1,12.0,45.0,69.62,50.76
2016,5,4,6,0,96.0,60.0,2.2,12.0,74.0,120.89,96.73
2016,5,4,6,15,137.5,81.5,2.2,12.0,111.0,171.38,141.51
2016,5,4,6,30,179.0,103.0,2.2,12.0,148.0,237.79,198.85
2016,5,4,6,45,237.0,114.5,2.2,12.5,189.0,294.72,247.2
2016,5,4,7,0,295.0,126.0,2.2,13.0,230.0,356.74,298.36
2016,5,4,7,15,292.5,149.0,2.15,13.0,266.0,391.26,325.24
2016,5,4,7,30,290.0,172.0,2.1,13.0,302.0,424.26,350.23
2016,5,4,7,45,246.5,202.0,2.1,13.5,321.5,430.04,351.72
2016,5,4,8,0,203.0,232.0,2.1,14.0,341.0,412.07,334.9
2016,5,4,8,15,267.0,244.5,2.0,14.0,402.0,504.03,405.88
2016,5,4,8,30,331.0,257.0,1.9,14.0,463.0,578.6,461.24
2016,5,4,8,45,354.0,272.0,1.8,14.5,506.5,619.32,488.44
2016,5,4,9,0,377.0,287.0,1.7,15.0,550.0,659.05,514.49
2016,5,4,9,15,328.5,319.5,1.6,15.0,558.5,648.14,502.77
2016,5,4,9,30,280.0,352.0,1.5,15.0,567.0,633.98,489.28
2016,5,4,9,45,294.5,365.5,1.4,15.0,600.5,657.99,505.03
2016,5,4,10,0,309.0,379.0,1.3,15.0,634.0,680.2,518.9
2016,5,4,10,15,291.0,398.0,1.3,15.0,644.5,674.96,513.49
2016,5,4,10,30,273.0,417.0,1.3,15.0,655.0,667.86,507.15
2016,5,4,10,45,267.5,429.5,1.3,15.5,667.0,664.47,502.98
2016,5,4,11,0,262.0,442.0,1.3,16.0,679.0,659.31,497.62
2016,5,4,11,15,263.5,448.5,1.4,16.0,689.5,653.18,493.64
2016,5,4,11,30,265.0,455.0,1.5,16.0,700.0,645.25,488.36
2016,5,4,11,45,249.0,461.0,1.65,16.5,693.0,620.62,470.31
2016,5,4,12,0,233.0,467.0,1.8,17.0,686.0,584.67,444.25
2016,5,4,12,15,250.5,462.0,1.85,17.0,696.0,586.33,445.77
2016,5,4,12,30,268.0,457.0,1.9,17.0,706.0,575.0,437.69
2016,5,4,12,45,368.0,414.0,2.0,17.5,752.0,587.63,447.48
2016,5,4,13,0,468.0,371.0,2.1,18.0,798.0,595.57,452.73
2016,5,4,13,15,377.5,396.5,2.15,18.0,737.0,527.16,401.2
2016,5,4,13,30,287.0,422.0,2.2,18.0,676.0,469.19,357.46
2016,5,4,13,45,367.0,377.5,2.3,18.5,692.5,451.75,342.73
2016,5,4,14,0,447.0,333.0,2.4,19.0,709.0,424.96,319.24
2016,5,4,14,15,478.5,307.0,2.5,18.5,695.5,384.98,286.16
2016,5,4,14,30,510.0,281.0,2.6,18.0,682.0,341.39,249.12
2016,5,4,14,45,473.5,279.5,2.75,18.0,638.0,292.97,209.88
2016,5,4,15,0,437.0,278.0,2.9,18.0,594.0,248.53,175.38
2016,5,4,15,15,351.0,282.0,2.95,17.5,526.0,212.1,152.83
2016,5,4,15,30,265.0,286.0,3.0,17.0,458.0,179.87,137.51
2016,5,4,15,45,345.5,245.5,3.05,17.0,452.0,154.71,127.39
2016,5,4,16,0,426.0,205.0,3.1,17.0,446.0,130.2,107.01
2016,5,4,16,15,336.0,200.0,3.15,16.5,379.5,131.67,108.88
2016,5,4,16,30,246.0,195.0,3.2,16.0,313.0,127.36,105.74
2016,5,4,16,45,166.0,174.5,3.3,16.0,250.0,118.1,98.1
2016,5,4,17,0,86.0,154.0,3.4,16.0,187.0,106.74,88.52
2016,5,4,17,15,70.0,133.0,3.3,15.5,157.5,92.91,76.76
2016,5,4,17,30,54.0,112.0,3.2,15.0,128.0,78.9,64.6
2016,5,4,17,45,40.5,89.5,3.15,14.5,100.0,63.88,51.26
2016,5,4,18,0,27.0,67.0,3.1,14.0,72.0,48.63,37.46
2016,5,4,18,15,13.5,46.0,2.9,13.5,48.5,34.05,24.07
2016,5,4,18,30,0.0,25.0,2.7,13.0,25.0,19.01,9.62
2016,5,4,18,45,0.0,12.5,2.55,13.0,12.5,9.53,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.0,1.4,12.0,4.0,3.15,0.0
2016,5,5,5,30,0.0,8.0,1.6,12.0,8.0,6.06,0.0
2016,5,5,5,45,0.0,20.5,1.85,12.5,20.5,15.62,7.09
2016,5,5,6,0,0.0,33.0,2.1,13.0,33.0,25.2,15.69
2016,5,5,6,15,0.0,48.5,2.15,13.0,48.5,37.55,26.55
2016,5,5,6,30,0.0,64.0,2.2,13.0,64.0,50.61,37.95
2016,5,5,6,45,0.0,81.0,2.3,13.5,81.0,65.01,50.23
2016,5,5,7,0,0.0,98.0,2.4,14.0,98.0,79.34,62.23
2016,5,5,7,15,16.5,134.5,2.4,14.0,142.0,124.9,100.93
2016,5,5,7,30,33.0,171.0,2.4,14.0,186.0,186.58,152.23
2016,5,5,7,45,21.0,175.0,2.45,14.5,185.0,164.13,132.51
2016,5,5,8,0,9.0,179.0,2.5,15.0,184.0,156.1,124.84
2016,5,5,8,15,4.5,162.0,2.5,15.0,164.5,135.17,107.15
2016,5,5,8,30,0.0,145.0,2.5,15.0,145.0,115.42,90.47
2016,5,5,8,45,32.5,226.0,2.55,15.5,249.0,233.64,186.94
2016,5,5,9,0,65.0,307.0,2.6,16.0,353.0,344.93,274.1
2016,5,5,9,15,129.5,337.0,2.6,16.0,435.0,455.59,359.67
2016,5,5,9,30,194.0,367.0,2.6,16.0,517.0,544.76,426.8
2016,5,5,9,45,112.5,348.0,2.6,16.5,436.5,444.16,347.38
2016,5,5,10,0,31.0,329.0,2.6,17.0,356.0,322.93,251.88
2016,5,5,10,15,61.0,373.5,2.6,17.0,427.0,391.11,304.88
2016,5,5,10,30,91.0,418.0,2.6,17.0,498.0,457.74,354.95
2016,5,5,10,45,51.5,338.0,2.6,17.0,384.0,340.96,265.38
2016,5,5,11,0,12.0,258.0,2.6,17.0,270.0,217.11,168.68
2016,5,5,11,15,11.5,249.0,2.6,17.0,260.5,208.26,161.93
2016,5,5,11,30,11.0,240.0,2.6,17.0,251.0,199.52,154.99
2016,5,5,11,45,16.0,288.5,2.6,17.5,304.0,241.94,187.84
2016,5,5,12,0,21.0,337.0,2.6,18.0,357.0,283.41,219.33
2016,5,5,12,15,29.0,365.5,2.6,18.0,393.0,319.62,246.95
2016,5,5,12,30,37.0,394.0,2.6,18.0,429.0,343.18,264.75
2016,5,5,12,45,54.0,412.5,2.65,18.0,462.5,362.85,279.8
2016,5,5,13,0,71.0,431.0,2.7,18.0,496.0,379.84,292.67
2016,5,5,13,15,41.0,338.5,2.7,18.0,376.0,284.41,219.88
2016,5,5,13,30,11.0,246.0,2.7,18.0,256.0,193.86,149.79
2016,5,5,13,45,270.5,277.0,2.7,18.0,505.5,335.48,258.73
2016,5,5,14,0,530.0,308.0,2.7,18.0,755.0,441.84,333.04
2016,5,5,14,15,665.0,229.5,2.65,17.5,768.0,398.82,293.92
2016,5,5,14,30,800.0,151.0,2.6,17.0,781.0,344.59,243.73
2016,5,5,14,45,664.0,196.5,2.6,17.0,703.0,284.47,196.59
2016,5,5,15,0,528.0,242.0,2.6,17.0,625.0,242.37,167.14
2016,5,5,15,15,264.0,193.5,2.6,16.5,385.0,152.21,108.81
2016,5,5,15,30,0.0,145.0,2.6,16.0,145.0,108.62,84.35
2016,5,5,15,45,2.0,160.0,2.65,16.0,161.5,118.18,96.83
2016,5,5,16,0,4.0,175.0,2.7,16.0,178.0,127.25,104.89
2016,5,5,16,15,115.5,186.5,2.6,16.0,242.5,125.33,103.57
2016,5,5,16,30,227.0,198.0,2.5,16.0,307.0,128.59,106.72
2016,5,5,16,45,113.5,150.0,2.45,16.0,204.5,103.7,85.53
2016,5,5,17,0,0.0,102.0,2.4,16.0,102.0,76.13,61.72
2016,5,5,17,15,0.0,86.0,2.15,15.5,86.0,64.59,51.83
2016,5,5,17,30,0.0,70.0,1.9,15.0,70.0,52.95,41.66
2016,5,5,17,45,0.0,55.0,1.65,14.5,55.0,41.92,31.83
2016,5,5,18,0,0.0,40.0,1.4,14.0,40.0,30.58,21.56
2016,5,5,18,15,0.0,27.5,1.25,13.5,27.5,20.98,12.74
2016,5,5,18,30,0.0,15.0,1.1,13.0,15.0,11.4,3.64
2016,5,5,18,45,0.0,7.5,1.0,13.0,7.5,5.69,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,1.35,11.0,2.0,1.57,0.0
2016,5,6,5,30,0.0,4.0,1.5,11.0,4.0,3.02,0.0
2016,5,6,5,45,0.0,9.5,1.65,11.5,9.5,7.2,0.27
2016,5,6,6,0,0.0,15.0,1.8,12.0,15.0,11.39,4.05
2016,5,6,6,15,0.0,22.0,1.75,12.0,22.0,16.73,8.79
2016,5,6,6,30,0.0,29.0,1.7,12.0,29.0,22.09,13.52
2016,5,6,6,45,0.0,36.0,1.7,12.5,36.0,27.47,18.16
2016,5,6,7,0,0.0,43.0,1.7,13.0,43.0,32.85,22.73
2016,5,6,7,15,0.0,56.0,1.7,13.0,56.0,42.88,31.26
2016,5,6,7,30,0.0,69.0,1.7,13.0,69.0,52.94,39.72
2016,5,6,7,45,23.5,144.0,1.7,13.0,157.0,147.75,119.96
2016,5,6,8,0,47.0,219.0,1.7,13.0,245.0,244.98,199.36
2016,5,6,8,15,32.0,220.5,1.75,13.0,239.0,231.1,186.72
2016,5,6,8,30,17.0,222.0,1.8,13.0,233.0,200.04,160.64
2016,5,6,8,45,19.0,239.5,1.85,13.5,253.0,216.6,173.4
2016,5,6,9,0,21.0,257.0,1.9,14.0,273.0,233.11,185.84
2016,5,6,9,15,18.5,258.5,1.95,14.0,272.5,230.69,183.37
2016,5,6,9,30,16.0,260.0,2.0,14.0,272.0,228.41,181.11
2016,5,6,9,45,17.0,273.5,2.05,14.5,287.0,240.15,189.77
2016,5,6,10,0,18.0,287.0,2.1,15.0,302.0,251.74,198.21
2016,5,6,10,15,10.5,223.5,2.1,15.0,233.0,189.02,148.24
2016,5,6,10,30,3.0,160.0,2.1,15.0,164.0,128.98,99.93
2016,5,6,10,45,1.5,113.5,2.15,15.5,115.5,90.04,68.26
2016,5,6,11,0,0.0,67.0,2.2,16.0,67.0,51.99,37.1
2016,5,6,11,15,0.0,69.5,2.15,16.0,69.5,53.98,38.72
2016,5,6,11,30,0.0,72.0,2.1,16.0,72.0,55.96,40.32
2016,5,6,11,45,5.0,144.0,2.1,16.0,149.0,116.8,89.74
2016,5,6,12,0,10.0,216.0,2.1,16.0,226.0,177.47,138.08
2016,5,6,12,15,12.0,246.5,2.05,16.0,258.5,202.14,157.35
2016,5,6,12,30,14.0,277.0,2.0,16.0,291.0,226.16,176.06
2016,5,6,12,45,12.5,254.0,2.0,16.0,266.0,205.56,159.86
2016,5,6,13,0,11.0,231.0,2.0,16.0,241.0,185.4,144.09
2016,5,6,13,15,5.5,163.0,1.95,15.5,168.0,129.05,99.54
2016,5,6,13,30,0.0,95.0,1.9,15.0,95.0,73.59,54.94
2016,5,6,13,45,0.0,102.0,1.85,15.0,102.0,78.89,59.4
2016,5,6,14,0,0.0,109.0,1.8,15.0,109.0,84.13,63.75
2016,5,6,14,15,8.0,189.0,1.8,15.0,195.5,146.2,113.96
2016,5,6,14,30,16.0,269.0,1.8,15.0,282.0,203.55,159.44
2016,5,6,14,45,9.0,218.0,1.8,15.0,225.5,164.12,128.3
2016,5,6,15,0,2.0,167.0,1.8,15.0,169.0,125.79,98.01
2016,5,6,15,15,2.0,170.5,1.7,15.0,172.5,127.21,99.47
2016,5,6,15,30,2.0,174.0,1.6,15.0,176.0,128.26,100.62
2016,5,6,15,45,22.0,201.0,1.55,15.0,214.0,145.06,119.91
2016,5,6,16,0,42.0,228.0,1.5,15.0,252.0,152.21,126.31
2016,5,6,16,15,21.0,153.5,1.35,14.5,165.5,108.88,89.73
2016,5,6,16,30,0.0,79.0,1.2,14.0,79.0,60.7,48.21
2016,5,6,16,45,0.0,82.0,1.1,14.0,82.0,62.86,50.35
2016,5,6,17,0,0.0,85.0,1.0,14.0,85.0,64.55,52.01
2016,5,6,17,15,0.0,71.5,0.85,14.0,71.5,54.61,43.3
2016,5,6,17,30,0.0,58.0,0.7,14.0,58.0,44.43,34.27
2016,5,6,17,45,0.0,45.5,0.55,14.0,45.5,34.79,25.59
2016,5,6,18,0,0.0,33.0,0.4,14.0,33.0,25.18,16.83
2016,5,6,18,15,0.0,22.5,0.45,13.5,22.5,17.13,9.43
2016,5,6,18,30,0.0,12.0,0.5,13.0,12.0,9.11,1.86
2016,5,6,18,45,0.0,6.0,0.55,13.0,6.0,4.54,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.5,10.5,1.15,11.0,10.5,8.43,0.0
2016,5,7,5,30,1.0,21.0,1.4,11.0,21.0,17.32,3.84
2016,5,7,5,45,44.5,42.0,1.65,11.5,49.0,71.77,53.43
2016,5,7,6,0,88.0,63.0,1.9,12.0,77.0,118.53,94.99
2016,5,7,6,15,123.0,84.5,1.95,12.0,112.5,164.7,135.86
2016,5,7,6,30,158.0,106.0,2.0,12.0,148.0,213.63,178.49
2016,5,7,6,45,204.5,120.5,2.1,12.5,186.5,278.08,232.82
2016,5,7,7,0,251.0,135.0,2.2,13.0,225.0,333.83,278.77
2016,5,7,7,15,222.0,161.5,2.25,13.0,250.5,350.63,291.07
2016,5,7,7,30,193.0,188.0,2.3,13.0,276.0,346.53,286.52
2016,5,7,7,45,139.5,210.5,2.35,13.5,278.0,331.15,271.48
2016,5,7,8,0,86.0,233.0,2.4,14.0,280.0,292.9,238.19
2016,5,7,8,15,198.0,249.0,2.4,14.0,370.0,425.6,345.43
2016,5,7,8,30,310.0,265.0,2.4,14.0,460.0,565.05,452.79
2016,5,7,8,45,278.0,293.0,2.4,14.5,477.5,568.68,451.39
2016,5,7,9,0,246.0,321.0,2.4,15.0,495.0,569.39,448.75
2016,5,7,9,15,158.5,335.0,2.35,15.0,450.0,479.14,377.83
2016,5,7,9,30,71.0,349.0,2.3,15.0,405.0,386.37,304.23
2016,5,7,9,45,44.0,315.0,2.3,15.5,350.0,323.66,254.66
2016,5,7,10,0,17.0,281.0,2.3,16.0,295.0,245.35,192.29
2016,5,7,10,15,12.5,246.0,2.25,16.0,257.0,209.89,164.27
2016,5,7,10,30,8.0,211.0,2.2,16.0,219.0,175.59,136.89
2016,5,7,10,45,9.0,220.0,2.2,16.5,229.0,183.45,142.8
2016,5,7,11,0,10.0,229.0,2.2,17.0,239.0,191.14,148.47
2016,5,7,11,15,5.0,154.0,2.15,17.0,159.0,125.33,96.07
2016,5,7,11,30,0.0,79.0,2.1,17.0,79.0,61.46,44.55
2016,5,7,11,45,5.5,155.5,2.05,17.5,161.0,126.32,96.8
2016,5,7,12,0,11.0,232.0,2.0,18.0,243.0,190.95,147.53
2016,5,7,12,15,6.5,190.0,1.95,18.0,196.5,153.34,117.7
2016,5,7,12,30,2.0,148.0,1.9,18.0,150.0,116.62,88.58
2016,5,7,12,45,6.5,195.0,1.9,18.0,201.0,155.74,119.76
2016,5,7,13,0,11.0,242.0,1.9,18.0,252.0,193.79,149.61
2016,5,7,13,15,10.5,235.5,1.9,18.0,245.0,187.1,144.31
2016,5,7,13,30,10.0,229.0,1.9,18.0,238.0,180.5,139.22
2016,5,7,13,45,6.0,191.0,1.95,18.0,196.5,148.92,114.45
2016,5,7,14,0,2.0,153.0,2.0,18.0,155.0,118.09,90.13
2016,5,7,14,15,1.0,132.5,2.0,18.0,133.5,102.02,77.43
2016,5,7,14,30,0.0,112.0,2.0,18.0,112.0,86.19,64.83
2016,5,7,14,45,0.0,126.5,2.05,18.0,126.5,96.77,73.55
2016,5,7,15,0,0.0,141.0,2.1,18.0,141.0,106.98,81.96
2016,5,7,15,15,43.0,216.0,2.1,17.5,244.5,155.2,119.5
2016,5,7,15,30,86.0,291.0,2.1,17.0,348.0,190.77,148.88
2016,5,7,15,45,68.5,263.0,2.1,17.0,306.0,172.16,141.75
2016,5,7,16,0,51.0,235.0,2.1,17.0,264.0,156.13,128.74
2016,5,7,16,15,134.0,218.0,2.05,16.5,285.5,142.42,117.79
2016,5,7,16,30,217.0,201.0,2.0,16.0,307.0,134.45,111.61
2016,5,7,16,45,108.5,135.5,1.95,16.0,188.5,95.27,78.13
2016,5,7,17,0,0.0,70.0,1.9,16.0,70.0,53.7,42.0
2016,5,7,17,15,0.0,59.5,1.8,15.5,59.5,45.58,35.02
2016,5,7,17,30,0.0,49.0,1.7,15.0,49.0,37.47,27.91
2016,5,7,17,45,174.0,56.5,1.65,15.0,90.5,42.43,32.24
2016,5,7,18,0,348.0,64.0,1.6,15.0,132.0,47.92,36.78
2016,5,7,18,15,256.0,49.5,1.45,14.5,91.5,37.11,26.77
2016,5,7,18,30,164.0,35.0,1.3,14.0,51.0,26.28,16.06
2016,5,7,18,45,82.0,17.5,1.2,13.5,25.5,13.26,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,50.5,12.0,0.85,12.0,15.5,26.77,0.0
2016,5,8,5,30,101.0,24.0,1.0,12.0,31.0,76.47,39.28
2016,5,8,5,45,201.0,40.0,1.15,12.5,68.0,159.63,124.08
2016,5,8,6,0,301.0,56.0,1.3,13.0,105.0,239.16,194.02
2016,5,8,6,15,150.5,54.5,1.35,13.5,79.0,151.92,124.49
2016,5,8,6,30,0.0,53.0,1.4,14.0,53.0,40.58,29.16
2016,5,8,6,45,0.0,66.5,1.45,14.5,66.5,51.31,38.38
2016,5,8,7,0,0.0,80.0,1.5,15.0,80.0,62.43,47.67
2016,5,8,7,15,0.0,102.0,1.45,15.0,102.0,81.2,63.34
2016,5,8,7,30,0.0,124.0,1.4,15.0,124.0,100.03,78.82
2016,5,8,7,45,2.0,147.5,1.4,15.5,148.5,121.88,96.48
2016,5,8,8,0,4.0,171.0,1.4,16.0,173.0,143.83,113.92
2016,5,8,8,15,142.0,221.5,1.4,16.0,311.0,346.17,278.87
2016,5,8,8,30,280.0,272.0,1.4,16.0,449.0,544.7,429.74
2016,5,8,8,45,287.5,292.5,1.45,16.5,485.0,575.74,449.04
2016,5,8,9,0,295.0,313.0,1.5,17.0,521.0,605.37,468.48
2016,5,8,9,15,152.5,271.0,1.55,17.0,379.0,407.0,318.93
2016,5,8,9,30,10.0,229.0,1.6,17.0,237.0,195.08,151.8
2016,5,8,9,45,25.5,289.5,1.7,17.0,311.0,280.97,219.77
2016,5,8,10,0,41.0,350.0,1.8,17.0,385.0,351.52,273.47
2016,5,8,10,15,32.5,340.5,1.9,17.0,369.0,331.11,257.13
2016,5,8,10,30,24.0,331.0,2.0,17.0,353.0,292.43,227.24
2016,5,8,10,45,19.0,303.0,2.1,17.5,320.5,262.15,203.43
2016,5,8,11,0,14.0,275.0,2.2,18.0,288.0,232.77,180.2
2016,5,8,11,15,15.0,278.0,2.3,18.0,292.0,234.96,181.94
2016,5,8,11,30,16.0,281.0,2.4,18.0,296.0,236.97,183.47
2016,5,8,11,45,17.5,304.0,2.5,18.5,320.5,255.43,197.34
2016,5,8,12,0,19.0,327.0,2.6,19.0,345.0,273.32,210.62
2016,5,8,12,15,20.0,325.0,2.65,19.0,344.5,270.26,208.24
2016,5,8,12,30,21.0,323.0,2.7,19.0,344.0,267.03,205.81
2016,5,8,12,45,37.5,369.5,2.8,19.0,405.0,316.94,244.22
2016,5,8,13,0,54.0,416.0,2.9,19.0,466.0,356.55,274.19
2016,5,8,13,15,56.5,405.5,2.9,18.5,457.0,342.12,263.6
2016,5,8,13,30,59.0,395.0,2.9,18.0,448.0,327.56,252.97
2016,5,8,13,45,58.5,384.5,2.95,18.0,435.5,311.42,240.59
2016,5,8,14,0,58.0,374.0,3.0,18.0,423.0,295.41,228.21
2016,5,8,14,15,57.5,360.0,3.0,18.0,407.5,277.23,214.05
2016,5,8,14,30,57.0,346.0,3.0,18.0,392.0,259.27,200.01
2016,5,8,14,45,74.0,339.0,3.0,18.0,395.5,249.69,191.83
2016,5,8,15,0,91.0,332.0,3.0,18.0,399.0,237.62,181.77
2016,5,8,15,15,90.0,312.5,2.95,17.5,375.5,214.52,164.84
2016,5,8,15,30,89.0,293.0,2.9,17.0,352.0,191.81,149.82
2016,5,8,15,45,88.0,271.5,2.9,17.0,326.5,176.93,145.97
2016,5,8,16,0,87.0,250.0,2.9,17.0,301.0,164.68,136.11
2016,5,8,16,15,86.5,226.5,2.85,16.5,273.0,151.08,125.28
2016,5,8,16,30,86.0,203.0,2.8,16.0,245.0,137.13,114.0
2016,5,8,16,45,359.0,146.0,2.8,16.0,291.0,98.47,80.96
2016,5,8,17,0,632.0,89.0,2.8,16.0,337.0,68.81,55.29
2016,5,8,17,15,586.5,82.0,2.75,15.5,286.5,64.02,51.33
2016,5,8,17,30,541.0,75.0,2.7,15.0,236.0,59.16,47.16
2016,5,8,17,45,482.0,65.5,2.65,15.0,188.0,52.15,40.84
2016,5,8,18,0,423.0,56.0,2.6,15.0,140.0,45.04,34.25
2016,5,8,18,15,327.0,44.5,2.45,14.5,98.0,35.94,25.77
2016,5,8,18,30,231.0,33.0,2.3,14.0,56.0,25.15,15.26
2016,5,8,18,45,115.5,16.5,2.2,13.5,28.0,12.61,0.0
2016,5,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,60.0,13.5,1.9,11.0,17.5,31.15,0.0
2016,5,9,5,30,120.0,27.0,2.0,11.0,35.0,97.58,55.69
2016,5,9,5,45,230.5,41.5,2.1,11.0,74.0,174.29,137.13
2016,5,9,6,0,341.0,56.0,2.2,11.0,113.0,258.75,212.39
2016,5,9,6,15,180.5,76.0,2.2,11.0,107.0,195.7,162.78
2016,5,9,6,30,20.0,96.0,2.2,11.0,101.0,94.85,76.5
2016,5,9,6,45,28.0,116.5,2.25,11.5,125.5,128.91,105.8
2016,5,9,7,0,36.0,137.0,2.3,12.0,150.0,154.64,127.36
2016,5,9,7,15,20.5,144.0,2.3,12.0,151.5,136.3,111.2
2016,5,9,7,30,5.0,151.0,2.3,12.0,153.0,129.2,104.41
2016,5,9,7,45,11.0,173.0,2.3,12.5,179.0,153.08,123.96
2016,5,9,8,0,17.0,195.0,2.3,13.0,205.0,177.24,143.36
2016,5,9,8,15,16.0,207.0,2.3,13.0,217.0,186.03,150.0
2016,5,9,8,30,15.0,219.0,2.3,13.0,229.0,194.82,156.62
2016,5,9,8,45,58.5,272.5,2.35,13.5,314.0,303.37,244.26
2016,5,9,9,0,102.0,326.0,2.4,14.0,399.0,396.77,316.88
2016,5,9,9,15,60.5,301.0,2.4,14.0,345.0,329.66,262.46
2016,5,9,9,30,19.0,276.0,2.4,14.0,291.0,245.01,194.24
2016,5,9,9,45,25.5,305.0,2.45,14.5,326.5,295.62,233.74
2016,5,9,10,0,32.0,334.0,2.5,15.0,362.0,327.08,257.34
2016,5,9,10,15,74.0,382.5,2.55,15.5,447.5,409.88,321.04
2016,5,9,10,30,116.0,431.0,2.6,16.0,533.0,510.4,395.77
2016,5,9,10,45,286.5,401.0,2.65,16.5,660.5,649.17,500.19
2016,5,9,11,0,457.0,371.0,2.7,17.0,788.0,778.06,593.07
2016,5,9,11,15,683.5,248.0,2.75,17.0,881.0,853.75,650.26
2016,5,9,11,30,910.0,125.0,2.8,17.0,974.0,892.1,678.23
2016,5,9,11,45,910.5,125.0,2.85,17.5,979.0,862.64,656.49
2016,5,9,12,0,911.0,125.0,2.9,18.0,984.0,829.96,633.09
2016,5,9,12,15,910.5,125.0,2.95,18.0,981.0,793.47,607.76
2016,5,9,12,30,910.0,125.0,3.0,18.0,978.0,754.16,578.74
2016,5,9,12,45,907.5,124.5,3.05,18.0,967.5,710.47,545.88
2016,5,9,13,0,905.0,124.0,3.1,18.0,957.0,664.46,510.48
2016,5,9,13,15,901.5,123.5,3.15,18.0,939.5,615.73,472.05
2016,5,9,13,30,898.0,123.0,3.2,18.0,922.0,565.13,431.03
2016,5,9,13,45,892.0,122.0,3.25,18.0,897.0,511.33,386.32
2016,5,9,14,0,886.0,121.0,3.3,18.0,872.0,456.33,339.32
2016,5,9,14,15,878.5,119.0,3.3,18.0,840.5,399.17,289.39
2016,5,9,14,30,871.0,117.0,3.3,18.0,809.0,341.46,238.31
2016,5,9,14,45,860.5,115.0,3.35,18.0,771.5,282.72,186.99
2016,5,9,15,0,850.0,113.0,3.4,18.0,734.0,224.24,138.64
2016,5,9,15,15,836.5,110.5,3.35,17.5,691.5,158.29,91.84
2016,5,9,15,30,823.0,108.0,3.3,17.0,649.0,99.95,66.7
2016,5,9,15,45,805.5,104.5,3.3,17.0,602.0,84.48,67.61
2016,5,9,16,0,788.0,101.0,3.3,17.0,555.0,82.69,66.3
2016,5,9,16,15,764.5,97.0,3.2,16.5,505.0,80.32,64.61
2016,5,9,16,30,741.0,93.0,3.1,16.0,455.0,77.85,62.81
2016,5,9,16,45,708.5,88.5,3.05,16.0,403.0,68.99,55.28
2016,5,9,17,0,676.0,84.0,3.0,16.0,351.0,66.02,52.86
2016,5,9,17,15,632.0,78.0,2.85,15.5,299.0,61.77,49.34
2016,5,9,17,30,588.0,72.0,2.7,15.0,247.0,57.48,45.67
2016,5,9,17,45,518.0,64.5,2.55,14.5,197.0,51.73,40.56
2016,5,9,18,0,448.0,57.0,2.4,14.0,147.0,46.01,35.28
2016,5,9,18,15,349.0,46.0,2.1,13.5,103.5,37.27,27.09
2016,5,9,18,30,250.0,35.0,1.8,13.0,60.0,26.67,16.76
2016,5,9,18,45,125.0,17.5,1.55,12.5,30.0,13.38,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.0,13.5,1.8,11.0,18.0,31.76,0.0
2016,5,10,5,30,124.0,27.0,1.9,11.0,36.0,99.41,59.96
2016,5,10,5,45,238.0,41.5,2.0,11.5,76.0,176.92,139.3
2016,5,10,6,0,352.0,56.0,2.1,12.0,116.0,263.51,215.57
2016,5,10,6,15,176.0,52.5,2.05,12.0,82.5,162.67,134.78
2016,5,10,6,30,0.0,49.0,2.0,12.0,49.0,37.48,26.75
2016,5,10,6,45,0.0,60.5,1.95,12.5,60.5,46.36,34.43
2016,5,10,7,0,0.0,72.0,1.9,13.0,72.0,55.32,41.97
2016,5,10,7,15,0.0,93.5,1.85,13.0,93.5,73.44,57.26
2016,5,10,7,30,0.0,115.0,1.8,13.0,115.0,91.68,72.43
2016,5,10,7,45,0.0,136.0,1.75,13.5,136.0,109.52,86.9
2016,5,10,8,0,0.0,157.0,1.7,14.0,157.0,127.35,101.14
2016,5,10,8,15,8.5,190.0,1.55,14.5,195.0,163.51,130.42
2016,5,10,8,30,17.0,223.0,1.4,15.0,233.0,200.12,159.37
2016,5,10,8,45,60.0,275.0,1.3,15.5,316.5,306.85,243.8
2016,5,10,9,0,103.0,327.0,1.2,16.0,400.0,398.09,312.67
2016,5,10,9,15,239.0,329.0,1.2,16.5,511.5,567.14,438.78
2016,5,10,9,30,375.0,331.0,1.2,17.0,623.0,695.12,529.19
2016,5,10,9,45,598.0,244.5,1.25,17.5,733.0,844.9,633.93
2016,5,10,10,0,821.0,158.0,1.3,18.0,843.0,957.95,707.18
2016,5,10,10,15,828.5,160.0,1.35,18.5,870.0,958.99,704.87
2016,5,10,10,30,836.0,162.0,1.4,19.0,897.0,956.14,701.65
2016,5,10,10,45,842.5,162.5,1.45,19.5,917.5,947.04,694.54
2016,5,10,11,0,849.0,163.0,1.5,20.0,938.0,934.09,685.1
2016,5,10,11,15,852.0,163.5,1.55,20.0,950.5,914.24,672.56
2016,5,10,11,30,855.0,164.0,1.6,20.0,963.0,890.77,657.7
2016,5,10,11,45,858.0,163.0,1.7,20.5,969.0,862.5,638.97
2016,5,10,12,0,861.0,162.0,1.8,21.0,975.0,830.92,617.43
2016,5,10,12,15,860.5,161.5,1.9,21.0,972.0,793.99,592.39
2016,5,10,12,30,860.0,161.0,2.0,21.0,969.0,754.31,564.8
2016,5,10,12,45,863.5,156.5,2.15,21.5,960.0,702.87,527.81
2016,5,10,13,0,867.0,152.0,2.3,22.0,951.0,659.4,495.09
2016,5,10,13,15,862.5,151.0,2.4,22.0,933.0,611.25,458.51
2016,5,10,13,30,858.0,150.0,2.5,22.0,915.0,565.03,422.03
2016,5,10,13,45,851.0,148.5,2.6,22.0,889.5,510.69,378.43
2016,5,10,14,0,844.0,147.0,2.7,22.0,864.0,455.43,332.74
2016,5,10,14,15,835.0,144.5,2.75,21.5,832.0,398.08,284.73
2016,5,10,14,30,826.0,142.0,2.8,21.0,800.0,340.53,235.63
2016,5,10,14,45,815.5,139.0,2.9,21.0,763.0,282.36,185.91
2016,5,10,15,0,805.0,136.0,3.0,21.0,726.0,224.66,139.11
2016,5,10,15,15,790.0,132.5,3.05,20.5,683.5,166.89,99.41
2016,5,10,15,30,775.0,129.0,3.1,20.0,641.0,110.67,75.46
2016,5,10,15,45,758.5,124.0,3.2,20.0,594.5,88.35,70.07
2016,5,10,16,0,742.0,119.0,3.3,20.0,548.0,86.27,68.55
2016,5,10,16,15,717.0,114.0,3.35,19.5,498.5,83.85,66.85
2016,5,10,16,30,692.0,109.0,3.4,19.0,449.0,81.31,65.03
2016,5,10,16,45,663.0,102.0,3.45,18.5,398.0,77.22,61.86
2016,5,10,17,0,634.0,95.0,3.5,18.0,347.0,72.98,58.48
2016,5,10,17,15,588.0,88.0,3.45,17.5,295.5,68.32,54.67
2016,5,10,17,30,542.0,81.0,3.4,17.0,244.0,63.59,50.68
2016,5,10,17,45,481.0,71.5,3.35,16.5,195.5,56.71,44.61
2016,5,10,18,0,420.0,62.0,3.3,16.0,147.0,49.73,38.25
2016,5,10,18,15,324.5,49.5,3.1,15.5,103.5,37.58,27.15
2016,5,10,18,30,229.0,37.0,2.9,15.0,60.0,28.02,17.83
2016,5,10,18,45,114.5,18.5,2.7,14.5,30.0,14.09,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,97.0,13.0,1.65,11.0,20.0,43.2,0.0
2016,5,11,5,30,194.0,26.0,1.9,11.0,40.0,125.98,80.16
2016,5,11,5,45,304.0,38.0,2.15,11.5,81.0,204.84,161.94
2016,5,11,6,0,414.0,50.0,2.4,12.0,122.0,291.29,238.54
2016,5,11,6,15,486.0,58.5,2.35,12.5,170.5,363.71,301.68
2016,5,11,6,30,558.0,67.0,2.3,13.0,219.0,441.95,367.25
2016,5,11,6,45,279.0,71.0,2.25,13.5,147.0,280.97,235.29
2016,5,11,7,0,0.0,75.0,2.2,14.0,75.0,57.89,43.78
2016,5,11,7,15,0.0,100.5,2.1,14.5,100.5,79.62,62.12
2016,5,11,7,30,0.0,126.0,2.0,15.0,126.0,101.56,80.11
2016,5,11,7,45,5.0,155.5,1.95,15.5,158.0,131.34,104.42
2016,5,11,8,0,10.0,185.0,1.9,16.0,190.0,161.47,128.56
2016,5,11,8,15,12.0,202.0,1.85,16.0,209.0,177.5,141.09
2016,5,11,8,30,14.0,219.0,1.8,16.0,228.0,193.55,153.56
2016,5,11,8,45,48.0,270.0,1.75,16.5,304.0,290.32,230.26
2016,5,11,9,0,82.0,321.0,1.7,17.0,380.0,371.81,292.32
2016,5,11,9,15,105.5,346.5,1.65,17.5,426.5,417.1,325.3
2016,5,11,9,30,129.0,372.0,1.6,18.0,473.0,483.18,372.85
2016,5,11,9,45,494.5,254.5,1.6,18.5,664.5,749.12,570.63
2016,5,11,10,0,860.0,137.0,1.6,19.0,856.0,957.38,709.59
2016,5,11,10,15,867.0,138.5,1.6,19.0,883.0,957.36,706.09
2016,5,11,10,30,874.0,140.0,1.6,19.0,910.0,953.48,702.76
2016,5,11,10,45,878.5,141.0,1.6,19.5,930.0,943.01,693.98
2016,5,11,11,0,883.0,142.0,1.6,20.0,950.0,928.75,682.96
2016,5,11,11,15,886.0,143.0,1.65,20.0,963.0,909.44,670.69
2016,5,11,11,30,889.0,144.0,1.7,20.0,976.0,886.56,656.11
2016,5,11,11,45,892.5,142.5,1.8,20.5,981.5,858.64,637.47
2016,5,11,12,0,896.0,141.0,1.9,21.0,987.0,827.45,616.54
2016,5,11,12,15,895.0,140.5,1.95,21.0,983.5,790.54,591.35
2016,5,11,12,30,894.0,140.0,2.0,21.0,980.0,750.94,563.23
2016,5,11,12,45,899.0,134.5,2.05,21.0,971.5,709.14,532.95
2016,5,11,13,0,904.0,129.0,2.1,21.0,963.0,664.53,499.76
2016,5,11,13,15,899.5,128.0,2.15,21.0,944.5,615.01,461.92
2016,5,11,13,30,895.0,127.0,2.2,21.0,926.0,563.73,421.58
2016,5,11,13,45,889.5,125.0,2.3,21.0,901.0,509.76,378.06
2016,5,11,14,0,884.0,123.0,2.4,21.0,876.0,454.58,332.12
2016,5,11,14,15,875.5,121.5,2.45,21.0,844.0,397.67,283.51
2016,5,11,14,30,867.0,120.0,2.5,21.0,812.0,340.31,233.77
2016,5,11,14,45,856.0,117.5,2.55,21.0,774.0,281.54,183.42
2016,5,11,15,0,845.0,115.0,2.6,21.0,736.0,216.77,131.08
2016,5,11,15,15,830.5,112.5,2.6,20.5,693.0,157.55,90.51
2016,5,11,15,30,816.0,110.0,2.6,20.0,650.0,99.71,66.44
2016,5,11,15,45,798.0,106.5,2.6,20.0,603.0,85.48,67.61
2016,5,11,16,0,780.0,103.0,2.6,20.0,556.0,83.74,66.37
2016,5,11,16,15,756.0,99.0,2.55,19.5,505.5,81.43,64.75
2016,5,11,16,30,732.0,95.0,2.5,19.0,455.0,72.95,57.81
2016,5,11,16,45,700.0,90.0,2.45,19.0,403.5,69.77,55.27
2016,5,11,17,0,668.0,85.0,2.4,19.0,352.0,66.52,52.62
2016,5,11,17,15,624.0,78.5,2.25,18.0,300.0,61.94,48.98
2016,5,11,17,30,580.0,72.0,2.1,17.0,248.0,57.3,45.15
2016,5,11,17,45,517.5,64.0,1.95,16.5,198.5,51.26,39.84
2016,5,11,18,0,455.0,56.0,1.8,16.0,149.0,45.19,34.31
2016,5,11,18,15,360.5,45.0,1.6,15.5,106.0,36.43,26.21
2016,5,11,18,30,266.0,34.0,1.4,15.0,63.0,27.65,17.66
2016,5,11,18,45,133.0,17.0,1.25,14.5,31.5,13.04,0.0
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,69.0,14.0,1.4,11.0,19.5,34.4,0.0
2016,5,12,5,30,138.0,28.0,1.7,11.0,39.0,106.79,69.62
2016,5,12,5,45,232.0,43.5,2.0,11.5,77.5,175.29,138.54
2016,5,12,6,0,326.0,59.0,2.3,12.0,116.0,252.39,206.8
2016,5,12,6,15,397.5,70.5,2.3,12.0,163.5,321.53,267.59
2016,5,12,6,30,469.0,82.0,2.3,12.0,211.0,397.06,331.96
2016,5,12,6,45,234.5,82.0,2.35,12.5,146.5,264.74,222.15
2016,5,12,7,0,0.0,82.0,2.4,13.0,82.0,64.0,49.18
2016,5,12,7,15,1.0,115.0,2.4,13.5,115.5,93.5,74.11
2016,5,12,7,30,2.0,148.0,2.4,14.0,149.0,123.49,98.79
2016,5,12,7,45,20.5,183.5,2.4,14.5,195.0,170.24,137.43
2016,5,12,8,0,39.0,219.0,2.4,15.0,241.0,235.42,190.07
2016,5,12,8,15,68.5,252.0,2.35,15.0,294.5,293.63,236.62
2016,5,12,8,30,98.0,285.0,2.3,15.0,348.0,352.71,282.9
2016,5,12,8,45,442.5,210.0,2.3,15.5,523.0,647.52,513.85
2016,5,12,9,0,787.0,135.0,2.3,16.0,698.0,894.29,688.75
2016,5,12,9,15,799.5,138.0,2.25,16.0,736.5,915.65,698.95
2016,5,12,9,30,812.0,141.0,2.2,16.0,775.0,933.59,709.08
2016,5,12,9,45,823.5,142.0,2.2,16.5,809.0,944.97,714.03
2016,5,12,10,0,835.0,143.0,2.2,17.0,843.0,952.64,716.63
2016,5,12,10,15,842.0,145.0,2.15,17.5,869.5,953.28,714.15
2016,5,12,10,30,849.0,147.0,2.1,18.0,896.0,950.04,709.28
2016,5,12,10,45,852.0,149.0,2.1,18.5,915.5,924.1,690.05
2016,5,12,11,0,855.0,151.0,2.1,19.0,935.0,909.67,678.84
2016,5,12,11,15,858.0,152.0,2.1,19.0,947.5,890.8,665.93
2016,5,12,11,30,861.0,153.0,2.1,19.0,960.0,868.45,650.78
2016,5,12,11,45,861.0,154.0,2.1,19.5,964.5,840.32,630.55
2016,5,12,12,0,861.0,155.0,2.1,20.0,969.0,809.17,608.29
2016,5,12,12,15,860.5,155.0,2.1,20.0,966.5,774.06,583.09
2016,5,12,12,30,860.0,155.0,2.1,20.0,964.0,736.35,555.61
2016,5,12,12,45,842.0,164.0,2.15,20.5,949.5,700.18,527.45
2016,5,12,13,0,824.0,173.0,2.2,21.0,935.0,652.89,491.1
2016,5,12,13,15,819.5,172.0,2.25,21.0,917.5,605.03,454.63
2016,5,12,13,30,815.0,171.0,2.3,21.0,900.0,555.66,415.9
2016,5,12,13,45,814.0,166.0,2.4,21.0,877.0,503.76,374.21
2016,5,12,14,0,813.0,161.0,2.5,21.0,854.0,450.46,330.05
2016,5,12,14,15,804.0,158.5,2.55,20.5,823.0,394.89,283.51
2016,5,12,14,30,795.0,156.0,2.6,20.0,792.0,339.19,235.99
2016,5,12,14,45,789.5,150.0,2.7,20.0,756.5,282.07,187.1
2016,5,12,15,0,784.0,144.0,2.8,20.0,721.0,224.92,140.64
2016,5,12,15,15,768.5,140.5,2.8,19.5,678.5,168.53,102.06
2016,5,12,15,30,753.0,137.0,2.8,19.0,636.0,105.77,72.59
2016,5,12,15,45,739.0,130.5,2.85,19.0,591.0,91.56,73.05
2016,5,12,16,0,725.0,124.0,2.9,19.0,546.0,88.8,70.95
2016,5,12,16,15,699.5,119.0,2.9,18.5,496.5,86.51,69.37
2016,5,12,16,30,674.0,114.0,2.9,18.0,447.0,84.12,67.69
2016,5,12,16,45,643.0,107.0,2.95,17.5,396.5,80.15,64.62
2016,5,12,17,0,612.0,100.0,3.0,17.0,346.0,76.02,61.36
2016,5,12,17,15,566.5,92.5,3.0,16.0,295.0,71.17,57.5
2016,5,12,17,30,521.0,85.0,3.0,15.0,244.0,66.23,53.43
2016,5,12,17,45,455.5,75.5,3.05,14.5,195.0,59.43,47.42
2016,5,12,18,0,390.0,66.0,3.1,14.0,146.0,49.67,38.57
2016,5,12,18,15,299.5,52.5,3.0,13.5,103.5,39.52,29.16
2016,5,12,18,30,209.0,39.0,2.9,13.0,61.0,29.36,19.35
2016,5,12,18,45,104.5,19.5,2.85,12.5,30.5,14.8,1.69
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
