Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,78.5,14.5,2.3,11.0,21.0,37.92,0.0
2016,5,13,5,30,157.0,29.0,2.4,11.0,42.0,115.91,77.86
2016,5,13,5,45,265.0,43.0,2.55,11.0,83.0,188.81,150.07
2016,5,13,6,0,373.0,57.0,2.7,11.0,124.0,272.9,224.81
2016,5,13,6,15,444.5,67.5,2.75,11.0,172.0,348.09,290.98
2016,5,13,6,30,516.0,78.0,2.8,11.0,220.0,426.2,357.8
2016,5,13,6,45,306.0,113.5,2.9,11.5,202.5,331.34,278.97
2016,5,13,7,0,96.0,149.0,3.0,12.0,185.0,222.55,185.18
2016,5,13,7,15,48.0,122.0,3.0,12.5,140.0,143.92,118.22
2016,5,13,7,30,0.0,95.0,3.0,13.0,95.0,73.99,57.43
2016,5,13,7,45,0.0,116.0,3.0,13.5,116.0,91.59,71.96
2016,5,13,8,0,0.0,137.0,3.0,14.0,137.0,109.27,86.28
2016,5,13,8,15,0.0,128.0,3.0,14.0,128.0,100.93,79.06
2016,5,13,8,30,0.0,119.0,3.0,14.0,119.0,93.08,72.32
2016,5,13,8,45,1.5,149.0,3.0,14.5,150.0,119.44,93.75
2016,5,13,9,0,3.0,179.0,3.0,15.0,181.0,146.04,115.03
2016,5,13,9,15,5.0,194.0,3.0,15.0,198.0,160.29,126.33
2016,5,13,9,30,7.0,209.0,3.0,15.0,215.0,174.51,137.57
2016,5,13,9,45,8.5,222.5,3.05,15.5,230.5,186.9,147.01
2016,5,13,10,0,10.0,236.0,3.1,16.0,246.0,199.19,156.31
2016,5,13,10,15,13.0,263.5,3.15,16.0,276.0,224.63,176.29
2016,5,13,10,30,16.0,291.0,3.2,16.0,306.0,249.8,195.88
2016,5,13,10,45,35.5,353.0,3.3,16.5,386.0,337.13,263.54
2016,5,13,11,0,55.0,415.0,3.4,17.0,466.0,406.93,316.12
2016,5,13,11,15,46.5,407.0,3.5,17.0,451.0,387.11,300.46
2016,5,13,11,30,38.0,399.0,3.6,17.0,436.0,367.69,285.45
2016,5,13,11,45,80.5,437.0,3.75,17.0,514.5,429.51,333.41
2016,5,13,12,0,123.0,475.0,3.9,17.0,593.0,497.22,384.63
2016,5,13,12,15,257.5,443.5,3.95,17.0,687.5,566.98,438.74
2016,5,13,12,30,392.0,412.0,4.0,17.0,782.0,617.28,477.14
2016,5,13,12,45,651.0,268.5,4.1,17.0,875.0,657.28,509.42
2016,5,13,13,0,910.0,125.0,4.2,17.0,968.0,662.53,514.29
2016,5,13,13,15,906.5,124.0,4.25,17.0,950.0,613.51,474.64
2016,5,13,13,30,903.0,123.0,4.3,17.0,932.0,562.62,432.72
2016,5,13,13,45,899.5,121.0,4.4,17.0,908.0,509.38,387.83
2016,5,13,14,0,896.0,119.0,4.5,17.0,884.0,454.68,340.39
2016,5,13,14,15,888.5,117.0,4.5,16.5,852.5,397.35,290.15
2016,5,13,14,30,881.0,115.0,4.5,16.0,821.0,339.45,238.66
2016,5,13,14,45,873.5,112.0,4.5,16.0,784.5,280.59,186.43
2016,5,13,15,0,866.0,109.0,4.5,16.0,748.0,221.65,137.19
2016,5,13,15,15,853.0,106.5,4.4,15.5,705.0,162.58,96.01
2016,5,13,15,30,840.0,104.0,4.3,15.0,662.0,95.92,65.06
2016,5,13,15,45,828.0,99.0,4.25,15.0,616.5,81.38,65.46
2016,5,13,16,0,816.0,94.0,4.2,15.0,571.0,78.59,63.25
2016,5,13,16,15,794.0,90.5,4.1,14.5,521.0,76.39,61.67
2016,5,13,16,30,772.0,87.0,4.0,14.0,471.0,74.11,60.0
2016,5,13,16,45,749.0,81.0,3.95,14.0,420.0,69.9,56.5
2016,5,13,17,0,726.0,75.0,3.9,14.0,369.0,65.52,52.81
2016,5,13,17,15,685.5,70.0,3.75,13.5,316.5,56.8,45.29
2016,5,13,17,30,645.0,65.0,3.6,13.0,264.0,52.96,42.01
2016,5,13,17,45,591.0,58.0,3.45,13.0,214.0,47.47,37.03
2016,5,13,18,0,537.0,51.0,3.3,13.0,164.0,41.94,31.87
2016,5,13,18,15,444.5,42.0,3.0,12.5,118.5,34.52,24.92
2016,5,13,18,30,352.0,33.0,2.7,12.0,73.0,27.16,17.65
2016,5,13,18,45,176.0,16.5,2.45,12.0,36.5,13.3,1.75
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,110.5,14.0,1.4,12.0,23.0,48.22,0.0
2016,5,14,5,30,221.0,28.0,1.6,12.0,46.0,139.66,95.86
2016,5,14,5,45,334.0,38.5,1.85,12.5,87.5,217.28,171.85
2016,5,14,6,0,447.0,49.0,2.1,13.0,129.0,304.85,248.62
2016,5,14,6,15,515.5,56.5,2.15,13.5,178.0,375.36,309.76
2016,5,14,6,30,584.0,64.0,2.2,14.0,227.0,451.28,373.09
2016,5,14,6,45,335.5,107.0,2.25,14.5,204.5,358.1,296.69
2016,5,14,7,0,87.0,150.0,2.3,15.0,182.0,202.78,166.27
2016,5,14,7,15,73.5,169.5,2.3,15.0,200.0,213.76,175.03
2016,5,14,7,30,60.0,189.0,2.3,15.0,218.0,223.43,181.98
2016,5,14,7,45,97.5,217.0,2.3,15.5,269.5,282.28,229.48
2016,5,14,8,0,135.0,245.0,2.3,16.0,321.0,361.27,291.3
2016,5,14,8,15,181.0,266.0,2.25,16.0,376.5,423.75,339.59
2016,5,14,8,30,227.0,287.0,2.2,16.0,432.0,487.53,387.86
2016,5,14,8,45,164.0,308.5,2.15,16.5,417.5,454.17,358.52
2016,5,14,9,0,101.0,330.0,2.1,17.0,403.0,396.91,311.83
2016,5,14,9,15,76.0,334.5,2.15,17.5,391.5,375.61,293.95
2016,5,14,9,30,51.0,339.0,2.2,18.0,380.0,353.83,275.56
2016,5,14,9,45,197.5,358.0,2.25,18.5,523.5,527.51,408.78
2016,5,14,10,0,344.0,377.0,2.3,19.0,667.0,699.14,532.62
2016,5,14,10,15,386.0,370.0,2.35,19.0,705.0,724.61,549.68
2016,5,14,10,30,428.0,363.0,2.4,19.0,743.0,764.5,577.46
2016,5,14,10,45,441.0,360.0,2.5,19.5,759.0,761.86,574.43
2016,5,14,11,0,454.0,357.0,2.6,20.0,775.0,756.47,569.85
2016,5,14,11,15,684.5,239.5,2.65,20.0,879.0,839.0,632.16
2016,5,14,11,30,915.0,122.0,2.7,20.0,983.0,885.08,664.95
2016,5,14,11,45,913.0,124.5,2.8,20.0,987.0,855.74,645.06
2016,5,14,12,0,911.0,127.0,2.9,20.0,991.0,823.25,623.51
2016,5,14,12,15,910.0,127.0,2.95,20.0,988.0,786.61,597.84
2016,5,14,12,30,909.0,127.0,3.0,20.0,985.0,747.22,568.9
2016,5,14,12,45,897.5,132.5,3.1,20.0,972.0,702.37,535.47
2016,5,14,13,0,886.0,138.0,3.2,20.0,959.0,655.81,499.92
2016,5,14,13,15,882.0,137.0,3.25,20.0,941.0,607.55,462.04
2016,5,14,13,30,878.0,136.0,3.3,20.0,923.0,557.55,421.71
2016,5,14,13,45,651.0,242.5,3.4,20.0,817.5,479.38,360.6
2016,5,14,14,0,424.0,349.0,3.5,20.0,712.0,416.02,312.23
2016,5,14,14,15,426.5,332.5,3.55,19.5,686.0,373.54,277.83
2016,5,14,14,30,429.0,316.0,3.6,19.0,660.0,330.68,242.43
2016,5,14,14,45,254.0,325.0,3.7,19.0,526.5,267.64,197.95
2016,5,14,15,0,79.0,334.0,3.8,19.0,393.0,235.89,180.38
2016,5,14,15,15,78.0,315.0,3.8,18.5,370.0,214.0,164.48
2016,5,14,15,30,77.0,296.0,3.8,18.0,347.0,192.5,150.24
2016,5,14,15,45,417.0,204.5,3.85,18.0,451.5,126.72,103.18
2016,5,14,16,0,757.0,113.0,3.9,18.0,556.0,89.72,72.0
2016,5,14,16,15,732.0,108.5,3.8,17.5,506.5,80.5,64.46
2016,5,14,16,30,707.0,104.0,3.7,17.0,457.0,78.14,62.78
2016,5,14,16,45,672.0,99.5,3.65,17.0,405.5,75.5,60.7
2016,5,14,17,0,637.0,95.0,3.6,17.0,354.0,72.83,58.56
2016,5,14,17,15,592.0,88.5,3.4,16.5,303.0,68.54,55.07
2016,5,14,17,30,547.0,82.0,3.2,16.0,252.0,64.2,51.42
2016,5,14,17,45,483.0,73.5,3.05,15.5,203.0,58.07,46.04
2016,5,14,18,0,419.0,65.0,2.9,15.0,154.0,49.26,38.09
2016,5,14,18,15,327.0,52.5,2.6,14.5,110.5,39.73,29.28
2016,5,14,18,30,235.0,40.0,2.3,14.0,67.0,30.21,20.17
2016,5,14,18,45,117.5,20.0,2.05,14.0,33.5,15.22,3.49
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.5,16.0,2.0,12.0,22.0,36.92,0.0
2016,5,15,5,30,145.0,32.0,2.2,12.0,44.0,114.63,79.55
2016,5,15,5,45,253.0,45.5,2.4,12.5,84.5,185.14,146.65
2016,5,15,6,0,361.0,59.0,2.6,13.0,125.0,267.66,218.97
2016,5,15,6,15,432.0,69.0,2.55,13.5,173.0,341.14,282.43
2016,5,15,6,30,503.0,79.0,2.5,14.0,221.0,417.59,346.3
2016,5,15,6,45,558.0,85.5,2.45,14.5,272.5,485.14,400.75
2016,5,15,7,0,613.0,92.0,2.4,15.0,324.0,555.53,455.31
2016,5,15,7,15,649.0,97.5,2.35,15.0,375.5,613.25,498.97
2016,5,15,7,30,685.0,103.0,2.3,15.0,427.0,671.3,541.26
2016,5,15,7,45,716.5,106.0,2.25,15.5,478.0,722.76,575.74
2016,5,15,8,0,748.0,109.0,2.2,16.0,529.0,768.81,605.42
2016,5,15,8,15,768.5,112.5,2.15,16.5,576.5,809.35,630.51
2016,5,15,8,30,789.0,116.0,2.1,17.0,624.0,847.62,653.54
2016,5,15,8,45,806.5,118.0,2.1,17.5,668.5,879.03,671.9
2016,5,15,9,0,824.0,120.0,2.1,18.0,713.0,907.49,688.13
2016,5,15,9,15,836.0,122.0,2.1,18.0,752.0,927.68,700.0
2016,5,15,9,30,848.0,124.0,2.1,18.0,791.0,931.34,700.89
2016,5,15,9,45,871.5,117.5,2.15,18.5,828.0,946.52,709.02
2016,5,15,10,0,895.0,111.0,2.2,19.0,865.0,958.12,714.69
2016,5,15,10,15,901.5,112.5,2.3,19.0,892.5,957.93,714.55
2016,5,15,10,30,908.0,114.0,2.4,19.0,920.0,953.8,712.0
2016,5,15,10,45,911.5,115.5,2.5,19.5,939.5,943.0,703.76
2016,5,15,11,0,915.0,117.0,2.6,20.0,959.0,928.33,693.06
2016,5,15,11,15,917.5,118.0,2.75,20.0,972.0,908.54,680.69
2016,5,15,11,30,920.0,119.0,2.9,20.0,985.0,885.11,665.78
2016,5,15,11,45,919.5,120.0,3.1,20.0,990.0,855.72,646.97
2016,5,15,12,0,919.0,121.0,3.3,20.0,995.0,823.13,625.7
2016,5,15,12,15,919.0,121.0,3.45,20.0,992.5,787.11,600.85
2016,5,15,12,30,919.0,121.0,3.6,20.0,990.0,748.24,572.39
2016,5,15,12,45,923.0,116.5,3.75,20.0,981.5,705.91,540.75
2016,5,15,13,0,927.0,112.0,3.9,20.0,973.0,660.78,506.09
2016,5,15,13,15,923.5,111.5,4.0,20.0,955.5,611.65,467.19
2016,5,15,13,30,920.0,111.0,4.1,20.0,938.0,560.61,425.63
2016,5,15,13,45,914.5,110.5,4.2,20.0,913.5,506.92,380.78
2016,5,15,14,0,909.0,110.0,4.3,20.0,889.0,451.94,333.62
2016,5,15,14,15,902.0,108.5,4.3,19.5,857.5,394.68,283.98
2016,5,15,14,30,895.0,107.0,4.3,19.0,826.0,336.78,233.02
2016,5,15,14,45,886.0,104.5,4.3,19.0,789.0,277.36,181.01
2016,5,15,15,0,877.0,102.0,4.3,19.0,752.0,218.02,132.17
2016,5,15,15,15,864.0,100.0,4.3,18.5,709.5,158.88,91.67
2016,5,15,15,30,851.0,98.0,4.3,18.0,667.0,100.76,68.63
2016,5,15,15,45,833.5,95.5,4.35,18.0,620.0,79.24,62.83
2016,5,15,16,0,816.0,93.0,4.4,18.0,573.0,77.88,61.87
2016,5,15,16,15,794.0,90.0,4.35,17.5,523.0,76.0,60.58
2016,5,15,16,30,772.0,87.0,4.3,17.0,473.0,74.06,59.22
2016,5,15,16,45,738.0,83.5,4.25,16.5,420.5,71.46,57.29
2016,5,15,17,0,704.0,80.0,4.2,16.0,368.0,63.59,50.67
2016,5,15,17,15,662.5,75.0,4.0,15.5,316.0,59.93,47.68
2016,5,15,17,30,621.0,70.0,3.8,15.0,264.0,56.26,44.59
2016,5,15,17,45,555.0,63.5,3.65,15.0,213.0,51.17,40.02
2016,5,15,18,0,489.0,57.0,3.5,15.0,162.0,46.14,35.34
2016,5,15,18,15,397.0,47.0,3.2,14.5,117.5,38.15,27.93
2016,5,15,18,30,305.0,37.0,2.9,14.0,73.0,30.18,20.21
2016,5,15,18,45,170.5,23.0,2.65,13.5,41.5,17.57,5.63
2016,5,15,19,0,36.0,9.0,2.4,13.0,10.0,7.08,0.0
2016,5,15,19,15,18.0,4.5,2.4,13.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,15.5,1.7,12.0,23.0,53.75,0.0
2016,5,16,5,30,163.0,31.0,1.8,12.0,46.0,119.58,84.14
2016,5,16,5,45,258.5,45.0,1.95,12.5,85.5,186.27,147.56
2016,5,16,6,0,354.0,59.0,2.1,13.0,125.0,263.35,215.16
2016,5,16,6,15,424.0,69.5,2.05,13.5,172.0,331.58,274.1
2016,5,16,6,30,494.0,80.0,2.0,14.0,219.0,412.3,340.96
2016,5,16,6,45,543.5,87.5,2.0,14.5,269.5,476.84,392.71
2016,5,16,7,0,593.0,95.0,2.0,15.0,320.0,543.82,444.46
2016,5,16,7,15,629.5,101.0,2.05,15.5,371.0,601.64,487.55
2016,5,16,7,30,666.0,107.0,2.1,16.0,422.0,659.88,529.64
2016,5,16,7,45,697.5,110.0,2.15,16.5,472.5,710.71,564.17
2016,5,16,8,0,729.0,113.0,2.2,17.0,523.0,760.7,597.37
2016,5,16,8,15,749.0,117.0,2.25,17.0,570.5,795.89,620.58
2016,5,16,8,30,769.0,121.0,2.3,17.0,618.0,833.78,645.62
2016,5,16,8,45,789.0,122.5,2.4,17.5,662.5,866.51,666.0
2016,5,16,9,0,809.0,124.0,2.5,18.0,707.0,896.43,684.33
2016,5,16,9,15,821.0,126.0,2.55,18.5,745.5,916.42,695.38
2016,5,16,9,30,833.0,128.0,2.6,19.0,784.0,932.97,704.2
2016,5,16,9,45,855.0,122.5,2.65,19.5,820.5,934.38,702.88
2016,5,16,10,0,877.0,117.0,2.7,20.0,857.0,945.55,708.42
2016,5,16,10,15,883.5,118.5,2.75,20.0,883.5,945.34,707.67
2016,5,16,10,30,890.0,120.0,2.8,20.0,910.0,941.27,704.56
2016,5,16,10,45,894.5,121.0,2.9,20.5,930.0,931.04,696.51
2016,5,16,11,0,899.0,122.0,3.0,21.0,950.0,917.01,686.02
2016,5,16,11,15,902.0,122.5,3.05,21.0,963.0,897.48,672.86
2016,5,16,11,30,905.0,123.0,3.1,21.0,976.0,874.37,657.32
2016,5,16,11,45,906.0,123.5,3.2,21.5,981.5,846.16,637.36
2016,5,16,12,0,907.0,124.0,3.3,22.0,987.0,814.75,615.16
2016,5,16,12,15,907.0,123.5,3.4,22.0,984.5,778.78,590.06
2016,5,16,12,30,907.0,123.0,3.5,22.0,982.0,740.02,561.69
2016,5,16,12,45,906.5,121.5,3.6,22.0,972.5,697.55,529.96
2016,5,16,13,0,906.0,120.0,3.7,22.0,963.0,652.65,495.59
2016,5,16,13,15,903.0,119.5,3.75,22.0,946.0,604.78,457.87
2016,5,16,13,30,900.0,119.0,3.8,22.0,929.0,554.99,417.6
2016,5,16,13,45,898.5,116.0,3.85,22.0,905.5,502.45,374.02
2016,5,16,14,0,897.0,113.0,3.9,22.0,882.0,448.28,327.87
2016,5,16,14,15,889.5,111.5,3.9,21.5,851.0,391.58,279.23
2016,5,16,14,30,882.0,110.0,3.9,21.0,820.0,334.31,229.37
2016,5,16,14,45,872.0,108.0,3.95,21.0,783.5,275.81,178.73
2016,5,16,15,0,862.0,106.0,4.0,21.0,747.0,217.51,131.29
2016,5,16,15,15,849.5,103.5,3.95,20.5,704.5,159.07,91.66
2016,5,16,15,30,837.0,101.0,3.9,20.0,662.0,92.74,61.88
2016,5,16,15,45,815.0,100.0,3.9,20.0,614.5,81.56,64.28
2016,5,16,16,0,793.0,99.0,3.9,20.0,567.0,81.21,64.19
2016,5,16,16,15,770.5,95.5,3.8,19.5,517.5,79.16,62.79
2016,5,16,16,30,748.0,92.0,3.7,19.0,468.0,77.04,61.3
2016,5,16,16,45,711.0,89.5,3.65,19.0,415.5,69.49,54.99
2016,5,16,17,0,674.0,87.0,3.6,19.0,363.0,67.84,53.75
2016,5,16,17,15,631.5,81.0,3.45,18.0,311.5,63.68,50.48
2016,5,16,17,30,589.0,75.0,3.3,17.0,260.0,59.47,47.05
2016,5,16,17,45,525.0,68.0,3.2,16.5,210.5,54.22,42.47
2016,5,16,18,0,461.0,61.0,3.1,16.0,161.0,48.99,37.72
2016,5,16,18,15,369.5,50.0,2.9,15.5,116.5,40.35,29.75
2016,5,16,18,30,278.0,39.0,2.7,15.0,72.0,29.75,19.81
2016,5,16,18,45,153.5,24.5,2.5,14.5,41.0,18.62,6.87
2016,5,16,19,0,29.0,10.0,2.3,14.0,10.0,7.87,0.0
2016,5,16,19,15,14.5,5.0,2.25,13.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,121.0,15.0,1.2,12.5,25.5,66.32,0.0
2016,5,17,5,30,242.0,30.0,1.4,13.0,51.0,150.65,107.36
2016,5,17,5,45,348.5,40.5,1.65,13.5,93.5,224.04,176.95
2016,5,17,6,0,455.0,51.0,1.9,14.0,136.0,308.71,250.72
2016,5,17,6,15,523.0,58.5,1.95,14.5,185.5,379.06,311.17
2016,5,17,6,30,591.0,66.0,2.0,15.0,235.0,454.71,373.67
2016,5,17,6,45,641.5,71.0,2.1,16.0,287.5,520.81,425.73
2016,5,17,7,0,692.0,76.0,2.2,17.0,340.0,589.32,477.52
2016,5,17,7,15,725.5,80.5,2.35,17.5,393.0,643.67,517.61
2016,5,17,7,30,759.0,85.0,2.5,18.0,446.0,701.2,557.99
2016,5,17,7,45,786.5,87.5,2.7,19.0,498.0,751.14,591.07
2016,5,17,8,0,814.0,90.0,2.9,20.0,550.0,799.75,622.51
2016,5,17,8,15,832.5,93.0,2.95,20.5,598.5,839.52,647.44
2016,5,17,8,30,851.0,96.0,3.0,21.0,647.0,866.7,663.33
2016,5,17,8,45,866.5,98.5,3.1,21.5,692.0,897.5,682.03
2016,5,17,9,0,882.0,101.0,3.2,22.0,737.0,925.21,698.47
2016,5,17,9,15,892.5,103.0,3.25,22.5,776.5,944.44,708.78
2016,5,17,9,30,903.0,105.0,3.3,23.0,816.0,960.05,716.75
2016,5,17,9,45,911.0,106.5,3.35,23.5,850.0,969.05,720.38
2016,5,17,10,0,919.0,108.0,3.4,24.0,884.0,974.16,721.59
2016,5,17,10,15,924.5,109.5,3.35,24.0,911.0,972.98,719.46
2016,5,17,10,30,930.0,111.0,3.3,24.0,938.0,967.79,714.87
2016,5,17,10,45,933.5,112.0,3.25,24.5,958.0,956.33,704.89
2016,5,17,11,0,937.0,113.0,3.2,25.0,978.0,940.94,692.52
2016,5,17,11,15,939.5,113.5,3.15,25.0,990.5,920.39,678.23
2016,5,17,11,30,942.0,114.0,3.1,25.0,1003.0,896.13,661.59
2016,5,17,11,45,942.0,114.5,3.05,25.0,1007.5,866.28,641.25
2016,5,17,12,0,942.0,115.0,3.0,25.0,1012.0,833.16,618.72
2016,5,17,12,15,941.0,115.0,2.95,25.0,1009.0,795.8,592.74
2016,5,17,12,30,940.0,115.0,2.9,25.0,1006.0,755.6,563.29
2016,5,17,12,45,939.5,113.5,2.85,25.5,996.0,711.92,529.8
2016,5,17,13,0,939.0,112.0,2.8,26.0,986.0,665.71,493.88
2016,5,17,13,15,935.0,111.0,2.75,26.0,968.0,615.52,455.25
2016,5,17,13,30,931.0,110.0,2.7,26.0,950.0,563.46,414.17
2016,5,17,13,45,924.5,109.5,2.7,26.0,924.5,508.92,370.21
2016,5,17,14,0,918.0,109.0,2.7,26.0,899.0,453.17,324.03
2016,5,17,14,15,910.5,107.5,2.7,25.5,867.0,395.43,275.76
2016,5,17,14,30,903.0,106.0,2.7,25.0,835.0,337.08,226.17
2016,5,17,14,45,892.5,104.5,2.7,25.0,797.0,277.68,175.89
2016,5,17,15,0,882.0,103.0,2.7,25.0,759.0,218.5,128.77
2016,5,17,15,15,869.0,100.5,2.7,24.5,716.0,158.92,89.28
2016,5,17,15,30,856.0,98.0,2.7,24.0,673.0,100.36,66.9
2016,5,17,15,45,840.0,95.0,2.7,24.0,626.0,79.04,61.09
2016,5,17,16,0,824.0,92.0,2.7,24.0,579.0,77.37,59.9
2016,5,17,16,15,802.0,88.5,2.65,23.5,529.0,75.12,58.33
2016,5,17,16,30,780.0,85.0,2.6,23.0,479.0,72.78,56.67
2016,5,17,16,45,751.0,81.0,2.55,23.0,427.0,69.85,54.38
2016,5,17,17,0,722.0,77.0,2.5,23.0,375.0,66.87,52.02
2016,5,17,17,15,681.5,72.0,2.35,22.0,322.5,58.08,44.8
2016,5,17,17,30,641.0,67.0,2.2,21.0,270.0,54.3,41.79
2016,5,17,17,45,580.5,60.5,2.1,20.0,219.0,49.16,37.45
2016,5,17,18,0,520.0,54.0,2.0,19.0,168.0,44.03,32.95
2016,5,17,18,15,432.0,45.0,1.85,18.0,123.0,36.74,26.34
2016,5,17,18,30,344.0,36.0,1.7,17.0,78.0,29.48,19.47
2016,5,17,18,45,207.0,23.5,1.6,16.5,45.0,19.11,7.64
2016,5,17,19,0,70.0,11.0,1.5,16.0,12.0,8.65,0.0
2016,5,17,19,15,35.0,5.5,1.4,15.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,103.0,16.0,1.95,13.5,25.5,61.71,0.0
2016,5,18,5,30,206.0,32.0,2.2,14.0,51.0,136.38,97.57
2016,5,18,5,45,307.5,44.0,2.45,14.5,92.0,205.45,162.14
2016,5,18,6,0,409.0,56.0,2.7,15.0,133.0,289.97,235.58
2016,5,18,6,15,476.5,64.5,2.6,15.5,181.5,359.01,294.88
2016,5,18,6,30,544.0,73.0,2.5,16.0,230.0,433.3,356.3
2016,5,18,6,45,593.5,79.5,2.45,16.5,281.5,498.48,408.25
2016,5,18,7,0,643.0,86.0,2.4,17.0,333.0,566.07,460.02
2016,5,18,7,15,677.0,91.0,2.3,17.5,384.0,622.54,501.13
2016,5,18,7,30,711.0,96.0,2.2,18.0,435.0,679.16,540.2
2016,5,18,7,45,737.5,100.0,2.1,19.0,485.5,724.42,568.17
2016,5,18,8,0,764.0,104.0,2.0,20.0,536.0,772.47,597.22
2016,5,18,8,15,783.5,107.5,1.95,20.5,583.5,812.36,621.22
2016,5,18,8,30,803.0,111.0,1.9,21.0,631.0,849.92,643.19
2016,5,18,8,45,818.5,113.5,1.9,21.5,675.0,880.19,660.37
2016,5,18,9,0,834.0,116.0,1.9,22.0,719.0,907.45,675.42
2016,5,18,9,15,845.0,118.0,1.95,22.5,757.5,914.48,677.59
2016,5,18,9,30,856.0,120.0,2.0,23.0,796.0,929.97,685.65
2016,5,18,9,45,868.0,119.5,2.1,23.5,830.0,940.35,690.86
2016,5,18,10,0,880.0,119.0,2.2,24.0,864.0,947.06,693.8
2016,5,18,10,15,886.0,120.5,2.3,24.0,890.5,946.35,693.35
2016,5,18,10,30,892.0,122.0,2.4,24.0,917.0,941.77,690.55
2016,5,18,10,45,894.0,124.0,2.5,24.5,936.0,930.16,681.89
2016,5,18,11,0,896.0,126.0,2.6,25.0,955.0,914.78,670.87
2016,5,18,11,15,898.5,127.0,2.65,25.0,967.5,895.29,658.11
2016,5,18,11,30,901.0,128.0,2.7,25.0,980.0,872.23,643.02
2016,5,18,11,45,899.5,129.5,2.8,25.0,984.0,842.91,624.05
2016,5,18,12,0,898.0,131.0,2.9,25.0,988.0,810.52,602.9
2016,5,18,12,15,897.5,131.0,2.95,25.0,985.5,774.87,577.96
2016,5,18,12,30,897.0,131.0,3.0,25.0,983.0,736.5,550.2
2016,5,18,12,45,895.5,130.0,3.05,25.0,972.5,694.19,519.02
2016,5,18,13,0,894.0,129.0,3.1,25.0,962.0,649.58,485.38
2016,5,18,13,15,890.0,128.0,3.15,25.0,944.5,601.4,448.21
2016,5,18,13,30,886.0,127.0,3.2,25.0,927.0,551.46,408.63
2016,5,18,13,45,883.5,124.0,3.25,25.0,903.5,499.29,366.17
2016,5,18,14,0,881.0,121.0,3.3,25.0,880.0,445.62,321.28
2016,5,18,14,15,873.0,119.5,3.3,24.5,849.0,389.73,274.15
2016,5,18,14,30,865.0,118.0,3.3,24.0,818.0,333.34,225.89
2016,5,18,14,45,857.0,115.0,3.35,24.0,781.5,275.75,176.79
2016,5,18,15,0,849.0,112.0,3.4,24.0,745.0,218.16,130.62
2016,5,18,15,15,835.5,109.5,3.4,23.5,703.0,152.72,86.09
2016,5,18,15,30,822.0,107.0,3.4,23.0,661.0,95.28,63.58
2016,5,18,15,45,801.5,105.5,3.4,23.0,614.0,84.61,66.03
2016,5,18,16,0,781.0,104.0,3.4,23.0,567.0,84.13,65.84
2016,5,18,16,15,758.5,100.0,3.3,22.0,518.0,81.88,64.43
2016,5,18,16,30,736.0,96.0,3.2,21.0,469.0,79.54,62.91
2016,5,18,16,45,703.5,92.0,3.1,20.5,417.5,70.94,55.88
2016,5,18,17,0,671.0,88.0,3.0,20.0,366.0,68.41,54.0
2016,5,18,17,15,629.0,82.0,2.9,19.0,314.5,64.29,50.79
2016,5,18,17,30,587.0,76.0,2.8,18.0,263.0,60.11,47.42
2016,5,18,17,45,533.0,67.5,2.75,17.5,214.0,53.86,41.99
2016,5,18,18,0,479.0,59.0,2.7,17.0,165.0,47.51,36.3
2016,5,18,18,15,391.5,49.0,2.65,16.5,121.0,39.61,29.04
2016,5,18,18,30,304.0,39.0,2.6,16.0,77.0,31.71,21.52
2016,5,18,18,45,179.5,25.0,2.6,15.5,45.0,19.08,8.1
2016,5,18,19,0,55.0,11.0,2.6,15.0,13.0,8.65,0.0
2016,5,18,19,15,27.5,5.5,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,86.5,18.5,4.25,11.0,26.5,59.68,0.0
2016,5,19,5,30,173.0,37.0,4.4,11.0,53.0,129.45,94.54
2016,5,19,5,45,274.0,50.5,4.55,11.5,94.5,197.91,158.59
2016,5,19,6,0,375.0,64.0,4.7,12.0,136.0,277.45,229.14
2016,5,19,6,15,444.5,74.0,4.75,12.0,184.0,345.58,289.78
2016,5,19,6,30,514.0,84.0,4.8,12.0,232.0,425.59,358.64
2016,5,19,6,45,564.5,90.5,4.9,12.5,283.0,490.5,412.74
2016,5,19,7,0,615.0,97.0,5.0,13.0,334.0,557.77,467.07
2016,5,19,7,15,650.5,103.0,4.85,13.0,385.5,615.52,512.34
2016,5,19,7,30,686.0,109.0,4.7,13.0,437.0,673.54,556.47
2016,5,19,7,45,718.0,111.5,4.55,13.5,488.5,724.68,592.05
2016,5,19,8,0,750.0,114.0,4.4,14.0,540.0,774.93,625.87
2016,5,19,8,15,772.0,118.0,4.35,14.0,588.5,812.28,651.13
2016,5,19,8,30,794.0,122.0,4.3,14.0,637.0,852.29,678.08
2016,5,19,8,45,662.0,180.5,4.3,14.5,630.0,815.25,647.72
2016,5,19,9,0,530.0,239.0,4.3,15.0,623.0,753.6,596.96
2016,5,19,9,15,696.5,184.0,4.3,15.5,717.0,864.15,678.4
2016,5,19,9,30,863.0,129.0,4.3,16.0,811.0,957.0,740.85
2016,5,19,9,45,870.5,133.0,4.3,16.5,845.5,954.14,735.46
2016,5,19,10,0,878.0,137.0,4.3,17.0,880.0,960.68,737.63
2016,5,19,10,15,885.5,138.5,4.25,17.0,908.5,961.01,736.58
2016,5,19,10,30,893.0,140.0,4.2,17.0,937.0,957.44,733.0
2016,5,19,10,45,903.5,138.5,4.2,17.0,959.5,950.02,727.19
2016,5,19,11,0,914.0,137.0,4.2,17.0,982.0,938.65,718.78
2016,5,19,11,15,916.5,137.5,4.2,17.0,995.0,918.13,704.13
2016,5,19,11,30,919.0,138.0,4.2,17.0,1008.0,893.99,687.06
2016,5,19,11,45,919.0,139.0,4.25,17.5,1013.0,864.76,665.41
2016,5,19,12,0,919.0,140.0,4.3,18.0,1018.0,832.34,641.51
2016,5,19,12,15,918.5,140.0,4.3,18.0,1015.0,795.81,614.35
2016,5,19,12,30,918.0,140.0,4.3,18.0,1012.0,756.51,584.48
2016,5,19,12,45,922.5,135.0,4.35,18.0,1003.5,714.3,552.19
2016,5,19,13,0,927.0,130.0,4.4,18.0,995.0,669.27,516.93
2016,5,19,13,15,923.0,129.0,4.45,17.5,977.0,619.57,478.02
2016,5,19,13,30,919.0,128.0,4.5,17.0,959.0,568.03,436.37
2016,5,19,13,45,914.5,126.0,4.55,17.0,934.0,513.95,390.56
2016,5,19,14,0,910.0,124.0,4.6,17.0,909.0,458.49,342.35
2016,5,19,14,15,719.5,205.0,4.7,17.0,812.0,387.98,285.67
2016,5,19,14,30,529.0,286.0,4.8,17.0,715.0,338.28,247.61
2016,5,19,14,45,699.0,202.5,4.9,17.0,741.5,285.25,196.06
2016,5,19,15,0,869.0,119.0,5.0,17.0,768.0,225.24,139.44
2016,5,19,15,15,803.0,129.0,4.9,16.5,702.5,161.49,97.05
2016,5,19,15,30,737.0,139.0,4.8,16.0,637.0,103.69,73.24
2016,5,19,15,45,764.0,126.0,4.75,15.5,610.5,96.74,78.54
2016,5,19,16,0,791.0,113.0,4.7,15.0,584.0,90.32,73.37
2016,5,19,16,15,601.0,145.5,4.7,14.5,485.5,100.77,82.87
2016,5,19,16,30,411.0,178.0,4.7,14.0,387.0,116.66,97.17
2016,5,19,16,45,442.0,151.0,4.75,14.0,354.0,102.56,85.15
2016,5,19,17,0,473.0,124.0,4.8,14.0,321.0,87.48,72.16
2016,5,19,17,15,419.5,119.0,4.7,13.5,276.0,84.1,69.52
2016,5,19,17,30,366.0,114.0,4.6,13.0,231.0,80.73,66.77
2016,5,19,17,45,319.5,98.5,4.6,12.5,187.5,70.54,57.77
2016,5,19,18,0,273.0,83.0,4.6,12.0,144.0,60.44,48.61
2016,5,19,18,15,213.0,65.5,4.55,12.0,105.5,47.98,37.03
2016,5,19,18,30,153.0,48.0,4.5,12.0,67.0,35.41,25.15
2016,5,19,18,45,76.5,30.0,4.45,12.0,39.5,22.34,11.07
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,9.44,0.0
2016,5,19,19,15,0.0,6.0,4.45,11.5,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,15,86.0,19.0,4.2,10.0,27.0,60.22,0.0
2016,5,20,5,30,172.0,38.0,4.3,10.0,54.0,129.68,95.69
2016,5,20,5,45,281.0,50.5,4.4,10.5,96.5,200.34,161.23
2016,5,20,6,0,390.0,63.0,4.5,11.0,139.0,282.94,234.48
2016,5,20,6,15,460.0,72.5,4.5,11.5,187.5,356.19,298.8
2016,5,20,6,30,530.0,82.0,4.5,12.0,236.0,432.32,363.7
2016,5,20,6,45,582.5,88.0,4.5,12.5,288.0,498.48,418.41
2016,5,20,7,0,635.0,94.0,4.5,13.0,340.0,567.14,473.27
2016,5,20,7,15,670.5,100.0,4.5,13.0,392.5,625.53,519.11
2016,5,20,7,30,706.0,106.0,4.5,13.0,445.0,684.15,563.83
2016,5,20,7,45,735.0,109.5,4.5,13.5,496.0,734.58,599.22
2016,5,20,8,0,764.0,113.0,4.5,14.0,547.0,783.92,633.06
2016,5,20,8,15,784.0,116.5,4.5,14.0,595.0,819.5,657.32
2016,5,20,8,30,804.0,120.0,4.5,14.0,643.0,857.45,683.16
2016,5,20,8,45,567.0,217.0,4.5,14.0,598.0,756.97,604.93
2016,5,20,9,0,330.0,314.0,4.5,14.0,553.0,625.99,499.91
2016,5,20,9,15,268.5,346.0,4.55,14.0,548.0,602.31,479.8
2016,5,20,9,30,207.0,378.0,4.6,14.0,543.0,555.05,441.53
2016,5,20,9,45,191.0,397.0,4.7,14.5,553.5,555.48,440.05
2016,5,20,10,0,175.0,416.0,4.8,15.0,564.0,554.54,437.38
2016,5,20,10,15,95.0,349.5,4.8,15.0,430.5,412.21,326.33
2016,5,20,10,30,15.0,283.0,4.8,15.0,297.0,241.35,190.17
2016,5,20,10,45,260.5,327.0,4.85,15.0,568.5,546.37,434.3
2016,5,20,11,0,506.0,371.0,4.9,15.0,840.0,807.1,629.91
2016,5,20,11,15,515.5,367.5,4.9,15.0,851.0,794.19,618.6
2016,5,20,11,30,525.0,364.0,4.9,15.0,862.0,778.38,606.66
2016,5,20,11,45,462.0,389.5,4.95,15.0,829.5,724.82,565.7
2016,5,20,12,0,399.0,415.0,5.0,15.0,797.0,665.01,520.08
2016,5,20,12,15,658.0,274.0,4.95,15.0,901.5,726.83,570.3
2016,5,20,12,30,917.0,133.0,4.9,15.0,1006.0,749.51,589.66
2016,5,20,12,45,574.5,299.0,4.9,15.0,844.0,621.13,487.18
2016,5,20,13,0,232.0,465.0,4.9,15.0,682.0,499.08,389.96
2016,5,20,13,15,236.5,451.5,4.9,15.0,669.5,472.61,369.45
2016,5,20,13,30,241.0,438.0,4.9,15.0,657.0,443.64,346.36
2016,5,20,13,45,137.5,394.0,4.9,15.0,518.0,348.83,272.83
2016,5,20,14,0,34.0,350.0,4.9,15.0,379.0,267.28,209.91
2016,5,20,14,15,33.5,337.5,4.9,15.0,365.5,252.33,198.23
2016,5,20,14,30,33.0,325.0,4.9,15.0,352.0,237.6,186.57
2016,5,20,14,45,199.0,320.5,4.9,15.0,471.0,258.64,196.69
2016,5,20,15,0,365.0,316.0,4.9,15.0,590.0,255.64,186.75
2016,5,20,15,15,190.5,274.5,4.85,14.5,417.0,195.38,148.06
2016,5,20,15,30,16.0,233.0,4.8,14.0,244.0,166.71,132.46
2016,5,20,15,45,11.5,210.5,4.75,14.0,218.0,151.28,125.93
2016,5,20,16,0,7.0,188.0,4.7,14.0,192.0,136.15,113.3
2016,5,20,16,15,4.5,173.0,4.6,13.5,175.5,125.67,104.8
2016,5,20,16,30,2.0,158.0,4.5,13.0,159.0,115.1,96.13
2016,5,20,16,45,332.0,127.0,4.4,13.0,266.0,85.77,70.66
2016,5,20,17,0,662.0,96.0,4.3,13.0,373.0,73.7,60.23
2016,5,20,17,15,618.0,90.0,4.15,12.5,321.0,69.76,57.01
2016,5,20,17,30,574.0,84.0,4.0,12.0,269.0,65.78,53.66
2016,5,20,17,45,512.0,76.0,3.85,12.0,219.0,60.03,48.48
2016,5,20,18,0,450.0,68.0,3.7,12.0,169.0,54.25,43.11
2016,5,20,18,15,360.5,56.5,3.45,11.5,124.5,42.8,32.55
2016,5,20,18,30,271.0,45.0,3.2,11.0,80.0,33.99,24.1
2016,5,20,18,45,135.5,30.0,3.0,11.0,47.5,22.55,11.68
2016,5,20,19,0,0.0,15.0,2.8,11.0,15.0,11.8,0.0
2016,5,20,19,15,0.0,7.5,2.8,11.0,7.5,5.9,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,90.5,18.0,1.65,11.0,27.0,60.36,0.0
2016,5,21,5,30,181.0,36.0,1.8,11.0,54.0,130.0,95.82
2016,5,21,5,45,274.0,50.0,2.0,11.5,94.5,195.96,156.51
2016,5,21,6,0,367.0,64.0,2.2,12.0,135.0,271.93,223.17
2016,5,21,6,15,434.0,74.0,2.25,12.0,182.5,338.11,281.08
2016,5,21,6,30,501.0,84.0,2.3,12.0,230.0,416.11,346.87
2016,5,21,6,45,540.0,94.0,2.4,12.5,279.5,476.34,395.8
2016,5,21,7,0,579.0,104.0,2.5,13.0,329.0,538.2,444.4
2016,5,21,7,15,448.5,144.0,2.55,13.0,333.0,502.39,413.89
2016,5,21,7,30,318.0,184.0,2.6,13.0,337.0,444.19,365.51
2016,5,21,7,45,239.0,217.5,2.7,13.5,339.5,426.63,348.65
2016,5,21,8,0,160.0,251.0,2.8,14.0,342.0,384.01,311.81
2016,5,21,8,15,82.0,217.0,2.85,14.0,264.0,265.04,215.01
2016,5,21,8,30,4.0,183.0,2.9,14.0,186.0,151.14,119.92
2016,5,21,8,45,15.5,230.0,3.0,14.5,241.0,202.21,161.38
2016,5,21,9,0,27.0,277.0,3.1,15.0,296.0,272.73,217.13
2016,5,21,9,15,197.0,308.5,3.15,15.0,464.0,477.65,381.0
2016,5,21,9,30,367.0,340.0,3.2,15.0,632.0,684.56,537.12
2016,5,21,9,45,236.0,373.5,3.25,15.0,564.5,593.43,464.38
2016,5,21,10,0,105.0,407.0,3.3,15.0,497.0,460.59,361.11
2016,5,21,10,15,209.0,412.5,3.3,14.5,597.5,576.17,451.51
2016,5,21,10,30,313.0,418.0,3.3,14.0,698.0,687.03,534.85
2016,5,21,10,45,301.0,432.0,3.3,14.0,706.0,678.76,526.99
2016,5,21,11,0,289.0,446.0,3.3,14.0,714.0,668.75,518.69
2016,5,21,11,15,274.0,456.5,3.25,14.0,713.5,651.45,504.97
2016,5,21,11,30,259.0,467.0,3.2,14.0,713.0,632.91,490.41
2016,5,21,11,45,193.5,474.0,3.2,14.5,658.5,559.66,434.05
2016,5,21,12,0,128.0,481.0,3.2,15.0,604.0,501.22,388.43
2016,5,21,12,15,74.5,412.0,3.2,15.0,483.5,386.14,301.11
2016,5,21,12,30,21.0,343.0,3.2,15.0,363.0,281.28,219.77
2016,5,21,12,45,18.5,322.5,3.2,15.0,340.0,261.24,204.43
2016,5,21,13,0,16.0,302.0,3.2,15.0,317.0,241.72,189.19
2016,5,21,13,15,33.0,351.5,3.2,14.5,382.0,285.86,224.27
2016,5,21,13,30,50.0,401.0,3.2,14.0,447.0,323.71,253.91
2016,5,21,13,45,35.0,354.5,3.2,14.0,386.5,277.05,217.47
2016,5,21,14,0,20.0,308.0,3.2,14.0,326.0,237.52,186.71
2016,5,21,14,15,43.0,337.5,3.15,14.0,373.5,255.47,200.47
2016,5,21,14,30,66.0,367.0,3.1,14.0,421.0,272.58,213.01
2016,5,21,14,45,89.5,359.0,3.1,14.0,428.5,262.96,204.3
2016,5,21,15,0,113.0,351.0,3.1,14.0,436.0,241.6,186.47
2016,5,21,15,15,83.0,318.5,3.05,14.0,379.0,216.09,168.47
2016,5,21,15,30,53.0,286.0,3.0,14.0,322.0,186.64,147.81
2016,5,21,15,45,183.5,265.5,2.95,14.0,377.5,168.9,140.61
2016,5,21,16,0,314.0,245.0,2.9,14.0,433.0,153.86,128.23
2016,5,21,16,15,356.0,213.5,2.85,14.0,409.5,139.08,115.96
2016,5,21,16,30,398.0,182.0,2.8,14.0,386.0,118.59,98.64
2016,5,21,16,45,522.5,138.5,2.75,14.0,376.5,96.52,79.75
2016,5,21,17,0,647.0,95.0,2.7,14.0,367.0,72.7,59.07
2016,5,21,17,15,606.0,88.5,2.55,13.5,316.5,68.45,55.61
2016,5,21,17,30,565.0,82.0,2.4,13.0,266.0,64.12,51.97
2016,5,21,17,45,513.5,73.0,2.3,13.0,217.5,57.7,46.22
2016,5,21,18,0,462.0,64.0,2.2,13.0,169.0,51.15,40.2
2016,5,21,18,15,379.0,53.5,1.95,12.5,125.0,43.03,32.66
2016,5,21,18,30,296.0,43.0,1.7,12.0,81.0,32.73,22.97
2016,5,21,18,45,179.5,28.5,1.45,11.5,48.5,21.64,11.27
2016,5,21,19,0,63.0,14.0,1.2,11.0,16.0,11.02,0.0
2016,5,21,19,15,31.5,7.0,1.15,11.0,8.0,5.51,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,104.5,18.5,1.35,11.0,28.5,65.66,5.07
2016,5,22,5,30,209.0,37.0,1.6,11.0,57.0,141.49,104.94
2016,5,22,5,45,305.5,49.5,1.85,11.5,99.0,208.6,166.65
2016,5,22,6,0,402.0,62.0,2.1,12.0,141.0,286.13,234.66
2016,5,22,6,15,467.5,71.5,2.1,12.0,189.0,357.83,296.84
2016,5,22,6,30,533.0,81.0,2.1,12.0,237.0,431.31,358.65
2016,5,22,6,45,351.5,118.5,2.1,12.5,229.5,374.62,311.56
2016,5,22,7,0,170.0,156.0,2.1,13.0,222.0,276.47,229.21
2016,5,22,7,15,130.5,178.5,2.05,13.0,233.5,276.55,228.33
2016,5,22,7,30,91.0,201.0,2.0,13.0,245.0,256.87,210.77
2016,5,22,7,45,45.5,175.0,1.95,13.5,197.0,193.1,156.88
2016,5,22,8,0,0.0,149.0,1.9,14.0,149.0,119.34,94.26
2016,5,22,8,15,6.0,182.5,1.9,14.5,186.5,153.21,121.87
2016,5,22,8,30,12.0,216.0,1.9,15.0,224.0,187.48,149.1
2016,5,22,8,45,11.0,219.5,1.95,15.5,227.5,188.7,149.29
2016,5,22,9,0,10.0,223.0,2.0,16.0,231.0,190.02,149.68
2016,5,22,9,15,10.5,232.5,2.05,16.0,241.0,197.99,155.72
2016,5,22,9,30,11.0,242.0,2.1,16.0,251.0,205.93,161.71
2016,5,22,9,45,9.0,221.0,2.15,16.0,229.0,185.48,145.18
2016,5,22,10,0,7.0,200.0,2.2,16.0,207.0,165.59,129.15
2016,5,22,10,15,74.5,321.5,2.25,16.0,389.0,347.5,273.35
2016,5,22,10,30,142.0,443.0,2.3,16.0,571.0,536.52,414.79
2016,5,22,10,45,123.0,449.0,2.4,16.5,561.5,517.76,398.32
2016,5,22,11,0,104.0,455.0,2.5,17.0,552.0,482.56,371.23
2016,5,22,11,15,132.5,467.0,2.6,17.0,592.5,525.24,403.3
2016,5,22,11,30,161.0,479.0,2.7,17.0,633.0,549.16,421.08
2016,5,22,11,45,266.5,454.0,2.85,17.0,709.0,611.02,468.41
2016,5,22,12,0,372.0,429.0,3.0,17.0,785.0,654.05,501.19
2016,5,22,12,15,385.0,421.0,3.1,17.0,789.0,635.14,487.21
2016,5,22,12,30,398.0,413.0,3.2,17.0,793.0,614.15,471.82
2016,5,22,12,45,246.0,435.0,3.3,17.0,669.0,506.34,390.24
2016,5,22,13,0,94.0,457.0,3.4,17.0,545.0,406.86,314.18
2016,5,22,13,15,51.5,334.5,3.5,17.0,383.0,283.53,220.25
2016,5,22,13,30,9.0,212.0,3.6,17.0,221.0,166.77,129.01
2016,5,22,13,45,12.5,249.0,3.7,17.0,260.5,194.36,151.11
2016,5,22,14,0,16.0,286.0,3.8,17.0,300.0,220.34,171.58
2016,5,22,14,15,172.5,325.0,3.85,16.5,466.5,287.6,220.98
2016,5,22,14,30,329.0,364.0,3.9,16.0,633.0,332.02,249.44
2016,5,22,14,45,424.0,309.5,3.95,16.0,639.5,288.06,209.27
2016,5,22,15,0,519.0,255.0,4.0,16.0,646.0,239.11,165.77
2016,5,22,15,15,351.5,283.5,3.95,15.5,541.5,206.53,150.25
2016,5,22,15,30,184.0,312.0,3.9,15.0,437.0,194.51,152.56
2016,5,22,15,45,197.5,287.5,3.9,15.0,413.5,179.75,149.41
2016,5,22,16,0,211.0,263.0,3.9,15.0,390.0,167.87,139.79
2016,5,22,16,15,340.0,214.5,3.8,14.5,398.5,139.21,115.93
2016,5,22,16,30,469.0,166.0,3.7,14.0,407.0,110.7,91.84
2016,5,22,16,45,449.0,150.0,3.6,14.0,361.5,101.96,84.55
2016,5,22,17,0,429.0,134.0,3.5,14.0,316.0,92.8,76.78
2016,5,22,17,15,393.5,123.0,3.35,13.5,272.5,86.13,71.26
2016,5,22,17,30,358.0,112.0,3.2,13.0,229.0,79.25,65.42
2016,5,22,17,45,417.0,87.5,3.1,13.0,201.0,64.38,52.18
2016,5,22,18,0,476.0,63.0,3.0,13.0,173.0,50.47,39.59
2016,5,22,18,15,394.5,52.5,2.65,12.5,128.5,42.3,32.03
2016,5,22,18,30,313.0,42.0,2.3,12.0,84.0,34.08,24.18
2016,5,22,18,45,156.5,30.0,2.0,12.0,51.0,22.64,12.28
2016,5,22,19,0,0.0,18.0,1.7,12.0,18.0,13.38,0.0
2016,5,22,19,15,0.0,9.0,1.6,11.5,9.0,7.08,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
