Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,5,15,68.0,18.5,2.15,11.0,25.5,47.23,5.55
2016,5,23,5,30,136.0,37.0,2.3,11.0,51.0,103.5,76.17
2016,5,23,5,45,206.0,53.5,2.5,11.5,87.5,168.92,134.98
2016,5,23,6,0,276.0,70.0,2.7,12.0,124.0,232.45,191.05
2016,5,23,6,15,325.0,84.5,2.75,12.0,167.0,289.08,240.93
2016,5,23,6,30,374.0,99.0,2.8,12.0,210.0,349.81,292.99
2016,5,23,6,45,432.0,104.5,2.85,12.5,256.0,409.95,342.85
2016,5,23,7,0,490.0,110.0,2.9,13.0,302.0,473.87,394.24
2016,5,23,7,15,572.5,111.5,2.9,13.5,366.0,563.59,464.17
2016,5,23,7,30,655.0,113.0,2.9,14.0,430.0,649.36,528.79
2016,5,23,7,45,684.0,117.0,2.9,14.5,479.5,698.58,563.19
2016,5,23,8,0,713.0,121.0,2.9,15.0,529.0,746.87,595.75
2016,5,23,8,15,733.0,125.0,2.9,15.0,575.5,786.23,622.32
2016,5,23,8,30,753.0,129.0,2.9,15.0,622.0,818.09,643.26
2016,5,23,8,45,770.0,131.5,2.95,15.5,665.0,848.68,662.28
2016,5,23,9,0,787.0,134.0,3.0,16.0,708.0,876.44,679.16
2016,5,23,9,15,799.0,137.0,3.0,16.0,746.5,897.08,691.94
2016,5,23,9,30,811.0,140.0,3.0,16.0,785.0,914.35,702.46
2016,5,23,9,45,828.0,137.5,3.05,16.0,819.0,927.14,710.35
2016,5,23,10,0,845.0,135.0,3.1,16.0,853.0,922.49,706.34
2016,5,23,10,15,851.5,136.5,3.15,16.0,879.5,922.19,705.62
2016,5,23,10,30,858.0,138.0,3.2,16.0,906.0,918.15,702.4
2016,5,23,10,45,863.0,138.5,3.25,16.5,926.0,908.15,693.9
2016,5,23,11,0,868.0,139.0,3.3,17.0,946.0,894.48,683.01
2016,5,23,11,15,870.5,139.5,3.3,17.0,958.0,875.05,669.22
2016,5,23,11,30,873.0,140.0,3.3,17.0,970.0,852.19,653.13
2016,5,23,11,45,877.5,138.0,3.35,17.0,976.0,825.69,634.79
2016,5,23,12,0,882.0,136.0,3.4,17.0,982.0,796.01,614.16
2016,5,23,12,15,640.0,275.0,3.45,16.5,888.0,711.27,548.56
2016,5,23,12,30,398.0,414.0,3.5,16.0,794.0,614.2,474.05
2016,5,23,12,45,400.0,401.5,3.55,16.0,780.0,583.04,450.89
2016,5,23,13,0,402.0,389.0,3.6,16.0,766.0,547.57,423.77
2016,5,23,13,15,607.0,279.5,3.55,16.0,837.5,553.97,428.28
2016,5,23,13,30,812.0,170.0,3.5,16.0,909.0,542.86,416.89
2016,5,23,13,45,811.0,165.0,3.5,16.0,886.0,492.04,373.97
2016,5,23,14,0,810.0,160.0,3.5,16.0,863.0,439.84,328.96
2016,5,23,14,15,801.5,157.5,3.45,16.0,832.5,385.58,281.4
2016,5,23,14,30,793.0,155.0,3.4,16.0,802.0,331.12,233.22
2016,5,23,14,45,787.0,149.5,3.35,16.0,767.0,275.28,184.51
2016,5,23,15,0,781.0,144.0,3.3,16.0,732.0,219.46,138.63
2016,5,23,15,15,766.5,140.5,3.2,16.0,690.5,164.28,100.68
2016,5,23,15,30,752.0,137.0,3.1,16.0,649.0,102.59,72.23
2016,5,23,15,45,738.0,131.0,3.05,16.0,604.5,91.09,73.44
2016,5,23,16,0,724.0,125.0,3.0,16.0,560.0,88.71,71.62
2016,5,23,16,15,700.0,120.0,2.95,15.5,512.0,86.51,70.09
2016,5,23,16,30,676.0,115.0,2.9,15.0,464.0,84.18,68.45
2016,5,23,16,45,651.0,107.5,2.9,15.0,415.0,80.04,65.07
2016,5,23,17,0,626.0,100.0,2.9,15.0,366.0,75.69,61.47
2016,5,23,17,15,584.5,93.0,2.8,14.5,315.5,71.24,57.84
2016,5,23,17,30,543.0,86.0,2.7,14.0,265.0,66.69,54.03
2016,5,23,17,45,492.5,76.5,2.6,14.0,217.5,60.03,48.11
2016,5,23,18,0,442.0,67.0,2.5,14.0,170.0,53.23,41.9
2016,5,23,18,15,361.0,56.0,2.35,13.5,126.5,42.48,32.07
2016,5,23,18,30,280.0,45.0,2.2,13.0,83.0,34.07,24.1
2016,5,23,18,45,174.5,30.0,2.1,13.0,50.5,22.71,12.5
2016,5,23,19,0,69.0,15.0,2.0,13.0,18.0,11.38,0.0
2016,5,23,19,15,34.5,7.5,2.0,12.5,9.0,5.9,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,115.0,18.0,2.35,12.0,29.5,68.32,14.46
2016,5,24,5,30,230.0,36.0,2.5,12.0,59.0,147.04,109.56
2016,5,24,5,45,329.5,47.0,2.7,12.0,101.0,214.72,171.7
2016,5,24,6,0,429.0,58.0,2.9,12.0,143.0,297.73,244.8
2016,5,24,6,15,493.0,66.0,2.9,12.0,191.5,364.66,303.56
2016,5,24,6,30,557.0,74.0,2.9,12.0,240.0,436.42,364.55
2016,5,24,6,45,600.5,81.0,2.95,12.5,290.5,498.33,415.02
2016,5,24,7,0,644.0,88.0,3.0,13.0,341.0,562.13,465.21
2016,5,24,7,15,677.0,93.0,3.0,13.0,392.0,617.51,507.97
2016,5,24,7,30,710.0,98.0,3.0,13.0,443.0,672.96,549.36
2016,5,24,7,45,734.5,102.5,3.05,13.5,492.5,720.78,582.42
2016,5,24,8,0,759.0,107.0,3.1,14.0,542.0,763.41,611.01
2016,5,24,8,15,778.0,110.5,3.1,14.5,589.0,802.5,636.29
2016,5,24,8,30,797.0,114.0,3.1,15.0,636.0,839.27,659.53
2016,5,24,8,45,621.5,193.5,3.15,15.5,618.0,785.47,616.95
2016,5,24,9,0,446.0,273.0,3.2,16.0,600.0,705.5,552.75
2016,5,24,9,15,479.0,277.5,3.2,16.0,644.5,742.75,579.75
2016,5,24,9,30,512.0,282.0,3.2,16.0,689.0,778.1,604.3
2016,5,24,9,45,685.0,208.0,3.25,16.0,777.0,871.85,674.03
2016,5,24,10,0,858.0,134.0,3.3,16.0,865.0,932.19,714.92
2016,5,24,10,15,865.0,135.5,3.35,16.0,892.0,932.31,713.91
2016,5,24,10,30,872.0,137.0,3.4,16.0,919.0,928.64,710.91
2016,5,24,10,45,731.0,233.5,3.45,16.5,899.0,899.83,688.34
2016,5,24,11,0,590.0,330.0,3.5,17.0,879.0,840.8,641.56
2016,5,24,11,15,740.0,234.5,3.5,17.0,932.0,868.69,664.72
2016,5,24,11,30,890.0,139.0,3.5,17.0,985.0,864.3,662.77
2016,5,24,11,45,677.0,271.5,3.55,17.0,917.0,795.98,610.4
2016,5,24,12,0,464.0,404.0,3.6,17.0,849.0,709.63,543.65
2016,5,24,12,15,679.5,270.5,3.6,17.0,920.5,735.72,566.57
2016,5,24,12,30,895.0,137.0,3.6,17.0,992.0,733.09,567.16
2016,5,24,12,45,891.5,137.5,3.65,17.0,981.5,690.98,534.52
2016,5,24,13,0,888.0,138.0,3.7,17.0,971.0,646.73,499.72
2016,5,24,13,15,884.0,137.0,3.7,17.0,953.5,599.19,461.42
2016,5,24,13,30,880.0,136.0,3.7,17.0,936.0,549.93,420.73
2016,5,24,13,45,875.5,133.5,3.7,17.0,912.0,497.91,376.79
2016,5,24,14,0,871.0,131.0,3.7,17.0,888.0,444.61,330.64
2016,5,24,14,15,863.0,129.5,3.7,17.0,857.0,389.66,282.22
2016,5,24,14,30,855.0,128.0,3.7,17.0,826.0,334.21,232.91
2016,5,24,14,45,847.5,124.0,3.7,17.0,789.5,277.1,182.97
2016,5,24,15,0,840.0,120.0,3.7,17.0,753.0,213.45,130.86
2016,5,24,15,15,826.5,117.0,3.65,16.5,711.5,155.38,91.15
2016,5,24,15,30,813.0,114.0,3.6,16.0,670.0,98.56,68.39
2016,5,24,15,45,799.0,109.5,3.6,16.0,624.5,86.83,69.78
2016,5,24,16,0,785.0,105.0,3.6,16.0,579.0,84.65,68.13
2016,5,24,16,15,762.5,101.0,3.55,15.5,529.5,82.43,66.56
2016,5,24,16,30,740.0,97.0,3.5,15.0,480.0,80.11,64.9
2016,5,24,16,45,713.5,92.0,3.45,15.0,429.5,70.96,57.11
2016,5,24,17,0,687.0,87.0,3.4,15.0,379.0,67.84,54.56
2016,5,24,17,15,647.5,81.5,3.3,14.5,328.0,64.05,51.48
2016,5,24,17,30,608.0,76.0,3.2,14.0,277.0,60.22,48.28
2016,5,24,17,45,554.0,68.5,3.15,14.0,227.5,54.67,43.35
2016,5,24,18,0,500.0,61.0,3.1,14.0,178.0,49.08,38.22
2016,5,24,18,15,418.5,51.5,2.95,13.5,133.5,41.62,31.32
2016,5,24,18,30,337.0,42.0,2.8,13.0,89.0,34.14,24.2
2016,5,24,18,45,214.0,29.0,2.65,12.5,54.5,22.16,12.28
2016,5,24,19,0,91.0,16.0,2.5,12.0,20.0,12.17,0.0
2016,5,24,19,15,45.5,8.0,2.45,12.0,10.0,6.29,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,117.5,18.0,2.25,12.0,30.0,69.06,18.16
2016,5,25,5,30,235.0,36.0,2.4,12.0,60.0,148.35,110.82
2016,5,25,5,45,332.0,47.0,2.55,12.0,102.0,215.13,172.02
2016,5,25,6,0,429.0,58.0,2.7,12.0,144.0,297.04,244.08
2016,5,25,6,15,492.0,66.0,2.7,12.0,192.0,363.3,302.16
2016,5,25,6,30,555.0,74.0,2.7,12.0,240.0,434.3,362.41
2016,5,25,6,45,593.0,82.0,2.7,12.5,289.5,493.64,410.55
2016,5,25,7,0,631.0,90.0,2.7,13.0,339.0,554.44,458.07
2016,5,25,7,15,332.0,137.5,2.7,13.0,270.0,408.04,337.89
2016,5,25,7,30,33.0,185.0,2.7,13.0,201.0,194.59,158.29
2016,5,25,7,45,149.0,213.0,2.75,13.5,297.5,330.43,271.4
2016,5,25,8,0,265.0,241.0,2.8,14.0,394.0,475.3,385.96
2016,5,25,8,15,228.0,269.0,2.9,14.5,408.5,459.32,370.45
2016,5,25,8,30,191.0,297.0,3.0,15.0,423.0,458.65,367.31
2016,5,25,8,45,503.5,209.5,3.1,15.5,571.0,687.18,545.83
2016,5,25,9,0,816.0,122.0,3.2,16.0,719.0,887.33,689.45
2016,5,25,9,15,827.5,124.5,3.25,16.0,757.0,907.35,700.68
2016,5,25,9,30,839.0,127.0,3.3,16.0,795.0,923.95,711.1
2016,5,25,9,45,859.5,122.0,3.35,16.0,831.0,924.81,710.71
2016,5,25,10,0,880.0,117.0,3.4,16.0,867.0,935.05,717.1
2016,5,25,10,15,886.0,118.5,3.45,16.0,893.5,934.5,716.04
2016,5,25,10,30,892.0,120.0,3.5,16.0,920.0,930.11,712.54
2016,5,25,10,45,896.0,121.0,3.55,16.0,939.5,919.64,704.97
2016,5,25,11,0,900.0,122.0,3.6,16.0,959.0,905.4,694.91
2016,5,25,11,15,902.5,122.5,3.6,16.0,971.5,885.74,680.87
2016,5,25,11,30,905.0,123.0,3.6,16.0,984.0,862.55,664.43
2016,5,25,11,45,907.5,122.0,3.6,16.0,990.0,834.74,644.78
2016,5,25,12,0,910.0,121.0,3.6,16.0,996.0,803.74,622.85
2016,5,25,12,15,910.0,121.0,3.6,16.0,993.5,768.63,596.74
2016,5,25,12,30,910.0,121.0,3.6,16.0,991.0,730.77,567.72
2016,5,25,12,45,901.5,124.5,3.65,16.5,979.5,687.33,533.08
2016,5,25,13,0,893.0,128.0,3.7,17.0,968.0,642.04,496.4
2016,5,25,13,15,889.5,127.0,3.75,17.0,950.5,594.77,458.35
2016,5,25,13,30,886.0,126.0,3.8,17.0,933.0,545.7,417.82
2016,5,25,13,45,884.5,122.5,3.85,17.0,910.0,494.25,374.24
2016,5,25,14,0,883.0,119.0,3.9,17.0,887.0,441.2,328.13
2016,5,25,14,15,875.5,117.5,3.95,17.0,856.5,385.99,279.35
2016,5,25,14,30,868.0,116.0,4.0,17.0,826.0,330.22,229.58
2016,5,25,14,45,861.5,112.0,4.05,17.0,790.0,272.79,179.16
2016,5,25,15,0,855.0,108.0,4.1,17.0,754.0,215.18,131.7
2016,5,25,15,15,843.0,105.5,4.1,16.5,713.0,157.95,92.69
2016,5,25,15,30,831.0,103.0,4.1,16.0,672.0,92.56,63.26
2016,5,25,15,45,816.0,100.0,4.1,16.0,626.5,81.28,65.01
2016,5,25,16,0,801.0,97.0,4.1,16.0,581.0,79.81,63.95
2016,5,25,16,15,780.5,93.5,4.05,15.5,532.5,77.77,62.51
2016,5,25,16,30,760.0,90.0,4.0,15.0,484.0,75.63,60.99
2016,5,25,16,45,732.0,86.0,3.95,15.0,433.5,72.89,58.8
2016,5,25,17,0,704.0,82.0,3.9,15.0,383.0,64.74,51.82
2016,5,25,17,15,666.0,77.0,3.8,14.5,332.0,61.18,48.94
2016,5,25,17,30,628.0,72.0,3.7,14.0,281.0,57.58,45.93
2016,5,25,17,45,569.0,66.5,3.6,14.0,231.0,53.33,42.15
2016,5,25,18,0,510.0,61.0,3.5,14.0,181.0,49.15,38.29
2016,5,25,18,15,428.5,52.0,3.35,13.5,136.0,42.06,31.73
2016,5,25,18,30,347.0,43.0,3.2,13.0,91.0,34.99,24.97
2016,5,25,18,45,214.0,30.5,3.05,12.5,56.0,23.25,13.33
2016,5,25,19,0,81.0,18.0,2.9,12.0,21.0,13.62,0.0
2016,5,25,19,15,40.5,9.0,2.9,12.0,10.5,7.08,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,91.0,20.0,2.75,12.0,29.5,63.16,18.98
2016,5,26,5,30,182.0,40.0,2.8,12.0,59.0,132.56,99.2
2016,5,26,5,45,275.0,53.0,2.9,12.5,100.0,196.84,157.21
2016,5,26,6,0,368.0,66.0,3.0,13.0,141.0,271.08,222.22
2016,5,26,6,15,433.0,76.0,3.0,13.0,188.5,335.78,278.83
2016,5,26,6,30,498.0,86.0,3.0,13.0,236.0,412.05,343.23
2016,5,26,6,45,545.0,93.5,3.0,13.5,286.0,474.32,393.84
2016,5,26,7,0,592.0,101.0,3.0,14.0,336.0,538.79,444.47
2016,5,26,7,15,627.0,107.0,2.95,14.0,386.0,594.81,487.58
2016,5,26,7,30,662.0,113.0,2.9,14.0,436.0,651.14,529.73
2016,5,26,7,45,690.5,117.5,2.9,14.5,486.0,700.59,564.55
2016,5,26,8,0,719.0,122.0,2.9,15.0,536.0,749.07,597.23
2016,5,26,8,15,739.5,126.0,2.85,15.5,582.5,788.92,622.68
2016,5,26,8,30,760.0,130.0,2.8,16.0,629.0,821.28,642.37
2016,5,26,8,45,777.5,132.0,2.8,16.5,672.5,851.88,660.92
2016,5,26,9,0,795.0,134.0,2.8,17.0,716.0,879.64,677.3
2016,5,26,9,15,807.0,137.0,2.75,17.0,754.5,900.35,689.62
2016,5,26,9,30,819.0,140.0,2.7,17.0,793.0,917.68,699.66
2016,5,26,9,45,823.5,144.5,2.7,17.5,824.5,926.06,702.74
2016,5,26,10,0,828.0,149.0,2.7,18.0,856.0,930.7,703.46
2016,5,26,10,15,835.0,151.0,2.7,18.0,883.0,931.41,702.99
2016,5,26,10,30,842.0,153.0,2.7,18.0,910.0,928.32,700.12
2016,5,26,10,45,847.0,154.0,2.7,18.5,929.5,918.67,691.64
2016,5,26,11,0,852.0,155.0,2.7,19.0,949.0,890.25,670.61
2016,5,26,11,15,855.5,156.0,2.7,19.0,962.0,872.18,658.13
2016,5,26,11,30,859.0,157.0,2.7,19.0,975.0,850.67,643.26
2016,5,26,11,45,860.5,156.5,2.75,19.5,980.5,823.14,623.43
2016,5,26,12,0,862.0,156.0,2.8,20.0,986.0,792.66,600.9
2016,5,26,12,15,862.0,156.0,2.85,20.0,983.5,758.64,576.19
2016,5,26,12,30,862.0,156.0,2.9,20.0,981.0,722.08,549.15
2016,5,26,12,45,868.5,150.0,2.95,20.5,974.0,683.22,518.94
2016,5,26,13,0,875.0,144.0,3.0,21.0,967.0,641.59,486.02
2016,5,26,13,15,871.5,143.0,3.05,21.0,950.0,595.03,449.47
2016,5,26,13,30,868.0,142.0,3.1,21.0,933.0,546.72,410.54
2016,5,26,13,45,864.0,139.5,3.15,21.0,909.5,495.64,368.37
2016,5,26,14,0,860.0,137.0,3.2,21.0,886.0,443.26,323.96
2016,5,26,14,15,852.5,135.5,3.25,20.5,855.5,389.17,277.78
2016,5,26,14,30,845.0,134.0,3.3,20.0,825.0,331.01,227.76
2016,5,26,14,45,834.0,132.0,3.4,20.0,789.0,273.73,178.6
2016,5,26,15,0,823.0,130.0,3.5,20.0,753.0,216.91,132.73
2016,5,26,15,15,809.5,127.0,3.5,19.5,711.5,159.91,94.27
2016,5,26,15,30,796.0,124.0,3.5,19.0,670.0,104.17,72.13
2016,5,26,15,45,778.0,121.0,3.55,19.0,624.5,93.48,74.59
2016,5,26,16,0,760.0,118.0,3.6,19.0,579.0,92.49,73.99
2016,5,26,16,15,737.5,113.5,3.55,18.5,530.0,83.2,66.41
2016,5,26,16,30,715.0,109.0,3.5,18.0,481.0,81.02,64.9
2016,5,26,16,45,684.0,104.5,3.5,17.5,430.5,78.56,63.13
2016,5,26,17,0,653.0,100.0,3.5,17.0,380.0,76.05,61.28
2016,5,26,17,15,612.5,93.5,3.4,16.5,329.5,71.92,57.96
2016,5,26,17,30,572.0,87.0,3.3,16.0,279.0,67.7,54.49
2016,5,26,17,45,510.0,79.5,3.25,15.5,229.0,62.4,49.92
2016,5,26,18,0,448.0,72.0,3.2,15.0,179.0,57.1,45.17
2016,5,26,18,15,365.5,61.0,3.05,14.5,134.5,45.99,35.08
2016,5,26,18,30,283.0,50.0,2.9,14.0,90.0,37.62,27.18
2016,5,26,18,45,169.5,34.0,2.75,13.5,55.5,25.58,15.32
2016,5,26,19,0,56.0,18.0,2.6,13.0,21.0,13.67,0.0
2016,5,26,19,15,28.0,9.0,2.6,12.5,10.5,7.08,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,88.0,20.5,2.2,11.0,30.0,56.08,18.29
2016,5,27,5,30,176.0,41.0,2.2,11.0,60.0,130.98,98.54
2016,5,27,5,45,271.5,55.0,2.25,11.5,102.0,197.06,157.82
2016,5,27,6,0,367.0,69.0,2.3,12.0,144.0,273.31,224.35
2016,5,27,6,15,433.0,79.0,2.25,12.5,191.5,338.42,280.52
2016,5,27,6,30,499.0,89.0,2.2,13.0,239.0,414.65,343.74
2016,5,27,6,45,553.5,95.0,2.15,13.5,290.5,480.29,396.37
2016,5,27,7,0,608.0,101.0,2.1,14.0,342.0,548.6,449.14
2016,5,27,7,15,643.0,107.0,2.0,14.5,393.0,605.19,490.65
2016,5,27,7,30,678.0,113.0,1.9,15.0,444.0,662.04,530.84
2016,5,27,7,45,709.5,116.0,1.8,15.5,495.0,712.67,564.68
2016,5,27,8,0,741.0,119.0,1.7,16.0,546.0,762.44,596.27
2016,5,27,8,15,761.0,122.5,1.6,16.5,593.0,796.87,616.15
2016,5,27,8,30,781.0,126.0,1.5,17.0,640.0,834.1,637.58
2016,5,27,8,45,799.5,127.5,1.4,17.5,684.5,865.41,654.4
2016,5,27,9,0,818.0,129.0,1.3,18.0,729.0,893.85,668.94
2016,5,27,9,15,829.5,131.0,1.25,18.5,767.0,913.35,678.06
2016,5,27,9,30,841.0,133.0,1.2,19.0,805.0,929.4,684.96
2016,5,27,9,45,858.0,130.0,1.2,20.0,840.0,928.56,680.48
2016,5,27,10,0,875.0,127.0,1.2,21.0,875.0,937.47,682.63
2016,5,27,10,15,881.5,128.5,1.2,21.5,901.5,937.25,680.19
2016,5,27,10,30,888.0,130.0,1.2,22.0,928.0,933.2,675.56
2016,5,27,10,45,894.0,129.5,1.3,22.5,948.5,923.1,668.76
2016,5,27,11,0,900.0,129.0,1.4,23.0,969.0,909.23,659.6
2016,5,27,11,15,902.5,129.5,1.55,23.0,981.0,889.51,648.53
2016,5,27,11,30,905.0,130.0,1.7,23.0,993.0,866.25,634.98
2016,5,27,11,45,907.0,130.0,1.85,23.5,998.5,838.8,617.23
2016,5,27,12,0,909.0,130.0,2.0,24.0,1004.0,808.15,597.13
2016,5,27,12,15,908.0,129.5,2.15,24.0,1001.5,771.93,572.71
2016,5,27,12,30,907.0,129.0,2.3,24.0,999.0,733.06,545.62
2016,5,27,12,45,903.5,129.5,2.45,24.5,988.5,690.8,514.25
2016,5,27,13,0,900.0,130.0,2.6,25.0,978.0,646.37,480.45
2016,5,27,13,15,896.5,129.0,2.7,24.5,960.5,598.9,445.07
2016,5,27,13,30,893.0,128.0,2.8,24.0,943.0,549.6,407.0
2016,5,27,13,45,885.5,127.5,2.95,24.0,918.0,497.2,364.63
2016,5,27,14,0,878.0,127.0,3.1,24.0,893.0,443.76,320.13
2016,5,27,14,15,870.5,125.5,3.15,24.0,862.5,388.88,273.27
2016,5,27,14,30,863.0,124.0,3.2,24.0,832.0,333.43,225.41
2016,5,27,14,45,851.5,122.5,3.3,24.0,795.0,276.73,177.39
2016,5,27,15,0,840.0,121.0,3.4,24.0,758.0,213.88,127.55
2016,5,27,15,15,827.0,118.5,3.4,23.5,716.5,156.38,89.33
2016,5,27,15,30,814.0,116.0,3.4,23.0,675.0,100.04,67.41
2016,5,27,15,45,797.0,112.5,3.45,23.0,629.0,88.54,69.26
2016,5,27,16,0,780.0,109.0,3.5,23.0,583.0,87.02,68.2
2016,5,27,16,15,758.0,105.0,3.45,22.5,534.5,84.93,66.79
2016,5,27,16,30,736.0,101.0,3.4,22.0,486.0,76.34,59.86
2016,5,27,16,45,707.0,96.5,3.35,21.5,435.5,73.7,57.95
2016,5,27,17,0,678.0,92.0,3.3,21.0,385.0,70.99,55.93
2016,5,27,17,15,639.0,86.5,3.15,20.0,334.0,67.35,53.18
2016,5,27,17,30,600.0,81.0,3.0,19.0,283.0,63.66,50.3
2016,5,27,17,45,544.5,73.5,2.85,18.5,233.5,58.23,45.66
2016,5,27,18,0,489.0,66.0,2.7,18.0,184.0,52.75,40.83
2016,5,27,18,15,409.5,56.0,2.35,17.0,139.0,45.04,33.91
2016,5,27,18,30,330.0,46.0,2.0,16.0,94.0,35.11,24.82
2016,5,27,18,45,215.0,32.0,1.7,15.5,58.5,24.35,14.32
2016,5,27,19,0,100.0,18.0,1.4,15.0,23.0,13.67,0.0
2016,5,27,19,15,50.0,9.0,1.3,14.5,11.5,7.08,0.0
2016,5,27,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,112.0,19.0,0.8,13.5,31.0,68.42,25.25
2016,5,28,5,30,224.0,38.0,0.9,14.0,62.0,144.98,107.82
2016,5,28,5,45,318.0,49.5,1.05,14.5,104.0,210.15,165.68
2016,5,28,6,0,412.0,61.0,1.2,15.0,146.0,289.55,233.58
2016,5,28,6,15,475.0,70.0,1.3,15.5,193.5,355.81,289.57
2016,5,28,6,30,538.0,79.0,1.4,16.0,241.0,426.86,347.56
2016,5,28,6,45,586.0,85.0,1.55,16.5,292.0,489.51,397.27
2016,5,28,7,0,634.0,91.0,1.7,17.0,343.0,554.38,447.09
2016,5,28,7,15,667.0,96.5,1.75,17.5,394.0,609.74,487.62
2016,5,28,7,30,700.0,102.0,1.8,18.0,445.0,665.21,527.02
2016,5,28,7,45,726.5,106.0,1.85,19.0,495.0,713.56,558.26
2016,5,28,8,0,753.0,110.0,1.9,20.0,545.0,756.69,584.94
2016,5,28,8,15,772.5,113.5,1.9,20.5,592.0,795.96,609.11
2016,5,28,8,30,792.0,117.0,1.9,21.0,639.0,832.96,631.33
2016,5,28,8,45,807.5,120.0,1.9,21.5,682.5,863.35,648.77
2016,5,28,9,0,823.0,123.0,1.9,22.0,726.0,890.79,664.1
2016,5,28,9,15,834.5,125.5,1.9,22.5,765.0,910.9,674.48
2016,5,28,9,30,846.0,128.0,1.9,23.0,804.0,927.55,682.65
2016,5,28,9,45,854.0,130.5,1.95,23.5,837.0,924.17,678.35
2016,5,28,10,0,862.0,133.0,2.0,24.0,870.0,929.98,680.4
2016,5,28,10,15,869.0,134.5,2.0,24.0,897.0,930.2,679.61
2016,5,28,10,30,876.0,136.0,2.0,24.0,924.0,926.63,676.53
2016,5,28,10,45,879.5,137.5,2.05,24.5,943.5,916.13,668.31
2016,5,28,11,0,883.0,139.0,2.1,25.0,963.0,901.91,657.83
2016,5,28,11,15,886.0,140.0,2.1,25.0,976.0,883.19,645.32
2016,5,28,11,30,889.0,141.0,2.1,25.0,989.0,860.97,630.57
2016,5,28,11,45,889.0,142.0,2.15,25.5,994.0,832.97,611.27
2016,5,28,12,0,889.0,143.0,2.2,26.0,999.0,801.94,589.64
2016,5,28,12,15,888.5,143.0,2.25,26.0,996.5,766.97,565.25
2016,5,28,12,30,888.0,143.0,2.3,26.0,994.0,729.39,538.53
2016,5,28,12,45,878.0,147.5,2.4,26.0,982.0,686.31,507.5
2016,5,28,13,0,868.0,152.0,2.5,26.0,970.0,641.55,474.43
2016,5,28,13,15,864.0,151.0,2.55,25.5,953.0,595.09,439.88
2016,5,28,13,30,860.0,150.0,2.6,25.0,936.0,546.95,402.87
2016,5,28,13,45,853.0,149.0,2.7,25.0,911.5,497.48,362.97
2016,5,28,14,0,846.0,148.0,2.8,25.0,887.0,443.97,318.9
2016,5,28,14,15,837.5,146.0,2.85,25.0,856.0,388.55,272.27
2016,5,28,14,30,829.0,144.0,2.9,25.0,825.0,332.84,224.85
2016,5,28,14,45,817.5,142.0,3.0,25.0,788.5,276.42,177.58
2016,5,28,15,0,806.0,140.0,3.1,25.0,752.0,220.53,133.49
2016,5,28,15,15,792.0,136.5,3.15,24.5,710.5,164.23,96.29
2016,5,28,15,30,778.0,133.0,3.2,24.0,669.0,109.29,74.66
2016,5,28,15,45,760.5,129.0,3.25,23.5,623.5,98.02,77.01
2016,5,28,16,0,743.0,125.0,3.3,23.0,578.0,88.93,69.78
2016,5,28,16,15,658.5,131.0,3.3,22.5,508.0,92.14,72.87
2016,5,28,16,30,574.0,137.0,3.3,22.0,438.0,96.05,76.58
2016,5,28,16,45,572.0,122.0,3.3,21.5,396.0,87.95,70.1
2016,5,28,17,0,570.0,107.0,3.3,21.0,354.0,79.28,63.04
2016,5,28,17,15,512.0,106.5,3.05,20.5,307.0,77.49,61.82
2016,5,28,17,30,454.0,106.0,2.8,20.0,260.0,76.63,61.34
2016,5,28,17,45,451.5,89.0,2.6,19.5,220.5,65.76,52.03
2016,5,28,18,0,449.0,72.0,2.4,19.0,181.0,57.01,44.37
2016,5,28,18,15,369.5,61.0,2.1,18.0,136.5,46.03,34.64
2016,5,28,18,30,290.0,50.0,1.8,17.0,92.0,37.68,26.95
2016,5,28,18,45,185.5,34.5,1.55,16.5,57.5,26.02,15.73
2016,5,28,19,0,81.0,19.0,1.3,16.0,23.0,14.47,0.0
2016,5,28,19,15,40.5,9.5,1.3,15.5,11.5,7.47,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,119.0,19.0,2.25,12.5,32.0,70.57,28.1
2016,5,29,5,30,238.0,38.0,2.3,13.0,64.0,149.74,112.29
2016,5,29,5,45,333.0,49.5,2.4,13.5,106.5,216.02,171.8
2016,5,29,6,0,428.0,61.0,2.5,14.0,149.0,296.67,241.7
2016,5,29,6,15,492.0,69.5,2.45,14.0,197.5,363.67,299.64
2016,5,29,6,30,556.0,78.0,2.4,14.0,246.0,435.48,359.72
2016,5,29,6,45,602.5,84.0,2.35,14.5,297.0,497.88,409.58
2016,5,29,7,0,649.0,90.0,2.3,15.0,348.0,562.34,459.15
2016,5,29,7,15,682.0,95.0,2.25,15.5,399.5,617.65,499.88
2016,5,29,7,30,715.0,100.0,2.2,16.0,451.0,673.03,539.28
2016,5,29,7,45,740.5,104.0,2.15,16.5,501.0,721.04,570.98
2016,5,29,8,0,766.0,108.0,2.1,17.0,551.0,763.97,598.27
2016,5,29,8,15,784.5,111.5,2.1,17.5,598.0,802.7,622.42
2016,5,29,8,30,803.0,115.0,2.1,18.0,645.0,839.09,644.56
2016,5,29,8,45,817.5,118.0,2.1,18.5,688.5,868.8,661.81
2016,5,29,9,0,832.0,121.0,2.1,19.0,732.0,895.5,676.91
2016,5,29,9,15,843.5,123.5,2.15,19.5,770.5,915.73,688.06
2016,5,29,9,30,855.0,126.0,2.2,20.0,809.0,919.79,688.48
2016,5,29,9,45,861.5,129.0,2.3,20.5,841.5,928.47,692.75
2016,5,29,10,0,868.0,132.0,2.4,21.0,874.0,933.42,694.56
2016,5,29,10,15,874.5,133.5,2.45,21.0,901.0,933.2,693.93
2016,5,29,10,30,881.0,135.0,2.5,21.0,928.0,929.18,690.94
2016,5,29,10,45,884.0,137.0,2.65,21.5,947.5,918.66,683.27
2016,5,29,11,0,887.0,139.0,2.8,22.0,967.0,904.4,673.17
2016,5,29,11,15,889.5,139.5,2.85,22.0,979.5,884.82,660.06
2016,5,29,11,30,892.0,140.0,2.9,22.0,992.0,861.75,644.65
2016,5,29,11,45,891.0,142.0,2.95,22.0,996.5,833.72,625.85
2016,5,29,12,0,890.0,144.0,3.0,22.0,1001.0,802.67,604.55
2016,5,29,12,15,890.0,144.0,3.0,22.0,999.0,768.07,579.27
2016,5,29,12,30,890.0,144.0,3.0,22.0,997.0,730.82,551.65
2016,5,29,12,45,880.5,148.0,3.05,22.5,985.5,687.69,518.37
2016,5,29,13,0,871.0,152.0,3.1,23.0,974.0,642.84,483.22
2016,5,29,13,15,867.5,151.0,3.15,23.0,957.5,596.59,447.17
2016,5,29,13,30,864.0,150.0,3.2,23.0,941.0,548.6,408.77
2016,5,29,13,45,858.5,148.5,3.25,23.0,917.0,497.82,367.15
2016,5,29,14,0,853.0,147.0,3.3,23.0,893.0,445.83,323.44
2016,5,29,14,15,845.5,145.0,3.3,22.5,862.5,390.45,276.68
2016,5,29,14,30,838.0,143.0,3.3,22.0,832.0,334.65,228.89
2016,5,29,14,45,828.5,140.0,3.3,22.0,796.0,277.56,180.28
2016,5,29,15,0,819.0,137.0,3.3,22.0,760.0,220.79,134.78
2016,5,29,15,15,805.5,134.0,3.25,21.5,718.5,164.15,96.87
2016,5,29,15,30,792.0,131.0,3.2,21.0,677.0,108.78,74.88
2016,5,29,15,45,776.5,126.5,3.15,21.0,632.0,96.8,76.75
2016,5,29,16,0,761.0,122.0,3.1,21.0,587.0,87.55,69.17
2016,5,29,16,15,738.0,118.0,3.05,20.5,538.0,85.87,68.12
2016,5,29,16,30,715.0,114.0,3.0,20.0,489.0,84.11,66.98
2016,5,29,16,45,687.5,107.5,2.95,20.0,438.5,80.51,64.13
2016,5,29,17,0,660.0,101.0,2.9,20.0,388.0,76.75,61.11
2016,5,29,17,15,619.0,95.0,2.75,19.5,337.0,72.97,58.15
2016,5,29,17,30,578.0,89.0,2.6,19.0,286.0,69.14,55.06
2016,5,29,17,45,524.0,80.5,2.5,18.5,236.5,63.2,50.02
2016,5,29,18,0,470.0,72.0,2.4,18.0,187.0,57.18,44.72
2016,5,29,18,15,388.5,61.0,2.25,17.0,141.5,46.2,34.95
2016,5,29,18,30,307.0,50.0,2.1,16.0,96.0,37.79,27.2
2016,5,29,18,45,196.0,35.0,2.0,15.0,60.5,26.42,16.3
2016,5,29,19,0,85.0,20.0,1.9,14.0,25.0,15.2,0.0
2016,5,29,19,15,42.5,10.0,2.0,13.5,12.5,7.87,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,5,15,132.0,19.0,1.65,11.5,33.5,74.62,31.72
2016,5,30,5,30,264.0,38.0,1.8,12.0,67.0,159.01,119.81
2016,5,30,5,45,360.5,48.5,1.95,12.5,110.0,229.42,182.9
2016,5,30,6,0,457.0,59.0,2.1,13.0,153.0,308.17,251.41
2016,5,30,6,15,520.0,66.5,2.05,13.5,202.0,374.81,308.49
2016,5,30,6,30,583.0,74.0,2.0,14.0,251.0,446.11,367.21
2016,5,30,6,45,628.5,79.5,2.0,14.5,302.5,508.31,416.69
2016,5,30,7,0,674.0,85.0,2.0,15.0,354.0,572.47,465.81
2016,5,30,7,15,706.5,90.0,2.0,15.5,406.0,628.28,506.79
2016,5,30,7,30,739.0,95.0,2.0,16.0,458.0,684.09,546.13
2016,5,30,7,45,764.0,98.5,2.0,17.0,508.0,728.56,574.2
2016,5,30,8,0,789.0,102.0,2.0,18.0,558.0,775.04,603.02
2016,5,30,8,15,807.5,105.0,2.0,18.5,605.5,813.78,626.85
2016,5,30,8,30,826.0,108.0,2.0,19.0,653.0,850.12,648.69
2016,5,30,8,45,840.0,110.5,2.05,19.5,697.0,879.29,665.85
2016,5,30,9,0,854.0,113.0,2.1,20.0,741.0,894.11,673.26
2016,5,30,9,15,865.0,115.5,2.1,20.5,780.0,913.79,683.64
2016,5,30,9,30,876.0,118.0,2.1,21.0,819.0,929.99,691.63
2016,5,30,9,45,881.0,121.5,2.15,21.5,851.0,938.02,694.82
2016,5,30,10,0,886.0,125.0,2.2,22.0,883.0,942.24,695.67
2016,5,30,10,15,892.0,126.5,2.25,22.0,910.0,941.64,694.85
2016,5,30,10,30,898.0,128.0,2.3,22.0,937.0,937.19,691.65
2016,5,30,10,45,902.5,128.5,2.35,22.5,957.0,926.66,683.25
2016,5,30,11,0,907.0,129.0,2.4,23.0,977.0,912.35,672.51
2016,5,30,11,15,909.5,130.0,2.4,23.0,989.5,893.04,659.43
2016,5,30,11,30,912.0,131.0,2.4,23.0,1002.0,870.14,644.05
2016,5,30,11,45,912.5,131.0,2.45,23.5,1007.0,841.44,623.98
2016,5,30,12,0,913.0,131.0,2.5,24.0,1012.0,809.63,601.82
2016,5,30,12,15,912.5,131.0,2.5,24.0,1009.5,774.17,576.41
2016,5,30,12,30,912.0,131.0,2.5,24.0,1007.0,736.01,548.63
2016,5,30,12,45,908.5,131.5,2.55,24.5,996.5,693.72,516.57
2016,5,30,13,0,905.0,132.0,2.6,25.0,986.0,649.26,482.26
2016,5,30,13,15,901.0,131.0,2.65,25.0,969.0,601.46,445.62
2016,5,30,13,30,897.0,130.0,2.7,25.0,952.0,551.9,406.55
2016,5,30,13,45,892.5,128.5,2.8,25.0,928.0,500.18,364.8
2016,5,30,14,0,888.0,127.0,2.9,25.0,904.0,447.13,320.71
2016,5,30,14,15,880.0,125.5,2.95,25.0,873.0,391.74,273.74
2016,5,30,14,30,872.0,124.0,3.0,25.0,842.0,335.82,225.79
2016,5,30,14,45,863.5,121.0,3.1,25.0,805.5,278.58,177.49
2016,5,30,15,0,855.0,118.0,3.2,25.0,769.0,221.36,132.09
2016,5,30,15,15,842.0,115.5,3.25,24.5,727.5,156.44,88.31
2016,5,30,15,30,829.0,113.0,3.3,24.0,686.0,99.39,65.99
2016,5,30,15,45,814.0,109.5,3.4,24.0,640.5,87.0,67.67
2016,5,30,16,0,799.0,106.0,3.5,24.0,595.0,85.44,66.58
2016,5,30,16,15,777.5,102.0,3.45,23.5,546.0,83.26,65.1
2016,5,30,16,30,756.0,98.0,3.4,23.0,497.0,80.97,63.52
2016,5,30,16,45,729.5,93.5,3.4,22.5,446.0,72.11,56.33
2016,5,30,17,0,703.0,89.0,3.4,22.0,395.0,69.33,54.26
2016,5,30,17,15,664.5,83.5,3.15,21.0,343.5,65.58,51.42
2016,5,30,17,30,626.0,78.0,2.9,20.0,292.0,61.77,48.44
2016,5,30,17,45,574.5,71.0,2.7,19.5,242.0,56.63,44.09
2016,5,30,18,0,523.0,64.0,2.5,19.0,192.0,51.46,39.55
2016,5,30,18,15,444.0,55.0,2.2,18.0,146.0,44.43,33.28
2016,5,30,18,30,365.0,46.0,1.9,17.0,100.0,37.4,26.77
2016,5,30,18,45,247.5,33.0,1.6,16.5,64.0,25.23,15.3
2016,5,30,19,0,130.0,20.0,1.3,16.0,28.0,15.22,0.0
2016,5,30,19,15,65.0,10.0,1.3,15.5,14.0,7.87,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.5,11.5,4.5,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,12.0,9.0,14.95,0.0
2016,5,31,5,15,156.5,23.0,1.7,12.5,39.0,87.85,39.67
2016,5,31,5,30,283.0,37.0,1.8,13.0,69.0,166.28,124.96
2016,5,31,5,45,376.5,47.0,1.95,13.5,112.0,234.37,186.09
2016,5,31,6,0,470.0,57.0,2.1,14.0,155.0,311.78,253.33
2016,5,31,6,15,532.5,64.5,2.0,14.5,204.0,378.57,310.24
2016,5,31,6,30,595.0,72.0,1.9,15.0,253.0,450.0,368.63
2016,5,31,6,45,639.5,77.5,1.85,15.5,304.5,511.98,417.43
2016,5,31,7,0,684.0,83.0,1.8,16.0,356.0,575.83,465.69
2016,5,31,7,15,715.5,87.5,1.75,16.5,407.5,630.67,505.27
2016,5,31,7,30,747.0,92.0,1.7,17.0,459.0,682.33,540.7
2016,5,31,7,45,771.0,95.5,1.7,18.0,509.5,729.63,570.5
2016,5,31,8,0,795.0,99.0,1.7,19.0,560.0,775.46,598.45
2016,5,31,8,15,813.0,102.0,1.7,19.5,607.0,813.91,621.76
2016,5,31,8,30,831.0,105.0,1.7,20.0,654.0,849.94,643.09
2016,5,31,8,45,845.0,107.5,1.75,21.0,697.5,879.21,658.88
2016,5,31,9,0,859.0,110.0,1.8,22.0,741.0,894.36,665.17
2016,5,31,9,15,869.5,112.0,1.85,22.5,780.0,913.21,675.36
2016,5,31,9,30,880.0,114.0,1.9,23.0,819.0,928.57,683.23
2016,5,31,9,45,889.0,115.0,1.95,23.5,852.5,937.96,687.29
2016,5,31,10,0,898.0,116.0,2.0,24.0,886.0,943.6,689.07
2016,5,31,10,15,904.5,117.5,2.1,24.0,913.0,943.61,689.21
2016,5,31,10,30,911.0,119.0,2.2,24.0,940.0,939.73,686.95
2016,5,31,10,45,915.0,120.0,2.3,24.5,960.0,929.27,679.16
2016,5,31,11,0,919.0,121.0,2.4,25.0,980.0,914.98,668.98
2016,5,31,11,15,921.5,121.5,2.4,25.0,993.0,895.22,655.72
2016,5,31,11,30,924.0,122.0,2.4,25.0,1006.0,871.87,640.17
2016,5,31,11,45,925.0,122.5,2.45,25.5,1011.5,843.88,620.73
2016,5,31,12,0,926.0,123.0,2.5,26.0,1017.0,812.67,599.15
2016,5,31,12,15,926.0,122.5,2.5,26.0,1014.5,776.95,573.98
2016,5,31,12,30,926.0,122.0,2.5,26.0,1012.0,738.47,546.2
2016,5,31,12,45,927.0,120.0,2.5,26.5,1003.5,696.92,514.66
2016,5,31,13,0,928.0,118.0,2.5,27.0,995.0,652.8,480.66
2016,5,31,13,15,925.0,117.0,2.55,27.0,978.0,604.74,444.12
2016,5,31,13,30,922.0,116.0,2.6,27.0,961.0,554.75,405.03
2016,5,31,13,45,917.0,115.0,2.7,27.5,937.0,502.09,362.15
2016,5,31,14,0,912.0,114.0,2.8,28.0,913.0,448.09,317.09
2016,5,31,14,15,905.5,112.5,2.8,27.5,883.0,392.12,270.55
2016,5,31,14,30,899.0,111.0,2.8,27.0,853.0,335.41,222.7
2016,5,31,14,45,889.5,109.5,2.85,27.0,816.5,277.52,174.16
2016,5,31,15,0,880.0,108.0,2.9,27.0,780.0,219.71,128.63
2016,5,31,15,15,868.5,106.0,2.9,26.5,738.5,161.69,90.64
2016,5,31,15,30,857.0,104.0,2.9,26.0,697.0,104.46,68.96
2016,5,31,15,45,841.0,101.0,2.95,26.0,651.0,82.41,63.28
2016,5,31,16,0,825.0,98.0,3.0,26.0,605.0,80.91,62.25
2016,5,31,16,15,805.0,95.0,2.9,25.5,556.0,79.21,61.16
2016,5,31,16,30,785.0,92.0,2.8,25.0,507.0,77.43,60.0
2016,5,31,16,45,758.0,88.0,2.75,24.5,455.5,74.72,58.05
2016,5,31,17,0,731.0,84.0,2.7,24.0,404.0,71.93,56.01
2016,5,31,17,15,694.0,79.0,2.45,23.0,352.0,62.92,48.7
2016,5,31,17,30,657.0,74.0,2.2,22.0,300.0,59.32,45.92
2016,5,31,17,45,604.5,68.0,1.95,21.5,249.5,54.76,42.1
2016,5,31,18,0,552.0,62.0,1.7,21.0,199.0,50.2,38.14
2016,5,31,18,15,473.5,53.5,1.5,20.0,152.0,43.46,32.18
2016,5,31,18,30,395.0,45.0,1.3,19.0,105.0,36.74,26.01
2016,5,31,18,45,273.5,33.0,1.15,18.0,67.5,26.9,16.65
2016,5,31,19,0,152.0,21.0,1.0,17.0,30.0,16.02,0.27
2016,5,31,19,15,76.0,10.5,1.05,16.5,15.0,8.26,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.0,4.5,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,32.0,9.0,2.8,13.0,10.0,15.44,0.0
2016,6,1,5,15,161.5,23.5,2.9,13.5,40.5,89.94,41.93
2016,6,1,5,30,291.0,38.0,3.0,14.0,71.0,169.64,127.38
2016,6,1,5,45,385.0,48.5,3.2,14.5,115.0,238.83,189.52
2016,6,1,6,0,479.0,59.0,3.4,15.0,159.0,317.37,257.98
2016,6,1,6,15,542.0,66.5,3.4,15.5,208.5,384.92,316.1
2016,6,1,6,30,605.0,74.0,3.4,16.0,258.0,457.09,375.97
2016,6,1,6,45,651.5,79.0,3.4,16.5,310.5,520.22,426.63
2016,6,1,7,0,698.0,84.0,3.4,17.0,363.0,585.32,477.0
2016,6,1,7,15,729.5,88.5,3.35,17.5,415.5,640.69,518.02
2016,6,1,7,30,761.0,93.0,3.3,18.0,468.0,692.76,554.81
2016,6,1,7,45,785.5,96.5,3.3,18.5,519.0,740.9,587.15
2016,6,1,8,0,810.0,100.0,3.3,19.0,570.0,787.56,617.72
2016,6,1,8,15,828.5,103.0,3.25,19.5,618.0,826.81,642.16
2016,6,1,8,30,847.0,106.0,3.2,20.0,666.0,863.62,664.48
2016,6,1,8,45,861.0,108.5,3.2,20.5,710.5,882.56,674.41
2016,6,1,9,0,875.0,111.0,3.2,21.0,755.0,908.55,689.31
2016,6,1,9,15,885.5,113.0,3.2,21.5,794.0,927.57,699.32
2016,6,1,9,30,896.0,115.0,3.2,22.0,833.0,943.05,706.98
2016,6,1,9,45,904.5,116.5,3.2,22.5,867.0,952.52,710.68
2016,6,1,10,0,913.0,118.0,3.2,23.0,901.0,958.17,711.96
2016,6,1,10,15,919.0,119.5,3.2,23.0,928.0,957.65,710.65
2016,6,1,10,30,925.0,121.0,3.2,23.0,955.0,953.19,706.9
2016,6,1,10,45,927.0,123.5,3.25,23.5,975.0,942.1,697.87
2016,6,1,11,0,929.0,126.0,3.3,24.0,995.0,927.14,686.43
2016,6,1,11,15,932.0,126.5,3.35,24.0,1008.0,907.53,673.31
2016,6,1,11,30,935.0,127.0,3.4,24.0,1021.0,884.27,657.78
2016,6,1,11,45,933.5,129.0,3.5,24.5,1025.5,855.11,637.27
2016,6,1,12,0,932.0,131.0,3.6,25.0,1030.0,822.8,614.6
2016,6,1,12,15,931.0,131.0,3.65,25.0,1028.0,786.43,588.45
2016,6,1,12,30,930.0,131.0,3.7,25.0,1026.0,747.35,559.83
2016,6,1,12,45,916.5,138.0,3.75,25.0,1012.5,702.58,526.38
2016,6,1,13,0,903.0,145.0,3.8,25.0,999.0,656.18,491.01
2016,6,1,13,15,899.0,144.0,3.8,25.0,981.5,608.46,453.73
2016,6,1,13,30,895.0,143.0,3.8,25.0,964.0,558.96,414.11
2016,6,1,13,45,750.0,216.5,3.8,25.0,892.5,495.86,364.33
2016,6,1,14,0,605.0,290.0,3.8,25.0,821.0,439.66,320.4
2016,6,1,14,15,734.0,215.0,3.75,24.5,836.5,395.12,280.89
2016,6,1,14,30,863.0,140.0,3.7,24.0,852.0,339.79,230.46
2016,6,1,14,45,851.5,138.0,3.7,24.0,815.0,281.66,181.27
2016,6,1,15,0,840.0,136.0,3.7,24.0,778.0,224.02,135.4
2016,6,1,15,15,826.5,133.5,3.65,23.5,736.0,166.6,97.12
2016,6,1,15,30,813.0,131.0,3.6,23.0,694.0,110.41,74.78
2016,6,1,15,45,795.5,127.0,3.55,23.0,648.0,97.49,76.7
2016,6,1,16,0,778.0,123.0,3.5,23.0,602.0,95.98,75.67
