Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,15,755.5,119.0,3.35,22.5,552.5,86.79,68.32
2016,6,1,16,30,733.0,115.0,3.2,22.0,503.0,85.03,67.2
2016,6,1,16,45,431.0,148.0,3.1,21.5,370.5,99.99,80.32
2016,6,1,17,0,129.0,181.0,3.0,21.0,238.0,121.04,98.66
2016,6,1,17,15,115.0,161.0,2.8,20.5,207.0,108.85,88.69
2016,6,1,17,30,101.0,141.0,2.6,20.0,176.0,96.36,78.32
2016,6,1,17,45,90.5,119.0,2.45,19.5,146.5,82.51,66.56
2016,6,1,18,0,80.0,97.0,2.3,19.0,117.0,68.33,54.25
2016,6,1,18,15,63.0,75.5,2.05,18.0,89.0,54.48,42.06
2016,6,1,18,30,46.0,54.0,1.8,17.0,61.0,39.69,28.81
2016,6,1,18,45,23.0,35.5,1.6,16.0,39.0,26.54,16.59
2016,6,1,19,0,0.0,17.0,1.4,15.0,17.0,12.97,0.0
2016,6,1,19,15,0.0,8.5,1.4,14.5,8.5,6.69,0.0
2016,6,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,20.0,5.0,1.5,10.5,5.0,0.0,0.0
2016,6,2,5,0,40.0,10.0,1.6,11.0,10.0,18.27,0.0
2016,6,2,5,15,172.5,24.0,1.75,11.5,41.0,93.92,45.57
2016,6,2,5,30,305.0,38.0,1.9,12.0,72.0,174.44,131.83
2016,6,2,5,45,401.0,47.5,2.1,12.5,117.0,244.19,194.6
2016,6,2,6,0,497.0,57.0,2.3,13.0,162.0,323.34,263.66
2016,6,2,6,15,373.0,86.0,2.2,13.5,177.0,309.85,255.5
2016,6,2,6,30,249.0,115.0,2.1,14.0,192.0,274.51,227.16
2016,6,2,6,45,278.5,130.0,2.05,15.0,230.5,319.14,263.57
2016,6,2,7,0,308.0,145.0,2.0,16.0,269.0,365.59,299.89
2016,6,2,7,15,540.5,118.0,1.95,16.5,370.5,537.9,435.69
2016,6,2,7,30,773.0,91.0,1.9,17.0,472.0,698.46,554.74
2016,6,2,7,45,797.0,94.5,1.9,17.5,523.5,746.57,585.13
2016,6,2,8,0,821.0,98.0,1.9,18.0,575.0,793.12,614.73
2016,6,2,8,15,838.5,101.0,1.85,18.5,623.0,831.82,637.78
2016,6,2,8,30,856.0,104.0,1.8,19.0,671.0,868.0,658.69
2016,6,2,8,45,869.5,106.5,1.8,20.0,715.0,886.84,666.86
2016,6,2,9,0,883.0,109.0,1.8,21.0,759.0,912.55,679.72
2016,6,2,9,15,893.5,111.5,1.8,21.5,798.5,932.22,689.7
2016,6,2,9,30,904.0,114.0,1.8,22.0,838.0,948.3,697.38
2016,6,2,9,45,905.5,119.0,1.8,22.5,869.5,954.86,698.96
2016,6,2,10,0,907.0,124.0,1.8,23.0,901.0,957.43,698.18
2016,6,2,10,15,912.5,125.5,1.85,23.5,928.0,956.41,695.86
2016,6,2,10,30,918.0,127.0,1.9,24.0,955.0,951.47,691.16
2016,6,2,10,45,921.5,128.0,1.95,24.5,975.0,940.39,682.66
2016,6,2,11,0,925.0,129.0,2.0,25.0,995.0,925.47,671.83
2016,6,2,11,15,927.5,130.0,2.0,25.0,1008.0,905.93,658.89
2016,6,2,11,30,930.0,131.0,2.0,25.0,1021.0,882.74,643.66
2016,6,2,11,45,930.0,131.5,2.05,25.5,1026.0,853.69,623.84
2016,6,2,12,0,930.0,132.0,2.1,26.0,1031.0,821.49,601.93
2016,6,2,12,15,929.5,131.5,2.15,26.0,1028.0,785.22,576.84
2016,6,2,12,30,929.0,131.0,2.2,26.0,1025.0,746.24,549.32
2016,6,2,12,45,934.5,125.5,2.3,26.5,1017.5,704.97,518.87
2016,6,2,13,0,940.0,120.0,2.4,27.0,1010.0,660.82,485.56
2016,6,2,13,15,936.5,119.5,2.4,27.0,992.5,612.39,448.66
2016,6,2,13,30,933.0,119.0,2.4,27.0,975.0,562.02,409.28
2016,6,2,13,45,927.5,118.0,2.45,27.0,950.5,508.67,366.68
2016,6,2,14,0,922.0,117.0,2.5,27.0,926.0,454.01,321.78
2016,6,2,14,15,914.5,115.0,2.5,27.0,894.5,396.91,273.89
2016,6,2,14,30,907.0,113.0,2.5,27.0,863.0,339.18,224.92
2016,6,2,14,45,897.5,111.5,2.55,27.0,826.0,280.92,176.21
2016,6,2,15,0,888.0,110.0,2.6,27.0,789.0,222.71,130.45
2016,6,2,15,15,875.5,107.5,2.6,26.5,747.0,163.9,91.89
2016,6,2,15,30,863.0,105.0,2.6,26.0,705.0,106.0,69.59
2016,6,2,15,45,847.0,102.5,2.65,26.0,658.5,83.46,64.12
2016,6,2,16,0,831.0,100.0,2.7,26.0,612.0,82.3,63.38
2016,6,2,16,15,810.0,96.5,2.7,25.5,562.0,80.28,62.04
2016,6,2,16,30,789.0,93.0,2.7,25.0,512.0,78.16,60.6
2016,6,2,16,45,761.5,89.0,2.7,24.5,460.5,75.46,58.66
2016,6,2,17,0,734.0,85.0,2.7,24.0,409.0,72.69,56.64
2016,6,2,17,15,697.0,80.0,2.55,23.0,357.0,63.63,49.3
2016,6,2,17,30,660.0,75.0,2.4,22.0,305.0,60.05,46.54
2016,6,2,17,45,608.5,69.0,2.3,21.5,254.0,55.51,42.75
2016,6,2,18,0,557.0,63.0,2.2,21.0,203.0,50.98,38.82
2016,6,2,18,15,480.5,54.5,1.9,20.0,155.5,44.26,32.9
2016,6,2,18,30,404.0,46.0,1.6,19.0,108.0,37.56,26.76
2016,6,2,18,45,287.0,34.0,1.35,18.0,70.0,27.74,17.5
2016,6,2,19,0,170.0,22.0,1.1,17.0,32.0,16.81,2.39
2016,6,2,19,15,85.0,11.0,1.05,16.5,16.0,8.65,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.85,13.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.8,14.0,11.0,21.33,0.0
2016,6,3,5,15,185.5,23.0,0.9,14.5,42.0,96.5,47.24
2016,6,3,5,30,319.0,36.0,1.0,15.0,73.0,177.53,132.28
2016,6,3,5,45,410.0,45.5,1.1,15.5,117.0,245.5,192.48
2016,6,3,6,0,501.0,55.0,1.2,16.0,161.0,322.48,258.27
2016,6,3,6,15,561.0,62.0,1.15,16.5,210.5,388.58,313.43
2016,6,3,6,30,621.0,69.0,1.1,17.0,260.0,459.03,369.7
2016,6,3,6,45,662.0,74.5,1.1,17.5,311.5,519.74,416.39
2016,6,3,7,0,703.0,80.0,1.1,18.0,363.0,581.99,462.36
2016,6,3,7,15,733.5,84.5,1.05,18.5,414.5,633.94,498.63
2016,6,3,7,30,764.0,89.0,1.0,19.0,466.0,688.54,534.76
2016,6,3,7,45,787.0,92.5,0.95,20.0,516.0,735.52,562.62
2016,6,3,8,0,810.0,96.0,0.9,21.0,566.0,780.95,588.51
2016,6,3,8,15,827.0,99.0,0.85,22.0,613.0,818.93,608.6
2016,6,3,8,30,844.0,102.0,0.8,23.0,660.0,854.42,626.54
2016,6,3,8,45,630.0,195.5,0.8,24.0,627.5,784.46,575.3
2016,6,3,9,0,416.0,289.0,0.8,25.0,595.0,685.53,502.26
2016,6,3,9,15,487.5,278.5,0.85,25.5,655.5,742.6,541.36
2016,6,3,9,30,559.0,268.0,0.9,26.0,716.0,798.34,577.0
2016,6,3,9,45,739.0,186.5,0.95,27.0,804.5,889.53,635.34
2016,6,3,10,0,919.0,105.0,1.0,28.0,893.0,949.22,668.73
2016,6,3,10,15,924.5,106.0,0.95,28.5,919.5,948.1,664.19
2016,6,3,10,30,930.0,107.0,0.9,29.0,946.0,943.05,658.18
2016,6,3,10,45,932.5,108.5,0.9,29.5,965.5,931.89,649.51
2016,6,3,11,0,935.0,110.0,0.9,30.0,985.0,916.86,638.67
2016,6,3,11,15,937.0,110.5,1.0,30.0,997.5,896.76,627.75
2016,6,3,11,30,939.0,111.0,1.1,30.0,1010.0,873.04,614.46
2016,6,3,11,45,938.5,112.0,1.2,30.5,1015.0,844.27,596.62
2016,6,3,12,0,938.0,113.0,1.3,31.0,1020.0,812.3,576.59
2016,6,3,12,15,937.0,113.0,1.4,31.0,1017.5,776.2,553.71
2016,6,3,12,30,936.0,113.0,1.5,31.0,1015.0,737.36,527.86
2016,6,3,12,45,921.5,121.0,1.6,31.0,1001.5,693.06,497.37
2016,6,3,13,0,907.0,129.0,1.7,31.0,988.0,647.14,464.84
2016,6,3,13,15,903.5,128.0,1.8,30.5,971.0,599.86,431.24
2016,6,3,13,30,900.0,127.0,1.9,30.0,954.0,550.75,394.95
2016,6,3,13,45,894.0,126.0,2.0,30.0,929.5,498.85,354.48
2016,6,3,14,0,888.0,125.0,2.1,30.0,905.0,445.75,311.78
2016,6,3,14,15,880.5,123.5,2.15,30.0,874.5,390.83,266.5
2016,6,3,14,30,873.0,122.0,2.2,30.0,844.0,335.31,220.14
2016,6,3,14,45,863.0,120.0,2.3,30.0,807.5,278.56,173.49
2016,6,3,15,0,853.0,118.0,2.4,30.0,771.0,221.96,129.65
2016,6,3,15,15,840.0,115.5,2.4,29.5,729.5,157.34,86.84
2016,6,3,15,30,827.0,113.0,2.4,29.0,688.0,100.61,64.59
2016,6,3,15,45,809.5,110.0,2.4,29.0,642.0,87.04,66.24
2016,6,3,16,0,792.0,107.0,2.4,29.0,596.0,85.77,65.41
2016,6,3,16,15,771.0,103.5,2.35,28.5,547.5,83.98,64.29
2016,6,3,16,30,750.0,100.0,2.3,28.0,499.0,82.1,63.08
2016,6,3,16,45,721.0,95.5,2.3,28.0,448.5,73.14,55.85
2016,6,3,17,0,692.0,91.0,2.3,28.0,398.0,70.37,53.74
2016,6,3,17,15,654.5,85.5,2.05,27.0,346.5,66.71,51.05
2016,6,3,17,30,617.0,80.0,1.8,26.0,295.0,62.98,48.23
2016,6,3,17,45,564.5,73.0,1.6,25.0,245.5,57.89,44.14
2016,6,3,18,0,512.0,66.0,1.4,24.0,196.0,52.77,39.86
2016,6,3,18,15,436.5,57.0,1.3,23.0,150.5,45.83,33.82
2016,6,3,18,30,361.0,48.0,1.2,22.0,105.0,38.88,27.54
2016,6,3,18,45,252.0,35.0,1.1,21.0,68.0,26.72,16.46
2016,6,3,19,0,143.0,22.0,1.0,20.0,31.0,16.74,2.96
2016,6,3,19,15,71.5,11.0,0.95,19.5,15.5,8.65,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.9,17.0,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.9,17.0,6.0,4.72,0.0
2016,6,4,5,15,29.5,22.5,0.85,17.5,26.0,34.01,13.79
2016,6,4,5,30,59.0,39.0,0.8,18.0,46.0,65.12,46.01
2016,6,4,5,45,87.0,59.0,0.75,18.5,74.5,100.78,76.96
2016,6,4,6,0,115.0,79.0,0.7,19.0,103.0,138.63,109.29
2016,6,4,6,15,134.0,100.0,0.95,19.0,135.5,175.22,140.49
2016,6,4,6,30,153.0,121.0,1.2,19.0,168.0,213.12,172.23
2016,6,4,6,45,171.0,140.5,1.45,19.5,202.0,249.89,202.08
2016,6,4,7,0,189.0,160.0,1.7,20.0,236.0,287.7,232.09
2016,6,4,7,15,291.0,167.0,1.7,20.0,302.0,387.21,310.98
2016,6,4,7,30,393.0,174.0,1.7,20.0,368.0,497.15,394.79
2016,6,4,7,45,207.0,192.0,1.7,20.5,295.0,366.12,290.17
2016,6,4,8,0,21.0,210.0,1.7,21.0,222.0,190.73,148.61
2016,6,4,8,15,207.0,234.5,1.7,21.0,370.5,419.18,329.69
2016,6,4,8,30,393.0,259.0,1.7,21.0,519.0,606.21,468.26
2016,6,4,8,45,363.0,288.0,1.7,21.5,540.5,614.9,469.9
2016,6,4,9,0,333.0,317.0,1.7,22.0,562.0,620.44,470.76
2016,6,4,9,15,193.0,332.5,1.75,22.0,476.5,491.05,374.45
2016,6,4,9,30,53.0,348.0,1.8,22.0,391.0,358.02,272.92
2016,6,4,9,45,34.0,313.0,1.9,22.5,341.5,304.86,232.57
2016,6,4,10,0,15.0,278.0,2.0,23.0,292.0,238.02,181.04
2016,6,4,10,15,15.0,279.5,2.05,23.0,293.5,238.37,181.31
2016,6,4,10,30,15.0,281.0,2.1,23.0,295.0,238.7,181.37
2016,6,4,10,45,166.5,361.0,2.15,23.0,517.0,471.41,358.18
2016,6,4,11,0,318.0,441.0,2.2,23.0,739.0,680.76,506.81
2016,6,4,11,15,300.5,453.0,2.25,23.5,737.5,662.59,490.9
2016,6,4,11,30,283.0,465.0,2.3,24.0,736.0,643.11,475.86
2016,6,4,11,45,365.5,437.0,2.4,24.5,789.5,668.62,494.46
2016,6,4,12,0,448.0,409.0,2.5,25.0,843.0,694.81,512.6
2016,6,4,12,15,263.0,435.5,2.5,25.5,690.5,551.63,408.54
2016,6,4,12,30,78.0,462.0,2.5,26.0,538.0,417.31,309.43
2016,6,4,12,45,242.0,433.0,2.5,26.5,663.5,497.33,368.68
2016,6,4,13,0,406.0,404.0,2.5,27.0,789.0,555.18,408.76
2016,6,4,13,15,631.5,273.5,2.45,27.0,860.0,558.31,410.26
2016,6,4,13,30,857.0,143.0,2.4,27.0,931.0,539.58,394.0
2016,6,4,13,45,857.0,138.5,2.4,27.5,909.5,490.26,353.46
2016,6,4,14,0,857.0,134.0,2.4,28.0,888.0,439.24,310.8
2016,6,4,14,15,850.0,132.0,2.35,28.0,858.5,385.85,266.11
2016,6,4,14,30,843.0,130.0,2.3,28.0,829.0,331.86,220.47
2016,6,4,14,45,837.0,126.0,2.3,28.0,794.5,271.25,170.45
2016,6,4,15,0,831.0,122.0,2.3,28.0,760.0,214.42,125.85
2016,6,4,15,15,818.5,119.5,2.3,27.5,719.5,157.95,88.71
2016,6,4,15,30,806.0,117.0,2.3,27.0,679.0,102.56,66.6
2016,6,4,15,45,792.0,113.0,2.3,27.0,634.5,88.4,67.9
2016,6,4,16,0,778.0,109.0,2.3,27.0,590.0,86.67,66.69
2016,6,4,16,15,757.5,105.0,2.3,26.5,542.0,84.63,65.36
2016,6,4,16,30,737.0,101.0,2.3,26.0,494.0,82.47,63.92
2016,6,4,16,45,710.5,96.0,2.3,25.5,444.5,73.22,56.51
2016,6,4,17,0,684.0,91.0,2.3,25.0,395.0,70.2,54.28
2016,6,4,17,15,647.5,85.5,2.25,24.0,344.5,66.56,51.59
2016,6,4,17,30,611.0,80.0,2.2,23.0,294.0,62.86,48.76
2016,6,4,17,45,561.5,73.0,2.15,22.5,245.0,57.83,44.57
2016,6,4,18,0,512.0,66.0,2.1,22.0,196.0,52.74,40.19
2016,6,4,18,15,439.5,56.5,2.0,21.0,150.5,45.43,33.78
2016,6,4,18,30,367.0,47.0,1.9,20.0,105.0,38.07,27.11
2016,6,4,18,45,261.5,34.5,1.85,19.0,68.5,26.42,16.42
2016,6,4,19,0,156.0,22.0,1.8,18.0,32.0,16.78,3.65
2016,6,4,19,15,78.0,11.0,1.95,17.5,16.0,8.65,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,29.5,4.5,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,59.0,9.0,1.6,13.0,11.0,22.22,0.0
2016,6,5,5,15,182.5,22.5,1.7,13.5,41.5,96.87,49.33
2016,6,5,5,30,306.0,36.0,1.8,14.0,72.0,171.77,128.81
2016,6,5,5,45,395.5,46.0,1.95,14.5,115.5,238.65,188.57
2016,6,5,6,0,485.0,56.0,2.1,15.0,159.0,314.45,254.25
2016,6,5,6,15,272.5,87.0,2.1,15.5,148.0,243.49,199.36
2016,6,5,6,30,60.0,118.0,2.1,16.0,137.0,144.62,116.98
2016,6,5,6,45,69.0,139.0,2.1,16.5,164.0,172.14,139.95
2016,6,5,7,0,78.0,160.0,2.1,17.0,191.0,200.12,162.55
2016,6,5,7,15,82.0,182.5,2.05,17.5,219.5,226.63,183.31
2016,6,5,7,30,86.0,205.0,2.0,18.0,248.0,253.05,203.55
2016,6,5,7,45,441.0,152.0,2.0,18.5,405.0,523.68,419.7
2016,6,5,8,0,796.0,99.0,2.0,19.0,562.0,770.95,599.73
2016,6,5,8,15,814.0,102.0,2.0,19.5,609.0,809.41,621.39
2016,6,5,8,30,832.0,105.0,2.0,20.0,656.0,845.47,643.0
2016,6,5,8,45,845.5,107.5,2.05,20.5,699.5,874.39,659.95
2016,6,5,9,0,859.0,110.0,2.1,21.0,743.0,889.31,667.44
2016,6,5,9,15,869.5,112.0,2.2,21.5,781.5,908.28,678.29
2016,6,5,9,30,880.0,114.0,2.3,22.0,820.0,923.78,686.81
2016,6,5,9,45,894.0,112.0,2.45,22.5,854.5,934.94,692.99
2016,6,5,10,0,908.0,110.0,2.6,23.0,889.0,942.46,696.84
2016,6,5,10,15,913.5,111.0,2.7,23.0,916.0,941.38,696.02
2016,6,5,10,30,919.0,112.0,2.8,23.0,943.0,936.42,692.79
2016,6,5,10,45,922.0,113.5,2.9,23.5,962.5,925.82,684.58
2016,6,5,11,0,925.0,115.0,3.0,24.0,982.0,911.4,673.94
2016,6,5,11,15,927.5,115.5,3.05,24.0,995.0,891.92,660.95
2016,6,5,11,30,930.0,116.0,3.1,24.0,1008.0,868.84,645.59
2016,6,5,11,45,930.5,117.0,3.15,24.0,1013.0,841.1,627.08
2016,6,5,12,0,931.0,118.0,3.2,24.0,1018.0,810.15,606.32
2016,6,5,12,15,931.0,118.0,3.25,24.0,1016.5,775.04,581.29
2016,6,5,12,30,931.0,118.0,3.3,24.0,1015.0,737.15,553.48
2016,6,5,12,45,923.0,121.5,3.35,24.5,1003.5,693.99,520.21
2016,6,5,13,0,915.0,125.0,3.4,25.0,992.0,648.87,484.88
2016,6,5,13,15,912.0,124.0,3.4,25.0,976.0,601.68,448.04
2016,6,5,13,30,909.0,123.0,3.4,25.0,960.0,552.58,408.74
2016,6,5,13,45,904.5,121.5,3.4,25.0,936.5,500.75,366.29
2016,6,5,14,0,900.0,120.0,3.4,25.0,913.0,447.54,321.61
2016,6,5,14,15,893.5,118.5,3.4,24.5,883.0,392.48,275.08
2016,6,5,14,30,887.0,117.0,3.4,24.0,853.0,336.69,227.27
2016,6,5,14,45,878.5,115.0,3.4,24.0,817.0,279.64,178.63
2016,6,5,15,0,870.0,113.0,3.4,24.0,781.0,222.55,132.89
2016,6,5,15,15,858.0,110.5,3.35,23.5,740.0,164.98,94.34
2016,6,5,15,30,846.0,108.0,3.3,23.0,699.0,99.28,64.38
2016,6,5,15,45,831.5,105.0,3.3,23.0,653.5,84.49,65.8
2016,6,5,16,0,817.0,102.0,3.3,23.0,608.0,83.14,64.88
2016,6,5,16,15,796.5,98.5,3.25,22.5,559.5,81.21,63.59
2016,6,5,16,30,776.0,95.0,3.2,22.0,511.0,79.18,62.21
2016,6,5,16,45,750.5,90.5,3.15,22.0,460.0,76.24,59.93
2016,6,5,17,0,725.0,86.0,3.1,22.0,409.0,67.61,52.75
2016,6,5,17,15,689.5,81.0,2.95,21.0,357.5,64.14,50.15
2016,6,5,17,30,654.0,76.0,2.8,20.0,306.0,60.62,47.43
2016,6,5,17,45,605.0,69.5,2.7,19.5,255.5,55.78,43.35
2016,6,5,18,0,556.0,63.0,2.6,19.0,205.0,50.9,39.11
2016,6,5,18,15,482.5,54.5,2.5,18.0,158.5,44.21,33.17
2016,6,5,18,30,409.0,46.0,2.4,17.0,112.0,37.52,27.01
2016,6,5,18,45,298.5,34.5,2.3,16.5,73.5,28.13,18.12
2016,6,5,19,0,188.0,23.0,2.2,16.0,35.0,18.74,5.4
2016,6,5,19,15,94.0,11.5,2.3,15.5,17.5,9.05,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,31.0,5.0,2.7,12.5,5.5,0.0,0.0
2016,6,6,5,0,62.0,10.0,2.9,13.0,11.0,23.71,0.0
2016,6,6,5,15,185.0,22.5,2.95,13.5,41.0,97.47,50.24
2016,6,6,5,30,308.0,35.0,3.0,14.0,71.0,171.15,128.56
2016,6,6,5,45,395.0,44.5,3.05,14.5,113.5,236.37,187.29
2016,6,6,6,0,482.0,54.0,3.1,15.0,156.0,310.26,251.82
2016,6,6,6,15,539.0,61.0,3.05,15.5,203.5,373.53,306.36
2016,6,6,6,30,596.0,68.0,3.0,16.0,251.0,440.95,362.33
2016,6,6,6,45,634.0,74.0,3.0,16.5,300.5,499.06,409.0
2016,6,6,7,0,672.0,80.0,3.0,17.0,350.0,558.57,455.07
2016,6,6,7,15,701.5,84.5,2.95,17.0,400.0,611.28,495.13
2016,6,6,7,30,731.0,89.0,2.9,17.0,450.0,661.17,531.73
2016,6,6,7,45,753.0,92.5,2.9,17.5,498.5,706.24,562.13
2016,6,6,8,0,775.0,96.0,2.9,18.0,547.0,749.82,590.83
2016,6,6,8,15,792.0,99.0,2.95,18.5,592.5,786.9,614.6
2016,6,6,8,30,809.0,102.0,3.0,19.0,638.0,821.62,636.44
2016,6,6,8,45,823.0,104.0,3.05,19.5,680.5,839.78,646.42
2016,6,6,9,0,837.0,106.0,3.1,20.0,723.0,864.84,661.34
2016,6,6,9,15,847.5,108.0,3.1,20.5,760.5,883.66,671.5
2016,6,6,9,30,858.0,110.0,3.1,21.0,798.0,899.1,679.4
2016,6,6,9,45,865.5,111.5,3.15,21.5,830.5,907.81,683.11
2016,6,6,10,0,873.0,113.0,3.2,22.0,863.0,912.89,684.5
2016,6,6,10,15,879.0,114.5,3.25,22.0,889.0,912.89,683.91
2016,6,6,10,30,885.0,116.0,3.3,22.0,915.0,909.12,680.93
2016,6,6,10,45,889.0,116.5,3.35,22.5,934.5,898.91,672.41
2016,6,6,11,0,893.0,117.0,3.4,23.0,954.0,885.01,661.54
2016,6,6,11,15,895.5,118.0,3.4,23.0,967.0,866.63,648.73
2016,6,6,11,30,898.0,119.0,3.4,23.0,980.0,844.73,633.6
2016,6,6,11,45,899.0,119.0,3.45,23.0,985.5,817.47,615.08
2016,6,6,12,0,900.0,119.0,3.5,23.0,991.0,787.13,594.38
2016,6,6,12,15,900.0,119.0,3.5,23.0,989.0,753.14,569.42
2016,6,6,12,30,900.0,119.0,3.5,23.0,987.0,716.48,541.96
2016,6,6,12,45,890.0,124.0,3.55,23.0,975.5,674.43,510.14
2016,6,6,13,0,880.0,129.0,3.6,23.0,964.0,630.62,476.3
2016,6,6,13,15,876.5,128.5,3.6,23.0,948.0,585.15,440.3
2016,6,6,13,30,873.0,128.0,3.6,23.0,932.0,537.89,401.98
2016,6,6,13,45,867.5,127.0,3.65,23.0,908.5,487.8,360.55
2016,6,6,14,0,862.0,126.0,3.7,23.0,885.0,436.49,317.06
2016,6,6,14,15,855.0,124.0,3.7,23.0,856.0,383.04,270.93
2016,6,6,14,30,848.0,122.0,3.7,23.0,827.0,328.98,223.84
2016,6,6,14,45,838.5,120.5,3.75,23.0,791.5,274.26,176.98
2016,6,6,15,0,829.0,119.0,3.8,23.0,756.0,212.92,127.76
2016,6,6,15,15,817.0,116.5,3.8,22.5,716.0,156.75,89.66
2016,6,6,15,30,805.0,114.0,3.8,22.0,676.0,101.58,66.67
2016,6,6,15,45,789.0,111.0,3.8,21.5,632.0,86.99,68.32
2016,6,6,16,0,773.0,108.0,3.8,21.0,588.0,85.82,67.68
2016,6,6,16,15,752.5,104.5,3.75,20.5,540.5,84.1,66.58
2016,6,6,16,30,732.0,101.0,3.7,20.0,493.0,82.3,65.39
2016,6,6,16,45,706.0,96.0,3.65,19.5,444.0,73.07,57.81
2016,6,6,17,0,680.0,91.0,3.6,19.0,395.0,70.07,55.54
2016,6,6,17,15,643.5,85.5,3.55,18.5,345.0,66.45,52.68
2016,6,6,17,30,607.0,80.0,3.5,18.0,295.0,62.76,49.69
2016,6,6,17,45,559.5,73.0,3.45,17.5,246.5,57.75,45.45
2016,6,6,18,0,512.0,66.0,3.4,17.0,198.0,52.69,41.01
2016,6,6,18,15,439.5,57.0,3.3,16.5,153.0,45.77,34.76
2016,6,6,18,30,367.0,48.0,3.2,16.0,108.0,38.83,28.28
2016,6,6,18,45,264.0,35.5,3.1,15.5,71.0,27.16,17.42
2016,6,6,19,0,161.0,23.0,3.0,15.0,34.0,17.54,5.19
2016,6,6,19,15,80.5,11.5,3.0,14.5,17.0,9.05,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,2.15,13.0,5.5,0.0,0.0
2016,6,7,5,0,46.0,10.0,2.3,13.0,11.0,19.57,0.0
2016,6,7,5,15,161.0,23.5,2.35,13.0,40.5,88.59,45.82
2016,6,7,5,30,276.0,37.0,2.4,13.0,70.0,158.24,119.11
2016,6,7,5,45,367.0,47.0,2.45,13.5,112.0,226.47,179.88
2016,6,7,6,0,458.0,57.0,2.5,14.0,154.0,301.32,245.02
2016,6,7,6,15,229.0,78.0,2.45,14.5,126.5,209.3,172.09
2016,6,7,6,30,0.0,99.0,2.4,15.0,99.0,81.49,63.71
2016,6,7,6,45,4.0,117.5,2.4,15.5,119.0,99.45,78.84
2016,6,7,7,0,8.0,136.0,2.4,16.0,139.0,117.69,93.78
2016,6,7,7,15,51.0,171.0,2.4,16.5,196.0,192.1,155.6
2016,6,7,7,30,94.0,206.0,2.4,17.0,253.0,259.65,210.21
2016,6,7,7,45,91.0,228.0,2.4,17.5,277.5,280.23,225.22
2016,6,7,8,0,88.0,250.0,2.4,18.0,302.0,300.17,239.62
2016,6,7,8,15,448.0,178.0,2.4,18.5,472.0,579.35,460.27
2016,6,7,8,30,808.0,106.0,2.4,19.0,642.0,824.31,636.22
2016,6,7,8,45,821.0,109.0,2.4,19.5,684.5,852.92,651.01
2016,6,7,9,0,834.0,112.0,2.4,20.0,727.0,867.52,658.03
2016,6,7,9,15,845.0,114.0,2.45,20.5,765.0,886.69,668.74
2016,6,7,9,30,856.0,116.0,2.5,21.0,803.0,902.5,677.15
2016,6,7,9,45,869.0,115.0,2.6,21.5,837.0,913.7,682.95
2016,6,7,10,0,882.0,114.0,2.7,22.0,871.0,921.35,686.47
2016,6,7,10,15,888.0,115.5,2.8,22.0,898.0,921.33,686.3
2016,6,7,10,30,894.0,117.0,2.9,22.0,925.0,917.51,683.74
2016,6,7,10,45,896.5,119.5,3.0,22.5,944.5,907.67,675.94
2016,6,7,11,0,899.0,122.0,3.1,23.0,964.0,894.07,665.72
2016,6,7,11,15,902.0,122.5,3.2,23.0,977.0,875.5,653.51
2016,6,7,11,30,905.0,123.0,3.3,23.0,990.0,853.39,638.9
2016,6,7,11,45,906.5,123.0,3.4,23.0,996.0,826.3,620.83
2016,6,7,12,0,908.0,123.0,3.5,23.0,1002.0,796.06,600.52
2016,6,7,12,15,908.0,123.0,3.55,23.0,1000.5,761.78,575.54
2016,6,7,12,30,908.0,123.0,3.6,23.0,999.0,724.79,548.07
2016,6,7,12,45,905.0,123.5,3.65,23.0,990.0,683.66,516.99
2016,6,7,13,0,902.0,124.0,3.7,23.0,981.0,640.32,483.54
2016,6,7,13,15,899.0,123.5,3.75,22.5,964.5,594.22,448.03
2016,6,7,13,30,896.0,123.0,3.8,22.0,948.0,546.24,409.9
2016,6,7,13,45,888.5,123.5,3.85,22.0,924.5,495.16,367.47
2016,6,7,14,0,881.0,124.0,3.9,22.0,901.0,443.0,323.05
2016,6,7,14,15,874.0,122.5,3.9,21.5,871.5,388.88,276.64
2016,6,7,14,30,867.0,121.0,3.9,21.0,842.0,334.12,229.04
2016,6,7,14,45,854.0,121.0,3.95,21.0,805.5,278.45,181.09
2016,6,7,15,0,841.0,121.0,4.0,21.0,769.0,216.62,131.18
2016,6,7,15,15,829.0,118.5,3.95,20.5,728.5,159.73,92.21
2016,6,7,15,30,817.0,116.0,3.9,20.0,688.0,103.84,68.54
2016,6,7,15,45,798.5,114.0,3.9,20.0,642.5,89.1,70.51
2016,6,7,16,0,780.0,112.0,3.9,20.0,597.0,88.57,70.28
2016,6,7,16,15,759.0,108.0,3.8,19.5,549.0,86.58,68.96
2016,6,7,16,30,738.0,104.0,3.7,19.0,501.0,77.96,61.92
2016,6,7,16,45,707.5,100.5,3.65,18.5,450.5,76.01,60.58
2016,6,7,17,0,677.0,97.0,3.6,18.0,400.0,74.04,59.21
2016,6,7,17,15,639.5,91.0,3.5,17.5,349.5,70.19,56.16
2016,6,7,17,30,602.0,85.0,3.4,17.0,299.0,66.26,52.97
2016,6,7,17,45,547.0,78.5,3.3,16.5,249.5,61.66,49.08
2016,6,7,18,0,492.0,72.0,3.2,16.0,200.0,57.07,45.05
2016,6,7,18,15,417.5,62.5,3.05,15.5,154.5,49.92,38.57
2016,6,7,18,30,343.0,53.0,2.9,15.0,109.0,40.19,29.61
2016,6,7,18,45,236.0,39.5,2.75,15.0,72.0,29.87,19.81
2016,6,7,19,0,129.0,26.0,2.6,15.0,35.0,19.62,6.93
2016,6,7,19,15,64.5,13.0,2.55,14.5,17.5,10.23,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,4,45,39.0,5.5,2.5,12.5,6.5,0.0,0.0
2016,6,8,5,0,78.0,11.0,2.6,13.0,13.0,28.41,0.0
2016,6,8,5,15,208.5,23.5,2.65,13.0,44.0,105.29,55.48
2016,6,8,5,30,339.0,36.0,2.7,13.0,75.0,182.56,137.61
2016,6,8,5,45,427.5,44.5,2.75,13.5,119.0,248.98,197.68
2016,6,8,6,0,516.0,53.0,2.8,14.0,163.0,324.02,263.38
2016,6,8,6,15,310.5,86.5,2.8,14.0,158.0,274.12,226.03
2016,6,8,6,30,105.0,120.0,2.8,14.0,153.0,183.3,150.81
2016,6,8,6,45,114.5,141.5,2.85,14.5,183.0,214.84,177.25
2016,6,8,7,0,124.0,163.0,2.9,15.0,213.0,246.72,203.07
2016,6,8,7,15,445.0,123.5,2.95,15.0,338.0,463.59,382.55
2016,6,8,7,30,766.0,84.0,3.0,15.0,463.0,679.73,551.22
2016,6,8,7,45,727.5,102.5,3.05,15.5,492.5,699.11,561.59
2016,6,8,8,0,689.0,121.0,3.1,16.0,522.0,710.44,567.29
2016,6,8,8,15,765.0,108.5,3.15,16.0,588.0,773.21,611.85
2016,6,8,8,30,841.0,96.0,3.2,16.0,654.0,831.02,651.7
2016,6,8,8,45,852.5,99.0,3.3,16.5,696.5,858.58,668.58
2016,6,8,9,0,864.0,102.0,3.4,17.0,739.0,883.03,683.43
2016,6,8,9,15,874.0,104.0,3.45,17.0,777.5,901.83,695.29
2016,6,8,9,30,884.0,106.0,3.5,17.0,816.0,917.15,704.85
2016,6,8,9,45,880.5,114.0,3.55,17.5,846.0,922.5,706.25
2016,6,8,10,0,877.0,122.0,3.6,18.0,876.0,923.8,705.05
2016,6,8,10,15,883.5,123.5,3.65,18.0,902.5,924.14,704.67
2016,6,8,10,30,890.0,125.0,3.7,18.0,929.0,920.68,701.8
2016,6,8,10,45,890.5,128.5,3.8,18.5,948.0,909.87,692.95
2016,6,8,11,0,891.0,132.0,3.9,19.0,967.0,895.31,681.64
2016,6,8,11,15,893.5,132.5,3.95,19.0,980.0,876.31,668.38
2016,6,8,11,30,896.0,133.0,4.0,19.0,993.0,853.83,652.73
2016,6,8,11,45,894.5,135.0,4.1,19.0,997.5,826.0,633.56
2016,6,8,12,0,893.0,137.0,4.2,19.0,1002.0,795.17,611.84
2016,6,8,12,15,892.5,137.0,4.25,19.0,1000.0,760.83,586.11
2016,6,8,12,30,892.0,137.0,4.3,19.0,998.0,723.9,557.98
2016,6,8,12,45,865.5,152.5,4.35,19.0,981.5,678.35,522.77
2016,6,8,13,0,839.0,168.0,4.4,19.0,965.0,639.83,491.86
2016,6,8,13,15,835.0,167.0,4.4,19.0,949.0,593.57,454.72
2016,6,8,13,30,831.0,166.0,4.4,19.0,933.0,545.72,415.42
2016,6,8,13,45,568.5,288.0,4.4,19.0,807.0,461.47,349.56
2016,6,8,14,0,306.0,410.0,4.4,19.0,681.0,403.3,305.74
2016,6,8,14,15,558.5,282.0,4.35,18.5,755.0,381.1,281.65
2016,6,8,14,30,811.0,154.0,4.3,18.0,829.0,335.89,235.16
2016,6,8,14,45,804.5,149.5,4.25,18.0,794.5,280.52,186.91
2016,6,8,15,0,798.0,145.0,4.2,18.0,760.0,225.14,141.36
2016,6,8,15,15,612.5,206.0,4.1,17.5,663.0,182.67,119.73
2016,6,8,15,30,427.0,267.0,4.0,17.0,566.0,165.28,123.83
2016,6,8,15,45,587.5,196.5,3.95,17.0,579.0,124.88,101.8
2016,6,8,16,0,748.0,126.0,3.9,17.0,592.0,89.16,71.6
2016,6,8,16,15,680.0,128.0,3.85,16.5,526.0,90.2,72.9
2016,6,8,16,30,612.0,130.0,3.8,16.0,460.0,91.62,74.52
2016,6,8,16,45,570.5,131.5,3.75,16.0,415.0,93.69,76.58
2016,6,8,17,0,529.0,133.0,3.7,16.0,370.0,93.59,76.75
2016,6,8,17,15,499.0,121.5,3.6,15.5,323.5,86.56,70.98
2016,6,8,17,30,469.0,110.0,3.5,15.0,277.0,79.28,64.89
2016,6,8,17,45,437.0,96.0,3.45,15.0,232.5,70.11,56.85
2016,6,8,18,0,405.0,82.0,3.4,15.0,188.0,60.64,48.4
2016,6,8,18,15,345.0,69.0,3.3,14.5,145.5,51.31,39.97
2016,6,8,18,30,285.0,56.0,3.2,14.0,103.0,41.86,31.23
2016,6,8,18,45,202.5,41.0,3.1,14.0,68.5,30.76,20.71
2016,6,8,19,0,120.0,26.0,3.0,14.0,34.0,19.59,7.35
2016,6,8,19,15,60.0,13.0,2.95,14.0,17.0,10.23,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,38.0,11.0,3.1,13.0,12.0,18.24,0.0
2016,6,9,5,15,148.0,26.0,3.2,13.0,41.5,87.37,45.8
2016,6,9,5,30,258.0,41.0,3.3,13.0,71.0,155.75,117.44
2016,6,9,5,45,350.5,51.5,3.45,13.5,113.5,219.74,174.78
2016,6,9,6,0,443.0,62.0,3.6,14.0,156.0,297.87,242.9
2016,6,9,6,15,503.5,70.0,3.6,14.0,204.0,362.34,299.26
2016,6,9,6,30,564.0,78.0,3.6,14.0,252.0,431.25,357.72
2016,6,9,6,45,370.5,119.5,3.6,14.0,242.0,375.8,312.33
2016,6,9,7,0,177.0,161.0,3.6,14.0,232.0,279.26,231.44
2016,6,9,7,15,168.5,185.0,3.55,14.5,260.0,303.67,250.55
2016,6,9,7,30,160.0,209.0,3.5,15.0,288.0,326.65,267.64
2016,6,9,7,45,164.5,232.0,3.5,15.5,321.0,357.2,290.71
2016,6,9,8,0,169.0,255.0,3.5,16.0,354.0,387.21,312.91
2016,6,9,8,15,210.0,273.5,3.45,16.0,406.5,442.06,355.56
2016,6,9,8,30,251.0,292.0,3.4,16.0,459.0,516.9,412.32
2016,6,9,8,45,542.5,205.0,3.4,16.5,596.0,704.81,557.73
2016,6,9,9,0,834.0,118.0,3.4,17.0,733.0,883.47,684.98
2016,6,9,9,15,845.0,120.5,3.4,17.5,771.5,891.74,686.62
2016,6,9,9,30,856.0,123.0,3.4,18.0,810.0,908.0,695.29
2016,6,9,9,45,869.5,122.0,3.4,18.5,844.5,919.66,700.74
2016,6,9,10,0,883.0,121.0,3.4,19.0,879.0,927.74,703.83
2016,6,9,10,15,889.0,122.0,3.4,19.0,906.0,927.21,702.5
2016,6,9,10,30,895.0,123.0,3.4,19.0,933.0,922.89,698.77
2016,6,9,10,45,903.0,121.5,3.45,19.5,954.0,914.3,691.26
2016,6,9,11,0,911.0,120.0,3.5,20.0,975.0,901.93,681.31
2016,6,9,11,15,913.5,120.5,3.5,20.0,987.5,882.85,667.88
2016,6,9,11,30,916.0,121.0,3.5,20.0,1000.0,860.21,652.09
2016,6,9,11,45,919.5,119.5,3.55,20.0,1006.5,833.34,633.66
2016,6,9,12,0,923.0,118.0,3.6,20.0,1013.0,803.23,612.93
2016,6,9,12,15,922.5,118.0,3.65,20.0,1011.0,768.27,587.32
2016,6,9,12,30,922.0,118.0,3.7,20.0,1009.0,730.6,559.02
2016,6,9,12,45,922.5,116.0,3.8,20.0,1000.0,689.54,527.82
2016,6,9,13,0,923.0,114.0,3.9,20.0,991.0,645.98,493.93
2016,6,9,13,15,920.0,113.0,3.95,20.0,974.5,598.81,456.23
2016,6,9,13,30,917.0,112.0,4.0,20.0,958.0,549.7,415.99
2016,6,9,13,45,912.0,111.0,4.1,20.0,934.5,497.94,372.63
2016,6,9,14,0,907.0,110.0,4.2,20.0,911.0,444.82,326.97
2016,6,9,14,15,900.5,108.5,4.2,19.5,881.0,389.72,279.16
2016,6,9,14,30,894.0,107.0,4.2,19.0,851.0,333.88,230.06
2016,6,9,14,45,884.0,105.5,4.25,19.0,815.0,276.72,180.18
2016,6,9,15,0,874.0,104.0,4.3,19.0,779.0,219.68,133.29
2016,6,9,15,15,862.5,102.0,4.3,18.5,738.5,162.52,93.76
2016,6,9,15,30,851.0,100.0,4.3,18.0,698.0,106.14,69.79
2016,6,9,15,45,834.0,98.5,4.3,18.0,652.5,89.57,71.48
2016,6,9,16,0,817.0,97.0,4.3,18.0,607.0,79.85,63.38
2016,6,9,16,15,798.0,93.5,4.2,17.5,559.0,77.85,61.99
2016,6,9,16,30,779.0,90.0,4.1,17.0,511.0,75.74,60.49
2016,6,9,16,45,752.0,87.0,4.1,16.5,460.5,73.71,59.06
2016,6,9,17,0,725.0,84.0,4.1,16.0,410.0,71.65,57.59
2016,6,9,17,15,690.5,79.0,4.0,15.5,359.5,62.72,50.03
2016,6,9,17,30,656.0,74.0,3.9,15.0,309.0,59.17,47.11
2016,6,9,17,45,605.0,69.0,3.85,15.0,259.0,55.35,43.78
2016,6,9,18,0,554.0,64.0,3.8,15.0,209.0,51.57,40.37
2016,6,9,18,15,483.5,56.0,3.65,14.5,162.5,45.32,34.68
2016,6,9,18,30,413.0,48.0,3.5,14.0,116.0,39.08,28.8
2016,6,9,18,45,304.5,37.0,3.4,13.5,78.0,30.15,20.27
2016,6,9,19,0,196.0,26.0,3.3,13.0,40.0,19.84,7.91
2016,6,9,19,15,98.0,13.0,3.25,13.0,20.0,10.23,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,46.5,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,93.0,11.0,2.8,13.0,13.0,32.01,0.0
2016,6,10,5,15,224.5,22.5,3.05,13.0,44.5,108.77,57.7
2016,6,10,5,30,356.0,34.0,3.3,13.0,76.0,185.96,140.12
2016,6,10,5,45,440.5,42.0,3.55,13.5,119.0,250.69,199.21
2016,6,10,6,0,525.0,50.0,3.8,14.0,162.0,323.67,263.76
2016,6,10,6,15,580.0,56.5,3.85,14.5,210.5,387.08,319.1
2016,6,10,6,30,635.0,63.0,3.9,15.0,259.0,454.43,375.76
2016,6,10,6,45,673.0,67.5,4.0,15.5,309.0,510.15,421.38
2016,6,10,7,0,711.0,72.0,4.1,16.0,359.0,569.52,468.25
2016,6,10,7,15,739.0,76.0,4.1,16.5,409.0,622.12,508.11
2016,6,10,7,30,767.0,80.0,4.1,17.0,459.0,674.29,545.76
2016,6,10,7,45,786.0,84.0,4.15,17.5,507.5,718.75,576.25
2016,6,10,8,0,805.0,88.0,4.2,18.0,556.0,761.49,604.94
2016,6,10,8,15,821.5,90.5,4.2,18.0,602.5,798.42,629.93
2016,6,10,8,30,838.0,93.0,4.2,18.0,649.0,823.73,646.31
2016,6,10,8,45,849.0,96.0,4.2,18.5,691.0,850.9,662.78
2016,6,10,9,0,860.0,99.0,4.2,19.0,733.0,874.98,676.92
2016,6,10,9,15,870.0,101.0,4.2,19.0,771.0,893.85,688.65
2016,6,10,9,30,880.0,103.0,4.2,19.0,809.0,909.28,698.04
2016,6,10,9,45,890.0,103.0,4.2,19.5,842.5,919.13,702.31
2016,6,10,10,0,900.0,103.0,4.2,20.0,876.0,925.33,704.16
2016,6,10,10,15,906.0,104.5,4.2,20.0,903.0,925.6,703.4
2016,6,10,10,30,912.0,106.0,4.2,20.0,930.0,922.02,700.14
2016,6,10,10,45,916.0,107.0,4.25,20.0,950.5,912.34,693.07
2016,6,10,11,0,920.0,108.0,4.3,20.0,971.0,898.86,683.5
2016,6,10,11,15,923.0,108.5,4.3,20.0,984.5,880.35,670.3
2016,6,10,11,30,926.0,109.0,4.3,20.0,998.0,858.23,654.66
2016,6,10,11,45,928.0,109.0,4.35,20.5,1004.5,831.43,634.76
2016,6,10,12,0,930.0,109.0,4.4,21.0,1011.0,801.37,612.67
2016,6,10,12,15,930.5,109.0,4.4,20.5,1010.0,767.13,588.59
2016,6,10,12,30,931.0,109.0,4.4,20.0,1009.0,730.06,561.39
2016,6,10,12,45,914.5,119.5,4.45,20.0,996.0,687.03,528.1
2016,6,10,13,0,898.0,130.0,4.5,20.0,983.0,642.4,492.91
2016,6,10,13,15,895.5,129.0,4.5,20.0,967.5,596.51,455.89
2016,6,10,13,30,893.0,128.0,4.5,20.0,952.0,548.71,416.41
2016,6,10,13,45,889.5,126.5,4.55,20.0,930.0,498.38,374.01
2016,6,10,14,0,886.0,125.0,4.6,20.0,908.0,446.59,329.28
2016,6,10,14,15,879.5,123.5,4.6,20.0,879.0,392.51,281.75
2016,6,10,14,30,873.0,122.0,4.6,20.0,850.0,337.7,233.16
2016,6,10,14,45,864.0,120.0,4.6,20.0,814.5,281.51,184.21
2016,6,10,15,0,855.0,118.0,4.6,20.0,779.0,225.33,138.11
2016,6,10,15,15,843.0,115.5,4.55,19.5,738.5,160.96,92.76
2016,6,10,15,30,831.0,113.0,4.5,19.0,698.0,104.34,67.9
2016,6,10,15,45,815.5,110.5,4.45,18.5,653.0,87.31,69.41
2016,6,10,16,0,800.0,108.0,4.4,18.0,608.0,86.42,69.01
2016,6,10,16,15,779.5,104.5,4.3,17.5,559.5,84.66,67.85
2016,6,10,16,30,759.0,101.0,4.2,17.0,511.0,82.81,66.61
2016,6,10,16,45,730.0,97.0,4.15,17.0,460.5,74.14,59.31
2016,6,10,17,0,701.0,93.0,4.1,17.0,410.0,71.73,57.43
2016,6,10,17,15,665.0,88.0,3.95,16.5,359.0,68.47,54.87
2016,6,10,17,30,629.0,83.0,3.8,16.0,308.0,65.16,52.2
2016,6,10,17,45,575.5,76.5,3.65,15.5,258.0,60.47,48.23
2016,6,10,18,0,522.0,70.0,3.5,15.0,208.0,55.78,44.11
2016,6,10,18,15,449.0,61.0,3.3,14.5,161.5,48.93,37.88
2016,6,10,18,30,376.0,52.0,3.1,14.0,115.0,42.05,31.43
2016,6,10,18,45,267.5,39.5,2.9,14.0,77.0,30.05,20.17
2016,6,10,19,0,159.0,27.0,2.7,14.0,39.0,20.45,8.58
2016,6,10,19,15,79.5,13.5,2.7,13.5,19.5,10.62,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,15.5,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,11,5,0,31.0,11.0,0.7,12.0,11.0,16.41,0.0
2016,6,11,5,15,140.5,26.5,0.75,12.5,41.0,85.25,44.84
2016,6,11,5,30,250.0,42.0,0.8,13.0,71.0,153.3,114.98
2016,6,11,5,45,346.5,52.5,0.9,13.5,114.0,218.32,172.14
2016,6,11,6,0,443.0,63.0,1.0,14.0,157.0,297.68,239.8
2016,6,11,6,15,504.5,71.0,1.05,14.5,205.5,362.62,294.5
2016,6,11,6,30,566.0,79.0,1.1,15.0,254.0,432.08,350.94
2016,6,11,6,45,616.0,84.0,1.15,15.5,305.5,495.31,400.54
2016,6,11,7,0,666.0,89.0,1.2,16.0,357.0,560.86,450.12
2016,6,11,7,15,697.5,94.0,1.35,16.5,408.5,615.37,490.47
2016,6,11,7,30,729.0,99.0,1.5,17.0,460.0,669.85,529.78
2016,6,11,7,45,755.0,102.5,1.65,18.0,510.0,714.48,559.28
2016,6,11,8,0,781.0,106.0,1.8,19.0,560.0,761.43,589.54
2016,6,11,8,15,799.0,109.0,1.8,19.5,607.0,799.61,612.89
2016,6,11,8,30,817.0,112.0,1.8,20.0,654.0,835.43,634.31
2016,6,11,8,45,831.5,114.5,1.85,21.0,697.5,865.06,650.51
2016,6,11,9,0,846.0,117.0,1.9,22.0,741.0,891.7,664.56
2016,6,11,9,15,856.5,119.0,1.85,22.5,779.5,899.36,666.16
2016,6,11,9,30,867.0,121.0,1.8,23.0,818.0,914.87,673.2
2016,6,11,9,45,873.0,124.5,1.8,23.5,850.0,924.18,676.69
2016,6,11,10,0,879.0,128.0,1.8,24.0,882.0,929.73,677.88
2016,6,11,10,15,884.5,129.0,1.75,24.5,908.5,928.74,674.4
2016,6,11,10,30,890.0,130.0,1.7,25.0,935.0,923.97,668.69
2016,6,11,10,45,893.0,132.0,1.65,25.5,954.5,914.09,659.86
2016,6,11,11,0,896.0,134.0,1.6,26.0,974.0,900.44,648.81
2016,6,11,11,15,898.5,134.5,1.65,26.0,987.0,881.46,636.92
2016,6,11,11,30,901.0,135.0,1.7,26.0,1000.0,858.97,622.79
2016,6,11,11,45,900.5,136.0,1.8,26.0,1005.0,831.13,605.62
2016,6,11,12,0,900.0,137.0,1.9,26.0,1010.0,800.26,585.96
2016,6,11,12,15,899.5,137.0,2.05,26.0,1008.0,765.84,562.9
2016,6,11,12,30,899.0,137.0,2.2,26.0,1006.0,728.8,537.32
2016,6,11,12,45,903.5,132.0,2.35,26.5,998.5,689.01,508.09
2016,6,11,13,0,908.0,127.0,2.5,27.0,991.0,646.52,476.08
2016,6,11,13,15,904.0,126.5,2.55,26.5,974.5,599.78,441.39
2016,6,11,13,30,900.0,126.0,2.6,26.0,958.0,551.22,404.16
2016,6,11,13,45,890.5,127.5,2.7,26.0,933.0,499.84,362.97
2016,6,11,14,0,881.0,129.0,2.8,26.0,908.0,447.54,319.84
2016,6,11,14,15,680.5,220.5,2.8,25.5,810.5,382.21,270.63
2016,6,11,14,30,480.0,312.0,2.8,25.0,713.0,338.29,239.7
2016,6,11,14,45,410.0,323.5,2.85,25.0,656.0,293.03,205.66
2016,6,11,15,0,340.0,335.0,2.9,25.0,599.0,262.62,184.76
2016,6,11,15,15,480.5,264.5,2.95,24.5,615.0,203.86,137.21
