Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,30,621.0,194.0,3.0,24.0,631.0,134.79,93.06
2016,6,11,15,45,697.5,155.0,3.15,23.5,616.0,102.86,80.91
2016,6,11,16,0,774.0,116.0,3.3,23.0,601.0,90.88,71.32
2016,6,11,16,15,753.0,112.0,3.35,22.5,553.5,89.0,70.13
2016,6,11,16,30,732.0,108.0,3.4,22.0,506.0,80.23,63.07
2016,6,11,16,45,703.5,104.0,3.5,22.0,455.5,78.1,61.49
2016,6,11,17,0,675.0,100.0,3.6,22.0,405.0,75.92,59.84
2016,6,11,17,15,638.5,94.0,3.6,21.0,354.5,72.17,57.05
2016,6,11,17,30,602.0,88.0,3.6,20.0,304.0,68.33,54.1
2016,6,11,17,45,553.0,80.5,3.6,19.5,255.0,63.13,49.76
2016,6,11,18,0,504.0,73.0,3.6,19.0,206.0,57.86,45.2
2016,6,11,18,15,434.0,63.0,3.5,18.0,160.5,50.35,38.58
2016,6,11,18,30,364.0,53.0,3.4,17.0,115.0,40.36,29.57
2016,6,11,18,45,265.0,40.0,3.3,16.5,77.0,30.39,20.26
2016,6,11,19,0,166.0,27.0,3.2,16.0,39.0,20.48,8.75
2016,6,11,19,15,83.0,13.5,3.1,15.5,19.5,10.62,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,11.5,5.0,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,23.0,10.0,3.5,13.0,11.0,13.6,0.0
2016,6,12,5,15,124.0,26.5,3.65,13.0,40.0,79.96,41.71
2016,6,12,5,30,225.0,43.0,3.8,13.0,69.0,145.07,109.28
2016,6,12,5,45,322.5,54.0,3.95,13.5,112.0,209.63,166.71
2016,6,12,6,0,420.0,65.0,4.1,14.0,155.0,284.41,232.09
2016,6,12,6,15,482.0,74.0,4.05,14.5,203.0,353.24,291.48
2016,6,12,6,30,544.0,83.0,4.0,15.0,251.0,422.99,349.97
2016,6,12,6,45,598.0,87.0,4.0,15.5,302.5,486.79,401.97
2016,6,12,7,0,652.0,91.0,4.0,16.0,354.0,553.17,454.31
2016,6,12,7,15,684.0,96.0,3.9,16.5,405.0,607.5,495.28
2016,6,12,7,30,716.0,101.0,3.8,17.0,456.0,661.87,534.96
2016,6,12,7,45,745.5,103.5,3.7,17.5,506.5,707.54,566.41
2016,6,12,8,0,775.0,106.0,3.6,18.0,557.0,755.95,598.61
2016,6,12,8,15,793.5,109.0,3.5,18.5,603.5,794.41,622.84
2016,6,12,8,30,812.0,112.0,3.4,19.0,650.0,830.55,645.0
2016,6,12,8,45,828.0,113.5,3.3,19.5,694.0,860.35,662.3
2016,6,12,9,0,844.0,115.0,3.2,20.0,738.0,887.22,677.36
2016,6,12,9,15,855.0,117.0,3.2,20.0,776.0,895.52,681.46
2016,6,12,9,30,866.0,119.0,3.2,20.0,814.0,911.55,691.13
2016,6,12,9,45,882.0,116.5,3.2,20.5,849.5,924.22,697.17
2016,6,12,10,0,898.0,114.0,3.2,21.0,885.0,933.33,700.89
2016,6,12,10,15,903.5,115.0,3.25,21.5,911.5,932.57,698.39
2016,6,12,10,30,909.0,116.0,3.3,22.0,938.0,927.98,693.52
2016,6,12,10,45,914.0,116.0,3.35,22.5,958.5,918.21,685.31
2016,6,12,11,0,919.0,116.0,3.4,23.0,979.0,904.65,674.69
2016,6,12,11,15,921.5,117.0,3.5,23.0,992.0,886.09,662.39
2016,6,12,11,30,924.0,118.0,3.6,23.0,1005.0,863.92,647.65
2016,6,12,11,45,924.5,118.0,3.7,23.0,1010.0,835.89,628.85
2016,6,12,12,0,925.0,118.0,3.8,23.0,1015.0,804.72,607.8
2016,6,12,12,15,924.5,118.0,3.85,23.0,1013.5,769.85,582.5
2016,6,12,12,30,924.0,118.0,3.9,23.0,1012.0,732.27,554.52
2016,6,12,12,45,916.0,121.5,4.0,23.0,1000.5,689.8,522.48
2016,6,12,13,0,908.0,125.0,4.1,23.0,989.0,645.39,488.24
2016,6,12,13,15,904.5,124.0,4.1,23.0,972.5,598.65,451.19
2016,6,12,13,30,901.0,123.0,4.1,23.0,956.0,550.07,411.75
2016,6,12,13,45,896.0,122.0,4.15,23.0,932.5,499.14,369.51
2016,6,12,14,0,891.0,121.0,4.2,23.0,909.0,446.87,325.09
2016,6,12,14,15,883.5,119.5,4.2,23.0,879.5,392.3,277.89
2016,6,12,14,30,876.0,118.0,4.2,23.0,850.0,337.11,229.71
2016,6,12,14,45,866.5,116.0,4.2,23.0,814.0,280.76,181.26
2016,6,12,15,0,857.0,114.0,4.2,23.0,778.0,224.48,135.6
2016,6,12,15,15,845.0,111.5,4.15,22.5,737.5,167.93,96.8
2016,6,12,15,30,833.0,109.0,4.1,22.0,697.0,103.26,65.42
2016,6,12,15,45,817.0,106.5,4.05,22.0,652.0,84.82,66.33
2016,6,12,16,0,801.0,104.0,4.0,22.0,607.0,83.83,65.7
2016,6,12,16,15,781.0,100.5,3.95,21.5,559.0,81.99,64.49
2016,6,12,16,30,761.0,97.0,3.9,21.0,511.0,80.06,63.19
2016,6,12,16,45,734.0,93.0,3.85,20.5,460.5,77.52,61.37
2016,6,12,17,0,707.0,89.0,3.8,20.0,410.0,69.14,54.48
2016,6,12,17,15,672.0,84.0,3.65,19.5,359.5,65.79,51.87
2016,6,12,17,30,637.0,79.0,3.5,19.0,309.0,62.39,49.14
2016,6,12,17,45,586.0,73.0,3.4,18.5,259.0,57.99,45.46
2016,6,12,18,0,535.0,67.0,3.3,18.0,209.0,53.59,41.65
2016,6,12,18,15,466.0,58.5,3.1,17.5,163.0,47.07,35.8
2016,6,12,18,30,397.0,50.0,2.9,17.0,117.0,40.52,29.73
2016,6,12,18,45,292.0,38.0,2.7,16.5,79.0,30.85,20.68
2016,6,12,19,0,187.0,26.0,2.5,16.0,41.0,19.83,8.53
2016,6,12,19,15,93.5,13.0,2.55,15.5,20.5,10.23,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.5,2.85,12.0,6.0,0.0,0.0
2016,6,13,5,0,50.0,11.0,3.0,12.0,12.0,21.06,0.0
2016,6,13,5,15,162.0,25.0,3.0,12.5,41.5,89.47,46.81
2016,6,13,5,30,274.0,39.0,3.0,13.0,71.0,157.72,118.56
2016,6,13,5,45,367.0,48.5,3.05,13.5,113.5,225.05,178.61
2016,6,13,6,0,460.0,58.0,3.1,14.0,156.0,299.84,243.9
2016,6,13,6,15,518.5,65.5,3.05,14.0,203.5,363.13,299.18
2016,6,13,6,30,577.0,73.0,3.0,14.0,251.0,430.73,356.33
2016,6,13,6,45,626.0,77.0,3.0,14.5,302.0,492.4,406.38
2016,6,13,7,0,675.0,81.0,3.0,15.0,353.0,556.35,456.46
2016,6,13,7,15,705.5,85.5,3.0,15.5,403.5,609.81,496.7
2016,6,13,7,30,736.0,90.0,3.0,16.0,454.0,660.5,533.66
2016,6,13,7,45,764.0,92.0,3.05,16.5,504.0,708.73,566.82
2016,6,13,8,0,792.0,94.0,3.1,17.0,554.0,755.81,598.47
2016,6,13,8,15,809.5,97.0,3.2,17.0,601.0,793.86,624.47
2016,6,13,8,30,827.0,100.0,3.3,17.0,648.0,829.55,648.64
2016,6,13,8,45,843.0,101.0,3.4,17.5,691.5,849.19,660.03
2016,6,13,9,0,859.0,102.0,3.5,18.0,735.0,875.53,676.27
2016,6,13,9,15,870.0,104.0,3.6,18.0,774.0,895.36,689.13
2016,6,13,9,30,881.0,106.0,3.7,18.0,813.0,911.76,699.72
2016,6,13,9,45,893.5,105.0,3.8,18.5,847.5,922.98,705.47
2016,6,13,10,0,906.0,104.0,3.9,19.0,882.0,930.57,708.83
2016,6,13,10,15,912.5,105.0,4.0,19.0,909.5,930.92,708.66
2016,6,13,10,30,919.0,106.0,4.1,19.0,937.0,927.41,705.99
2016,6,13,10,45,924.0,107.0,4.25,19.0,958.0,918.68,700.09
2016,6,13,11,0,929.0,108.0,4.4,19.0,979.0,906.1,691.69
2016,6,13,11,15,932.0,108.5,4.55,19.0,993.0,887.58,679.52
2016,6,13,11,30,935.0,109.0,4.7,19.0,1007.0,865.41,664.74
2016,6,13,11,45,936.0,110.5,4.85,19.0,1013.5,838.95,646.84
2016,6,13,12,0,937.0,112.0,5.0,19.0,1020.0,809.2,626.43
2016,6,13,12,15,936.5,112.0,5.05,18.5,1018.5,774.1,601.49
2016,6,13,12,30,936.0,112.0,5.1,18.0,1017.0,736.22,573.43
2016,6,13,12,45,929.5,115.0,5.15,18.0,1007.0,694.05,540.3
2016,6,13,13,0,923.0,118.0,5.2,18.0,997.0,649.78,504.83
2016,6,13,13,15,919.5,117.5,5.15,18.0,980.5,602.84,466.21
2016,6,13,13,30,916.0,117.0,5.1,18.0,964.0,553.99,425.15
2016,6,13,13,45,912.0,115.0,5.05,18.0,940.5,502.2,380.76
2016,6,13,14,0,908.0,113.0,5.0,18.0,917.0,448.95,334.11
2016,6,13,14,15,901.0,111.5,4.95,17.5,887.0,393.76,285.56
2016,6,13,14,30,894.0,110.0,4.9,17.0,857.0,337.86,235.78
2016,6,13,14,45,882.5,109.5,4.9,17.0,821.0,281.07,185.58
2016,6,13,15,0,871.0,109.0,4.9,17.0,785.0,224.52,138.47
2016,6,13,15,15,859.0,107.0,4.85,16.5,744.0,167.52,98.23
2016,6,13,15,30,847.0,105.0,4.8,16.0,703.0,111.33,73.09
2016,6,13,15,45,828.0,104.0,4.8,16.0,657.0,83.57,66.88
2016,6,13,16,0,809.0,103.0,4.8,16.0,611.0,83.38,66.93
2016,6,13,16,15,789.5,99.5,4.7,15.5,563.0,81.52,65.66
2016,6,13,16,30,770.0,96.0,4.6,15.0,515.0,79.56,64.3
2016,6,13,16,45,749.5,90.0,4.6,15.0,465.5,75.71,61.16
2016,6,13,17,0,729.0,84.0,4.6,15.0,416.0,71.66,57.82
2016,6,13,17,15,695.0,79.5,4.55,14.5,365.5,63.1,50.55
2016,6,13,17,30,661.0,75.0,4.5,14.0,315.0,59.91,47.95
2016,6,13,17,45,617.0,69.0,4.45,14.0,265.5,55.46,44.05
2016,6,13,18,0,573.0,63.0,4.4,14.0,216.0,50.97,40.01
2016,6,13,18,15,504.0,55.5,4.25,13.5,169.0,45.06,34.62
2016,6,13,18,30,435.0,48.0,4.1,13.0,122.0,39.17,29.05
2016,6,13,18,45,321.5,37.5,3.95,13.0,82.5,30.57,20.8
2016,6,13,19,0,208.0,27.0,3.8,13.0,43.0,20.63,9.46
2016,6,13,19,15,104.0,13.5,3.8,13.0,21.5,10.62,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.5,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,39.0,11.0,3.5,12.0,12.0,18.3,0.0
2016,6,14,5,15,153.5,25.5,3.55,12.0,41.5,87.27,45.45
2016,6,14,5,30,268.0,40.0,3.6,12.0,71.0,156.46,118.08
2016,6,14,5,45,369.0,48.5,3.65,12.5,114.0,225.45,179.72
2016,6,14,6,0,470.0,57.0,3.7,13.0,157.0,303.02,247.69
2016,6,14,6,15,529.0,64.5,3.7,13.5,205.0,366.97,303.46
2016,6,14,6,30,588.0,72.0,3.7,14.0,253.0,435.29,361.02
2016,6,14,6,45,639.0,75.0,3.75,14.5,304.5,497.48,411.93
2016,6,14,7,0,690.0,78.0,3.8,15.0,356.0,562.05,463.05
2016,6,14,7,15,720.0,82.5,3.85,15.0,406.5,613.28,503.07
2016,6,14,7,30,750.0,87.0,3.9,15.0,457.0,666.85,543.65
2016,6,14,7,45,775.0,89.0,3.95,15.5,506.5,713.21,575.82
2016,6,14,8,0,800.0,91.0,4.0,16.0,556.0,758.22,606.41
2016,6,14,8,15,817.0,94.0,4.0,16.0,602.5,796.09,632.22
2016,6,14,8,30,834.0,97.0,4.0,16.0,649.0,822.21,649.27
2016,6,14,8,45,847.5,99.0,4.05,16.5,692.0,850.48,666.86
2016,6,14,9,0,861.0,101.0,4.1,17.0,735.0,875.8,682.2
2016,6,14,9,15,871.0,102.5,4.1,17.0,773.0,894.3,693.73
2016,6,14,9,30,881.0,104.0,4.1,17.0,811.0,909.38,702.93
2016,6,14,9,45,890.5,104.5,4.15,17.5,844.5,919.45,707.64
2016,6,14,10,0,900.0,105.0,4.2,18.0,878.0,925.85,709.92
2016,6,14,10,15,906.0,106.0,4.25,18.0,905.0,925.81,709.19
2016,6,14,10,30,912.0,107.0,4.3,18.0,932.0,921.95,705.96
2016,6,14,10,45,916.0,108.0,4.35,18.5,952.0,912.47,697.62
2016,6,14,11,0,920.0,109.0,4.4,19.0,972.0,899.19,686.92
2016,6,14,11,15,922.5,109.5,4.45,19.0,985.5,880.46,673.86
2016,6,14,11,30,925.0,110.0,4.5,19.0,999.0,858.14,658.33
2016,6,14,11,45,926.0,110.5,4.6,19.0,1004.5,831.17,639.83
2016,6,14,12,0,927.0,111.0,4.7,19.0,1010.0,800.99,618.95
2016,6,14,12,15,926.5,111.0,4.75,19.0,1008.5,766.31,593.26
2016,6,14,12,30,926.0,111.0,4.8,19.0,1007.0,728.88,564.61
2016,6,14,12,45,924.0,110.5,4.85,19.0,998.0,687.51,532.42
2016,6,14,13,0,922.0,110.0,4.9,19.0,989.0,643.81,497.69
2016,6,14,13,15,919.0,109.5,4.95,18.5,973.0,597.35,460.85
2016,6,14,13,30,916.0,109.0,5.0,18.0,957.0,548.94,421.28
2016,6,14,13,45,910.5,108.5,5.05,18.0,933.5,497.62,377.45
2016,6,14,14,0,905.0,108.0,5.1,18.0,910.0,444.97,331.39
2016,6,14,14,15,898.5,106.5,5.05,17.5,880.5,390.21,283.11
2016,6,14,14,30,892.0,105.0,5.0,17.0,851.0,334.7,233.56
2016,6,14,14,45,885.0,102.5,5.0,17.0,816.5,277.92,183.12
2016,6,14,15,0,878.0,100.0,5.0,17.0,782.0,220.92,135.32
2016,6,14,15,15,866.5,98.0,4.9,16.5,741.5,163.72,94.74
2016,6,14,15,30,855.0,96.0,4.8,16.0,701.0,107.28,69.25
2016,6,14,15,45,843.0,93.0,4.75,16.0,657.0,86.63,69.51
2016,6,14,16,0,831.0,90.0,4.7,16.0,613.0,84.53,67.91
2016,6,14,16,15,812.5,87.0,4.65,15.5,565.0,73.88,59.02
2016,6,14,16,30,794.0,84.0,4.6,15.0,517.0,71.95,57.66
2016,6,14,16,45,758.5,79.5,4.6,15.0,460.5,68.52,54.86
2016,6,14,17,0,723.0,75.0,4.6,15.0,404.0,65.02,51.97
2016,6,14,17,15,661.5,76.5,4.55,14.5,349.5,60.46,48.21
2016,6,14,17,30,600.0,78.0,4.5,14.0,295.0,61.07,48.99
2016,6,14,17,45,540.0,75.0,4.5,14.0,248.0,58.81,47.04
2016,6,14,18,0,480.0,72.0,4.5,14.0,201.0,56.75,45.16
2016,6,14,18,15,422.5,61.5,4.35,13.5,158.0,48.98,38.11
2016,6,14,18,30,365.0,51.0,4.2,13.0,115.0,41.06,30.73
2016,6,14,18,45,264.5,39.5,4.05,12.5,78.0,30.05,20.42
2016,6,14,19,0,164.0,28.0,3.9,12.0,41.0,21.21,10.12
2016,6,14,19,15,82.0,14.0,3.85,12.0,20.5,11.02,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,44.0,12.0,3.4,12.0,13.0,20.28,0.0
2016,6,15,5,15,166.5,25.5,3.55,12.0,42.5,90.98,47.12
2016,6,15,5,30,289.0,39.0,3.7,12.0,72.0,162.52,122.54
2016,6,15,5,45,388.5,47.0,3.9,12.5,115.5,231.71,184.66
2016,6,15,6,0,488.0,55.0,4.1,13.0,159.0,308.89,252.61
2016,6,15,6,15,546.5,62.0,4.15,13.5,207.0,372.81,308.62
2016,6,15,6,30,605.0,69.0,4.2,14.0,255.0,441.03,366.4
2016,6,15,6,45,651.0,73.0,4.3,14.5,306.0,501.93,416.6
2016,6,15,7,0,697.0,77.0,4.4,15.0,357.0,564.85,466.8
2016,6,15,7,15,726.5,81.0,4.45,15.0,407.5,615.56,506.75
2016,6,15,7,30,756.0,85.0,4.5,15.0,458.0,668.44,547.1
2016,6,15,7,45,781.0,87.0,4.6,15.5,507.5,714.98,579.95
2016,6,15,8,0,806.0,89.0,4.7,16.0,557.0,760.17,611.26
2016,6,15,8,15,822.5,91.5,4.75,16.0,603.5,797.26,637.06
2016,6,15,8,30,839.0,94.0,4.8,16.0,650.0,822.74,654.17
2016,6,15,8,45,854.5,95.0,4.9,16.5,693.5,851.85,672.98
2016,6,15,9,0,870.0,96.0,5.0,17.0,737.0,878.08,689.57
2016,6,15,9,15,879.5,98.0,5.0,17.0,775.0,896.88,701.51
2016,6,15,9,30,889.0,100.0,5.0,17.0,813.0,912.21,711.05
2016,6,15,9,45,897.0,101.0,5.05,17.0,846.0,921.57,716.78
2016,6,15,10,0,905.0,102.0,5.1,17.0,879.0,927.22,720.02
2016,6,15,10,15,911.0,103.0,5.1,17.0,906.0,927.27,719.09
2016,6,15,10,30,917.0,104.0,5.1,17.0,933.0,923.49,715.6
2016,6,15,10,45,921.5,104.5,5.2,17.5,953.5,914.05,707.52
2016,6,15,11,0,926.0,105.0,5.3,18.0,974.0,900.8,696.85
2016,6,15,11,15,928.5,105.5,5.3,18.0,987.5,882.1,683.16
2016,6,15,11,30,931.0,106.0,5.3,18.0,1001.0,859.79,666.97
2016,6,15,11,45,932.5,106.5,5.3,18.0,1007.0,833.2,647.75
2016,6,15,12,0,934.0,107.0,5.3,18.0,1013.0,803.34,626.17
2016,6,15,12,15,934.0,107.0,5.3,18.0,1012.0,768.9,600.19
2016,6,15,12,30,934.0,107.0,5.3,18.0,1011.0,731.66,571.07
2016,6,15,12,45,925.0,112.0,5.3,18.0,1000.5,689.62,537.7
2016,6,15,13,0,916.0,117.0,5.3,18.0,990.0,645.63,502.16
2016,6,15,13,15,913.0,116.5,5.25,18.0,974.0,599.39,464.03
2016,6,15,13,30,910.0,116.0,5.2,18.0,958.0,551.22,423.45
2016,6,15,13,45,908.5,113.0,5.2,18.0,936.0,500.29,379.78
2016,6,15,14,0,907.0,110.0,5.2,18.0,914.0,447.67,333.61
2016,6,15,14,15,900.5,108.5,5.15,17.5,885.0,392.81,285.24
2016,6,15,14,30,894.0,107.0,5.1,17.0,856.0,337.19,235.58
2016,6,15,14,45,889.0,103.5,5.05,17.0,821.5,280.13,184.79
2016,6,15,15,0,884.0,100.0,5.0,17.0,787.0,222.63,136.43
2016,6,15,15,15,873.0,98.0,4.9,17.0,746.5,165.15,95.32
2016,6,15,15,30,862.0,96.0,4.8,17.0,706.0,108.35,69.32
2016,6,15,15,45,851.0,92.5,4.75,17.0,662.0,86.56,69.17
2016,6,15,16,0,840.0,89.0,4.7,17.0,618.0,84.17,67.33
2016,6,15,16,15,821.5,86.0,4.6,16.5,570.0,73.45,58.41
2016,6,15,16,30,803.0,83.0,4.5,16.0,522.0,71.48,57.01
2016,6,15,16,45,782.5,78.5,4.4,16.0,472.0,68.33,54.47
2016,6,15,17,0,762.0,74.0,4.3,16.0,422.0,65.05,51.79
2016,6,15,17,15,729.5,70.0,4.1,15.5,371.0,61.81,49.21
2016,6,15,17,30,697.0,66.0,3.9,15.0,320.0,58.52,46.53
2016,6,15,17,45,656.0,60.5,3.75,15.0,270.5,53.91,42.5
2016,6,15,18,0,615.0,55.0,3.6,15.0,221.0,45.45,34.95
2016,6,15,18,15,550.0,48.5,3.2,14.5,174.0,40.07,30.07
2016,6,15,18,30,485.0,42.0,2.8,14.0,127.0,34.72,25.06
2016,6,15,18,45,386.5,33.0,2.4,13.5,87.0,27.21,17.91
2016,6,15,19,0,288.0,24.0,2.0,13.0,47.0,19.75,9.16
2016,6,15,19,15,144.0,12.0,1.8,12.5,23.5,9.44,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,31.0,5.5,0.65,12.0,6.0,0.0,0.0
2016,6,16,5,0,62.0,11.0,0.6,12.0,12.0,23.87,0.0
2016,6,16,5,15,185.0,23.5,0.6,12.5,42.0,93.75,47.84
2016,6,16,5,30,308.0,36.0,0.6,13.0,72.0,168.09,125.28
2016,6,16,5,45,398.5,44.5,0.6,13.5,114.0,232.98,182.58
2016,6,16,6,0,489.0,53.0,0.6,14.0,156.0,306.77,245.45
2016,6,16,6,15,546.0,59.5,0.55,14.5,203.5,369.28,297.54
2016,6,16,6,30,603.0,66.0,0.5,15.0,251.0,435.95,350.65
2016,6,16,6,45,645.0,70.5,0.45,15.5,301.0,494.79,395.42
2016,6,16,7,0,687.0,75.0,0.4,16.0,351.0,553.11,437.86
2016,6,16,7,15,716.0,79.0,0.4,16.5,401.0,605.5,474.66
2016,6,16,7,30,745.0,83.0,0.4,17.0,451.0,657.62,509.71
2016,6,16,7,45,767.5,86.5,0.4,17.5,500.0,703.56,538.45
2016,6,16,8,0,790.0,90.0,0.4,18.0,549.0,748.07,565.56
2016,6,16,8,15,807.0,92.5,0.5,18.0,595.0,785.18,589.92
2016,6,16,8,30,824.0,95.0,0.6,18.0,641.0,810.71,606.54
2016,6,16,8,45,838.0,97.0,0.75,18.5,683.5,839.32,625.06
2016,6,16,9,0,852.0,99.0,0.9,19.0,726.0,865.04,641.5
2016,6,16,9,15,862.0,101.0,1.05,19.5,764.0,884.08,653.5
2016,6,16,9,30,872.0,103.0,1.2,20.0,802.0,899.71,663.31
2016,6,16,9,45,529.0,260.0,1.35,20.5,689.5,756.85,564.11
2016,6,16,10,0,186.0,417.0,1.5,21.0,577.0,555.6,416.63
2016,6,16,10,15,108.5,389.0,1.65,21.0,483.0,454.82,344.32
2016,6,16,10,30,31.0,361.0,1.8,21.0,389.0,338.01,256.88
2016,6,16,10,45,41.5,390.0,1.95,21.0,428.5,370.04,281.43
2016,6,16,11,0,52.0,419.0,2.1,21.0,468.0,400.81,304.19
2016,6,16,11,15,55.0,422.0,2.25,21.0,474.5,401.06,304.35
2016,6,16,11,30,58.0,425.0,2.4,21.0,481.0,400.72,304.22
2016,6,16,11,45,58.0,427.5,2.55,21.5,484.0,396.92,300.88
2016,6,16,12,0,58.0,430.0,2.7,22.0,487.0,392.62,297.2
2016,6,16,12,15,96.5,449.0,2.85,22.0,543.0,428.86,324.69
2016,6,16,12,30,135.0,468.0,3.0,22.0,599.0,465.9,352.15
2016,6,16,12,45,127.5,470.5,3.15,22.0,593.5,449.49,339.78
2016,6,16,13,0,120.0,473.0,3.3,22.0,588.0,433.06,327.57
2016,6,16,13,15,76.5,424.5,3.35,22.0,497.5,361.48,274.22
2016,6,16,13,30,33.0,376.0,3.4,22.0,407.0,296.33,225.38
2016,6,16,13,45,34.5,365.5,3.5,22.0,397.5,283.55,215.9
2016,6,16,14,0,36.0,355.0,3.6,22.0,388.0,270.75,206.2
2016,6,16,14,15,36.0,344.0,3.65,22.0,375.5,257.08,195.75
2016,6,16,14,30,36.0,333.0,3.7,22.0,363.0,243.51,185.35
2016,6,16,14,45,464.0,209.5,3.8,22.0,571.0,240.63,166.75
2016,6,16,15,0,892.0,86.0,3.9,22.0,779.0,215.95,128.0
2016,6,16,15,15,881.5,84.5,3.9,21.5,739.5,158.59,87.86
2016,6,16,15,30,871.0,83.0,3.9,21.0,700.0,101.86,62.4
2016,6,16,15,45,859.0,80.0,3.95,21.0,656.0,79.33,61.94
2016,6,16,16,0,847.0,77.0,4.0,21.0,612.0,76.99,60.16
2016,6,16,16,15,830.0,75.0,4.0,20.5,565.0,75.0,58.78
2016,6,16,16,30,813.0,73.0,4.0,20.0,518.0,72.88,57.29
2016,6,16,16,45,791.5,69.5,4.0,20.0,468.5,69.56,54.64
2016,6,16,17,0,770.0,66.0,4.0,20.0,419.0,59.5,46.14
2016,6,16,17,15,740.0,63.0,3.85,19.5,369.0,56.83,44.08
2016,6,16,17,30,710.0,60.0,3.7,19.0,319.0,54.15,41.95
2016,6,16,17,45,669.0,55.0,3.6,18.5,269.5,49.76,38.25
2016,6,16,18,0,628.0,50.0,3.5,18.0,220.0,45.34,34.42
2016,6,16,18,15,565.5,44.5,3.15,17.5,173.5,40.28,29.87
2016,6,16,18,30,503.0,39.0,2.8,17.0,127.0,32.5,22.79
2016,6,16,18,45,404.0,31.0,2.45,16.5,87.5,25.68,16.37
2016,6,16,19,0,305.0,23.0,2.1,16.0,48.0,18.97,8.54
2016,6,16,19,15,152.5,11.5,1.9,15.5,24.0,9.05,0.0
2016,6,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.0,5.0,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,110.0,10.0,0.9,14.0,13.0,34.76,0.0
2016,6,17,5,15,239.5,20.5,1.1,14.5,43.5,108.99,54.8
2016,6,17,5,30,369.0,31.0,1.3,15.0,74.0,184.67,136.6
2016,6,17,5,45,450.0,38.0,1.5,15.5,116.0,246.77,192.73
2016,6,17,6,0,531.0,45.0,1.7,16.0,158.0,316.82,253.76
2016,6,17,6,15,357.0,79.5,1.7,16.5,164.5,287.1,233.16
2016,6,17,6,30,183.0,114.0,1.7,17.0,171.0,230.92,188.08
2016,6,17,6,45,190.0,136.0,1.75,17.5,204.0,253.44,206.83
2016,6,17,7,0,197.0,158.0,1.8,18.0,237.0,287.51,233.8
2016,6,17,7,15,481.0,114.5,1.85,18.0,342.5,474.58,384.4
2016,6,17,7,30,765.0,71.0,1.9,18.0,448.0,657.85,523.5
2016,6,17,7,45,785.5,74.0,1.95,18.5,496.0,702.33,551.92
2016,6,17,8,0,806.0,77.0,2.0,19.0,544.0,737.6,574.39
2016,6,17,8,15,822.0,79.0,2.05,19.5,589.5,773.4,596.98
2016,6,17,8,30,838.0,81.0,2.1,20.0,635.0,806.86,617.62
2016,6,17,8,45,558.0,204.5,2.2,20.5,584.0,714.63,548.6
2016,6,17,9,0,278.0,328.0,2.3,21.0,533.0,578.88,443.65
2016,6,17,9,15,580.5,207.5,2.4,21.0,664.0,758.39,579.39
2016,6,17,9,30,883.0,87.0,2.5,21.0,795.0,892.95,671.95
2016,6,17,9,45,529.5,252.5,2.65,21.5,682.0,749.95,567.77
2016,6,17,10,0,176.0,418.0,2.8,22.0,569.0,547.53,414.53
2016,6,17,10,15,102.5,387.0,2.9,22.0,475.5,447.59,340.84
2016,6,17,10,30,29.0,356.0,3.0,22.0,382.0,331.72,252.8
2016,6,17,10,45,25.5,348.0,3.15,22.5,371.5,318.5,242.56
2016,6,17,11,0,22.0,340.0,3.3,23.0,361.0,291.29,221.46
2016,6,17,11,15,19.5,328.0,3.4,23.0,347.0,277.65,211.06
2016,6,17,11,30,17.0,316.0,3.5,23.0,333.0,264.24,200.8
2016,6,17,11,45,19.5,335.5,3.65,23.0,355.0,280.24,212.96
2016,6,17,12,0,22.0,355.0,3.8,23.0,377.0,295.62,224.56
2016,6,17,12,15,32.0,386.5,3.9,23.0,417.5,332.28,252.24
2016,6,17,12,30,42.0,418.0,4.0,23.0,458.0,358.36,271.74
2016,6,17,12,45,97.5,448.0,4.1,23.0,541.0,410.36,311.06
2016,6,17,13,0,153.0,478.0,4.2,23.0,624.0,456.64,345.24
2016,6,17,13,15,105.0,448.5,4.25,23.0,548.5,394.57,298.62
2016,6,17,13,30,57.0,419.0,4.3,23.0,473.0,338.61,256.74
2016,6,17,13,45,177.5,417.0,4.35,23.0,576.0,380.48,287.37
2016,6,17,14,0,298.0,415.0,4.4,23.0,679.0,405.08,302.84
2016,6,17,14,15,185.0,399.0,4.4,22.5,561.0,337.72,253.3
2016,6,17,14,30,72.0,383.0,4.4,22.0,443.0,284.5,215.77
2016,6,17,14,45,180.5,367.0,4.4,22.0,509.5,281.95,209.57
2016,6,17,15,0,289.0,351.0,4.4,22.0,576.0,264.28,191.05
2016,6,17,15,15,183.5,332.5,4.35,21.5,473.0,227.37,168.5
2016,6,17,15,30,78.0,314.0,4.3,21.0,370.0,204.37,156.97
2016,6,17,15,45,57.5,281.0,4.3,21.0,321.0,182.54,148.09
2016,6,17,16,0,37.0,248.0,4.3,21.0,272.0,164.18,133.29
2016,6,17,16,15,20.0,207.0,4.2,20.5,220.0,148.09,120.5
2016,6,17,16,30,3.0,166.0,4.1,20.0,168.0,121.02,98.25
2016,6,17,16,45,26.5,172.5,4.05,19.5,185.5,119.73,97.71
2016,6,17,17,0,50.0,179.0,4.0,19.0,203.0,122.53,100.63
2016,6,17,17,15,31.5,153.0,3.9,18.5,167.5,106.27,87.13
2016,6,17,17,30,13.0,127.0,3.8,18.0,132.0,91.97,75.13
2016,6,17,17,45,7.0,108.5,3.7,17.5,111.0,78.91,63.98
2016,6,17,18,0,1.0,90.0,3.6,17.0,90.0,65.79,52.56
2016,6,17,18,15,0.5,71.0,3.4,16.5,71.0,52.35,40.62
2016,6,17,18,30,0.0,52.0,3.2,16.0,52.0,38.81,28.41
2016,6,17,18,45,0.0,35.5,3.05,15.5,35.5,26.82,17.43
2016,6,17,19,0,0.0,19.0,2.9,15.0,19.0,14.49,5.3
2016,6,17,19,15,0.0,9.5,2.75,14.5,9.5,7.47,0.0
2016,6,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,98.0,10.0,1.3,13.0,13.0,31.74,0.0
2016,6,18,5,15,230.5,21.0,1.45,13.0,43.5,106.45,53.03
2016,6,18,5,30,363.0,32.0,1.6,13.0,74.0,183.25,136.6
2016,6,18,5,45,448.5,39.5,1.75,13.5,116.5,247.47,194.88
2016,6,18,6,0,534.0,47.0,1.9,14.0,159.0,320.11,258.47
2016,6,18,6,15,590.0,52.5,1.95,14.5,207.5,382.91,312.63
2016,6,18,6,30,646.0,58.0,2.0,15.0,256.0,447.9,366.67
2016,6,18,6,45,685.0,62.5,2.1,15.5,306.5,506.93,414.16
2016,6,18,7,0,724.0,67.0,2.2,16.0,357.0,567.29,460.99
2016,6,18,7,15,753.0,70.5,2.2,16.5,408.0,620.47,500.36
2016,6,18,7,30,782.0,74.0,2.2,17.0,459.0,673.34,537.44
2016,6,18,7,45,804.0,77.0,2.25,17.5,509.0,719.57,568.39
2016,6,18,8,0,826.0,80.0,2.3,18.0,559.0,756.47,592.07
2016,6,18,8,15,843.0,82.5,2.3,18.5,606.5,794.19,615.68
2016,6,18,8,30,860.0,85.0,2.3,19.0,654.0,829.52,637.22
2016,6,18,8,45,873.5,87.0,2.3,19.5,697.5,858.63,654.18
2016,6,18,9,0,887.0,89.0,2.3,20.0,741.0,884.7,668.96
2016,6,18,9,15,897.5,91.0,2.25,20.0,780.5,904.86,680.49
2016,6,18,9,30,908.0,93.0,2.2,20.0,820.0,921.5,689.71
2016,6,18,9,45,912.0,96.5,2.2,20.5,853.0,930.13,692.82
2016,6,18,10,0,916.0,100.0,2.2,21.0,886.0,934.89,693.53
2016,6,18,10,15,922.0,101.5,2.15,21.5,913.5,935.58,691.2
2016,6,18,10,30,928.0,103.0,2.1,22.0,941.0,932.37,686.46
2016,6,18,10,45,934.0,103.0,2.1,22.5,962.5,923.84,678.93
2016,6,18,11,0,940.0,103.0,2.1,23.0,984.0,911.44,669.03
2016,6,18,11,15,943.0,103.5,2.1,23.0,998.0,893.09,656.65
2016,6,18,11,30,946.0,104.0,2.1,23.0,1012.0,871.05,641.93
2016,6,18,11,45,948.5,103.5,2.15,23.5,1019.0,844.21,623.29
2016,6,18,12,0,951.0,103.0,2.2,24.0,1026.0,814.03,602.42
2016,6,18,12,15,951.0,103.0,2.25,24.0,1024.5,779.23,578.72
2016,6,18,12,30,951.0,103.0,2.3,24.0,1023.0,741.56,551.72
2016,6,18,12,45,952.0,101.0,2.4,24.0,1015.5,700.29,521.84
2016,6,18,13,0,953.0,99.0,2.5,24.0,1008.0,656.38,489.16
2016,6,18,13,15,950.5,98.5,2.55,24.0,992.0,609.08,452.76
2016,6,18,13,30,948.0,98.0,2.6,24.0,976.0,559.69,413.68
2016,6,18,13,45,942.5,98.0,2.65,24.0,953.0,507.37,371.2
2016,6,18,14,0,937.0,98.0,2.7,24.0,930.0,453.63,326.34
2016,6,18,14,15,931.5,96.5,2.7,24.0,901.0,397.7,278.59
2016,6,18,14,30,926.0,95.0,2.7,24.0,872.0,340.84,229.41
2016,6,18,14,45,917.0,94.5,2.7,24.0,836.5,283.11,180.04
2016,6,18,15,0,908.0,94.0,2.7,24.0,801.0,225.3,133.13
2016,6,18,15,15,898.0,92.0,2.7,24.0,760.5,166.62,92.18
2016,6,18,15,30,888.0,90.0,2.7,24.0,720.0,108.48,65.69
2016,6,18,15,45,872.5,88.5,2.7,24.0,674.5,84.82,65.72
2016,6,18,16,0,857.0,87.0,2.7,24.0,629.0,83.42,64.77
2016,6,18,16,15,839.0,84.5,2.7,23.5,581.0,81.22,63.26
2016,6,18,16,30,821.0,82.0,2.7,23.0,533.0,71.21,55.14
2016,6,18,16,45,796.0,79.0,2.7,23.0,482.0,68.95,53.43
2016,6,18,17,0,771.0,76.0,2.7,23.0,431.0,66.65,51.66
2016,6,18,17,15,739.0,72.0,2.55,22.5,379.5,63.45,49.19
2016,6,18,17,30,707.0,68.0,2.4,22.0,328.0,60.2,46.63
2016,6,18,17,45,663.0,63.0,2.3,21.5,277.0,55.97,43.15
2016,6,18,18,0,619.0,58.0,2.2,21.0,226.0,47.72,36.05
2016,6,18,18,15,553.5,51.0,1.95,20.0,178.5,42.01,31.07
2016,6,18,18,30,488.0,44.0,1.7,19.0,131.0,36.31,25.91
2016,6,18,18,45,388.5,35.0,1.5,18.0,90.0,28.83,18.97
2016,6,18,19,0,289.0,26.0,1.3,17.0,49.0,21.41,10.53
2016,6,18,19,15,144.5,13.0,1.25,16.5,24.5,10.23,0.0
2016,6,18,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.5,0.85,13.5,6.5,0.0,0.0
2016,6,19,5,0,102.0,11.0,0.8,14.0,13.0,33.42,0.0
2016,6,19,5,15,239.5,22.0,0.9,14.5,44.5,109.78,53.42
2016,6,19,5,30,377.0,33.0,1.0,15.0,76.0,188.92,139.3
2016,6,19,5,45,462.5,41.0,1.1,16.0,120.0,254.49,197.66
2016,6,19,6,0,548.0,49.0,1.2,17.0,164.0,328.45,260.7
2016,6,19,6,15,603.5,54.5,1.3,17.5,213.0,391.76,314.27
2016,6,19,6,30,659.0,60.0,1.4,18.0,262.0,456.91,367.41
2016,6,19,6,45,697.0,64.5,1.5,18.5,312.5,515.99,413.9
2016,6,19,7,0,735.0,69.0,1.6,19.0,363.0,576.27,459.61
2016,6,19,7,15,762.5,73.0,1.7,19.5,414.0,629.49,498.53
2016,6,19,7,30,790.0,77.0,1.8,20.0,465.0,682.23,535.31
2016,6,19,7,45,809.5,80.0,1.9,21.0,514.5,726.87,563.7
2016,6,19,8,0,829.0,83.0,2.0,22.0,564.0,761.85,584.74
2016,6,19,8,15,845.5,85.5,1.95,22.0,611.0,799.25,608.26
2016,6,19,8,30,862.0,88.0,1.9,22.0,658.0,834.22,629.73
2016,6,19,8,45,873.5,91.0,1.9,22.5,701.0,862.71,645.82
2016,6,19,9,0,885.0,94.0,1.9,23.0,744.0,888.07,659.73
2016,6,19,9,15,894.5,95.5,1.8,23.5,782.5,906.75,668.05
2016,6,19,9,30,904.0,97.0,1.7,24.0,821.0,921.93,674.04
2016,6,19,9,45,919.0,94.0,1.6,24.5,856.0,933.88,677.9
2016,6,19,10,0,934.0,91.0,1.5,25.0,891.0,942.2,679.42
2016,6,19,10,15,939.0,92.0,1.4,25.0,918.5,941.68,676.71
2016,6,19,10,30,944.0,93.0,1.3,25.0,946.0,937.23,671.68
2016,6,19,10,45,945.5,95.5,1.25,25.5,966.0,927.17,662.69
2016,6,19,11,0,947.0,98.0,1.2,26.0,986.0,913.2,651.44
2016,6,19,11,15,949.5,98.5,1.2,26.0,999.5,894.46,639.35
2016,6,19,11,30,952.0,99.0,1.2,26.0,1013.0,872.03,625.0
2016,6,19,11,45,949.0,101.5,1.3,26.5,1018.0,843.35,606.78
2016,6,19,12,0,946.0,104.0,1.4,27.0,1023.0,811.48,586.35
2016,6,19,12,15,946.0,104.0,1.55,27.0,1021.5,776.88,564.72
2016,6,19,12,30,946.0,104.0,1.7,27.0,1020.0,739.42,539.62
2016,6,19,12,45,935.5,109.5,1.9,27.0,1009.0,696.53,510.1
2016,6,19,13,0,925.0,115.0,2.1,27.0,998.0,651.73,478.11
2016,6,19,13,15,922.0,114.5,2.2,27.0,982.0,605.26,443.32
2016,6,19,13,30,919.0,114.0,2.3,27.0,966.0,556.82,405.91
2016,6,19,13,45,918.5,110.5,2.45,27.0,944.5,505.69,365.38
2016,6,19,14,0,918.0,107.0,2.6,27.0,923.0,452.77,322.05
2016,6,19,14,15,912.0,105.5,2.7,27.0,893.5,397.61,275.77
2016,6,19,14,30,906.0,104.0,2.8,27.0,864.0,341.61,228.07
2016,6,19,14,45,751.0,171.5,2.9,27.0,783.5,282.97,184.12
2016,6,19,15,0,596.0,239.0,3.0,27.0,703.0,247.42,161.3
2016,6,19,15,15,734.5,167.0,3.05,26.5,708.5,178.98,106.85
2016,6,19,15,30,873.0,95.0,3.1,26.0,714.0,111.39,67.3
2016,6,19,15,45,706.5,142.5,3.2,26.0,623.0,95.54,74.05
2016,6,19,16,0,540.0,190.0,3.3,26.0,532.0,121.86,96.01
2016,6,19,16,15,526.0,179.5,3.3,25.5,491.0,117.27,92.67
2016,6,19,16,30,512.0,169.0,3.3,25.0,450.0,112.37,89.09
2016,6,19,16,45,635.0,124.0,3.3,24.5,439.0,89.6,70.48
2016,6,19,17,0,758.0,79.0,3.3,24.0,428.0,68.55,53.04
2016,6,19,17,15,726.0,75.0,3.15,23.0,377.0,65.44,50.8
2016,6,19,17,30,694.0,71.0,3.0,22.0,326.0,62.3,48.44
2016,6,19,17,45,648.0,66.0,2.95,21.5,275.5,53.65,41.14
2016,6,19,18,0,602.0,61.0,2.9,21.0,225.0,49.75,37.81
2016,6,19,18,15,536.5,54.0,2.6,20.0,177.5,44.15,32.92
2016,6,19,18,30,471.0,47.0,2.3,19.0,130.0,38.57,27.86
2016,6,19,18,45,372.0,37.0,2.0,18.5,90.0,30.36,20.23
2016,6,19,19,0,273.0,27.0,1.7,18.0,50.0,22.18,11.14
2016,6,19,19,15,136.5,13.5,1.6,17.5,25.0,10.62,0.0
2016,6,19,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,52.0,5.5,1.4,12.5,6.5,0.0,0.0
2016,6,20,5,0,104.0,11.0,1.5,13.0,13.0,33.83,0.0
2016,6,20,5,15,248.5,22.0,1.65,13.5,45.5,112.1,53.68
2016,6,20,5,30,393.0,33.0,1.8,14.0,78.0,194.28,143.99
2016,6,20,5,45,484.5,40.5,2.0,14.5,123.0,262.6,205.85
2016,6,20,6,0,576.0,48.0,2.2,15.0,168.0,339.86,273.22
2016,6,20,6,15,631.5,53.5,2.2,15.5,218.0,402.24,327.03
2016,6,20,6,30,687.0,59.0,2.2,16.0,268.0,471.11,383.84
2016,6,20,6,45,727.5,62.5,2.2,16.5,320.5,531.85,432.11
2016,6,20,7,0,768.0,66.0,2.2,17.0,373.0,593.89,479.47
2016,6,20,7,15,795.0,69.5,2.25,17.5,425.0,647.49,518.94
2016,6,20,7,30,822.0,73.0,2.3,18.0,477.0,700.49,555.79
2016,6,20,7,45,843.5,75.0,2.4,19.0,527.5,739.36,580.24
2016,6,20,8,0,865.0,77.0,2.5,20.0,578.0,783.32,607.9
2016,6,20,8,15,880.0,79.5,2.5,20.5,625.5,820.57,630.75
2016,6,20,8,30,895.0,82.0,2.5,21.0,673.0,855.21,651.49
2016,6,20,8,45,907.5,83.5,2.55,21.5,716.5,883.72,668.18
2016,6,20,9,0,920.0,85.0,2.6,22.0,760.0,909.07,682.67
2016,6,20,9,15,928.0,86.5,2.6,22.5,798.5,927.03,691.74
2016,6,20,9,30,936.0,88.0,2.6,23.0,837.0,941.34,698.46
2016,6,20,9,45,928.5,97.5,2.65,23.5,866.5,946.02,699.33
2016,6,20,10,0,921.0,107.0,2.7,24.0,896.0,946.34,697.52
2016,6,20,10,15,926.0,108.0,2.7,24.0,923.0,945.6,696.12
2016,6,20,10,30,931.0,109.0,2.7,24.0,950.0,940.97,692.29
2016,6,20,10,45,934.5,110.0,2.75,24.5,970.0,931.11,684.22
2016,6,20,11,0,938.0,111.0,2.8,25.0,990.0,917.38,673.76
2016,6,20,11,15,940.0,111.5,2.8,25.0,1003.0,898.15,660.71
2016,6,20,11,30,942.0,112.0,2.8,25.0,1016.0,875.27,645.32
2016,6,20,11,45,944.0,111.5,2.85,25.5,1022.5,848.07,626.17
2016,6,20,12,0,946.0,111.0,2.9,26.0,1029.0,817.57,604.82
2016,6,20,12,15,946.0,110.5,2.95,26.0,1027.5,782.48,580.54
2016,6,20,12,30,946.0,110.0,3.0,26.0,1026.0,744.56,553.18
2016,6,20,12,45,949.0,107.0,3.15,26.0,1019.0,704.03,523.81
2016,6,20,13,0,952.0,104.0,3.3,26.0,1012.0,660.73,491.53
2016,6,20,13,15,949.5,103.5,3.4,26.0,996.0,613.48,455.16
2016,6,20,13,30,947.0,103.0,3.5,26.0,980.0,564.13,416.12
2016,6,20,13,45,942.0,102.5,3.6,26.0,957.5,511.72,373.59
2016,6,20,14,0,937.0,102.0,3.7,26.0,935.0,457.86,328.66
2016,6,20,14,15,931.5,100.5,3.75,25.5,906.0,401.91,281.52
2016,6,20,14,30,926.0,99.0,3.8,25.0,877.0,345.04,232.76
2016,6,20,14,45,917.0,98.5,3.85,25.0,841.5,287.27,183.24
2016,6,20,15,0,908.0,98.0,3.9,25.0,806.0,229.4,136.13
2016,6,20,15,15,897.5,96.0,3.9,24.5,765.5,170.6,95.02
2016,6,20,15,30,887.0,94.0,3.9,24.0,725.0,112.39,68.02
2016,6,20,15,45,873.5,92.0,3.9,24.0,680.0,86.91,67.49
2016,6,20,16,0,860.0,90.0,3.9,24.0,635.0,85.32,66.38
2016,6,20,16,15,842.0,87.0,3.8,23.5,586.0,82.85,64.65
2016,6,20,16,30,824.0,84.0,3.7,23.0,537.0,72.61,56.33
2016,6,20,16,45,586.5,125.0,3.6,22.5,432.0,89.19,70.75
2016,6,20,17,0,349.0,166.0,3.5,22.0,327.0,113.3,91.62
2016,6,20,17,15,193.0,151.5,3.35,21.0,239.0,105.58,85.65
2016,6,20,17,30,37.0,137.0,3.2,20.0,151.0,95.84,77.84
2016,6,20,17,45,30.5,117.0,3.05,19.5,127.5,82.69,66.73
2016,6,20,18,0,24.0,97.0,2.9,19.0,104.0,69.33,55.22
2016,6,20,18,15,259.5,71.0,2.6,18.0,118.5,51.84,39.93
2016,6,20,18,30,495.0,45.0,2.3,17.0,133.0,37.15,26.87
2016,6,20,18,45,392.0,36.0,2.0,16.5,92.0,29.65,19.82
2016,6,20,19,0,289.0,27.0,1.7,16.0,51.0,22.23,11.39
2016,6,20,19,15,144.5,13.5,1.7,15.5,25.5,10.62,0.0
2016,6,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,4,45,45.0,5.5,1.45,12.5,6.5,0.0,0.0
2016,6,21,5,0,90.0,11.0,1.6,13.0,13.0,30.37,0.0
2016,6,21,5,15,228.5,22.0,1.75,13.5,44.0,105.73,49.16
2016,6,21,5,30,367.0,33.0,1.9,14.0,75.0,184.74,136.78
2016,6,21,5,45,461.0,40.5,2.05,14.5,119.5,252.61,198.06
2016,6,21,6,0,555.0,48.0,2.2,15.0,164.0,329.75,265.21
2016,6,21,6,15,611.0,53.5,2.2,15.5,213.0,393.6,320.16
2016,6,21,6,30,667.0,59.0,2.2,16.0,262.0,459.45,374.7
2016,6,21,6,45,710.0,62.5,2.2,17.0,314.0,520.79,422.8
2016,6,21,7,0,753.0,66.0,2.2,18.0,366.0,583.72,470.01
2016,6,21,7,15,780.5,69.0,2.2,18.5,417.0,636.5,508.61
2016,6,21,7,30,808.0,72.0,2.2,19.0,468.0,688.76,544.65
2016,6,21,7,45,829.5,74.5,2.25,19.5,518.5,727.8,570.0
2016,6,21,8,0,851.0,77.0,2.3,20.0,569.0,771.95,598.61
2016,6,21,8,15,866.0,79.0,2.3,20.5,615.5,808.3,620.84
2016,6,21,8,30,881.0,81.0,2.3,21.0,662.0,842.11,641.02
2016,6,21,8,45,893.0,83.0,2.35,22.0,705.5,870.53,656.43
2016,6,21,9,0,905.0,85.0,2.4,23.0,749.0,895.81,669.58
2016,6,21,9,15,913.5,86.5,2.4,23.5,787.0,914.09,678.85
2016,6,21,9,30,922.0,88.0,2.4,24.0,825.0,928.79,685.82
2016,6,21,9,45,922.5,92.5,2.45,24.5,856.5,935.62,688.14
2016,6,21,10,0,923.0,97.0,2.5,25.0,888.0,938.47,688.02
2016,6,21,10,15,928.0,98.0,2.5,25.5,915.0,937.99,685.43
2016,6,21,10,30,933.0,99.0,2.5,26.0,942.0,933.61,680.46
2016,6,21,10,45,935.0,100.5,2.5,26.5,961.5,923.15,671.69
2016,6,21,11,0,937.0,102.0,2.5,27.0,981.0,908.86,660.6
2016,6,21,11,15,939.5,103.0,2.5,27.0,994.5,890.76,648.46
2016,6,21,11,30,942.0,104.0,2.5,27.0,1008.0,868.99,633.98
