Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,45,941.5,104.5,2.55,27.5,1013.5,840.86,614.49
2016,6,21,12,0,941.0,105.0,2.6,28.0,1019.0,809.53,592.89
2016,6,21,12,15,941.0,105.0,2.65,28.0,1018.0,775.16,569.55
2016,6,21,12,30,941.0,105.0,2.7,28.0,1017.0,737.94,543.01
2016,6,21,12,45,936.5,106.5,2.8,28.5,1007.5,696.22,511.89
2016,6,21,13,0,932.0,108.0,2.9,29.0,998.0,652.25,478.47
2016,6,21,13,15,929.0,107.5,2.95,28.5,982.0,605.61,443.94
2016,6,21,13,30,926.0,107.0,3.0,28.0,966.0,556.97,406.74
2016,6,21,13,45,921.5,106.0,3.15,28.0,943.0,505.49,365.63
2016,6,21,14,0,917.0,105.0,3.3,28.0,920.0,452.55,322.08
2016,6,21,14,15,910.5,104.0,3.4,27.5,891.0,397.67,276.41
2016,6,21,14,30,904.0,103.0,3.5,27.0,862.0,341.97,229.21
2016,6,21,14,45,896.0,101.5,3.6,27.0,827.0,285.03,180.86
2016,6,21,15,0,888.0,100.0,3.7,27.0,792.0,227.92,134.71
2016,6,21,15,15,877.5,98.0,3.75,26.5,752.0,170.28,94.62
2016,6,21,15,30,867.0,96.0,3.8,26.0,712.0,113.25,68.08
2016,6,21,15,45,853.5,93.5,3.9,26.0,668.0,87.21,67.18
2016,6,21,16,0,840.0,91.0,4.0,26.0,624.0,85.37,65.88
2016,6,21,16,15,822.5,88.0,3.95,25.0,576.5,74.73,57.45
2016,6,21,16,30,805.0,85.0,3.9,24.0,529.0,72.83,56.29
2016,6,21,16,45,782.5,81.5,3.9,23.5,479.0,70.38,54.53
2016,6,21,17,0,760.0,78.0,3.9,23.0,429.0,67.86,52.69
2016,6,21,17,15,728.5,74.0,3.8,22.0,378.0,64.73,50.4
2016,6,21,17,30,697.0,70.0,3.7,21.0,327.0,61.56,48.01
2016,6,21,17,45,653.5,65.0,3.6,20.0,277.0,53.0,40.83
2016,6,21,18,0,610.0,60.0,3.5,19.0,227.0,49.09,37.56
2016,6,21,18,15,545.5,53.0,3.35,18.0,179.5,43.45,32.6
2016,6,21,18,30,481.0,46.0,3.2,17.0,132.0,37.83,27.47
2016,6,21,18,45,380.0,36.5,3.05,16.5,91.5,29.98,20.11
2016,6,21,19,0,279.0,27.0,2.9,16.0,51.0,22.19,11.4
2016,6,21,19,15,139.5,13.5,2.9,15.5,25.5,10.62,0.0
2016,6,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,49.5,5.5,3.35,12.0,6.5,0.0,0.0
2016,6,22,5,0,99.0,11.0,3.5,12.0,13.0,32.47,0.0
2016,6,22,5,15,244.5,22.0,3.6,12.5,45.0,110.11,50.0
2016,6,22,5,30,390.0,33.0,3.7,13.0,77.0,192.6,143.34
2016,6,22,5,45,475.0,41.0,3.85,13.5,121.0,258.55,204.25
2016,6,22,6,0,560.0,49.0,4.0,14.0,165.0,332.82,270.16
2016,6,22,6,15,616.5,54.5,4.0,14.5,215.0,397.23,326.63
2016,6,22,6,30,673.0,60.0,4.0,15.0,265.0,463.49,382.68
2016,6,22,6,45,711.5,64.5,4.0,15.5,316.5,523.56,431.73
2016,6,22,7,0,750.0,69.0,4.0,16.0,368.0,584.84,479.89
2016,6,22,7,15,778.0,72.5,4.0,16.0,419.5,638.5,521.49
2016,6,22,7,30,806.0,76.0,4.0,16.0,471.0,691.69,560.86
2016,6,22,7,45,828.5,78.5,4.0,16.5,521.5,738.68,592.95
2016,6,22,8,0,851.0,81.0,4.0,17.0,572.0,776.25,617.47
2016,6,22,8,15,867.0,83.0,4.0,17.5,619.5,813.42,641.35
2016,6,22,8,30,883.0,85.0,4.0,18.0,667.0,848.09,663.08
2016,6,22,8,45,897.0,86.0,4.05,18.5,711.5,877.18,680.84
2016,6,22,9,0,911.0,87.0,4.1,19.0,756.0,903.21,696.35
2016,6,22,9,15,920.0,89.0,4.1,19.0,795.0,922.55,708.23
2016,6,22,9,30,929.0,91.0,4.1,19.0,834.0,938.28,717.69
2016,6,22,9,45,937.5,91.0,4.1,19.5,867.5,947.76,721.54
2016,6,22,10,0,946.0,91.0,4.1,20.0,901.0,953.43,722.91
2016,6,22,10,15,951.0,92.0,4.05,20.0,928.5,953.03,721.36
2016,6,22,10,30,956.0,93.0,4.0,20.0,956.0,948.66,717.27
2016,6,22,10,45,960.5,93.5,4.0,20.5,977.0,939.38,708.9
2016,6,22,11,0,965.0,94.0,4.0,21.0,998.0,926.15,697.99
2016,6,22,11,15,967.5,94.5,4.0,21.0,1011.5,907.31,684.72
2016,6,22,11,30,970.0,95.0,4.0,21.0,1025.0,884.71,668.95
2016,6,22,11,45,971.0,95.0,4.0,21.0,1031.5,856.84,649.59
2016,6,22,12,0,972.0,95.0,4.0,21.0,1038.0,825.6,627.87
2016,6,22,12,15,972.0,95.0,4.0,21.0,1037.0,790.42,602.88
2016,6,22,12,30,972.0,95.0,4.0,21.0,1036.0,752.27,574.11
2016,6,22,12,45,962.0,100.5,4.0,21.0,1025.0,708.98,540.91
2016,6,22,13,0,952.0,106.0,4.0,21.0,1014.0,663.64,505.49
2016,6,22,13,15,949.0,105.5,4.0,20.5,998.5,616.13,468.58
2016,6,22,13,30,946.0,105.0,4.0,20.0,983.0,566.58,428.92
2016,6,22,13,45,941.0,104.5,4.0,20.0,960.0,514.24,385.1
2016,6,22,14,0,936.0,104.0,4.0,20.0,937.0,460.43,338.93
2016,6,22,14,15,930.0,103.0,4.0,20.0,907.5,404.7,290.18
2016,6,22,14,30,924.0,102.0,4.0,20.0,878.0,348.07,240.05
2016,6,22,14,45,915.0,100.5,4.0,20.0,842.0,289.75,189.07
2016,6,22,15,0,906.0,99.0,4.0,20.0,806.0,231.35,140.49
2016,6,22,15,15,895.5,97.0,4.0,19.5,765.5,172.64,98.38
2016,6,22,15,30,885.0,95.0,4.0,19.0,725.0,114.53,70.31
2016,6,22,15,45,871.0,93.0,4.0,18.5,680.0,87.42,69.44
2016,6,22,16,0,857.0,91.0,4.0,18.0,635.0,85.84,68.45
2016,6,22,16,15,839.0,88.0,4.0,17.5,586.5,75.14,59.6
2016,6,22,16,30,821.0,85.0,4.0,17.0,538.0,73.2,58.25
2016,6,22,16,45,797.0,82.0,4.0,17.0,487.0,71.04,56.58
2016,6,22,17,0,773.0,79.0,4.0,17.0,436.0,68.83,54.85
2016,6,22,17,15,741.0,75.0,3.95,16.5,384.0,65.69,52.4
2016,6,22,17,30,709.0,71.0,3.9,16.0,332.0,62.52,49.85
2016,6,22,17,45,662.0,66.0,3.85,15.5,281.0,53.84,42.34
2016,6,22,18,0,615.0,61.0,3.8,15.0,230.0,49.89,38.91
2016,6,22,18,15,549.0,54.0,3.7,14.5,182.0,44.25,33.81
2016,6,22,18,30,483.0,47.0,3.6,14.0,134.0,38.64,28.54
2016,6,22,18,45,375.5,38.0,3.5,13.5,92.5,31.18,21.43
2016,6,22,19,0,268.0,29.0,3.4,13.0,51.0,23.84,12.93
2016,6,22,19,15,134.0,14.5,3.35,13.0,25.5,11.41,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,52.0,5.0,2.9,11.5,6.0,0.0,0.0
2016,6,23,5,0,104.0,10.0,3.1,12.0,12.0,32.82,0.0
2016,6,23,5,15,250.0,21.0,3.2,12.5,44.0,110.41,48.25
2016,6,23,5,30,396.0,32.0,3.3,13.0,76.0,193.46,143.61
2016,6,23,5,45,487.5,39.0,3.45,13.5,121.0,261.16,205.96
2016,6,23,6,0,579.0,46.0,3.6,14.0,166.0,337.82,273.77
2016,6,23,6,15,634.5,51.0,3.65,14.5,215.5,399.93,328.44
2016,6,23,6,30,690.0,56.0,3.7,15.0,265.0,468.29,386.14
2016,6,23,6,45,731.5,59.5,3.75,15.5,317.5,529.69,436.25
2016,6,23,7,0,773.0,63.0,3.8,16.0,370.0,592.54,485.66
2016,6,23,7,15,800.0,66.0,3.75,16.5,422.0,645.79,525.69
2016,6,23,7,30,827.0,69.0,3.7,17.0,474.0,691.86,557.87
2016,6,23,7,45,849.0,71.0,3.7,17.5,525.0,738.13,589.22
2016,6,23,8,0,871.0,73.0,3.7,18.0,576.0,782.82,618.74
2016,6,23,8,15,886.5,75.5,3.65,18.5,623.5,820.83,642.65
2016,6,23,8,30,902.0,78.0,3.6,19.0,671.0,856.25,664.35
2016,6,23,8,45,914.5,79.0,3.6,19.5,715.5,884.56,681.05
2016,6,23,9,0,927.0,80.0,3.6,20.0,760.0,909.7,695.44
2016,6,23,9,15,935.5,81.5,3.6,20.0,799.0,928.44,706.72
2016,6,23,9,30,944.0,83.0,3.6,20.0,838.0,943.52,715.58
2016,6,23,9,45,946.0,87.0,3.6,20.5,870.5,951.53,718.34
2016,6,23,10,0,948.0,91.0,3.6,21.0,903.0,955.49,718.52
2016,6,23,10,15,952.0,92.0,3.6,21.5,929.5,954.25,715.32
2016,6,23,10,30,956.0,93.0,3.6,22.0,956.0,949.03,709.62
2016,6,23,10,45,958.5,94.5,3.65,22.5,975.5,938.99,701.15
2016,6,23,11,0,961.0,96.0,3.7,23.0,995.0,925.01,690.17
2016,6,23,11,15,961.5,96.0,3.75,23.0,1007.5,904.12,675.95
2016,6,23,11,30,962.0,96.0,3.8,23.0,1020.0,879.59,659.32
2016,6,23,11,45,962.0,96.0,3.9,23.0,1025.0,851.18,640.26
2016,6,23,12,0,962.0,96.0,4.0,23.0,1030.0,819.47,618.83
2016,6,23,12,15,960.5,96.0,4.05,23.0,1027.5,783.56,593.66
2016,6,23,12,30,959.0,96.0,4.1,23.0,1025.0,744.81,564.84
2016,6,23,12,45,955.5,96.5,4.2,23.0,1015.0,702.48,532.94
2016,6,23,13,0,952.0,97.0,4.3,23.0,1005.0,657.79,498.49
2016,6,23,13,15,948.5,96.0,4.35,23.0,989.0,609.78,460.55
2016,6,23,13,30,945.0,95.0,4.4,23.0,973.0,559.78,420.13
2016,6,23,13,45,941.0,94.0,4.45,23.0,950.0,507.75,376.96
2016,6,23,14,0,937.0,93.0,4.5,23.0,927.0,454.17,331.33
2016,6,23,14,15,931.5,92.0,4.5,22.5,898.0,398.71,283.64
2016,6,23,14,30,926.0,91.0,4.5,22.0,869.0,342.31,234.34
2016,6,23,14,45,920.5,88.5,4.55,22.0,834.5,284.2,183.55
2016,6,23,15,0,915.0,86.0,4.6,22.0,800.0,225.65,134.79
2016,6,23,15,15,905.0,84.0,4.6,21.5,760.0,166.66,92.45
2016,6,23,15,30,895.0,82.0,4.6,21.0,720.0,108.21,64.08
2016,6,23,15,45,885.5,79.0,4.65,21.0,676.0,79.49,62.07
2016,6,23,16,0,876.0,76.0,4.7,21.0,632.0,77.17,60.31
2016,6,23,16,15,859.0,73.5,4.65,20.5,584.0,74.8,58.6
2016,6,23,16,30,842.0,71.0,4.6,20.0,536.0,72.3,56.78
2016,6,23,16,45,820.5,68.0,4.55,19.5,485.5,69.24,54.46
2016,6,23,17,0,799.0,65.0,4.5,19.0,435.0,66.05,52.0
2016,6,23,17,15,769.0,62.0,4.35,18.5,383.5,56.62,44.06
2016,6,23,17,30,739.0,59.0,4.2,18.0,332.0,53.85,41.85
2016,6,23,17,45,694.5,55.0,4.1,17.5,281.0,50.11,38.72
2016,6,23,18,0,650.0,51.0,4.0,17.0,230.0,46.4,35.5
2016,6,23,18,15,588.0,45.5,3.8,16.5,182.5,41.31,30.93
2016,6,23,18,30,526.0,40.0,3.6,16.0,135.0,33.44,23.75
2016,6,23,18,45,420.0,32.5,3.45,15.5,93.5,26.96,17.61
2016,6,23,19,0,314.0,25.0,3.3,15.0,52.0,20.63,10.36
2016,6,23,19,15,157.0,12.5,3.25,14.5,26.0,10.11,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.5,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,107.0,10.0,2.7,13.0,12.0,33.47,0.0
2016,6,24,5,15,255.0,20.0,2.8,13.0,43.5,110.51,46.03
2016,6,24,5,30,403.0,30.0,2.9,13.0,75.0,193.61,143.27
2016,6,24,5,45,488.5,38.0,3.05,13.5,119.5,260.16,204.84
2016,6,24,6,0,574.0,46.0,3.2,14.0,164.0,335.21,271.27
2016,6,24,6,15,631.0,51.0,3.15,14.5,214.0,397.81,326.08
2016,6,24,6,30,688.0,56.0,3.1,15.0,264.0,466.85,383.93
2016,6,24,6,45,724.5,61.0,3.1,15.5,316.0,526.87,432.52
2016,6,24,7,0,761.0,66.0,3.1,16.0,368.0,587.97,480.06
2016,6,24,7,15,789.5,69.5,3.05,16.5,420.5,642.43,520.66
2016,6,24,7,30,818.0,73.0,3.0,17.0,473.0,696.46,558.62
2016,6,24,7,45,838.0,76.5,2.95,17.5,523.5,735.93,584.27
2016,6,24,8,0,858.0,80.0,2.9,18.0,574.0,780.39,613.03
2016,6,24,8,15,874.0,82.5,2.85,18.0,622.5,818.41,637.75
2016,6,24,8,30,890.0,85.0,2.8,18.0,671.0,853.9,660.39
2016,6,24,8,45,901.5,88.0,2.8,18.5,715.0,883.25,677.6
2016,6,24,9,0,913.0,91.0,2.8,19.0,759.0,909.37,692.47
2016,6,24,9,15,922.5,92.5,2.8,19.5,798.5,928.7,702.65
2016,6,24,9,30,932.0,94.0,2.8,20.0,838.0,944.43,710.44
2016,6,24,9,45,939.0,95.5,2.85,20.5,872.0,954.16,714.68
2016,6,24,10,0,946.0,97.0,2.9,21.0,906.0,960.0,716.46
2016,6,24,10,15,951.5,98.0,2.9,21.0,933.5,960.04,715.49
2016,6,24,10,30,957.0,99.0,2.9,21.0,961.0,956.09,712.04
2016,6,24,10,45,959.5,100.0,2.95,21.5,981.5,945.48,703.33
2016,6,24,11,0,962.0,101.0,3.0,22.0,1002.0,930.94,692.17
2016,6,24,11,15,964.0,101.5,3.05,22.5,1016.0,911.67,677.97
2016,6,24,11,30,966.0,102.0,3.1,23.0,1030.0,888.67,661.35
2016,6,24,11,45,966.0,103.0,3.15,23.5,1035.5,860.88,641.56
2016,6,24,12,0,966.0,104.0,3.2,24.0,1041.0,829.74,619.52
2016,6,24,12,15,965.5,104.0,3.3,24.0,1040.0,794.29,595.3
2016,6,24,12,30,965.0,104.0,3.4,24.0,1039.0,755.93,567.51
2016,6,24,12,45,956.5,108.0,3.5,24.5,1028.0,712.6,534.37
2016,6,24,13,0,948.0,112.0,3.6,25.0,1017.0,667.19,499.04
2016,6,24,13,15,945.0,111.5,3.7,25.0,1001.0,619.82,462.43
2016,6,24,13,30,942.0,111.0,3.8,25.0,985.0,570.42,423.18
2016,6,24,13,45,937.5,109.5,3.9,25.0,961.5,517.77,380.32
2016,6,24,14,0,933.0,108.0,4.0,25.0,938.0,463.64,335.04
2016,6,24,14,15,927.0,107.0,4.0,24.5,908.5,408.04,287.94
2016,6,24,14,30,921.0,106.0,4.0,24.0,879.0,351.53,239.27
2016,6,24,14,45,912.0,104.5,4.05,24.0,843.5,293.31,189.17
2016,6,24,15,0,903.0,103.0,4.1,24.0,808.0,235.02,141.32
2016,6,24,15,15,892.5,101.0,4.1,23.5,767.5,176.41,99.63
2016,6,24,15,30,882.0,99.0,4.1,23.0,727.0,118.37,71.45
2016,6,24,15,45,867.5,96.5,4.1,23.0,681.5,89.35,69.8
2016,6,24,16,0,853.0,94.0,4.1,23.0,636.0,87.51,68.49
2016,6,24,16,15,835.0,91.5,4.05,22.5,588.0,77.3,60.22
2016,6,24,16,30,817.0,89.0,4.0,22.0,540.0,75.79,59.27
2016,6,24,16,45,791.5,85.5,3.95,22.0,488.5,73.35,57.4
2016,6,24,17,0,766.0,82.0,3.9,22.0,437.0,70.85,55.46
2016,6,24,17,15,734.0,78.0,3.75,21.0,385.5,67.8,53.25
2016,6,24,17,30,702.0,74.0,3.6,20.0,334.0,59.77,46.65
2016,6,24,17,45,655.5,68.5,3.45,19.5,282.5,55.55,43.14
2016,6,24,18,0,609.0,63.0,3.3,19.0,231.0,51.31,39.5
2016,6,24,18,15,541.5,56.0,3.0,18.0,182.5,45.72,34.6
2016,6,24,18,30,474.0,49.0,2.7,17.0,134.0,40.16,29.51
2016,6,24,18,45,369.5,39.0,2.45,16.5,93.0,31.96,21.83
2016,6,24,19,0,265.0,29.0,2.2,16.0,52.0,23.82,12.8
2016,6,24,19,15,132.5,14.5,2.1,15.5,26.0,11.74,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,32.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,65.0,10.0,1.3,13.0,11.0,23.38,0.0
2016,6,25,5,15,207.0,22.0,1.5,13.5,41.5,97.78,38.18
2016,6,25,5,30,349.0,34.0,1.7,14.0,72.0,178.3,131.03
2016,6,25,5,45,444.5,42.0,1.9,14.5,116.5,246.34,192.63
2016,6,25,6,0,540.0,50.0,2.1,15.0,161.0,323.8,260.04
2016,6,25,6,15,598.5,56.0,2.05,15.5,210.5,388.85,315.86
2016,6,25,6,30,657.0,62.0,2.0,16.0,260.0,458.16,372.9
2016,6,25,6,45,700.0,66.5,2.0,17.0,312.5,517.89,419.67
2016,6,25,7,0,743.0,71.0,2.0,18.0,365.0,581.71,467.43
2016,6,25,7,15,772.0,74.5,2.05,18.5,417.0,635.93,507.24
2016,6,25,7,30,801.0,78.0,2.1,19.0,469.0,689.76,544.91
2016,6,25,7,45,824.0,81.0,2.15,20.0,520.0,737.68,575.48
2016,6,25,8,0,847.0,84.0,2.2,21.0,571.0,776.1,598.6
2016,6,25,8,15,863.5,86.5,2.3,21.5,619.0,814.24,622.69
2016,6,25,8,30,880.0,89.0,2.4,22.0,667.0,849.9,644.78
2016,6,25,8,45,893.5,90.5,2.5,22.5,711.5,879.15,662.3
2016,6,25,9,0,907.0,92.0,2.6,23.0,756.0,905.32,677.68
2016,6,25,9,15,917.0,94.0,2.65,23.5,795.5,925.59,688.68
2016,6,25,9,30,927.0,96.0,2.7,24.0,835.0,942.27,697.35
2016,6,25,9,45,929.5,100.0,2.75,25.0,868.0,950.44,699.1
2016,6,25,10,0,932.0,104.0,2.8,26.0,901.0,954.64,698.4
2016,6,25,10,15,938.0,105.0,2.85,26.5,928.5,955.1,696.77
2016,6,25,10,30,944.0,106.0,2.9,27.0,956.0,951.6,692.71
2016,6,25,10,45,948.0,107.0,2.95,27.5,977.5,942.36,685.05
2016,6,25,11,0,952.0,108.0,3.0,28.0,999.0,929.18,674.99
2016,6,25,11,15,954.5,108.5,3.05,28.0,1013.0,910.42,662.7
2016,6,25,11,30,957.0,109.0,3.1,28.0,1027.0,887.92,648.02
2016,6,25,11,45,957.5,109.5,3.15,28.0,1033.0,860.23,629.9
2016,6,25,12,0,958.0,110.0,3.2,28.0,1039.0,829.22,609.52
2016,6,25,12,15,958.0,110.0,3.25,28.0,1038.0,794.31,585.67
2016,6,25,12,30,958.0,110.0,3.3,28.0,1037.0,756.5,558.51
2016,6,25,12,45,957.5,108.5,3.4,28.0,1029.0,714.48,528.03
2016,6,25,13,0,957.0,107.0,3.5,28.0,1021.0,669.9,494.9
2016,6,25,13,15,954.0,106.5,3.55,28.0,1005.0,622.21,458.39
2016,6,25,13,30,951.0,106.0,3.6,28.0,989.0,572.45,419.3
2016,6,25,13,45,946.5,105.0,3.7,28.0,965.5,519.76,376.98
2016,6,25,14,0,942.0,104.0,3.8,28.0,942.0,465.55,332.21
2016,6,25,14,15,935.5,103.0,3.85,27.5,912.5,409.33,285.31
2016,6,25,14,30,929.0,102.0,3.9,27.0,883.0,352.25,236.82
2016,6,25,14,45,921.0,100.5,3.95,27.0,847.5,293.86,187.07
2016,6,25,15,0,913.0,99.0,4.0,27.0,812.0,235.26,139.41
2016,6,25,15,15,902.0,97.0,3.95,26.5,771.0,176.04,97.63
2016,6,25,15,30,891.0,95.0,3.9,26.0,730.0,117.45,69.24
2016,6,25,15,45,877.5,92.5,3.9,25.5,684.5,87.31,67.4
2016,6,25,16,0,864.0,90.0,3.9,25.0,639.0,85.43,66.19
2016,6,25,16,15,846.5,87.0,3.85,24.5,590.5,82.97,64.48
2016,6,25,16,30,829.0,84.0,3.8,24.0,542.0,72.7,56.17
2016,6,25,16,45,805.5,80.5,3.75,23.5,491.0,70.17,54.35
2016,6,25,17,0,782.0,77.0,3.7,23.0,440.0,67.56,52.43
2016,6,25,17,15,750.5,73.0,3.5,22.0,388.0,64.37,50.08
2016,6,25,17,30,719.0,69.0,3.3,21.0,336.0,61.13,47.63
2016,6,25,17,45,675.0,64.0,3.15,20.5,284.5,56.9,44.14
2016,6,25,18,0,631.0,59.0,3.0,20.0,233.0,48.58,36.96
2016,6,25,18,15,565.5,52.5,2.7,19.0,184.5,43.25,32.3
2016,6,25,18,30,500.0,46.0,2.4,18.0,136.0,37.96,27.48
2016,6,25,18,45,397.0,37.0,2.15,17.5,94.5,30.47,20.47
2016,6,25,19,0,294.0,28.0,1.9,17.0,53.0,23.07,12.19
2016,6,25,19,15,147.0,14.0,1.95,16.5,26.5,11.35,0.0
2016,6,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,5,15,176.5,16.5,2.1,13.5,35.5,82.63,29.39
2016,6,26,5,30,353.0,33.0,2.2,14.0,71.0,178.59,131.09
2016,6,26,5,45,443.5,41.0,2.3,14.5,114.5,244.67,191.46
2016,6,26,6,0,534.0,49.0,2.4,15.0,158.0,319.71,257.08
2016,6,26,6,15,591.5,55.0,2.3,15.5,207.0,383.9,312.39
2016,6,26,6,30,649.0,61.0,2.2,16.0,256.0,452.29,368.87
2016,6,26,6,45,690.5,65.0,2.15,16.5,307.0,510.29,415.17
2016,6,26,7,0,732.0,69.0,2.1,17.0,358.0,572.16,462.49
2016,6,26,7,15,760.5,73.0,2.1,17.5,409.0,626.15,502.22
2016,6,26,7,30,789.0,77.0,2.1,18.0,460.0,679.79,539.78
2016,6,26,7,45,811.5,79.5,2.1,19.0,510.0,726.37,569.32
2016,6,26,8,0,834.0,82.0,2.1,20.0,560.0,763.57,591.43
2016,6,26,8,15,850.0,84.5,2.1,20.5,607.5,801.01,614.44
2016,6,26,8,30,866.0,87.0,2.1,21.0,655.0,836.01,635.38
2016,6,26,8,45,878.5,89.0,2.15,22.0,698.5,864.74,650.98
2016,6,26,9,0,891.0,91.0,2.2,23.0,742.0,890.4,664.37
2016,6,26,9,15,900.5,92.5,2.2,23.5,780.5,909.58,674.2
2016,6,26,9,30,910.0,94.0,2.2,24.0,819.0,925.24,681.75
2016,6,26,9,45,918.5,94.5,2.25,24.5,853.0,935.33,686.21
2016,6,26,10,0,927.0,95.0,2.3,25.0,887.0,941.66,688.35
2016,6,26,10,15,932.0,96.0,2.35,25.0,914.0,941.47,687.73
2016,6,26,10,30,937.0,97.0,2.4,25.0,941.0,937.38,684.74
2016,6,26,10,45,940.0,98.0,2.45,25.5,961.0,927.6,676.84
2016,6,26,11,0,943.0,99.0,2.5,26.0,981.0,913.95,666.56
2016,6,26,11,15,944.5,99.5,2.55,26.0,994.5,894.77,654.07
2016,6,26,11,30,946.0,100.0,2.6,26.0,1008.0,871.95,639.21
2016,6,26,11,45,946.0,101.0,2.65,26.5,1013.5,844.83,620.27
2016,6,26,12,0,946.0,102.0,2.7,27.0,1019.0,814.42,599.15
2016,6,26,12,15,945.0,102.0,2.75,27.0,1017.5,779.39,575.49
2016,6,26,12,30,944.0,102.0,2.8,27.0,1016.0,741.54,548.4
2016,6,26,12,45,930.5,109.0,2.9,27.5,1003.5,698.12,515.86
2016,6,26,13,0,917.0,116.0,3.0,28.0,991.0,652.95,481.4
2016,6,26,13,15,913.0,115.5,3.1,28.0,975.0,606.42,446.15
2016,6,26,13,30,909.0,115.0,3.2,28.0,959.0,558.02,408.43
2016,6,26,13,45,903.5,114.0,3.3,28.5,935.5,506.9,366.81
2016,6,26,14,0,898.0,113.0,3.4,29.0,912.0,454.45,323.11
2016,6,26,14,15,891.0,111.5,3.5,28.5,883.0,400.01,278.12
2016,6,26,14,30,884.0,110.0,3.6,28.0,854.0,344.85,231.66
2016,6,26,14,45,874.5,109.0,3.7,28.0,818.5,288.9,184.3
2016,6,26,15,0,865.0,108.0,3.8,28.0,783.0,232.94,139.04
2016,6,26,15,15,853.5,105.5,3.85,27.5,743.5,176.08,99.01
2016,6,26,15,30,842.0,103.0,3.9,27.0,704.0,119.95,71.53
2016,6,26,15,45,826.5,101.0,3.95,27.0,659.5,81.53,62.21
2016,6,26,16,0,811.0,99.0,4.0,27.0,615.0,80.74,61.76
2016,6,26,16,15,792.0,96.0,3.95,26.0,567.5,79.14,60.88
2016,6,26,16,30,773.0,93.0,3.9,25.0,520.0,77.45,59.93
2016,6,26,16,45,748.0,89.5,3.9,24.5,470.5,75.2,58.36
2016,6,26,17,0,723.0,86.0,3.9,24.0,421.0,72.88,56.73
2016,6,26,17,15,690.5,81.0,3.75,23.0,371.0,63.95,49.51
2016,6,26,17,30,658.0,76.0,3.6,22.0,321.0,60.47,46.87
2016,6,26,17,45,613.0,70.5,3.45,21.5,271.5,56.41,43.52
2016,6,26,18,0,568.0,65.0,3.3,21.0,222.0,52.32,40.05
2016,6,26,18,15,503.0,57.0,3.1,20.0,175.5,46.11,34.64
2016,6,26,18,30,438.0,49.0,2.9,19.0,129.0,39.88,29.01
2016,6,26,18,45,342.0,38.5,2.7,18.5,89.5,31.39,21.14
2016,6,26,19,0,246.0,28.0,2.5,18.0,50.0,22.89,11.99
2016,6,26,19,15,123.0,14.0,2.5,17.5,25.0,11.3,0.0
2016,6,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,181.5,15.5,1.7,13.5,35.0,82.56,26.92
2016,6,27,5,30,363.0,31.0,1.7,14.0,70.0,180.0,131.58
2016,6,27,5,45,450.5,39.0,1.75,14.5,113.0,245.17,191.3
2016,6,27,6,0,538.0,47.0,1.8,15.0,156.0,319.11,255.77
2016,6,27,6,15,594.5,53.0,1.75,15.5,204.5,382.91,310.5
2016,6,27,6,30,651.0,59.0,1.7,16.0,253.0,448.7,364.71
2016,6,27,6,45,689.5,63.5,1.7,16.5,304.0,507.85,411.67
2016,6,27,7,0,728.0,68.0,1.7,17.0,355.0,568.3,457.72
2016,6,27,7,15,756.5,71.5,1.7,18.0,405.5,621.58,495.72
2016,6,27,7,30,785.0,75.0,1.7,19.0,456.0,674.52,531.37
2016,6,27,7,45,805.5,78.5,1.7,20.0,505.5,720.64,560.21
2016,6,27,8,0,826.0,82.0,1.7,21.0,555.0,757.28,581.65
2016,6,27,8,15,842.5,84.5,1.8,21.5,602.5,794.96,605.46
2016,6,27,8,30,859.0,87.0,1.9,22.0,650.0,830.26,627.33
2016,6,27,8,45,871.0,89.5,2.05,23.0,693.0,859.02,643.79
2016,6,27,9,0,883.0,92.0,2.2,24.0,736.0,884.7,658.08
2016,6,27,9,15,892.5,93.5,2.3,24.5,775.0,903.82,668.77
2016,6,27,9,30,902.0,95.0,2.4,25.0,814.0,919.45,677.23
2016,6,27,9,45,896.5,104.0,2.5,26.0,843.5,925.45,678.09
2016,6,27,10,0,891.0,113.0,2.6,27.0,873.0,927.25,676.36
2016,6,27,10,15,897.0,114.5,2.65,27.5,900.5,928.26,675.18
2016,6,27,10,30,903.0,116.0,2.7,28.0,928.0,925.45,671.63
2016,6,27,10,45,906.5,117.0,2.8,28.5,948.5,916.13,664.36
2016,6,27,11,0,910.0,118.0,2.9,29.0,969.0,903.04,654.76
2016,6,27,11,15,913.0,118.5,2.9,29.0,983.0,885.37,642.85
2016,6,27,11,30,916.0,119.0,2.9,29.0,997.0,864.11,628.66
2016,6,27,11,45,917.0,119.5,2.95,29.5,1003.5,837.76,610.25
2016,6,27,12,0,918.0,120.0,3.0,30.0,1010.0,808.21,589.73
2016,6,27,12,15,918.0,120.0,3.05,30.0,1009.5,774.51,566.58
2016,6,27,12,30,918.0,120.0,3.1,30.0,1009.0,738.04,540.61
2016,6,27,12,45,919.5,118.0,3.2,30.0,1001.5,698.47,512.12
2016,6,27,13,0,921.0,116.0,3.3,30.0,994.0,656.31,481.02
2016,6,27,13,15,918.0,115.5,3.4,30.0,979.0,610.17,446.15
2016,6,27,13,30,915.0,115.0,3.5,30.0,964.0,562.05,408.78
2016,6,27,13,45,911.5,113.5,3.6,30.0,942.0,511.22,368.27
2016,6,27,14,0,908.0,112.0,3.7,30.0,920.0,458.84,325.36
2016,6,27,14,15,902.0,110.5,3.75,29.5,891.5,404.22,280.21
2016,6,27,14,30,896.0,109.0,3.8,29.0,863.0,348.74,233.5
2016,6,27,14,45,889.0,106.5,3.85,29.0,828.5,291.76,185.33
2016,6,27,15,0,882.0,104.0,3.9,29.0,794.0,234.51,139.01
2016,6,27,15,15,871.0,102.0,3.9,28.5,754.0,177.02,98.54
2016,6,27,15,30,860.0,100.0,3.9,28.0,714.0,120.18,70.64
2016,6,27,15,45,848.0,97.0,3.95,28.0,670.0,89.07,68.14
2016,6,27,16,0,836.0,94.0,4.0,28.0,626.0,78.27,59.46
2016,6,27,16,15,817.5,91.0,3.95,27.5,578.0,76.52,58.33
2016,6,27,16,30,799.0,88.0,3.9,27.0,530.0,74.68,57.12
2016,6,27,16,45,777.5,84.0,3.85,26.5,480.5,71.99,55.19
2016,6,27,17,0,756.0,80.0,3.8,26.0,431.0,69.2,53.15
2016,6,27,17,15,724.0,76.0,3.65,25.0,380.0,66.12,50.94
2016,6,27,17,30,692.0,72.0,3.5,24.0,329.0,58.21,44.53
2016,6,27,17,45,650.0,66.0,3.35,23.0,278.5,53.66,40.88
2016,6,27,18,0,608.0,60.0,3.2,22.0,228.0,49.05,37.05
2016,6,27,18,15,543.5,53.5,2.9,21.0,180.5,43.8,32.5
2016,6,27,18,30,479.0,47.0,2.6,20.0,133.0,38.59,27.78
2016,6,27,18,45,381.5,37.0,2.3,19.5,92.5,30.38,20.2
2016,6,27,19,0,284.0,27.0,2.0,19.0,52.0,22.19,11.4
2016,6,27,19,15,142.0,13.5,2.0,18.5,26.0,10.92,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,146.0,17.0,2.2,14.0,32.5,73.68,21.12
2016,6,28,5,30,292.0,34.0,2.2,14.0,65.0,157.73,115.17
2016,6,28,5,45,382.5,43.5,2.25,14.5,107.0,222.1,173.71
2016,6,28,6,0,473.0,53.0,2.3,15.0,149.0,295.63,237.81
2016,6,28,6,15,532.5,60.0,2.25,15.5,196.5,359.09,292.51
2016,6,28,6,30,592.0,67.0,2.2,16.0,244.0,427.06,348.89
2016,6,28,6,45,636.5,72.0,2.15,17.0,294.5,487.65,396.62
2016,6,28,7,0,681.0,77.0,2.1,18.0,345.0,550.27,443.81
2016,6,28,7,15,711.5,81.5,2.05,18.5,395.5,601.72,481.55
2016,6,28,7,30,742.0,86.0,2.0,19.0,446.0,655.72,519.77
2016,6,28,7,45,766.5,89.0,2.0,19.5,495.5,703.0,551.02
2016,6,28,8,0,791.0,92.0,2.0,20.0,545.0,748.99,580.65
2016,6,28,8,15,808.5,95.0,2.0,20.5,592.0,787.62,604.51
2016,6,28,8,30,826.0,98.0,2.0,21.0,639.0,823.95,626.42
2016,6,28,8,45,840.5,100.5,2.05,22.0,682.5,844.71,636.66
2016,6,28,9,0,855.0,103.0,2.1,23.0,726.0,871.97,651.34
2016,6,28,9,15,865.5,105.0,2.1,23.5,765.0,892.04,661.82
2016,6,28,9,30,876.0,107.0,2.1,24.0,804.0,908.72,670.1
2016,6,28,9,45,886.5,107.0,2.15,24.5,838.0,919.87,675.31
2016,6,28,10,0,897.0,107.0,2.2,25.0,872.0,927.4,678.27
2016,6,28,10,15,903.0,108.0,2.3,25.0,899.5,928.09,678.7
2016,6,28,10,30,909.0,109.0,2.4,25.0,927.0,924.96,676.77
2016,6,28,10,45,913.5,110.0,2.5,25.5,948.0,916.65,670.25
2016,6,28,11,0,918.0,111.0,2.6,26.0,969.0,904.53,661.32
2016,6,28,11,15,920.5,111.5,2.7,26.0,983.0,886.49,649.85
2016,6,28,11,30,923.0,112.0,2.8,26.0,997.0,864.84,636.0
2016,6,28,11,45,924.0,112.5,2.9,26.5,1003.5,838.51,617.76
2016,6,28,12,0,925.0,113.0,3.0,27.0,1010.0,808.93,597.3
2016,6,28,12,15,925.0,113.0,3.1,27.0,1009.0,775.17,574.31
2016,6,28,12,30,925.0,113.0,3.2,27.0,1008.0,738.59,548.13
2016,6,28,12,45,915.0,118.5,3.3,27.0,997.5,696.84,517.56
2016,6,28,13,0,905.0,124.0,3.4,27.0,987.0,653.17,484.87
2016,6,28,13,15,902.0,123.0,3.45,26.5,972.0,607.32,450.54
2016,6,28,13,30,899.0,122.0,3.5,26.0,957.0,559.54,413.64
2016,6,28,13,45,895.0,120.5,3.55,26.0,935.0,509.2,372.83
2016,6,28,14,0,891.0,119.0,3.6,26.0,913.0,457.4,329.72
2016,6,28,14,15,884.5,117.5,3.55,26.0,884.0,403.43,283.83
2016,6,28,14,30,878.0,116.0,3.5,26.0,855.0,348.69,236.68
2016,6,28,14,45,871.0,113.5,3.5,26.0,821.0,292.65,188.81
2016,6,28,15,0,864.0,111.0,3.5,26.0,787.0,236.35,142.76
2016,6,28,15,15,852.5,109.0,3.45,25.5,747.0,179.74,102.41
2016,6,28,15,30,841.0,107.0,3.4,25.0,707.0,123.84,74.4
2016,6,28,15,45,829.0,103.5,3.35,24.5,663.5,83.12,64.16
2016,6,28,16,0,817.0,100.0,3.3,24.0,620.0,81.52,63.18
2016,6,28,16,15,798.0,97.0,3.25,23.5,572.5,79.94,62.18
2016,6,28,16,30,779.0,94.0,3.2,23.0,525.0,78.26,61.1
2016,6,28,16,45,757.0,89.0,3.15,22.5,475.5,75.04,58.7
2016,6,28,17,0,735.0,84.0,3.1,22.0,426.0,71.67,56.15
2016,6,28,17,15,702.5,79.5,3.0,21.0,375.0,63.14,49.22
2016,6,28,17,30,670.0,75.0,2.9,20.0,324.0,59.96,46.81
2016,6,28,17,45,627.5,69.0,2.85,19.5,274.5,55.52,43.11
2016,6,28,18,0,585.0,63.0,2.8,19.0,225.0,51.02,39.25
2016,6,28,18,15,520.0,56.0,2.75,18.0,178.0,45.5,34.41
2016,6,28,18,30,455.0,49.0,2.7,17.0,131.0,40.01,29.39
2016,6,28,18,45,357.5,38.5,2.65,16.5,91.0,31.48,21.42
2016,6,28,19,0,260.0,28.0,2.6,16.0,51.0,22.94,12.17
2016,6,28,19,15,130.0,14.0,2.6,15.5,25.5,11.31,0.0
2016,6,28,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,183.5,15.5,3.35,12.5,35.0,82.62,21.15
2016,6,29,5,30,367.0,31.0,3.4,13.0,70.0,181.12,132.54
2016,6,29,5,45,458.5,39.0,3.45,13.5,114.0,248.12,194.97
2016,6,29,6,0,550.0,47.0,3.5,14.0,158.0,324.3,262.38
2016,6,29,6,15,608.0,52.5,3.5,14.5,207.0,388.93,319.09
2016,6,29,6,30,666.0,58.0,3.5,15.0,256.0,455.71,375.62
2016,6,29,6,45,439.5,105.0,3.55,15.5,245.5,397.09,328.1
2016,6,29,7,0,213.0,152.0,3.6,16.0,235.0,305.08,251.14
2016,6,29,7,15,509.0,113.0,3.6,16.0,349.0,499.44,410.88
2016,6,29,7,30,805.0,74.0,3.6,16.0,463.0,687.93,557.82
2016,6,29,7,45,827.5,76.5,3.6,16.5,513.5,735.19,589.12
2016,6,29,8,0,850.0,79.0,3.6,17.0,564.0,773.14,613.8
2016,6,29,8,15,866.5,81.5,3.6,17.5,612.0,811.63,638.5
2016,6,29,8,30,883.0,84.0,3.6,18.0,660.0,847.66,661.05
2016,6,29,8,45,895.5,85.5,3.65,18.5,704.5,876.39,678.44
2016,6,29,9,0,908.0,87.0,3.7,19.0,749.0,902.01,693.58
2016,6,29,9,15,918.0,89.0,3.7,19.0,788.5,922.61,706.23
2016,6,29,9,30,928.0,91.0,3.7,19.0,828.0,939.62,716.48
2016,6,29,9,45,930.0,95.5,3.75,19.5,861.0,948.21,719.96
2016,6,29,10,0,932.0,100.0,3.8,20.0,894.0,952.79,720.86
2016,6,29,10,15,937.5,101.0,3.8,20.0,922.0,953.09,720.07
2016,6,29,10,30,943.0,102.0,3.8,20.0,950.0,949.45,716.75
2016,6,29,10,45,948.0,102.5,3.85,20.5,971.5,940.93,709.2
2016,6,29,11,0,953.0,103.0,3.9,21.0,993.0,928.47,699.11
2016,6,29,11,15,955.5,103.5,3.9,21.0,1007.5,909.98,686.09
2016,6,29,11,30,958.0,104.0,3.9,21.0,1022.0,887.75,670.6
2016,6,29,11,45,959.5,104.0,3.95,21.0,1029.0,860.69,652.06
2016,6,29,12,0,961.0,104.0,4.0,21.0,1036.0,830.23,631.13
2016,6,29,12,15,961.5,104.0,4.05,21.0,1035.5,795.83,606.92
2016,6,29,12,30,962.0,104.0,4.1,21.0,1035.0,758.43,578.96
2016,6,29,12,45,953.5,108.5,4.15,21.0,1025.0,715.67,546.4
2016,6,29,13,0,945.0,113.0,4.2,21.0,1015.0,670.8,511.56
2016,6,29,13,15,942.5,112.5,4.2,20.5,999.5,623.89,475.18
2016,6,29,13,30,940.0,112.0,4.2,20.0,984.0,574.89,436.04
2016,6,29,13,45,936.0,111.0,4.25,20.0,961.5,522.93,392.68
2016,6,29,14,0,932.0,110.0,4.3,20.0,939.0,469.4,346.93
2016,6,29,14,15,925.5,108.5,4.25,19.5,910.0,413.28,298.48
2016,6,29,14,30,919.0,107.0,4.2,19.0,881.0,356.32,248.46
2016,6,29,14,45,911.5,105.5,4.2,19.0,846.0,298.51,197.5
2016,6,29,15,0,904.0,104.0,4.2,19.0,811.0,240.42,148.47
2016,6,29,15,15,893.0,102.0,4.15,18.5,770.0,181.55,105.08
2016,6,29,15,30,882.0,100.0,4.1,18.0,729.0,123.32,74.81
2016,6,29,15,45,868.5,97.5,4.05,18.0,684.0,89.95,71.72
2016,6,29,16,0,855.0,95.0,4.0,18.0,639.0,88.16,70.43
2016,6,29,16,15,837.0,92.0,3.95,17.5,590.5,77.66,61.76
2016,6,29,16,30,819.0,89.0,3.9,17.0,542.0,75.82,60.51
2016,6,29,16,45,796.0,85.5,3.85,16.5,491.0,73.44,58.77
2016,6,29,17,0,773.0,82.0,3.8,16.0,440.0,70.97,56.94
2016,6,29,17,15,740.5,77.5,3.75,15.5,388.0,67.53,54.22
2016,6,29,17,30,708.0,73.0,3.7,15.0,336.0,64.03,51.38
2016,6,29,17,45,663.5,67.5,3.65,14.5,285.0,54.93,43.49
2016,6,29,18,0,619.0,62.0,3.6,14.0,234.0,50.67,39.77
2016,6,29,18,15,552.5,55.5,3.5,13.5,185.0,45.43,35.01
2016,6,29,18,30,486.0,49.0,3.4,13.0,136.0,40.25,30.11
2016,6,29,18,45,383.0,39.0,3.35,13.0,94.5,32.04,22.24
2016,6,29,19,0,280.0,29.0,3.3,13.0,53.0,23.87,13.07
2016,6,29,19,15,140.0,14.5,3.25,12.5,26.5,11.76,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,153.5,17.0,2.9,12.5,33.0,75.33,15.58
2016,6,30,5,30,307.0,34.0,2.9,13.0,66.0,162.7,118.64
2016,6,30,5,45,403.5,43.0,2.95,13.5,109.0,229.86,180.46
2016,6,30,6,0,500.0,52.0,3.0,14.0,152.0,306.71,247.93
2016,6,30,6,15,562.0,59.0,2.9,14.5,201.0,372.83,305.37
2016,6,30,6,30,624.0,66.0,2.8,15.0,250.0,443.65,364.56
2016,6,30,6,45,665.0,71.5,2.75,15.5,301.0,504.22,413.51
2016,6,30,7,0,706.0,77.0,2.7,16.0,352.0,566.48,461.84
2016,6,30,7,15,737.5,81.0,2.6,16.5,404.0,619.14,500.92
2016,6,30,7,30,769.0,85.0,2.5,17.0,456.0,674.38,540.24
2016,6,30,7,45,790.0,89.0,2.45,17.5,506.0,721.14,571.16
2016,6,30,8,0,811.0,93.0,2.4,18.0,556.0,766.31,600.22
2016,6,30,8,15,829.0,96.0,2.3,18.5,604.0,806.02,624.36
2016,6,30,8,30,847.0,99.0,2.2,19.0,652.0,843.38,646.32
2016,6,30,8,45,858.5,103.0,2.1,19.5,696.0,863.57,656.05
2016,6,30,9,0,870.0,107.0,2.0,20.0,740.0,890.11,670.09
2016,6,30,9,15,881.0,109.0,1.95,20.5,779.5,910.86,680.48
2016,6,30,9,30,892.0,111.0,1.9,21.0,819.0,928.16,688.57
2016,6,30,9,45,900.5,112.5,1.9,21.5,853.5,939.1,693.06
2016,6,30,10,0,909.0,114.0,1.9,22.0,888.0,946.29,695.26
2016,6,30,10,15,915.5,115.0,1.95,22.5,916.0,947.35,694.18
2016,6,30,10,30,922.0,116.0,2.0,23.0,944.0,944.53,690.75
2016,6,30,10,45,925.5,117.5,2.1,23.5,965.5,935.58,684.01
2016,6,30,11,0,929.0,119.0,2.2,24.0,987.0,922.75,674.85
2016,6,30,11,15,932.0,119.5,2.3,24.0,1001.0,904.82,663.7
2016,6,30,11,30,935.0,120.0,2.4,24.0,1015.0,883.21,650.11
2016,6,30,11,45,936.0,120.5,2.5,24.5,1022.0,856.44,631.79
2016,6,30,12,0,937.0,121.0,2.6,25.0,1029.0,826.37,611.22
2016,6,30,12,15,936.5,121.0,2.65,25.0,1028.0,791.71,587.45
2016,6,30,12,30,936.0,121.0,2.7,25.0,1027.0,754.24,560.62
2016,6,30,12,45,925.0,127.0,2.8,25.0,1015.5,711.55,529.63
2016,6,30,13,0,914.0,133.0,2.9,25.0,1004.0,666.98,496.49
2016,6,30,13,15,910.5,132.0,2.95,25.0,988.5,620.31,460.82
2016,6,30,13,30,907.0,131.0,3.0,25.0,973.0,571.74,422.69
2016,6,30,13,45,901.5,130.0,3.15,25.0,950.0,520.49,381.66
2016,6,30,14,0,896.0,129.0,3.3,25.0,927.0,467.91,338.29
2016,6,30,14,15,888.5,127.5,3.35,25.0,897.5,413.15,291.98
2016,6,30,14,30,881.0,126.0,3.4,25.0,868.0,357.7,244.37
2016,6,30,14,45,871.0,124.5,3.45,25.0,832.0,301.18,196.14
2016,6,30,15,0,861.0,123.0,3.5,25.0,796.0,244.69,149.89
2016,6,30,15,15,849.0,120.5,3.45,24.5,755.5,180.39,103.2
2016,6,30,15,30,837.0,118.0,3.4,24.0,715.0,123.19,73.49
2016,6,30,15,45,820.5,115.0,3.4,24.0,669.5,89.93,69.97
2016,6,30,16,0,804.0,112.0,3.4,24.0,624.0,88.81,69.27
2016,6,30,16,15,783.5,108.5,3.35,23.5,575.5,87.15,68.24
2016,6,30,16,30,763.0,105.0,3.3,23.0,527.0,85.4,67.13
2016,6,30,16,45,735.5,101.0,3.3,22.5,476.5,76.62,60.04
2016,6,30,17,0,708.0,97.0,3.3,22.0,426.0,74.33,58.43
2016,6,30,17,15,672.0,91.5,3.2,21.0,374.5,70.8,55.83
2016,6,30,17,30,636.0,86.0,3.1,20.0,323.0,67.21,53.1
2016,6,30,17,45,586.5,79.5,3.05,19.5,272.5,62.63,49.31
2016,6,30,18,0,537.0,73.0,3.0,19.0,222.0,58.02,45.37
2016,6,30,18,15,467.5,64.5,2.95,18.0,175.0,51.63,39.77
2016,6,30,18,30,398.0,56.0,2.9,17.0,128.0,45.23,33.93
2016,6,30,18,45,294.5,43.5,2.85,16.5,88.0,33.08,22.78
2016,6,30,19,0,191.0,31.0,2.8,16.0,48.0,23.49,12.55
2016,6,30,19,15,95.5,15.5,2.85,15.5,24.0,11.8,0.0
2016,6,30,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,128.0,17.5,3.35,12.5,31.0,65.51,9.48
2016,7,1,5,30,256.0,35.0,3.4,13.0,62.0,144.29,104.74
2016,7,1,5,45,353.0,45.5,3.5,13.5,104.0,211.66,166.29
2016,7,1,6,0,450.0,56.0,3.6,14.0,146.0,287.74,233.07
2016,7,1,6,15,513.5,64.0,3.6,14.5,193.5,353.41,290.41
2016,7,1,6,30,577.0,72.0,3.6,15.0,241.0,423.99,349.99
2016,7,1,6,45,623.5,77.5,3.65,15.5,292.0,485.96,400.82
2016,7,1,7,0,670.0,83.0,3.7,16.0,343.0,550.13,451.63
2016,7,1,7,15,702.5,87.5,3.65,16.5,394.5,605.25,493.47
2016,7,1,7,30,735.0,92.0,3.6,17.0,446.0,657.4,531.8
2016,7,1,7,45,760.0,95.5,3.55,17.5,496.0,705.63,565.03
