Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,0,785.0,99.0,3.5,18.0,546.0,752.59,596.31
2016,7,1,8,15,803.5,102.0,3.5,18.5,593.5,792.08,621.74
2016,7,1,8,30,822.0,105.0,3.5,19.0,641.0,829.31,645.19
2016,7,1,8,45,837.5,107.5,3.5,19.5,685.5,860.85,664.32
2016,7,1,9,0,853.0,110.0,3.5,20.0,730.0,878.71,673.74
2016,7,1,9,15,864.0,112.0,3.45,20.0,769.5,899.26,686.13
2016,7,1,9,30,875.0,114.0,3.4,20.0,809.0,916.43,696.17
2016,7,1,9,45,884.0,115.5,3.4,20.5,843.0,927.75,701.24
2016,7,1,10,0,893.0,117.0,3.4,21.0,877.0,935.38,703.93
2016,7,1,10,15,899.5,118.5,3.4,21.5,905.0,936.96,702.64
2016,7,1,10,30,906.0,120.0,3.4,22.0,933.0,934.69,698.93
2016,7,1,10,45,910.5,121.0,3.45,22.5,954.5,926.32,691.59
2016,7,1,11,0,915.0,122.0,3.5,23.0,976.0,914.12,681.82
2016,7,1,11,15,917.5,122.5,3.55,23.0,990.0,896.01,669.49
2016,7,1,11,30,920.0,123.0,3.6,23.0,1004.0,874.28,654.78
2016,7,1,11,45,922.0,123.5,3.7,23.0,1011.0,848.67,637.67
2016,7,1,12,0,924.0,124.0,3.8,23.0,1018.0,819.76,618.22
2016,7,1,12,15,923.5,124.0,3.85,23.0,1017.5,785.49,593.8
2016,7,1,12,30,923.0,124.0,3.9,23.0,1017.0,748.46,566.42
2016,7,1,12,45,919.0,125.0,4.0,23.0,1008.0,707.23,535.57
2016,7,1,13,0,915.0,126.0,4.1,23.0,999.0,663.78,502.33
2016,7,1,13,15,911.5,125.5,4.1,23.0,983.5,617.49,465.9
2016,7,1,13,30,908.0,125.0,4.1,23.0,968.0,569.29,427.05
2016,7,1,13,45,904.0,123.5,4.15,23.0,945.0,518.44,385.22
2016,7,1,14,0,900.0,122.0,4.2,23.0,922.0,466.09,341.04
2016,7,1,14,15,893.0,120.5,4.2,22.5,893.0,411.36,294.52
2016,7,1,14,30,886.0,119.0,4.2,22.0,864.0,355.89,246.51
2016,7,1,14,45,877.0,117.0,4.25,22.0,829.0,299.09,197.17
2016,7,1,15,0,868.0,115.0,4.3,22.0,794.0,242.23,149.77
2016,7,1,15,15,856.0,112.5,4.25,21.5,753.5,184.87,107.74
2016,7,1,15,30,844.0,110.0,4.2,21.0,713.0,119.62,71.04
2016,7,1,15,45,828.5,107.5,4.2,20.5,668.0,85.55,67.3
2016,7,1,16,0,813.0,105.0,4.2,20.0,623.0,84.58,66.84
2016,7,1,16,15,793.5,101.5,4.15,19.5,574.5,82.78,65.64
2016,7,1,16,30,774.0,98.0,4.1,19.0,526.0,80.86,64.35
2016,7,1,16,45,747.5,94.0,4.05,18.5,476.0,78.35,62.54
2016,7,1,17,0,721.0,90.0,4.0,18.0,426.0,69.94,55.58
2016,7,1,17,15,686.5,85.5,3.9,17.5,374.5,66.94,53.27
2016,7,1,17,30,652.0,81.0,3.8,17.0,323.0,63.9,50.86
2016,7,1,17,45,604.5,74.5,3.7,17.0,272.5,59.2,46.81
2016,7,1,18,0,557.0,68.0,3.6,17.0,222.0,54.46,42.61
2016,7,1,18,15,489.0,60.0,3.5,16.5,175.0,48.31,37.1
2016,7,1,18,30,421.0,52.0,3.4,16.0,128.0,42.16,31.39
2016,7,1,18,45,317.5,41.0,3.3,15.5,88.0,33.32,23.09
2016,7,1,19,0,214.0,30.0,3.2,15.0,48.0,22.85,12.09
2016,7,1,19,15,107.0,15.0,3.1,14.5,24.0,11.8,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,126.0,16.5,3.15,13.0,29.5,63.41,5.13
2016,7,2,5,30,252.0,33.0,3.3,13.0,59.0,140.47,101.41
2016,7,2,5,45,341.0,44.5,3.45,13.5,100.0,205.83,161.54
2016,7,2,6,0,430.0,56.0,3.6,14.0,141.0,278.53,225.59
2016,7,2,6,15,492.0,64.5,3.6,14.5,188.0,342.96,281.92
2016,7,2,6,30,554.0,73.0,3.6,15.0,235.0,412.25,340.52
2016,7,2,6,45,595.5,80.0,3.65,15.5,284.5,471.86,389.51
2016,7,2,7,0,637.0,87.0,3.7,16.0,334.0,533.34,438.3
2016,7,2,7,15,670.0,92.5,3.7,16.5,384.5,588.72,480.63
2016,7,2,7,30,703.0,98.0,3.7,17.0,435.0,644.36,521.85
2016,7,2,7,45,725.5,103.0,3.7,17.5,484.0,691.29,554.97
2016,7,2,8,0,748.0,108.0,3.7,18.0,533.0,733.18,582.98
2016,7,2,8,15,767.0,111.5,3.65,18.5,580.0,772.73,608.57
2016,7,2,8,30,786.0,115.0,3.6,19.0,627.0,810.12,632.16
2016,7,2,8,45,799.5,119.0,3.55,19.5,670.0,840.86,650.66
2016,7,2,9,0,813.0,123.0,3.5,20.0,713.0,868.7,666.94
2016,7,2,9,15,824.5,125.5,3.5,20.5,752.0,890.09,678.88
2016,7,2,9,30,836.0,128.0,3.5,21.0,791.0,908.14,688.54
2016,7,2,9,45,844.0,130.5,3.55,21.5,824.5,906.59,685.12
2016,7,2,10,0,852.0,133.0,3.6,22.0,858.0,914.0,688.13
2016,7,2,10,15,859.0,135.0,3.6,22.0,886.0,916.37,688.76
2016,7,2,10,30,866.0,137.0,3.6,22.0,914.0,915.0,687.01
2016,7,2,10,45,870.0,138.5,3.65,22.5,935.0,906.76,679.7
2016,7,2,11,0,874.0,140.0,3.7,23.0,956.0,894.83,670.05
2016,7,2,11,15,877.5,141.0,3.75,23.0,970.0,878.4,658.75
2016,7,2,11,30,881.0,142.0,3.8,23.0,984.0,858.43,645.09
2016,7,2,11,45,882.0,142.5,3.9,23.5,991.0,832.66,626.48
2016,7,2,12,0,883.0,143.0,4.0,24.0,998.0,803.79,605.68
2016,7,2,12,15,883.0,143.0,4.05,24.0,997.5,770.91,581.69
2016,7,2,12,30,883.0,143.0,4.1,24.0,997.0,735.38,555.38
2016,7,2,12,45,888.0,138.5,4.2,24.0,991.0,697.51,527.06
2016,7,2,13,0,893.0,134.0,4.3,24.0,985.0,656.91,496.01
2016,7,2,13,15,889.5,133.0,4.35,23.5,970.0,611.18,461.08
2016,7,2,13,30,886.0,132.0,4.4,23.0,955.0,563.59,423.7
2016,7,2,13,45,881.0,131.0,4.45,23.0,932.5,513.61,382.54
2016,7,2,14,0,876.0,130.0,4.5,23.0,910.0,462.28,339.17
2016,7,2,14,15,869.5,128.5,4.5,22.5,881.5,408.92,293.71
2016,7,2,14,30,863.0,127.0,4.5,22.0,853.0,354.8,246.78
2016,7,2,14,45,854.0,124.5,4.55,22.0,818.5,298.89,198.18
2016,7,2,15,0,845.0,122.0,4.6,22.0,784.0,242.96,151.46
2016,7,2,15,15,833.5,119.5,4.55,21.5,744.0,179.61,104.43
2016,7,2,15,30,822.0,117.0,4.5,21.0,704.0,123.32,74.2
2016,7,2,15,45,807.5,114.0,4.5,21.0,660.0,88.94,70.03
2016,7,2,16,0,793.0,111.0,4.5,21.0,616.0,87.87,69.36
2016,7,2,16,15,773.0,107.5,4.4,20.5,568.0,86.22,68.31
2016,7,2,16,30,753.0,104.0,4.3,20.0,520.0,84.48,67.19
2016,7,2,16,45,728.0,99.0,4.25,19.5,470.5,75.18,59.56
2016,7,2,17,0,703.0,94.0,4.2,19.0,421.0,72.24,57.35
2016,7,2,17,15,669.0,89.0,4.1,18.5,370.5,69.03,54.87
2016,7,2,17,30,635.0,84.0,4.0,18.0,320.0,65.77,52.29
2016,7,2,17,45,589.0,77.0,3.9,17.5,270.0,60.83,48.14
2016,7,2,18,0,543.0,70.0,3.8,17.0,220.0,55.81,43.8
2016,7,2,18,15,477.0,61.5,3.65,16.5,173.5,49.37,38.03
2016,7,2,18,30,411.0,53.0,3.5,16.0,127.0,42.9,32.03
2016,7,2,18,45,315.5,41.0,3.4,15.5,87.5,33.32,23.08
2016,7,2,19,0,220.0,29.0,3.3,15.0,48.0,22.15,11.5
2016,7,2,19,15,110.0,14.5,3.15,14.5,24.0,11.41,0.0
2016,7,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,130.0,16.5,2.65,12.5,29.5,64.43,0.81
2016,7,3,5,30,260.0,33.0,2.8,13.0,59.0,145.19,104.44
2016,7,3,5,45,352.5,43.5,2.95,13.5,100.5,209.51,164.13
2016,7,3,6,0,445.0,54.0,3.1,14.0,142.0,283.42,229.16
2016,7,3,6,15,507.0,62.5,3.1,14.5,189.0,348.54,285.96
2016,7,3,6,30,569.0,71.0,3.1,15.0,236.0,418.54,344.93
2016,7,3,6,45,613.0,77.0,3.1,15.5,286.5,479.24,394.5
2016,7,3,7,0,657.0,83.0,3.1,16.0,337.0,541.98,443.88
2016,7,3,7,15,689.0,88.0,3.1,16.5,387.5,596.9,485.49
2016,7,3,7,30,721.0,93.0,3.1,17.0,438.0,651.97,525.89
2016,7,3,7,45,744.5,97.0,3.15,18.0,487.5,695.99,555.34
2016,7,3,8,0,768.0,101.0,3.2,19.0,537.0,741.96,585.11
2016,7,3,8,15,787.0,104.5,3.2,19.5,584.0,782.06,610.88
2016,7,3,8,30,806.0,108.0,3.2,20.0,631.0,819.98,634.69
2016,7,3,8,45,819.5,111.0,3.2,20.5,674.5,850.14,652.72
2016,7,3,9,0,833.0,114.0,3.2,21.0,718.0,877.35,668.59
2016,7,3,9,15,844.5,116.5,3.2,21.0,757.5,887.59,673.99
2016,7,3,9,30,856.0,119.0,3.2,21.0,797.0,905.57,684.93
2016,7,3,9,45,883.0,110.5,3.25,21.5,836.0,923.39,694.75
2016,7,3,10,0,910.0,102.0,3.3,22.0,875.0,937.77,702.27
2016,7,3,10,15,915.5,103.0,3.3,22.5,902.5,938.31,700.21
2016,7,3,10,30,921.0,104.0,3.3,23.0,930.0,934.99,695.8
2016,7,3,10,45,925.0,105.5,3.35,23.5,951.0,926.91,688.7
2016,7,3,11,0,929.0,107.0,3.4,24.0,972.0,914.94,679.15
2016,7,3,11,15,931.5,107.5,3.45,24.0,986.5,896.97,666.99
2016,7,3,11,30,934.0,108.0,3.5,24.0,1001.0,875.34,652.43
2016,7,3,11,45,934.5,108.5,3.55,24.0,1007.5,848.56,634.38
2016,7,3,12,0,935.0,109.0,3.6,24.0,1014.0,818.5,614.05
2016,7,3,12,15,935.0,109.0,3.65,24.0,1013.5,784.57,590.54
2016,7,3,12,30,935.0,109.0,3.7,24.0,1013.0,747.77,563.48
2016,7,3,12,45,918.5,118.0,3.75,24.5,1000.5,704.02,529.67
2016,7,3,13,0,902.0,127.0,3.8,25.0,988.0,658.68,494.15
2016,7,3,13,15,899.0,126.5,3.85,25.0,972.5,613.25,458.88
2016,7,3,13,30,896.0,126.0,3.9,25.0,957.0,565.87,421.17
2016,7,3,13,45,891.5,124.5,3.95,25.0,934.5,515.35,380.04
2016,7,3,14,0,887.0,123.0,4.0,25.0,912.0,463.41,336.65
2016,7,3,14,15,880.0,121.5,4.0,24.5,883.0,409.33,291.11
2016,7,3,14,30,873.0,120.0,4.0,24.0,854.0,354.53,244.1
2016,7,3,14,45,864.5,117.5,4.0,24.0,819.5,298.22,195.54
2016,7,3,15,0,856.0,115.0,4.0,24.0,785.0,241.82,148.77
2016,7,3,15,15,844.5,113.0,3.95,23.5,745.0,185.46,107.56
2016,7,3,15,30,833.0,111.0,3.9,23.0,705.0,121.23,71.28
2016,7,3,15,45,819.0,108.0,3.9,23.0,661.0,85.59,66.64
2016,7,3,16,0,805.0,105.0,3.9,23.0,617.0,84.37,65.85
2016,7,3,16,15,785.5,101.5,3.85,22.5,569.5,82.58,64.68
2016,7,3,16,30,766.0,98.0,3.8,22.0,522.0,80.68,63.41
2016,7,3,16,45,742.5,93.5,3.75,21.5,472.0,77.89,61.39
2016,7,3,17,0,719.0,89.0,3.7,21.0,422.0,69.25,54.31
2016,7,3,17,15,685.0,84.0,3.6,20.5,371.5,65.9,51.71
2016,7,3,17,30,651.0,79.0,3.5,20.0,321.0,62.48,49.0
2016,7,3,17,45,607.0,72.5,3.4,19.5,271.0,57.78,45.09
2016,7,3,18,0,563.0,66.0,3.3,19.0,221.0,53.03,41.0
2016,7,3,18,15,497.0,58.0,3.15,18.0,174.5,46.84,35.58
2016,7,3,18,30,431.0,50.0,3.0,17.0,128.0,40.64,29.92
2016,7,3,18,45,335.0,39.0,2.9,16.5,88.0,31.78,21.65
2016,7,3,19,0,239.0,28.0,2.8,16.0,48.0,22.89,11.95
2016,7,3,19,15,119.5,14.0,2.8,15.5,24.0,11.02,0.0
2016,7,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.0,15.0,2.8,13.0,30.0,70.02,0.0
2016,7,4,5,30,294.0,30.0,2.9,13.0,60.0,154.41,110.48
2016,7,4,5,45,390.0,39.5,3.05,13.5,101.5,220.73,172.72
2016,7,4,6,0,486.0,49.0,3.2,14.0,143.0,297.04,240.02
2016,7,4,6,15,547.0,55.5,3.2,14.5,191.0,361.35,296.41
2016,7,4,6,30,608.0,62.0,3.2,15.0,239.0,430.35,354.75
2016,7,4,6,45,653.5,66.5,3.2,15.5,290.0,491.79,405.03
2016,7,4,7,0,699.0,71.0,3.2,16.0,341.0,553.18,453.48
2016,7,4,7,15,730.0,75.5,3.15,16.5,392.0,608.56,495.3
2016,7,4,7,30,761.0,80.0,3.1,17.0,443.0,663.88,535.29
2016,7,4,7,45,786.0,82.5,3.1,17.5,493.5,711.88,567.94
2016,7,4,8,0,811.0,85.0,3.1,18.0,544.0,758.61,598.95
2016,7,4,8,15,828.5,87.5,3.1,18.5,591.5,788.99,617.59
2016,7,4,8,30,846.0,90.0,3.1,19.0,639.0,825.16,640.21
2016,7,4,8,45,861.0,91.5,3.15,20.0,683.5,855.52,657.45
2016,7,4,9,0,876.0,93.0,3.2,21.0,728.0,882.98,672.49
2016,7,4,9,15,886.5,95.0,3.25,21.0,767.5,903.81,685.47
2016,7,4,9,30,897.0,97.0,3.3,21.0,807.0,921.18,696.18
2016,7,4,9,45,892.5,106.0,3.35,21.5,838.0,928.35,698.7
2016,7,4,10,0,888.0,115.0,3.4,22.0,869.0,931.34,698.58
2016,7,4,10,15,894.5,116.5,3.5,22.0,897.0,933.13,699.46
2016,7,4,10,30,901.0,118.0,3.6,22.0,925.0,931.08,697.87
2016,7,4,10,45,904.0,119.5,3.7,22.5,946.0,922.06,690.32
2016,7,4,11,0,907.0,121.0,3.8,23.0,967.0,909.25,680.35
2016,7,4,11,15,910.0,122.0,3.9,23.0,981.5,892.27,668.95
2016,7,4,11,30,913.0,123.0,4.0,23.0,996.0,871.65,655.1
2016,7,4,11,45,913.0,124.5,4.1,23.0,1002.5,845.51,637.43
2016,7,4,12,0,913.0,126.0,4.2,23.0,1009.0,816.15,617.49
2016,7,4,12,15,913.0,125.5,4.25,23.0,1008.5,782.24,593.22
2016,7,4,12,30,913.0,125.0,4.3,23.0,1008.0,745.57,565.96
2016,7,4,12,45,919.0,120.0,4.35,23.0,1002.0,706.97,536.81
2016,7,4,13,0,925.0,115.0,4.4,23.0,996.0,665.45,504.81
2016,7,4,13,15,922.0,114.0,4.4,23.0,981.0,618.76,467.99
2016,7,4,13,30,919.0,113.0,4.4,23.0,966.0,570.09,428.7
2016,7,4,13,45,915.0,112.0,4.45,23.0,943.5,519.11,386.68
2016,7,4,14,0,911.0,111.0,4.5,23.0,921.0,466.6,342.26
2016,7,4,14,15,904.5,110.0,4.45,22.5,892.5,411.84,295.45
2016,7,4,14,30,898.0,109.0,4.4,22.0,864.0,356.25,247.08
2016,7,4,14,45,889.5,107.0,4.4,22.0,829.0,298.91,197.03
2016,7,4,15,0,881.0,105.0,4.4,22.0,794.0,241.45,148.78
2016,7,4,15,15,869.5,103.0,4.35,21.5,753.5,183.69,105.99
2016,7,4,15,30,858.0,101.0,4.3,21.0,713.0,126.63,75.26
2016,7,4,15,45,843.5,98.5,4.25,21.0,668.5,89.8,70.75
2016,7,4,16,0,829.0,96.0,4.2,21.0,624.0,79.34,62.13
2016,7,4,16,15,810.5,93.0,4.15,20.5,576.0,77.65,61.02
2016,7,4,16,30,792.0,90.0,4.1,20.0,528.0,75.87,59.82
2016,7,4,16,45,766.5,86.5,4.05,20.0,477.5,73.5,58.0
2016,7,4,17,0,741.0,83.0,4.0,20.0,427.0,71.07,56.11
2016,7,4,17,15,708.0,78.5,3.85,19.5,376.0,67.71,53.5
2016,7,4,17,30,675.0,74.0,3.7,19.0,325.0,59.35,46.47
2016,7,4,17,45,627.5,68.5,3.6,18.5,274.0,55.16,42.98
2016,7,4,18,0,580.0,63.0,3.5,18.0,223.0,50.97,39.37
2016,7,4,18,15,514.0,55.5,3.4,17.0,176.0,45.07,34.17
2016,7,4,18,30,448.0,48.0,3.3,16.0,129.0,39.17,28.76
2016,7,4,18,45,345.0,38.0,3.2,15.5,88.5,31.02,21.08
2016,7,4,19,0,242.0,28.0,3.1,15.0,48.0,22.91,11.96
2016,7,4,19,15,121.0,14.0,3.0,14.5,24.0,11.02,0.0
2016,7,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,141.0,15.5,2.95,13.0,29.5,68.59,0.0
2016,7,5,5,30,282.0,31.0,3.0,13.0,59.0,151.12,107.54
2016,7,5,5,45,382.0,40.0,3.1,13.5,100.5,218.03,170.5
2016,7,5,6,0,482.0,49.0,3.2,14.0,142.0,295.27,238.52
2016,7,5,6,15,261.0,77.5,3.2,14.5,130.0,234.66,192.56
2016,7,5,6,30,40.0,106.0,3.2,15.0,118.0,120.75,97.3
2016,7,5,6,45,47.0,126.5,3.2,15.5,143.0,145.61,118.34
2016,7,5,7,0,54.0,147.0,3.2,16.0,168.0,170.84,139.07
2016,7,5,7,15,129.5,171.0,3.15,16.5,230.5,261.59,214.27
2016,7,5,7,30,205.0,195.0,3.1,17.0,293.0,344.67,281.22
2016,7,5,7,45,507.0,140.0,3.1,17.5,417.5,556.12,450.14
2016,7,5,8,0,809.0,85.0,3.1,18.0,542.0,757.5,599.37
2016,7,5,8,15,826.5,87.5,3.1,18.0,589.5,787.87,618.01
2016,7,5,8,30,844.0,90.0,3.1,18.0,637.0,824.05,641.91
2016,7,5,8,45,859.5,91.5,3.1,18.5,681.0,854.86,660.49
2016,7,5,9,0,875.0,93.0,3.1,19.0,725.0,882.8,676.92
2016,7,5,9,15,885.5,95.0,3.15,19.5,765.0,903.67,688.69
2016,7,5,9,30,896.0,97.0,3.2,20.0,805.0,921.09,698.15
2016,7,5,9,45,905.5,97.5,3.3,20.5,839.5,932.46,703.89
2016,7,5,10,0,915.0,98.0,3.4,21.0,874.0,940.11,707.23
2016,7,5,10,15,921.5,99.0,3.5,21.0,902.5,941.72,707.96
2016,7,5,10,30,928.0,100.0,3.6,21.0,931.0,939.42,706.19
2016,7,5,10,45,931.5,101.5,3.7,21.5,952.5,930.99,699.03
2016,7,5,11,0,935.0,103.0,3.8,22.0,974.0,918.66,689.37
2016,7,5,11,15,938.0,103.5,3.9,22.0,988.5,901.16,677.6
2016,7,5,11,30,941.0,104.0,4.0,22.0,1003.0,879.95,663.32
2016,7,5,11,45,941.0,105.5,4.15,22.0,1010.0,853.56,645.68
2016,7,5,12,0,941.0,107.0,4.3,22.0,1017.0,823.83,625.63
2016,7,5,12,15,941.5,107.0,4.35,21.5,1016.5,790.13,603.18
2016,7,5,12,30,942.0,107.0,4.4,21.0,1016.0,753.49,576.89
2016,7,5,12,45,934.0,111.0,4.5,21.0,1006.5,711.41,545.1
2016,7,5,13,0,926.0,115.0,4.6,21.0,997.0,667.24,510.97
2016,7,5,13,15,923.0,114.0,4.6,21.0,981.5,620.49,473.73
2016,7,5,13,30,920.0,113.0,4.6,21.0,966.0,571.75,433.99
2016,7,5,13,45,916.0,112.0,4.65,21.0,944.0,520.7,391.49
2016,7,5,14,0,912.0,111.0,4.7,21.0,922.0,468.11,346.57
2016,7,5,14,15,905.5,109.5,4.7,20.5,893.0,412.94,299.06
2016,7,5,14,30,899.0,108.0,4.7,20.0,864.0,356.94,249.95
2016,7,5,14,45,891.5,106.0,4.7,20.0,829.5,299.76,199.47
2016,7,5,15,0,884.0,104.0,4.7,20.0,795.0,242.34,150.69
2016,7,5,15,15,873.0,102.0,4.65,19.5,755.0,184.44,107.24
2016,7,5,15,30,862.0,100.0,4.6,19.0,715.0,127.17,75.88
2016,7,5,15,45,849.5,97.0,4.6,18.5,670.5,89.12,70.89
2016,7,5,16,0,837.0,94.0,4.6,18.0,626.0,78.3,62.01
2016,7,5,16,15,819.0,91.0,4.55,17.5,578.5,76.57,60.84
2016,7,5,16,30,801.0,88.0,4.5,17.0,531.0,74.73,59.58
2016,7,5,16,45,779.5,84.0,4.45,17.0,481.0,72.04,57.45
2016,7,5,17,0,758.0,80.0,4.4,17.0,431.0,69.25,55.21
2016,7,5,17,15,726.5,76.0,4.3,16.5,380.0,66.17,52.82
2016,7,5,17,30,695.0,72.0,4.2,16.0,329.0,58.27,46.1
2016,7,5,17,45,651.0,66.5,4.15,15.5,278.5,54.04,42.53
2016,7,5,18,0,607.0,61.0,4.1,15.0,228.0,49.8,38.82
2016,7,5,18,15,541.5,54.0,4.0,14.5,180.0,44.18,33.74
2016,7,5,18,30,476.0,47.0,3.9,14.0,132.0,38.59,28.49
2016,7,5,18,45,368.5,37.5,3.8,13.5,91.0,30.75,21.03
2016,7,5,19,0,261.0,28.0,3.7,13.0,50.0,22.99,12.06
2016,7,5,19,15,130.5,14.0,3.6,13.0,25.0,11.02,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.0,3.65,13.0,28.0,61.59,0.0
2016,7,6,5,30,248.0,32.0,3.7,13.0,56.0,138.58,97.87
2016,7,6,5,45,344.0,42.5,3.75,13.5,96.5,205.14,160.47
2016,7,6,6,0,440.0,53.0,3.8,14.0,137.0,280.25,226.74
2016,7,6,6,15,503.5,60.5,3.8,14.0,184.0,344.93,284.09
2016,7,6,6,30,567.0,68.0,3.8,14.0,231.0,414.59,344.03
2016,7,6,6,45,613.5,73.5,3.8,14.5,281.0,476.2,395.0
2016,7,6,7,0,660.0,79.0,3.8,15.0,331.0,540.11,445.98
2016,7,6,7,15,692.0,83.5,3.75,15.5,381.5,594.67,487.79
2016,7,6,7,30,724.0,88.0,3.7,16.0,432.0,646.56,526.29
2016,7,6,7,45,751.5,90.5,3.65,16.5,482.0,695.46,560.22
2016,7,6,8,0,779.0,93.0,3.6,17.0,532.0,743.3,592.45
2016,7,6,8,15,797.5,96.0,3.55,17.0,579.0,782.89,619.14
2016,7,6,8,30,816.0,99.0,3.5,17.0,626.0,820.28,643.92
2016,7,6,8,45,834.0,99.5,3.5,17.5,670.5,842.04,656.29
2016,7,6,9,0,852.0,100.0,3.5,18.0,715.0,870.66,673.58
2016,7,6,9,15,862.5,102.0,3.55,18.0,754.0,891.18,686.59
2016,7,6,9,30,873.0,104.0,3.6,18.0,793.0,908.33,697.35
2016,7,6,9,45,880.0,106.0,3.65,18.5,826.5,918.76,702.21
2016,7,6,10,0,887.0,108.0,3.7,19.0,860.0,925.49,704.66
2016,7,6,10,15,893.5,109.5,3.75,19.0,888.0,927.51,705.34
2016,7,6,10,30,900.0,111.0,3.8,19.0,916.0,925.71,703.54
2016,7,6,10,45,907.5,110.0,3.85,19.5,938.0,918.64,696.93
2016,7,6,11,0,915.0,109.0,3.9,20.0,960.0,907.75,687.85
2016,7,6,11,15,918.0,109.5,3.95,20.0,974.5,890.53,675.83
2016,7,6,11,30,921.0,110.0,4.0,20.0,989.0,869.66,661.37
2016,7,6,11,45,925.0,108.5,4.05,20.5,996.5,844.4,642.65
2016,7,6,12,0,929.0,107.0,4.1,21.0,1004.0,815.76,621.62
2016,7,6,12,15,929.0,107.0,4.15,21.0,1003.5,782.1,597.97
2016,7,6,12,30,929.0,107.0,4.2,21.0,1003.0,745.57,570.59
2016,7,6,12,45,924.0,108.5,4.3,21.0,994.5,704.12,539.17
2016,7,6,13,0,919.0,110.0,4.4,21.0,986.0,660.44,505.47
2016,7,6,13,15,916.0,109.5,4.45,20.5,970.5,614.43,469.94
2016,7,6,13,30,913.0,109.0,4.5,20.0,955.0,566.42,431.69
2016,7,6,13,45,907.5,108.0,4.55,20.0,932.5,515.04,388.85
2016,7,6,14,0,902.0,107.0,4.6,20.0,910.0,462.29,343.71
2016,7,6,14,15,895.5,106.0,4.6,19.5,881.0,408.02,296.76
2016,7,6,14,30,889.0,105.0,4.6,19.0,852.0,352.92,248.2
2016,7,6,14,45,879.5,103.5,4.6,19.0,817.0,296.15,197.94
2016,7,6,15,0,870.0,102.0,4.6,19.0,782.0,239.36,149.54
2016,7,6,15,15,858.5,100.0,4.5,18.5,742.0,182.22,106.37
2016,7,6,15,30,847.0,98.0,4.4,18.0,702.0,125.78,75.09
2016,7,6,15,45,832.0,96.0,4.35,18.0,657.5,88.04,70.11
2016,7,6,16,0,817.0,94.0,4.3,18.0,613.0,77.77,61.54
2016,7,6,16,15,798.5,91.0,4.2,17.5,566.0,76.05,60.39
2016,7,6,16,30,780.0,88.0,4.1,17.0,519.0,74.24,59.15
2016,7,6,16,45,756.5,84.0,4.05,16.5,469.5,71.55,57.13
2016,7,6,17,0,733.0,80.0,4.0,16.0,420.0,68.76,55.01
2016,7,6,17,15,701.0,76.0,3.9,15.5,369.5,65.72,52.64
2016,7,6,17,30,669.0,72.0,3.8,15.0,319.0,57.86,45.93
2016,7,6,17,45,624.5,66.5,3.7,15.0,269.5,53.68,42.3
2016,7,6,18,0,580.0,61.0,3.6,15.0,220.0,49.49,38.55
2016,7,6,18,15,515.5,53.5,3.5,14.5,173.5,43.55,33.18
2016,7,6,18,30,451.0,46.0,3.4,14.0,127.0,37.61,27.63
2016,7,6,18,45,351.0,36.5,3.35,13.5,87.5,29.84,20.23
2016,7,6,19,0,251.0,27.0,3.3,13.0,48.0,22.11,11.3
2016,7,6,19,15,125.5,13.5,3.25,13.0,24.0,10.62,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.5,14.0,3.3,13.0,28.0,69.13,0.0
2016,7,7,5,30,301.0,28.0,3.3,13.0,56.0,155.08,108.79
2016,7,7,5,45,398.0,36.5,3.35,13.5,97.0,220.99,172.48
2016,7,7,6,0,495.0,45.0,3.4,14.0,138.0,297.06,239.88
2016,7,7,6,15,555.0,51.0,3.35,14.0,185.5,360.66,296.51
2016,7,7,6,30,615.0,57.0,3.3,14.0,233.0,428.93,355.22
2016,7,7,6,45,651.0,63.0,3.3,14.5,282.0,484.66,401.32
2016,7,7,7,0,687.0,69.0,3.3,15.0,331.0,543.99,448.44
2016,7,7,7,15,512.0,121.5,3.35,15.5,332.5,503.83,413.76
2016,7,7,7,30,337.0,174.0,3.4,16.0,334.0,434.48,355.52
2016,7,7,7,45,358.0,191.5,3.45,16.5,378.0,479.48,389.92
2016,7,7,8,0,379.0,209.0,3.5,17.0,422.0,524.44,423.03
2016,7,7,8,15,606.5,148.0,3.55,17.0,523.5,686.95,549.07
2016,7,7,8,30,834.0,87.0,3.6,17.0,625.0,813.6,640.35
2016,7,7,8,45,850.5,87.5,3.65,17.5,669.0,844.13,658.68
2016,7,7,9,0,867.0,88.0,3.7,18.0,713.0,871.9,675.59
2016,7,7,9,15,877.5,89.5,3.75,18.0,752.0,892.33,688.57
2016,7,7,9,30,888.0,91.0,3.8,18.0,791.0,909.36,699.27
2016,7,7,9,45,893.5,94.0,3.9,18.5,824.5,919.83,704.43
2016,7,7,10,0,899.0,97.0,4.0,19.0,858.0,926.51,707.11
2016,7,7,10,15,905.5,98.0,4.05,19.0,886.0,928.27,707.59
2016,7,7,10,30,912.0,99.0,4.1,19.0,914.0,926.2,705.58
2016,7,7,10,45,915.5,100.5,4.2,19.5,935.0,918.04,698.42
2016,7,7,11,0,919.0,102.0,4.3,20.0,956.0,906.05,688.76
2016,7,7,11,15,921.5,102.5,4.3,20.0,970.0,888.52,676.19
2016,7,7,11,30,924.0,103.0,4.3,20.0,984.0,867.34,661.19
2016,7,7,11,45,924.5,103.5,4.35,20.0,991.0,841.03,642.8
2016,7,7,12,0,925.0,104.0,4.4,20.0,998.0,811.44,622.29
2016,7,7,12,15,925.5,104.0,4.35,19.5,998.0,778.35,599.67
2016,7,7,12,30,926.0,104.0,4.3,19.0,998.0,742.36,573.12
2016,7,7,12,45,915.5,110.0,4.3,19.0,987.5,700.82,540.98
2016,7,7,13,0,905.0,116.0,4.3,19.0,977.0,657.33,506.74
2016,7,7,13,15,902.0,115.0,4.2,19.0,962.0,611.5,469.79
2016,7,7,13,30,899.0,114.0,4.1,19.0,947.0,563.71,430.47
2016,7,7,13,45,896.0,112.5,4.1,19.0,925.5,513.8,388.65
2016,7,7,14,0,893.0,111.0,4.1,19.0,904.0,462.29,344.41
2016,7,7,14,15,886.5,109.5,4.05,19.0,875.5,408.09,296.99
2016,7,7,14,30,880.0,108.0,4.0,19.0,847.0,353.09,248.17
2016,7,7,14,45,873.5,105.5,4.0,19.0,813.5,296.87,198.47
2016,7,7,15,0,867.0,103.0,4.0,19.0,780.0,240.32,150.24
2016,7,7,15,15,856.0,101.0,4.0,18.5,740.5,183.36,107.2
2016,7,7,15,30,845.0,99.0,4.0,18.0,701.0,127.04,75.79
2016,7,7,15,45,833.0,95.5,4.0,18.0,657.5,87.78,69.88
2016,7,7,16,0,821.0,92.0,4.0,18.0,614.0,85.46,68.13
2016,7,7,16,15,802.5,89.0,4.0,17.5,566.5,74.86,59.36
2016,7,7,16,30,784.0,86.0,4.0,17.0,519.0,73.0,58.07
2016,7,7,16,45,762.5,82.0,4.05,16.5,470.0,70.29,56.04
2016,7,7,17,0,741.0,78.0,4.1,16.0,421.0,67.48,53.89
2016,7,7,17,15,709.0,74.0,4.05,15.5,370.5,64.38,51.46
2016,7,7,17,30,677.0,70.0,4.0,15.0,320.0,56.59,44.81
2016,7,7,17,45,636.0,64.0,3.95,14.5,271.0,52.04,40.93
2016,7,7,18,0,595.0,58.0,3.9,14.0,222.0,47.43,36.87
2016,7,7,18,15,530.5,51.5,3.75,13.5,175.0,42.16,32.08
2016,7,7,18,30,466.0,45.0,3.6,13.0,128.0,36.94,27.14
2016,7,7,18,45,368.0,35.5,3.5,13.0,88.0,29.12,19.64
2016,7,7,19,0,270.0,26.0,3.4,13.0,48.0,21.35,10.6
2016,7,7,19,15,135.0,13.0,3.35,12.5,24.0,10.23,0.0
2016,7,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,152.0,13.5,3.2,13.0,27.5,68.74,0.0
2016,7,8,5,30,304.0,27.0,3.3,13.0,55.0,155.24,107.96
2016,7,8,5,45,403.0,34.5,3.45,13.5,96.0,220.92,172.25
2016,7,8,6,0,502.0,42.0,3.6,14.0,137.0,296.97,239.84
2016,7,8,6,15,560.5,48.0,3.55,14.0,183.5,360.09,296.25
2016,7,8,6,30,619.0,54.0,3.5,14.0,230.0,425.8,353.12
2016,7,8,6,45,650.0,61.0,3.5,14.5,278.0,482.13,399.79
2016,7,8,7,0,681.0,68.0,3.5,15.0,326.0,539.34,445.33
2016,7,8,7,15,710.5,71.5,3.45,15.5,375.5,592.0,485.66
2016,7,8,7,30,740.0,75.0,3.4,16.0,425.0,644.55,524.01
2016,7,8,7,45,764.5,77.5,3.35,16.5,474.0,691.62,556.34
2016,7,8,8,0,789.0,80.0,3.3,17.0,523.0,737.5,587.03
2016,7,8,8,15,806.0,82.5,3.25,17.5,569.0,767.28,605.34
2016,7,8,8,30,823.0,85.0,3.2,18.0,615.0,802.79,627.59
2016,7,8,8,45,841.0,85.0,3.2,18.5,659.0,833.92,646.62
2016,7,8,9,0,859.0,85.0,3.2,19.0,703.0,862.4,663.62
2016,7,8,9,15,869.0,86.5,3.2,19.0,741.5,882.38,675.87
2016,7,8,9,30,879.0,88.0,3.2,19.0,780.0,898.99,685.88
2016,7,8,9,45,888.5,88.0,3.25,19.5,813.5,910.06,691.18
2016,7,8,10,0,898.0,88.0,3.3,20.0,847.0,917.51,694.12
2016,7,8,10,15,904.0,89.0,3.35,20.5,874.5,919.05,693.17
2016,7,8,10,30,910.0,90.0,3.4,21.0,902.0,916.77,689.78
2016,7,8,10,45,915.0,90.0,3.45,21.5,923.5,908.79,682.65
2016,7,8,11,0,920.0,90.0,3.5,22.0,945.0,897.0,673.11
2016,7,8,11,15,922.5,90.5,3.55,22.0,959.0,879.76,661.25
2016,7,8,11,30,925.0,91.0,3.6,22.0,973.0,858.87,646.96
2016,7,8,11,45,926.5,91.0,3.65,22.0,980.0,833.2,629.41
2016,7,8,12,0,928.0,91.0,3.7,22.0,987.0,804.21,609.52
2016,7,8,12,15,928.5,91.0,3.75,22.0,987.0,771.3,586.82
2016,7,8,12,30,929.0,91.0,3.8,22.0,987.0,735.43,560.39
2016,7,8,12,45,921.0,95.5,3.9,22.5,978.0,694.62,528.57
2016,7,8,13,0,913.0,100.0,4.0,23.0,969.0,651.69,494.6
2016,7,8,13,15,910.5,99.5,4.05,23.0,954.0,606.34,458.95
2016,7,8,13,30,908.0,99.0,4.1,23.0,939.0,558.95,420.77
2016,7,8,13,45,904.0,98.0,4.15,23.0,917.5,508.61,379.26
2016,7,8,14,0,900.0,97.0,4.2,23.0,896.0,456.74,335.38
2016,7,8,14,15,894.0,95.5,4.2,22.5,868.0,402.48,289.07
2016,7,8,14,30,888.0,94.0,4.2,22.0,840.0,347.36,241.1
2016,7,8,14,45,880.5,92.5,4.25,22.0,806.5,291.21,191.86
2016,7,8,15,0,873.0,91.0,4.3,22.0,773.0,234.83,144.14
2016,7,8,15,15,862.5,89.5,4.3,21.5,733.5,178.02,101.44
2016,7,8,15,30,852.0,88.0,4.3,21.0,694.0,121.79,70.21
2016,7,8,15,45,839.0,85.5,4.3,21.0,651.0,82.07,64.24
2016,7,8,16,0,826.0,83.0,4.3,21.0,608.0,80.15,62.83
2016,7,8,16,15,809.0,80.5,4.2,20.5,561.0,77.98,61.31
2016,7,8,16,30,792.0,78.0,4.1,20.0,514.0,67.84,52.95
2016,7,8,16,45,770.5,74.5,4.1,20.0,465.5,65.28,50.94
2016,7,8,17,0,749.0,71.0,4.1,20.0,417.0,62.63,48.84
2016,7,8,17,15,718.5,67.0,3.9,19.5,367.0,59.38,46.28
2016,7,8,17,30,688.0,63.0,3.7,19.0,317.0,56.08,43.63
2016,7,8,17,45,647.5,58.0,3.55,18.5,268.0,51.81,40.05
2016,7,8,18,0,607.0,53.0,3.4,18.0,219.0,47.51,36.33
2016,7,8,18,15,544.5,47.0,3.2,17.5,173.0,38.86,28.64
2016,7,8,18,30,482.0,41.0,3.0,17.0,127.0,33.9,24.02
2016,7,8,18,45,386.0,32.5,2.9,16.5,87.5,26.79,17.32
2016,7,8,19,0,290.0,24.0,2.8,16.0,48.0,19.75,9.1
2016,7,8,19,15,145.0,12.0,2.75,15.5,24.0,9.44,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,172.5,12.0,1.9,14.5,27.5,72.63,0.0
2016,7,9,5,30,345.0,24.0,2.0,15.0,55.0,166.41,113.5
2016,7,9,5,45,435.5,31.0,2.15,15.5,95.5,230.05,177.19
2016,7,9,6,0,526.0,38.0,2.3,16.0,136.0,301.18,240.29
2016,7,9,6,15,583.5,43.5,2.4,16.5,183.0,364.76,295.93
2016,7,9,6,30,641.0,49.0,2.5,17.0,230.0,432.64,353.09
2016,7,9,6,45,679.5,52.5,2.6,17.5,279.0,490.41,400.25
2016,7,9,7,0,718.0,56.0,2.7,18.0,328.0,549.64,446.79
2016,7,9,7,15,746.5,59.5,2.8,18.5,377.5,603.01,487.2
2016,7,9,7,30,775.0,63.0,2.9,19.0,427.0,649.61,520.1
2016,7,9,7,45,795.5,65.5,3.0,19.5,475.5,694.42,550.74
2016,7,9,8,0,816.0,68.0,3.1,20.0,524.0,737.78,579.73
2016,7,9,8,15,832.0,70.0,3.2,20.5,570.5,775.07,603.89
2016,7,9,8,30,848.0,72.0,3.3,21.0,617.0,810.04,626.13
2016,7,9,8,45,860.5,74.0,3.4,21.5,660.0,839.38,644.19
2016,7,9,9,0,873.0,76.0,3.5,22.0,703.0,865.74,660.1
2016,7,9,9,15,882.5,77.5,3.6,22.0,742.0,885.66,672.81
2016,7,9,9,30,892.0,79.0,3.7,22.0,781.0,902.15,683.26
2016,7,9,9,45,894.0,84.0,3.8,22.5,813.5,911.92,687.87
2016,7,9,10,0,896.0,89.0,3.9,23.0,846.0,917.78,689.95
2016,7,9,10,15,902.0,90.0,4.0,23.0,874.0,919.35,690.57
2016,7,9,10,30,908.0,91.0,4.1,23.0,902.0,917.1,688.73
2016,7,9,10,45,913.0,91.5,4.2,23.0,923.5,909.63,683.44
2016,7,9,11,0,918.0,92.0,4.3,23.0,945.0,898.34,675.66
2016,7,9,11,15,921.0,92.5,4.35,23.0,959.5,881.53,663.94
2016,7,9,11,30,924.0,93.0,4.4,23.0,974.0,861.06,649.78
2016,7,9,11,45,927.5,92.5,4.5,23.0,981.5,836.57,633.2
2016,7,9,12,0,931.0,92.0,4.6,23.0,989.0,808.65,614.28
2016,7,9,12,15,931.0,92.0,4.7,23.0,989.0,775.25,591.37
2016,7,9,12,30,931.0,92.0,4.8,23.0,989.0,738.91,564.72
2016,7,9,12,45,929.0,92.5,4.9,23.0,981.5,698.86,534.38
2016,7,9,13,0,927.0,93.0,5.0,23.0,974.0,656.32,501.44
2016,7,9,13,15,924.0,92.5,5.05,23.0,959.0,610.12,464.76
2016,7,9,13,30,921.0,92.0,5.1,23.0,944.0,561.87,425.51
2016,7,9,13,45,919.5,89.5,5.15,23.0,923.0,511.03,383.17
2016,7,9,14,0,918.0,87.0,5.2,23.0,902.0,458.41,338.22
2016,7,9,14,15,912.0,86.0,5.2,22.5,874.0,403.6,290.98
2016,7,9,14,30,906.0,85.0,5.2,22.0,846.0,347.88,242.05
2016,7,9,14,45,900.5,82.5,5.2,22.0,812.0,290.59,191.35
2016,7,9,15,0,895.0,80.0,5.2,22.0,778.0,232.85,142.04
2016,7,9,15,15,885.5,78.5,5.15,21.5,739.0,174.98,98.14
2016,7,9,15,30,876.0,77.0,5.1,21.0,700.0,117.56,65.91
2016,7,9,15,45,864.0,75.0,5.1,20.5,657.0,76.42,59.6
2016,7,9,16,0,852.0,73.0,5.1,20.0,614.0,74.62,58.39
2016,7,9,16,15,836.5,70.5,5.0,19.5,567.5,72.28,56.7
2016,7,9,16,30,821.0,68.0,4.9,19.0,521.0,69.81,54.87
2016,7,9,16,45,799.5,66.0,4.85,19.0,472.0,67.41,53.0
2016,7,9,17,0,778.0,64.0,4.8,19.0,423.0,58.25,45.24
2016,7,9,17,15,751.0,60.5,4.7,18.5,373.5,55.2,42.83
2016,7,9,17,30,724.0,57.0,4.6,18.0,324.0,52.11,40.33
2016,7,9,17,45,682.0,53.5,4.5,17.5,274.5,48.77,37.54
2016,7,9,18,0,640.0,50.0,4.4,17.0,225.0,45.48,34.68
2016,7,9,18,15,582.0,44.5,4.2,16.5,178.5,40.43,30.13
2016,7,9,18,30,524.0,39.0,4.0,16.0,132.0,35.43,25.45
2016,7,9,18,45,420.0,31.5,3.8,15.5,91.0,26.17,16.85
2016,7,9,19,0,316.0,24.0,3.6,15.0,50.0,19.85,9.09
2016,7,9,19,15,158.0,12.0,3.5,14.5,25.0,9.44,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,162.0,13.5,3.05,13.5,27.5,71.2,0.0
2016,7,10,5,30,324.0,27.0,3.2,14.0,55.0,162.5,110.32
2016,7,10,5,45,423.0,35.0,3.4,14.5,97.0,229.93,178.19
2016,7,10,6,0,522.0,43.0,3.6,15.0,139.0,307.77,247.31
2016,7,10,6,15,583.5,49.0,3.55,15.0,187.5,373.6,305.87
2016,7,10,6,30,645.0,55.0,3.5,15.0,236.0,442.02,364.75
2016,7,10,6,45,686.0,59.5,3.5,15.5,287.0,502.97,414.96
2016,7,10,7,0,727.0,64.0,3.5,16.0,338.0,565.53,464.47
2016,7,10,7,15,757.5,67.5,3.5,16.5,389.5,620.83,506.56
2016,7,10,7,30,788.0,71.0,3.5,17.0,441.0,676.0,546.16
2016,7,10,7,45,810.5,74.0,3.5,17.5,491.5,723.92,578.82
2016,7,10,8,0,833.0,77.0,3.5,18.0,542.0,762.54,603.96
2016,7,10,8,15,850.5,79.5,3.5,18.5,590.0,802.06,629.36
2016,7,10,8,30,868.0,82.0,3.5,19.0,638.0,839.24,652.67
2016,7,10,8,45,882.5,83.5,3.55,19.5,683.0,870.07,671.47
2016,7,10,9,0,897.0,85.0,3.6,20.0,728.0,897.92,688.07
2016,7,10,9,15,907.5,86.5,3.65,20.5,768.5,918.95,699.87
2016,7,10,9,30,918.0,88.0,3.7,21.0,809.0,936.46,709.31
2016,7,10,9,45,926.0,89.5,3.75,21.5,844.0,948.0,714.74
2016,7,10,10,0,934.0,91.0,3.8,22.0,879.0,955.7,717.69
2016,7,10,10,15,940.5,92.0,3.85,22.0,908.0,957.6,718.23
2016,7,10,10,30,947.0,93.0,3.9,22.0,937.0,955.51,716.24
2016,7,10,10,45,951.0,94.0,3.95,22.5,959.0,947.17,708.79
2016,7,10,11,0,955.0,95.0,4.0,23.0,981.0,934.86,698.83
2016,7,10,11,15,958.0,95.5,4.05,23.0,996.0,917.3,686.77
2016,7,10,11,30,961.0,96.0,4.1,23.0,1011.0,895.93,672.2
2016,7,10,11,45,962.0,96.5,4.2,23.5,1018.5,869.23,652.96
2016,7,10,12,0,963.0,97.0,4.3,24.0,1026.0,839.08,631.37
2016,7,10,12,15,963.5,97.0,4.35,24.0,1026.0,804.86,607.92
2016,7,10,12,30,964.0,97.0,4.4,24.0,1026.0,767.57,580.7
2016,7,10,12,45,957.5,100.5,4.5,24.0,1017.0,725.39,549.25
2016,7,10,13,0,951.0,104.0,4.6,24.0,1008.0,680.9,515.4
2016,7,10,13,15,948.5,103.5,4.6,24.0,993.0,633.69,478.33
2016,7,10,13,30,946.0,103.0,4.6,24.0,978.0,584.33,438.64
2016,7,10,13,45,943.5,101.0,4.6,24.0,956.0,531.93,395.56
2016,7,10,14,0,941.0,99.0,4.6,24.0,934.0,477.79,349.9
2016,7,10,14,15,935.5,98.0,4.55,23.5,905.5,421.68,302.1
2016,7,10,14,30,930.0,97.0,4.5,23.0,877.0,364.55,252.49
2016,7,10,14,45,923.5,94.5,4.5,23.0,842.5,305.41,200.79
2016,7,10,15,0,917.0,92.0,4.5,23.0,808.0,245.87,150.47
2016,7,10,15,15,907.0,90.5,4.4,23.0,767.5,186.34,105.39
2016,7,10,15,30,897.0,89.0,4.3,23.0,727.0,127.28,72.18
2016,7,10,15,45,885.0,86.5,4.25,23.0,682.5,83.99,65.33
2016,7,10,16,0,873.0,84.0,4.2,23.0,638.0,82.03,63.9
2016,7,10,16,15,856.0,81.5,4.1,22.5,589.5,79.78,62.34
2016,7,10,16,30,839.0,79.0,4.0,22.0,541.0,77.39,60.65
2016,7,10,16,45,817.0,75.5,3.95,21.5,490.0,66.98,52.08
2016,7,10,17,0,795.0,72.0,3.9,21.0,439.0,64.26,50.04
2016,7,10,17,15,764.5,68.5,3.75,20.5,387.0,61.31,47.76
2016,7,10,17,30,734.0,65.0,3.6,20.0,335.0,58.33,45.41
2016,7,10,17,45,690.0,60.0,3.5,19.5,283.0,53.97,41.77
2016,7,10,18,0,646.0,55.0,3.4,19.0,231.0,49.6,38.0
2016,7,10,18,15,581.0,49.0,3.05,18.5,182.5,40.75,30.15
2016,7,10,18,30,516.0,43.0,2.7,18.0,134.0,35.75,25.5
2016,7,10,18,45,408.5,34.0,2.35,17.5,91.5,28.15,18.36
2016,7,10,19,0,301.0,25.0,2.0,17.0,49.0,20.65,9.41
2016,7,10,19,15,150.5,12.5,2.0,16.5,24.5,9.83,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,155.0,13.0,1.2,13.5,26.5,55.16,0.0
2016,7,11,5,30,310.0,26.0,1.3,14.0,53.0,156.84,104.75
2016,7,11,5,45,409.5,34.5,1.45,14.5,94.5,224.17,172.59
2016,7,11,6,0,509.0,43.0,1.6,15.0,136.0,302.11,240.92
2016,7,11,6,15,571.0,49.5,1.55,15.5,184.5,368.19,297.96
2016,7,11,6,30,633.0,56.0,1.5,16.0,233.0,436.75,354.8
2016,7,11,6,45,676.0,60.5,1.5,17.0,283.5,498.48,403.32
2016,7,11,7,0,719.0,65.0,1.5,18.0,334.0,562.0,450.94
2016,7,11,7,15,749.0,68.5,1.6,18.5,385.5,616.72,491.47
2016,7,11,7,30,779.0,72.0,1.7,19.0,437.0,671.28,529.74
2016,7,11,7,45,801.5,75.0,1.8,19.5,487.0,718.96,561.61
2016,7,11,8,0,824.0,78.0,1.9,20.0,537.0,757.29,586.29
