Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,15,841.0,80.5,1.95,20.5,584.5,796.2,610.65
2016,7,11,8,30,858.0,83.0,2.0,21.0,632.0,832.77,633.04
2016,7,11,8,45,871.0,85.0,2.15,22.0,676.5,862.69,650.3
2016,7,11,9,0,884.0,87.0,2.3,23.0,721.0,889.59,665.39
2016,7,11,9,15,894.0,89.0,2.35,23.5,760.5,910.55,676.84
2016,7,11,9,30,904.0,91.0,2.4,24.0,800.0,928.02,686.01
2016,7,11,9,45,902.5,97.5,2.5,24.5,831.5,935.94,689.41
2016,7,11,10,0,901.0,104.0,2.6,25.0,863.0,939.8,690.32
2016,7,11,10,15,907.0,105.5,2.65,25.0,891.5,941.6,690.94
2016,7,11,10,30,913.0,107.0,2.7,25.0,920.0,939.53,689.15
2016,7,11,10,45,917.0,108.0,2.75,25.5,941.0,931.28,682.1
2016,7,11,11,0,921.0,109.0,2.8,26.0,962.0,919.18,672.69
2016,7,11,11,15,924.0,109.5,2.85,26.0,977.0,901.96,661.33
2016,7,11,11,30,927.0,110.0,2.9,26.0,992.0,881.05,647.59
2016,7,11,11,45,928.0,110.5,2.95,26.0,999.0,854.93,630.4
2016,7,11,12,0,929.0,111.0,3.0,26.0,1006.0,825.49,610.94
2016,7,11,12,15,929.0,111.0,3.05,26.0,1006.0,791.74,588.41
2016,7,11,12,30,929.0,111.0,3.1,26.0,1006.0,755.09,562.08
2016,7,11,12,45,933.0,107.5,3.2,26.5,1000.0,715.7,532.47
2016,7,11,13,0,937.0,104.0,3.3,27.0,994.0,673.44,500.14
2016,7,11,13,15,934.5,103.5,3.4,26.5,979.5,626.84,465.68
2016,7,11,13,30,932.0,103.0,3.5,26.0,965.0,578.12,428.44
2016,7,11,13,45,929.0,102.0,3.6,26.0,943.5,526.87,387.18
2016,7,11,14,0,926.0,101.0,3.7,26.0,922.0,473.92,343.33
2016,7,11,14,15,921.0,99.5,3.75,25.5,894.0,418.4,296.86
2016,7,11,14,30,916.0,98.0,3.8,25.0,866.0,361.85,248.47
2016,7,11,14,45,909.0,96.5,3.85,25.0,832.0,303.98,198.41
2016,7,11,15,0,902.0,95.0,3.9,25.0,798.0,245.77,149.67
2016,7,11,15,15,892.5,93.0,3.9,24.5,758.5,186.78,105.55
2016,7,11,15,30,883.0,91.0,3.9,24.0,719.0,128.24,72.7
2016,7,11,15,45,872.0,88.5,3.95,24.0,675.0,84.81,65.73
2016,7,11,16,0,861.0,86.0,4.0,24.0,631.0,82.92,64.39
2016,7,11,16,15,844.5,83.5,3.95,23.5,583.5,80.74,62.88
2016,7,11,16,30,828.0,81.0,3.9,23.0,536.0,70.7,54.73
2016,7,11,16,45,808.0,77.0,3.85,22.5,486.0,67.83,52.6
2016,7,11,17,0,788.0,73.0,3.8,22.0,436.0,64.84,50.33
2016,7,11,17,15,757.5,69.5,3.65,21.0,384.5,61.93,48.2
2016,7,11,17,30,727.0,66.0,3.5,20.0,333.0,58.99,45.98
2016,7,11,17,45,686.0,60.5,3.4,19.5,281.5,54.31,42.07
2016,7,11,18,0,645.0,55.0,3.3,19.0,230.0,49.59,37.99
2016,7,11,18,15,580.0,49.0,3.15,18.0,181.5,40.74,30.2
2016,7,11,18,30,515.0,43.0,3.0,17.0,133.0,35.75,25.6
2016,7,11,18,45,411.0,34.0,2.85,16.5,91.0,28.17,18.44
2016,7,11,19,0,307.0,25.0,2.7,16.0,49.0,20.68,9.28
2016,7,11,19,15,153.5,12.5,2.75,15.5,24.5,9.83,0.0
2016,7,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.0,3.3,13.0,26.5,58.33,0.0
2016,7,12,5,30,337.0,24.0,3.4,13.0,53.0,163.99,108.6
2016,7,12,5,45,435.0,32.0,3.55,13.5,94.5,231.88,179.92
2016,7,12,6,0,533.0,40.0,3.7,14.0,136.0,307.15,247.6
2016,7,12,6,15,593.0,45.5,3.7,14.5,184.0,372.76,305.92
2016,7,12,6,30,653.0,51.0,3.7,15.0,232.0,442.82,365.81
2016,7,12,6,45,694.0,55.5,3.7,15.5,283.0,504.15,416.5
2016,7,12,7,0,735.0,60.0,3.7,16.0,334.0,567.13,466.5
2016,7,12,7,15,764.0,63.0,3.7,16.0,385.0,621.19,508.72
2016,7,12,7,30,793.0,66.0,3.7,16.0,436.0,675.01,548.27
2016,7,12,7,45,814.5,69.0,3.75,16.5,486.0,715.24,575.61
2016,7,12,8,0,836.0,72.0,3.8,17.0,536.0,760.73,606.38
2016,7,12,8,15,853.0,74.5,3.8,17.5,584.0,800.12,631.88
2016,7,12,8,30,870.0,77.0,3.8,18.0,632.0,837.14,655.3
2016,7,12,8,45,882.5,79.0,3.8,18.5,676.5,867.02,673.34
2016,7,12,9,0,895.0,81.0,3.8,19.0,721.0,893.83,689.08
2016,7,12,9,15,905.5,82.5,3.8,19.0,761.5,915.0,702.15
2016,7,12,9,30,916.0,84.0,3.8,19.0,802.0,932.66,712.86
2016,7,12,9,45,923.5,86.0,3.8,19.5,836.5,944.43,718.21
2016,7,12,10,0,931.0,88.0,3.8,20.0,871.0,952.34,721.03
2016,7,12,10,15,937.5,89.0,3.8,20.0,900.0,954.38,721.37
2016,7,12,10,30,944.0,90.0,3.8,20.0,929.0,952.45,719.17
2016,7,12,10,45,948.5,91.0,3.85,20.5,951.5,944.72,712.1
2016,7,12,11,0,953.0,92.0,3.9,21.0,974.0,933.0,702.49
2016,7,12,11,15,956.5,92.5,3.9,21.0,989.5,916.01,690.47
2016,7,12,11,30,960.0,93.0,3.9,21.0,1005.0,895.19,675.93
2016,7,12,11,45,962.0,93.0,3.95,21.0,1013.0,868.98,657.99
2016,7,12,12,0,964.0,93.0,4.0,21.0,1021.0,839.27,637.6
2016,7,12,12,15,965.0,93.0,4.0,21.0,1022.0,805.46,614.06
2016,7,12,12,30,966.0,93.0,4.0,21.0,1023.0,768.52,586.96
2016,7,12,12,45,957.5,98.5,4.0,21.0,1014.0,726.52,554.96
2016,7,12,13,0,949.0,104.0,4.0,21.0,1005.0,682.27,520.63
2016,7,12,13,15,947.0,103.5,4.05,21.0,990.5,635.37,483.77
2016,7,12,13,30,945.0,103.0,4.1,21.0,976.0,586.27,444.18
2016,7,12,13,45,942.0,101.5,4.15,21.0,954.5,533.95,401.0
2016,7,12,14,0,939.0,100.0,4.2,21.0,933.0,479.92,355.2
2016,7,12,14,15,934.0,99.0,4.2,21.0,904.5,423.99,306.64
2016,7,12,14,30,929.0,98.0,4.2,21.0,876.0,366.98,256.33
2016,7,12,14,45,922.0,96.0,4.25,21.0,841.0,307.97,204.45
2016,7,12,15,0,915.0,94.0,4.3,21.0,806.0,248.6,153.89
2016,7,12,15,15,905.0,92.0,4.2,20.5,766.0,188.71,108.22
2016,7,12,15,30,895.0,90.0,4.1,20.0,726.0,129.31,74.13
2016,7,12,15,45,882.5,87.5,4.1,20.0,681.0,84.51,66.57
2016,7,12,16,0,870.0,85.0,4.1,20.0,636.0,82.56,65.14
2016,7,12,16,15,852.5,82.5,4.0,19.5,587.5,80.31,63.56
2016,7,12,16,30,835.0,80.0,3.9,19.0,539.0,70.2,55.21
2016,7,12,16,45,813.0,76.5,3.8,19.0,488.0,67.59,53.16
2016,7,12,17,0,791.0,73.0,3.7,19.0,437.0,64.9,51.02
2016,7,12,17,15,760.0,69.0,3.55,18.5,384.5,61.6,48.42
2016,7,12,17,30,729.0,65.0,3.4,18.0,332.0,58.26,45.73
2016,7,12,17,45,686.0,60.0,3.25,17.5,280.5,53.92,42.08
2016,7,12,18,0,643.0,55.0,3.1,17.0,229.0,49.57,38.29
2016,7,12,18,15,576.5,49.0,2.85,16.5,180.0,40.71,30.37
2016,7,12,18,30,510.0,43.0,2.6,16.0,131.0,35.72,25.68
2016,7,12,18,45,402.5,34.0,2.35,15.5,89.5,28.13,18.47
2016,7,12,19,0,295.0,25.0,2.1,15.0,48.0,20.66,9.08
2016,7,12,19,15,147.5,12.5,2.1,14.5,24.0,9.83,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,161.0,12.5,2.3,12.5,26.0,56.59,0.0
2016,7,13,5,30,322.0,25.0,2.4,13.0,52.0,159.46,103.59
2016,7,13,5,45,424.5,33.5,2.5,14.0,94.5,229.68,177.29
2016,7,13,6,0,527.0,42.0,2.6,15.0,137.0,309.9,247.94
2016,7,13,6,15,590.0,48.0,2.55,15.5,186.0,376.91,306.61
2016,7,13,6,30,653.0,54.0,2.5,16.0,235.0,446.63,365.31
2016,7,13,6,45,696.5,58.5,2.45,16.5,286.5,509.68,416.33
2016,7,13,7,0,740.0,63.0,2.4,17.0,338.0,574.56,466.56
2016,7,13,7,15,770.0,67.0,2.35,17.5,390.5,630.85,508.21
2016,7,13,7,30,800.0,71.0,2.3,18.0,443.0,686.94,547.03
2016,7,13,7,45,822.5,74.0,2.25,18.5,494.0,735.5,578.83
2016,7,13,8,0,845.0,77.0,2.2,19.0,545.0,774.63,603.1
2016,7,13,8,15,862.0,79.0,2.15,19.5,593.5,813.69,626.84
2016,7,13,8,30,879.0,81.0,2.1,20.0,642.0,850.36,648.43
2016,7,13,8,45,892.0,83.5,2.05,21.0,687.0,881.41,664.54
2016,7,13,9,0,905.0,86.0,2.0,22.0,732.0,909.36,678.27
2016,7,13,9,15,915.0,87.5,2.0,22.5,772.0,930.17,688.95
2016,7,13,9,30,925.0,89.0,2.0,23.0,812.0,947.42,697.35
2016,7,13,9,45,919.5,98.0,2.0,24.0,843.5,954.49,697.81
2016,7,13,10,0,914.0,107.0,2.0,25.0,875.0,957.23,695.69
2016,7,13,10,15,920.0,108.5,1.95,25.5,904.0,959.0,693.9
2016,7,13,10,30,926.0,110.0,1.9,26.0,933.0,956.82,689.72
2016,7,13,10,45,930.5,110.5,1.85,26.5,955.0,948.4,681.73
2016,7,13,11,0,935.0,111.0,1.8,27.0,977.0,936.06,671.46
2016,7,13,11,15,938.0,112.0,1.85,27.0,992.0,919.0,660.79
2016,7,13,11,30,941.0,113.0,1.9,27.0,1007.0,898.16,647.75
2016,7,13,11,45,942.5,113.0,2.0,27.5,1014.5,871.6,630.24
2016,7,13,12,0,944.0,113.0,2.1,28.0,1022.0,841.64,610.45
2016,7,13,12,15,944.0,113.0,2.2,28.0,1021.5,807.33,588.84
2016,7,13,12,30,944.0,113.0,2.3,28.0,1021.0,770.04,563.33
2016,7,13,12,45,943.5,112.0,2.45,28.5,1013.5,728.85,533.64
2016,7,13,13,0,943.0,111.0,2.6,29.0,1006.0,685.06,501.33
2016,7,13,13,15,940.0,110.5,2.7,29.0,990.5,637.71,466.3
2016,7,13,13,30,937.0,110.0,2.8,29.0,975.0,588.27,428.63
2016,7,13,13,45,932.5,109.0,2.9,29.0,952.5,535.84,387.55
2016,7,13,14,0,928.0,108.0,3.0,29.0,930.0,481.87,343.96
2016,7,13,14,15,922.0,107.0,3.05,28.5,901.0,426.0,298.2
2016,7,13,14,30,916.0,106.0,3.1,28.0,872.0,369.19,250.55
2016,7,13,14,45,907.0,104.5,3.2,28.0,836.5,310.56,200.87
2016,7,13,15,0,898.0,103.0,3.3,28.0,801.0,251.81,152.51
2016,7,13,15,15,887.0,101.0,3.3,27.5,760.5,192.6,108.73
2016,7,13,15,30,876.0,99.0,3.3,27.0,720.0,133.99,75.9
2016,7,13,15,45,861.0,96.5,3.35,27.0,674.5,89.17,68.5
2016,7,13,16,0,846.0,94.0,3.4,27.0,629.0,87.32,67.21
2016,7,13,16,15,827.5,91.0,3.35,26.5,580.5,76.85,58.86
2016,7,13,16,30,809.0,88.0,3.3,26.0,532.0,74.99,57.64
2016,7,13,16,45,784.5,84.5,3.3,25.5,481.0,72.56,55.92
2016,7,13,17,0,760.0,81.0,3.3,25.0,430.0,70.06,54.13
2016,7,13,17,15,727.0,76.5,3.15,24.0,378.0,66.61,51.6
2016,7,13,17,30,694.0,72.0,3.0,23.0,326.0,58.29,44.81
2016,7,13,17,45,648.0,66.5,2.95,22.5,274.5,54.05,41.31
2016,7,13,18,0,602.0,61.0,2.9,22.0,223.0,49.8,37.68
2016,7,13,18,15,533.0,54.0,2.55,21.0,175.0,44.17,32.77
2016,7,13,18,30,464.0,47.0,2.2,20.0,127.0,38.59,27.69
2016,7,13,18,45,356.0,36.5,1.9,19.5,86.0,29.96,19.63
2016,7,13,19,0,248.0,26.0,1.6,19.0,45.0,21.37,9.08
2016,7,13,19,15,124.0,13.0,1.7,18.5,22.5,10.23,0.0
2016,7,13,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,140.0,13.0,1.95,14.5,24.5,50.94,0.0
2016,7,14,5,30,280.0,26.0,2.1,15.0,49.0,145.33,91.51
2016,7,14,5,45,390.0,35.0,2.3,15.5,91.0,217.67,166.81
2016,7,14,6,0,500.0,44.0,2.5,16.0,133.0,300.18,239.21
2016,7,14,6,15,565.5,51.0,2.45,16.5,182.0,368.44,298.55
2016,7,14,6,30,631.0,58.0,2.4,17.0,231.0,441.99,359.95
2016,7,14,6,45,678.5,62.0,2.35,18.0,283.0,503.24,408.63
2016,7,14,7,0,726.0,66.0,2.3,19.0,335.0,569.55,458.83
2016,7,14,7,15,757.5,70.0,2.3,19.5,387.0,626.43,500.82
2016,7,14,7,30,789.0,74.0,2.3,20.0,439.0,683.26,540.3
2016,7,14,7,45,813.5,76.5,2.35,21.0,490.5,732.47,571.9
2016,7,14,8,0,838.0,79.0,2.4,22.0,542.0,772.28,596.05
2016,7,14,8,15,855.5,81.5,2.35,22.5,590.5,812.16,620.25
2016,7,14,8,30,873.0,84.0,2.3,23.0,639.0,849.69,642.32
2016,7,14,8,45,887.0,86.0,2.3,23.5,684.5,880.95,660.2
2016,7,14,9,0,901.0,88.0,2.3,24.0,730.0,909.16,675.89
2016,7,14,9,15,911.5,89.5,2.3,24.5,770.5,930.4,686.85
2016,7,14,9,30,922.0,91.0,2.3,25.0,811.0,948.08,695.53
2016,7,14,9,45,928.5,93.5,2.35,26.0,846.0,959.42,699.25
2016,7,14,10,0,935.0,96.0,2.4,27.0,881.0,966.84,700.55
2016,7,14,10,15,941.0,97.5,2.4,27.5,910.0,968.8,699.39
2016,7,14,10,30,947.0,99.0,2.4,28.0,939.0,966.75,695.82
2016,7,14,10,45,951.0,100.0,2.4,28.5,961.0,958.37,688.38
2016,7,14,11,0,955.0,101.0,2.4,29.0,983.0,946.0,678.58
2016,7,14,11,15,958.0,101.5,2.45,29.0,998.0,928.36,667.34
2016,7,14,11,30,961.0,102.0,2.5,29.0,1013.0,906.89,653.69
2016,7,14,11,45,962.0,102.5,2.6,29.5,1020.5,880.06,635.68
2016,7,14,12,0,963.0,103.0,2.7,30.0,1028.0,849.76,615.37
2016,7,14,12,15,963.0,103.0,2.8,30.0,1028.0,814.99,593.22
2016,7,14,12,30,963.0,103.0,2.9,30.0,1028.0,777.17,567.48
2016,7,14,12,45,954.5,107.5,3.0,30.0,1018.5,734.2,537.02
2016,7,14,13,0,946.0,112.0,3.1,30.0,1009.0,689.03,504.24
2016,7,14,13,15,943.0,111.0,3.2,29.5,993.0,641.12,469.61
2016,7,14,13,30,940.0,110.0,3.3,29.0,977.0,591.12,432.2
2016,7,14,13,45,935.0,109.5,3.4,29.0,954.5,538.6,390.78
2016,7,14,14,0,930.0,109.0,3.5,29.0,932.0,484.56,346.9
2016,7,14,14,15,923.0,107.5,3.55,28.5,902.5,427.79,300.3
2016,7,14,14,30,916.0,106.0,3.6,28.0,873.0,370.21,251.93
2016,7,14,14,45,907.0,105.0,3.65,28.0,837.5,311.83,202.21
2016,7,14,15,0,898.0,104.0,3.7,28.0,802.0,253.32,153.85
2016,7,14,15,15,886.5,102.0,3.7,27.5,761.0,193.95,109.8
2016,7,14,15,30,875.0,100.0,3.7,27.0,720.0,135.24,76.68
2016,7,14,15,45,860.0,97.5,3.7,26.5,674.5,89.72,69.11
2016,7,14,16,0,845.0,95.0,3.7,26.0,629.0,79.24,60.79
2016,7,14,16,15,826.0,92.0,3.65,25.5,580.0,77.48,59.65
2016,7,14,16,30,807.0,89.0,3.6,25.0,531.0,75.63,58.43
2016,7,14,16,45,782.0,85.5,3.6,24.5,479.5,73.22,56.72
2016,7,14,17,0,757.0,82.0,3.6,24.0,428.0,70.74,54.94
2016,7,14,17,15,723.5,77.5,3.5,23.0,376.0,67.31,52.42
2016,7,14,17,30,690.0,73.0,3.4,22.0,324.0,58.94,45.56
2016,7,14,17,45,643.0,67.5,3.35,21.5,272.5,54.72,42.07
2016,7,14,18,0,596.0,62.0,3.3,21.0,221.0,50.49,38.44
2016,7,14,18,15,526.0,54.5,3.2,20.0,173.0,44.51,33.19
2016,7,14,18,30,456.0,47.0,3.1,19.0,125.0,38.55,27.75
2016,7,14,18,45,348.0,36.5,3.05,18.0,84.5,29.94,19.71
2016,7,14,19,0,240.0,26.0,3.0,17.0,44.0,21.37,8.84
2016,7,14,19,15,120.0,13.0,3.0,16.5,22.0,10.23,0.0
2016,7,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,145.5,12.5,3.0,13.5,24.0,52.2,0.0
2016,7,15,5,30,291.0,25.0,3.1,14.0,48.0,147.86,91.2
2016,7,15,5,45,396.5,34.0,3.25,14.5,89.5,219.58,168.96
2016,7,15,6,0,502.0,43.0,3.4,15.0,131.0,300.41,240.84
2016,7,15,6,15,567.0,49.5,3.35,15.5,179.5,367.96,300.38
2016,7,15,6,30,632.0,56.0,3.3,16.0,228.0,440.75,362.06
2016,7,15,6,45,677.5,60.5,3.3,16.5,279.5,501.59,412.11
2016,7,15,7,0,723.0,65.0,3.3,17.0,331.0,567.16,463.8
2016,7,15,7,15,754.0,68.5,3.2,17.5,383.0,623.05,505.77
2016,7,15,7,30,785.0,72.0,3.1,18.0,435.0,678.84,545.01
2016,7,15,7,45,809.5,75.0,3.05,18.5,486.0,728.55,578.4
2016,7,15,8,0,834.0,78.0,3.0,19.0,537.0,768.91,604.18
2016,7,15,8,15,851.5,80.5,2.95,19.5,585.5,808.76,629.09
2016,7,15,8,30,869.0,83.0,2.9,20.0,634.0,846.26,651.87
2016,7,15,8,45,883.0,84.5,2.9,20.5,679.0,876.95,669.89
2016,7,15,9,0,897.0,86.0,2.9,21.0,724.0,904.63,685.72
2016,7,15,9,15,907.5,88.0,2.9,21.5,764.5,926.43,697.45
2016,7,15,9,30,918.0,90.0,2.9,22.0,805.0,944.68,706.81
2016,7,15,9,45,923.0,93.0,2.95,22.5,839.5,955.19,711.44
2016,7,15,10,0,928.0,96.0,3.0,23.0,874.0,961.78,713.62
2016,7,15,10,15,934.5,97.5,3.05,23.5,903.5,964.26,713.21
2016,7,15,10,30,941.0,99.0,3.1,24.0,933.0,962.74,710.31
2016,7,15,10,45,946.0,99.5,3.2,24.5,955.5,954.87,703.74
2016,7,15,11,0,951.0,100.0,3.3,25.0,978.0,943.02,694.67
2016,7,15,11,15,954.0,100.5,3.4,25.0,993.0,925.48,683.27
2016,7,15,11,30,957.0,101.0,3.5,25.0,1008.0,904.13,669.35
2016,7,15,11,45,959.5,100.5,3.6,25.0,1016.0,877.79,652.07
2016,7,15,12,0,962.0,100.0,3.7,25.0,1024.0,847.95,632.33
2016,7,15,12,15,962.0,100.5,3.75,25.0,1024.0,813.67,609.22
2016,7,15,12,30,962.0,101.0,3.8,25.0,1024.0,776.31,582.6
2016,7,15,12,45,955.0,104.5,3.85,25.0,1015.0,733.63,551.02
2016,7,15,13,0,948.0,108.0,3.9,25.0,1006.0,688.66,517.07
2016,7,15,13,15,945.0,107.5,3.9,25.0,990.5,641.04,480.26
2016,7,15,13,30,942.0,107.0,3.9,25.0,975.0,591.3,440.88
2016,7,15,13,45,939.0,105.0,3.9,25.0,953.0,538.57,398.16
2016,7,15,14,0,936.0,103.0,3.9,25.0,931.0,484.15,352.88
2016,7,15,14,15,930.0,102.0,3.9,25.0,902.0,427.78,304.95
2016,7,15,14,30,924.0,101.0,3.9,25.0,873.0,370.46,255.33
2016,7,15,14,45,915.0,99.5,3.95,25.0,837.5,311.3,204.25
2016,7,15,15,0,906.0,98.0,4.0,25.0,802.0,252.01,154.55
2016,7,15,15,15,895.0,96.0,4.0,24.5,761.0,192.25,109.47
2016,7,15,15,30,884.0,94.0,4.0,24.0,720.0,133.09,75.45
2016,7,15,15,45,868.0,93.0,4.0,24.0,674.5,87.34,67.86
2016,7,15,16,0,852.0,92.0,4.0,24.0,629.0,86.29,67.21
2016,7,15,16,15,833.5,89.0,3.95,23.5,580.0,75.72,58.67
2016,7,15,16,30,815.0,86.0,3.9,23.0,531.0,73.8,57.37
2016,7,15,16,45,786.5,83.5,3.85,22.5,479.0,71.93,56.1
2016,7,15,17,0,758.0,81.0,3.8,22.0,427.0,70.05,54.81
2016,7,15,17,15,724.5,76.5,3.7,21.0,375.0,66.59,52.24
2016,7,15,17,30,691.0,72.0,3.6,20.0,323.0,58.27,45.36
2016,7,15,17,45,637.0,67.5,3.55,19.5,271.0,54.65,42.36
2016,7,15,18,0,583.0,63.0,3.5,19.0,219.0,51.11,39.31
2016,7,15,18,15,511.5,55.5,3.4,18.5,171.0,45.17,33.97
2016,7,15,18,30,440.0,48.0,3.3,18.0,123.0,39.26,28.47
2016,7,15,18,45,326.5,37.0,3.25,17.5,82.5,30.27,19.99
2016,7,15,19,0,213.0,26.0,3.2,17.0,42.0,21.31,8.41
2016,7,15,19,15,106.5,13.0,3.2,16.5,21.0,10.23,0.0
2016,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,125.0,13.0,3.6,14.0,22.5,46.69,0.0
2016,7,16,5,30,250.0,26.0,3.7,14.0,45.0,133.96,79.93
2016,7,16,5,45,363.5,35.0,3.85,14.5,86.0,207.59,159.62
2016,7,16,6,0,477.0,44.0,4.0,15.0,127.0,290.47,233.18
2016,7,16,6,15,544.0,51.0,3.9,15.5,175.0,358.48,293.24
2016,7,16,6,30,611.0,58.0,3.8,16.0,223.0,431.98,355.74
2016,7,16,6,45,657.5,62.5,3.75,16.5,274.5,494.86,407.57
2016,7,16,7,0,704.0,67.0,3.7,17.0,326.0,557.75,457.44
2016,7,16,7,15,736.5,71.0,3.65,17.5,377.5,614.61,500.66
2016,7,16,7,30,769.0,75.0,3.6,18.0,429.0,671.53,541.49
2016,7,16,7,45,796.0,77.5,3.55,18.5,480.5,722.12,575.92
2016,7,16,8,0,823.0,80.0,3.5,19.0,532.0,771.57,608.67
2016,7,16,8,15,840.5,82.5,3.5,19.5,580.0,803.0,627.98
2016,7,16,8,30,858.0,85.0,3.5,20.0,628.0,840.26,651.28
2016,7,16,8,45,874.5,86.0,3.5,20.5,673.5,872.39,670.59
2016,7,16,9,0,891.0,87.0,3.5,21.0,719.0,901.63,687.73
2016,7,16,9,15,901.5,88.5,3.5,21.0,759.5,922.84,700.58
2016,7,16,9,30,912.0,90.0,3.5,21.0,800.0,940.54,711.11
2016,7,16,9,45,916.5,93.5,3.55,21.5,834.5,951.12,715.84
2016,7,16,10,0,921.0,97.0,3.6,22.0,869.0,957.77,718.06
2016,7,16,10,15,927.5,98.5,3.65,22.5,898.0,960.27,717.62
2016,7,16,10,30,934.0,100.0,3.7,23.0,927.0,958.8,714.67
2016,7,16,10,45,938.0,101.0,3.75,23.5,949.0,950.58,707.34
2016,7,16,11,0,942.0,102.0,3.8,24.0,971.0,938.41,697.53
2016,7,16,11,15,945.5,102.5,3.85,24.0,986.5,921.43,685.98
2016,7,16,11,30,949.0,103.0,3.9,24.0,1002.0,900.65,671.92
2016,7,16,11,45,950.0,103.5,4.0,24.0,1009.5,874.11,654.22
2016,7,16,12,0,951.0,104.0,4.1,24.0,1017.0,844.13,634.11
2016,7,16,12,15,952.0,104.0,4.15,24.0,1017.5,810.46,611.14
2016,7,16,12,30,953.0,104.0,4.2,24.0,1018.0,773.69,584.61
2016,7,16,12,45,948.0,106.5,4.3,24.0,1010.0,731.85,553.5
2016,7,16,13,0,943.0,109.0,4.4,24.0,1002.0,687.61,519.88
2016,7,16,13,15,941.0,108.5,4.4,24.0,987.0,640.74,483.3
2016,7,16,13,30,939.0,108.0,4.4,24.0,972.0,591.66,444.09
2016,7,16,13,45,935.0,106.5,4.45,24.0,950.0,538.88,401.14
2016,7,16,14,0,931.0,105.0,4.5,24.0,928.0,484.51,355.68
2016,7,16,14,15,925.5,104.0,4.45,23.5,899.5,428.52,308.18
2016,7,16,14,30,920.0,103.0,4.4,23.0,871.0,371.51,258.8
2016,7,16,14,45,912.0,101.5,4.4,23.0,836.0,312.75,207.45
2016,7,16,15,0,904.0,100.0,4.4,23.0,801.0,253.73,157.39
2016,7,16,15,15,893.5,98.0,4.35,22.5,760.5,194.05,111.84
2016,7,16,15,30,883.0,96.0,4.3,22.0,720.0,134.91,77.32
2016,7,16,15,45,868.5,94.0,4.25,22.0,674.5,87.94,68.93
2016,7,16,16,0,854.0,92.0,4.2,22.0,629.0,86.34,67.82
2016,7,16,16,15,836.0,89.0,4.1,21.5,580.5,75.8,59.23
2016,7,16,16,30,818.0,86.0,4.0,21.0,532.0,73.88,57.92
2016,7,16,16,45,793.0,82.5,3.95,21.0,481.0,71.38,55.99
2016,7,16,17,0,768.0,79.0,3.9,21.0,430.0,68.8,53.97
2016,7,16,17,15,735.0,75.0,3.8,20.0,377.5,65.66,51.66
2016,7,16,17,30,702.0,71.0,3.7,19.0,325.0,62.49,49.24
2016,7,16,17,45,655.5,65.5,3.6,18.5,273.5,53.45,41.49
2016,7,16,18,0,609.0,60.0,3.5,18.0,222.0,49.16,37.75
2016,7,16,18,15,538.5,52.5,3.4,17.5,173.0,43.09,32.29
2016,7,16,18,30,468.0,45.0,3.3,17.0,124.0,37.06,26.67
2016,7,16,18,45,357.0,35.0,3.2,16.5,83.5,28.78,18.78
2016,7,16,19,0,246.0,25.0,3.1,16.0,43.0,20.58,7.53
2016,7,16,19,15,123.0,12.5,3.05,15.5,21.5,9.83,0.0
2016,7,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,151.0,11.5,3.55,14.0,23.0,53.17,0.0
2016,7,17,5,30,302.0,23.0,3.6,14.0,46.0,149.08,85.86
2016,7,17,5,45,413.0,31.5,3.7,14.5,88.0,224.31,172.07
2016,7,17,6,0,524.0,40.0,3.8,15.0,130.0,308.05,246.91
2016,7,17,6,15,588.5,46.0,3.8,15.0,178.5,373.23,305.6
2016,7,17,6,30,653.0,52.0,3.8,15.0,227.0,446.68,369.08
2016,7,17,6,45,689.0,58.0,3.8,15.5,277.5,507.16,419.22
2016,7,17,7,0,725.0,64.0,3.8,16.0,328.0,568.87,468.29
2016,7,17,7,15,756.0,67.5,3.8,16.5,380.0,624.99,511.22
2016,7,17,7,30,787.0,71.0,3.8,17.0,432.0,681.01,551.38
2016,7,17,7,45,813.0,73.0,3.8,17.5,483.5,730.88,585.6
2016,7,17,8,0,839.0,75.0,3.8,18.0,535.0,771.56,612.29
2016,7,17,8,15,856.0,77.5,3.85,18.0,583.5,811.3,639.29
2016,7,17,8,30,873.0,80.0,3.9,18.0,632.0,848.65,664.29
2016,7,17,8,45,888.5,81.0,3.95,18.5,677.0,880.32,683.78
2016,7,17,9,0,904.0,82.0,4.0,19.0,722.0,909.03,701.04
2016,7,17,9,15,913.5,83.5,4.0,19.0,762.5,929.64,713.65
2016,7,17,9,30,923.0,85.0,4.0,19.0,803.0,946.66,723.87
2016,7,17,9,45,916.5,94.5,4.05,19.5,834.0,953.58,726.12
2016,7,17,10,0,910.0,104.0,4.1,20.0,865.0,956.13,725.56
2016,7,17,10,15,916.0,105.5,4.1,20.0,894.0,958.09,725.86
2016,7,17,10,30,922.0,107.0,4.1,20.0,923.0,956.11,723.6
2016,7,17,10,45,925.0,108.5,4.2,20.5,944.5,947.44,716.1
2016,7,17,11,0,928.0,110.0,4.3,21.0,966.0,934.87,706.08
2016,7,17,11,15,930.5,111.0,4.35,21.0,980.5,917.57,694.02
2016,7,17,11,30,933.0,112.0,4.4,21.0,995.0,896.52,679.42
2016,7,17,11,45,934.0,112.5,4.5,21.0,1002.0,870.19,661.73
2016,7,17,12,0,935.0,113.0,4.6,21.0,1009.0,840.47,641.59
2016,7,17,12,15,935.0,113.0,4.6,21.0,1008.5,806.37,617.65
2016,7,17,12,30,935.0,113.0,4.6,21.0,1008.0,769.31,590.03
2016,7,17,12,45,929.5,114.5,4.7,21.0,999.0,726.86,558.13
2016,7,17,13,0,924.0,116.0,4.8,21.0,990.0,682.15,523.77
2016,7,17,13,15,921.0,115.5,4.8,20.5,974.5,635.41,487.61
2016,7,17,13,30,918.0,115.0,4.8,20.0,959.0,586.61,448.76
2016,7,17,13,45,915.5,112.5,4.85,20.0,937.5,534.79,405.68
2016,7,17,14,0,913.0,110.0,4.9,20.0,916.0,481.28,360.01
2016,7,17,14,15,906.0,108.5,4.9,20.0,886.5,425.25,311.14
2016,7,17,14,30,899.0,107.0,4.9,20.0,857.0,368.41,260.74
2016,7,17,14,45,892.5,104.0,4.95,20.0,822.5,310.17,209.11
2016,7,17,15,0,886.0,101.0,5.0,20.0,788.0,251.57,158.62
2016,7,17,15,15,875.0,99.0,4.95,19.5,747.5,192.82,113.06
2016,7,17,15,30,864.0,97.0,4.9,19.0,707.0,134.69,78.47
2016,7,17,15,45,851.0,93.5,4.85,18.5,662.0,87.15,69.27
2016,7,17,16,0,838.0,90.0,4.8,18.0,617.0,84.71,67.55
2016,7,17,16,15,819.5,87.5,4.7,17.5,569.0,74.42,59.03
2016,7,17,16,30,801.0,85.0,4.6,17.0,521.0,72.82,57.97
2016,7,17,16,45,778.5,80.5,4.6,17.0,470.5,69.68,55.44
2016,7,17,17,0,756.0,76.0,4.6,17.0,420.0,66.41,52.78
2016,7,17,17,15,723.0,72.0,4.5,16.5,368.5,63.22,50.26
2016,7,17,17,30,690.0,68.0,4.4,16.0,317.0,59.99,47.65
2016,7,17,17,45,645.0,62.5,4.35,15.5,266.5,51.14,39.96
2016,7,17,18,0,600.0,57.0,4.3,15.0,216.0,46.81,36.14
2016,7,17,18,15,531.0,50.0,4.15,14.5,168.0,41.1,30.93
2016,7,17,18,30,462.0,43.0,4.0,14.0,120.0,35.43,25.56
2016,7,17,18,45,350.0,33.5,3.9,13.5,80.5,27.53,17.92
2016,7,17,19,0,238.0,24.0,3.8,13.0,41.0,19.73,6.6
2016,7,17,19,15,119.0,12.0,3.7,13.0,20.5,9.44,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,124.0,12.0,3.35,13.0,21.0,45.75,0.0
2016,7,18,5,30,248.0,24.0,3.4,13.0,42.0,130.73,71.84
2016,7,18,5,45,365.5,33.0,3.5,13.5,82.5,207.1,159.09
2016,7,18,6,0,483.0,42.0,3.6,14.0,123.0,292.01,234.85
2016,7,18,6,15,549.0,48.5,3.55,14.0,170.5,359.3,295.19
2016,7,18,6,30,615.0,55.0,3.5,14.0,218.0,432.01,358.12
2016,7,18,6,45,660.5,59.0,3.5,14.5,268.5,491.64,407.89
2016,7,18,7,0,706.0,63.0,3.5,15.0,319.0,556.11,459.44
2016,7,18,7,15,736.5,67.0,3.45,15.5,370.0,611.72,501.97
2016,7,18,7,30,767.0,71.0,3.4,16.0,421.0,667.29,541.8
2016,7,18,7,45,791.0,73.5,3.35,16.5,471.0,715.59,574.75
2016,7,18,8,0,815.0,76.0,3.3,17.0,521.0,754.56,600.06
2016,7,18,8,15,832.0,78.5,3.25,17.0,568.5,793.65,626.16
2016,7,18,8,30,849.0,81.0,3.2,17.0,616.0,830.45,650.23
2016,7,18,8,45,864.5,82.0,3.2,17.5,660.5,861.66,669.11
2016,7,18,9,0,880.0,83.0,3.2,18.0,705.0,890.0,685.82
2016,7,18,9,15,890.0,84.5,3.2,18.5,744.5,910.76,697.16
2016,7,18,9,30,900.0,86.0,3.2,19.0,784.0,928.05,706.15
2016,7,18,9,45,904.0,89.5,3.25,19.5,817.5,938.26,710.72
2016,7,18,10,0,908.0,93.0,3.3,20.0,851.0,944.59,712.8
2016,7,18,10,15,914.0,94.0,3.35,20.0,879.5,946.31,713.25
2016,7,18,10,30,920.0,95.0,3.4,20.0,908.0,944.12,711.22
2016,7,18,10,45,924.0,95.5,3.45,20.5,929.5,935.71,703.76
2016,7,18,11,0,928.0,96.0,3.5,21.0,951.0,923.43,693.84
2016,7,18,11,15,931.0,97.0,3.6,21.0,965.5,906.89,682.78
2016,7,18,11,30,934.0,98.0,3.7,21.0,980.0,886.59,669.18
2016,7,18,11,45,935.0,98.0,3.8,21.0,987.5,860.12,651.32
2016,7,18,12,0,936.0,98.0,3.9,21.0,995.0,830.26,631.06
2016,7,18,12,15,936.5,98.0,3.95,21.0,995.0,796.8,607.96
2016,7,18,12,30,937.0,98.0,4.0,21.0,995.0,760.3,581.56
2016,7,18,12,45,939.5,95.0,4.1,21.0,988.5,719.91,551.29
2016,7,18,13,0,942.0,92.0,4.2,21.0,982.0,676.68,518.16
2016,7,18,13,15,939.5,91.5,4.25,21.0,967.5,629.71,481.17
2016,7,18,13,30,937.0,91.0,4.3,21.0,953.0,580.58,441.51
2016,7,18,13,45,935.5,89.0,4.4,21.0,931.5,528.86,398.9
2016,7,18,14,0,934.0,87.0,4.5,21.0,910.0,475.27,353.47
2016,7,18,14,15,928.5,86.0,4.45,20.5,882.0,419.24,305.21
2016,7,18,14,30,923.0,85.0,4.4,20.0,854.0,362.19,255.04
2016,7,18,14,45,917.5,82.5,4.4,20.0,820.0,303.33,202.73
2016,7,18,15,0,912.0,80.0,4.4,20.0,786.0,243.98,151.44
2016,7,18,15,15,902.5,78.5,4.35,20.0,746.5,184.45,104.88
2016,7,18,15,30,893.0,77.0,4.3,20.0,707.0,125.35,69.51
2016,7,18,15,45,882.5,74.5,4.25,20.0,663.0,76.6,59.89
2016,7,18,16,0,872.0,72.0,4.2,20.0,619.0,74.46,58.28
2016,7,18,16,15,856.0,69.5,4.1,19.5,571.5,72.03,56.51
2016,7,18,16,30,840.0,67.0,4.0,19.0,524.0,69.47,54.62
2016,7,18,16,45,820.0,64.0,3.95,19.0,474.0,66.36,52.12
2016,7,18,17,0,800.0,61.0,3.9,19.0,424.0,63.11,49.5
2016,7,18,17,15,771.0,58.0,3.75,18.5,372.5,53.71,41.55
2016,7,18,17,30,742.0,55.0,3.6,18.0,321.0,50.86,39.25
2016,7,18,17,45,700.5,50.5,3.5,17.5,270.5,46.67,35.69
2016,7,18,18,0,659.0,46.0,3.4,17.0,220.0,42.47,32.01
2016,7,18,18,15,595.5,41.0,3.2,16.5,172.0,37.66,27.63
2016,7,18,18,30,532.0,36.0,3.0,16.0,124.0,32.94,23.16
2016,7,18,18,45,423.0,28.0,2.9,15.5,83.0,25.44,15.94
2016,7,18,19,0,314.0,20.0,2.8,15.0,42.0,16.59,4.06
2016,7,18,19,15,157.0,10.0,2.75,14.5,21.0,7.87,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,165.0,10.5,2.2,12.5,22.0,56.69,0.0
2016,7,19,5,30,330.0,21.0,2.4,13.0,44.0,156.3,81.46
2016,7,19,5,45,438.5,28.5,2.6,13.5,85.5,228.84,174.93
2016,7,19,6,0,547.0,36.0,2.8,14.0,127.0,312.26,250.22
2016,7,19,6,15,610.0,41.0,2.75,14.0,175.5,379.95,310.93
2016,7,19,6,30,673.0,46.0,2.7,14.0,224.0,452.44,373.39
2016,7,19,6,45,714.0,50.0,2.7,14.5,275.5,514.53,424.59
2016,7,19,7,0,755.0,54.0,2.7,15.0,327.0,578.3,474.9
2016,7,19,7,15,784.0,57.0,2.7,15.5,378.5,627.36,511.56
2016,7,19,7,30,813.0,60.0,2.7,16.0,430.0,681.97,549.93
2016,7,19,7,45,834.0,62.5,2.7,16.5,480.5,729.18,581.71
2016,7,19,8,0,855.0,65.0,2.7,17.0,531.0,774.86,611.65
2016,7,19,8,15,870.5,67.5,2.7,17.5,579.0,814.08,636.34
2016,7,19,8,30,886.0,70.0,2.7,18.0,627.0,850.78,658.88
2016,7,19,8,45,897.5,72.0,2.75,18.5,671.5,880.61,676.7
2016,7,19,9,0,909.0,74.0,2.8,19.0,716.0,907.26,692.25
2016,7,19,9,15,918.0,75.5,2.85,19.5,755.5,927.7,703.5
2016,7,19,9,30,927.0,77.0,2.9,20.0,795.0,944.54,712.36
2016,7,19,9,45,927.0,83.0,2.95,20.5,828.0,954.12,716.42
2016,7,19,10,0,927.0,89.0,3.0,21.0,861.0,959.56,717.85
2016,7,19,10,15,932.5,90.0,3.05,21.0,889.5,960.86,718.05
2016,7,19,10,30,938.0,91.0,3.1,21.0,918.0,958.19,715.75
2016,7,19,10,45,940.5,92.5,3.15,21.5,939.5,949.29,708.06
2016,7,19,11,0,943.0,94.0,3.2,22.0,961.0,936.44,697.89
2016,7,19,11,15,945.5,94.5,3.25,22.0,975.5,918.76,685.95
2016,7,19,11,30,948.0,95.0,3.3,22.0,990.0,897.31,671.52
2016,7,19,11,45,950.0,95.0,3.4,22.0,997.5,871.34,654.33
2016,7,19,12,0,952.0,95.0,3.5,22.0,1005.0,841.86,634.67
2016,7,19,12,15,952.0,95.0,3.55,22.0,1005.0,807.51,611.28
2016,7,19,12,30,952.0,95.0,3.6,22.0,1005.0,770.1,584.77
2016,7,19,12,45,945.0,98.5,3.7,22.5,996.0,727.81,552.3
2016,7,19,13,0,938.0,102.0,3.8,23.0,987.0,683.22,517.53
2016,7,19,13,15,935.0,101.5,3.85,23.0,972.0,635.93,480.86
2016,7,19,13,30,932.0,101.0,3.9,23.0,957.0,586.53,441.59
2016,7,19,13,45,930.0,98.5,3.95,23.0,935.5,534.27,398.99
2016,7,19,14,0,928.0,96.0,4.0,23.0,914.0,480.23,353.72
2016,7,19,14,15,922.0,95.0,4.0,22.5,885.0,424.13,306.17
2016,7,19,14,30,916.0,94.0,4.0,22.0,856.0,367.08,256.72
2016,7,19,14,45,910.0,91.5,4.05,22.0,821.5,308.32,205.13
2016,7,19,15,0,904.0,89.0,4.1,22.0,787.0,249.1,154.51
2016,7,19,15,15,894.0,87.0,4.1,21.5,747.0,189.44,108.46
2016,7,19,15,30,884.0,85.0,4.1,21.0,707.0,130.26,73.21
2016,7,19,15,45,873.5,81.5,4.1,21.0,663.0,80.64,63.06
2016,7,19,16,0,863.0,78.0,4.1,21.0,619.0,78.0,61.05
2016,7,19,16,15,846.0,75.5,4.05,20.5,570.5,75.66,59.38
2016,7,19,16,30,829.0,73.0,4.0,20.0,522.0,73.17,57.57
2016,7,19,16,45,809.5,69.5,4.0,20.0,472.5,69.83,54.91
2016,7,19,17,0,790.0,66.0,4.0,20.0,423.0,59.9,46.51
2016,7,19,17,15,759.5,62.5,3.9,19.5,371.0,56.81,44.09
2016,7,19,17,30,729.0,59.0,3.8,19.0,319.0,53.69,41.57
2016,7,19,17,45,688.5,54.0,3.7,18.5,268.5,49.25,37.8
2016,7,19,18,0,648.0,49.0,3.6,18.0,218.0,44.77,33.89
2016,7,19,18,15,582.5,43.0,3.35,17.0,170.0,39.21,28.92
2016,7,19,18,30,517.0,37.0,3.1,16.0,122.0,33.71,23.81
2016,7,19,18,45,409.5,29.0,2.9,15.5,81.5,24.16,14.8
2016,7,19,19,0,302.0,21.0,2.7,15.0,41.0,17.41,3.89
2016,7,19,19,15,151.0,10.5,2.6,14.5,20.5,8.26,0.0
2016,7,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,166.0,10.0,2.1,12.5,21.5,56.71,0.0
2016,7,20,5,30,332.0,20.0,2.3,13.0,43.0,152.48,73.69
2016,7,20,5,45,437.5,27.5,2.55,13.5,84.0,227.89,173.74
2016,7,20,6,0,543.0,35.0,2.8,14.0,125.0,309.9,248.23
2016,7,20,6,15,606.0,40.5,2.8,14.5,173.0,377.99,308.83
2016,7,20,6,30,669.0,46.0,2.8,15.0,221.0,450.96,371.06
2016,7,20,6,45,711.5,49.5,2.8,15.5,272.5,513.26,422.37
2016,7,20,7,0,754.0,53.0,2.8,16.0,324.0,577.36,472.88
2016,7,20,7,15,783.5,56.0,2.75,16.5,375.5,626.78,509.47
2016,7,20,7,30,813.0,59.0,2.7,17.0,427.0,681.82,547.84
2016,7,20,7,45,834.5,61.5,2.65,17.5,478.0,729.5,579.57
2016,7,20,8,0,856.0,64.0,2.6,18.0,529.0,775.69,609.4
2016,7,20,8,15,872.5,66.0,2.55,18.5,577.5,815.24,633.81
2016,7,20,8,30,889.0,68.0,2.5,19.0,626.0,852.35,656.06
2016,7,20,8,45,901.0,70.0,2.5,19.5,670.5,882.76,673.72
2016,7,20,9,0,913.0,72.0,2.5,20.0,715.0,910.01,689.1
2016,7,20,9,15,923.0,73.5,2.5,20.5,755.5,931.49,700.48
2016,7,20,9,30,933.0,75.0,2.5,21.0,796.0,949.37,709.48
2016,7,20,9,45,931.0,82.0,2.5,21.5,829.0,958.29,712.58
2016,7,20,10,0,929.0,89.0,2.5,22.0,862.0,962.97,713.07
2016,7,20,10,15,935.0,90.0,2.55,22.5,891.0,964.74,712.27
2016,7,20,10,30,941.0,91.0,2.6,23.0,920.0,962.52,709.0
2016,7,20,10,45,946.5,91.0,2.65,23.5,943.0,954.85,702.3
2016,7,20,11,0,952.0,91.0,2.7,24.0,966.0,943.2,693.15
2016,7,20,11,15,955.0,91.5,2.75,24.0,981.0,925.85,681.72
2016,7,20,11,30,958.0,92.0,2.8,24.0,996.0,904.67,667.82
2016,7,20,11,45,961.0,91.5,2.85,24.5,1004.0,878.86,649.58
2016,7,20,12,0,964.0,91.0,2.9,25.0,1012.0,849.46,628.99
2016,7,20,12,15,964.0,91.0,2.95,25.0,1012.5,814.76,605.98
2016,7,20,12,30,964.0,91.0,3.0,25.0,1013.0,776.95,580.07
2016,7,20,12,45,962.5,91.0,3.15,25.0,1005.5,735.15,550.11
2016,7,20,13,0,961.0,91.0,3.3,25.0,998.0,690.69,517.35
2016,7,20,13,15,959.0,90.5,3.4,25.0,983.0,643.03,481.12
2016,7,20,13,30,957.0,90.0,3.5,25.0,968.0,593.11,442.08
2016,7,20,13,45,953.5,89.0,3.6,25.0,946.0,539.99,399.41
2016,7,20,14,0,950.0,88.0,3.7,25.0,924.0,485.16,354.05
2016,7,20,14,15,944.5,87.0,3.75,24.5,895.0,428.07,306.19
2016,7,20,14,30,939.0,86.0,3.8,24.0,866.0,369.93,256.26
2016,7,20,14,45,932.0,84.5,3.9,24.0,831.0,310.25,204.29
2016,7,20,15,0,925.0,83.0,4.0,24.0,796.0,250.2,153.32
2016,7,20,15,15,915.0,81.5,4.05,23.5,755.5,189.58,106.79
2016,7,20,15,30,905.0,80.0,4.1,23.0,715.0,129.44,71.14
2016,7,20,15,45,892.0,78.0,4.15,23.0,670.0,79.02,61.2
2016,7,20,16,0,879.0,76.0,4.2,23.0,625.0,77.16,59.86
2016,7,20,16,15,862.0,73.5,4.15,22.5,576.5,74.75,58.13
2016,7,20,16,30,845.0,71.0,4.1,22.0,528.0,72.21,56.29
2016,7,20,16,45,823.0,68.0,4.1,21.5,477.0,69.09,53.94
2016,7,20,17,0,801.0,65.0,4.1,21.0,426.0,59.4,45.89
2016,7,20,17,15,770.0,62.0,4.0,20.0,374.0,56.62,43.83
2016,7,20,17,30,739.0,59.0,3.9,19.0,322.0,53.84,41.7
2016,7,20,17,45,695.5,54.0,3.85,18.5,270.5,49.34,37.88
2016,7,20,18,0,652.0,49.0,3.8,18.0,219.0,44.81,33.92
2016,7,20,18,15,585.5,43.5,3.65,17.5,170.0,39.66,29.24
2016,7,20,18,30,519.0,38.0,3.5,17.0,121.0,31.87,22.08
2016,7,20,18,45,408.0,29.0,3.35,16.5,80.5,24.16,14.67
2016,7,20,19,0,297.0,20.0,3.2,16.0,40.0,16.57,2.64
2016,7,20,19,15,148.5,10.0,3.1,15.5,20.0,7.87,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
