Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.0,10.0,2.5,13.0,20.5,53.89,0.0
2016,7,21,5,30,312.0,20.0,2.7,13.0,41.0,148.45,65.31
2016,7,21,5,45,422.5,28.5,2.95,13.5,82.0,223.09,169.76
2016,7,21,6,0,533.0,37.0,3.2,14.0,123.0,307.89,246.81
2016,7,21,6,15,597.5,42.5,3.2,14.5,171.5,376.57,308.11
2016,7,21,6,30,662.0,48.0,3.2,15.0,220.0,450.18,371.13
2016,7,21,6,45,343.0,88.0,3.25,15.5,178.5,327.55,271.75
2016,7,21,7,0,24.0,128.0,3.3,16.0,137.0,134.6,108.29
2016,7,21,7,15,415.5,95.0,3.3,16.5,282.0,415.08,344.56
2016,7,21,7,30,807.0,62.0,3.3,17.0,427.0,682.24,552.21
2016,7,21,7,45,829.0,64.5,3.3,17.5,477.5,730.12,583.28
2016,7,21,8,0,851.0,67.0,3.3,18.0,528.0,776.55,613.97
2016,7,21,8,15,866.5,69.0,3.3,18.5,576.0,815.13,638.39
2016,7,21,8,30,882.0,71.0,3.3,19.0,624.0,851.24,660.7
2016,7,21,8,45,894.5,73.0,3.3,19.5,668.5,881.94,678.92
2016,7,21,9,0,907.0,75.0,3.3,20.0,713.0,909.52,694.82
2016,7,21,9,15,916.5,76.5,3.3,20.0,753.0,930.44,707.42
2016,7,21,9,30,926.0,78.0,3.3,20.0,793.0,947.77,717.65
2016,7,21,9,45,932.5,79.5,3.35,20.5,827.5,958.56,722.5
2016,7,21,10,0,939.0,81.0,3.4,21.0,862.0,965.46,724.87
2016,7,21,10,15,945.0,82.0,3.4,21.5,891.0,967.38,723.68
2016,7,21,10,30,951.0,83.0,3.4,22.0,920.0,965.28,719.97
2016,7,21,10,45,955.5,83.5,3.45,22.5,942.0,957.26,712.81
2016,7,21,11,0,960.0,84.0,3.5,23.0,964.0,945.23,703.13
2016,7,21,11,15,963.0,84.0,3.6,23.0,979.5,927.42,691.36
2016,7,21,11,30,966.0,84.0,3.7,23.0,995.0,905.75,677.04
2016,7,21,11,45,968.5,84.0,3.8,23.0,1003.0,879.92,659.86
2016,7,21,12,0,971.0,84.0,3.9,23.0,1011.0,850.48,640.16
2016,7,21,12,15,971.0,84.0,4.0,23.0,1011.5,815.65,616.62
2016,7,21,12,30,971.0,84.0,4.1,23.0,1012.0,777.67,590.32
2016,7,21,12,45,961.5,90.5,4.25,23.0,1002.5,735.49,558.98
2016,7,21,13,0,952.0,97.0,4.4,23.0,993.0,691.0,525.18
2016,7,21,13,15,949.5,96.5,4.45,22.5,978.5,643.31,489.05
2016,7,21,13,30,947.0,96.0,4.5,22.0,964.0,593.42,450.04
2016,7,21,13,45,946.0,93.5,4.6,22.0,942.5,540.79,406.92
2016,7,21,14,0,945.0,91.0,4.7,22.0,921.0,486.24,360.9
2016,7,21,14,15,939.5,90.0,4.65,21.5,892.5,429.3,312.11
2016,7,21,14,30,934.0,89.0,4.6,21.0,864.0,371.33,261.35
2016,7,21,14,45,930.0,85.5,4.6,21.0,830.0,311.25,208.1
2016,7,21,15,0,926.0,82.0,4.6,21.0,796.0,250.5,155.63
2016,7,21,15,15,916.5,80.5,4.5,21.0,755.5,189.83,108.05
2016,7,21,15,30,907.0,79.0,4.4,21.0,715.0,129.56,71.59
2016,7,21,15,45,898.0,75.5,4.35,21.0,670.5,77.64,60.54
2016,7,21,16,0,889.0,72.0,4.3,21.0,626.0,74.88,58.42
2016,7,21,16,15,872.5,69.5,4.15,20.5,577.5,72.4,56.61
2016,7,21,16,30,856.0,67.0,4.0,20.0,529.0,69.78,54.68
2016,7,21,16,45,837.5,63.5,3.9,19.5,478.5,66.31,51.99
2016,7,21,17,0,819.0,60.0,3.8,19.0,428.0,62.69,49.15
2016,7,21,17,15,789.0,57.0,3.65,18.5,375.5,59.09,46.27
2016,7,21,17,30,759.0,54.0,3.5,18.0,323.0,50.34,38.8
2016,7,21,17,45,717.5,50.0,3.4,17.5,271.5,46.48,35.53
2016,7,21,18,0,676.0,46.0,3.3,17.0,220.0,42.64,32.15
2016,7,21,18,15,611.0,40.5,3.05,16.5,171.0,37.38,27.35
2016,7,21,18,30,546.0,35.0,2.8,16.0,122.0,32.18,22.44
2016,7,21,18,45,434.0,27.0,2.6,15.5,80.5,24.63,15.08
2016,7,21,19,0,322.0,19.0,2.4,15.0,39.0,17.22,2.05
2016,7,21,19,15,161.0,9.5,2.35,14.5,19.5,7.47,0.0
2016,7,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,9.5,2.0,12.5,20.0,54.82,0.0
2016,7,22,5,30,320.0,19.0,2.3,13.0,40.0,146.94,56.8
2016,7,22,5,45,429.5,27.5,2.6,14.0,81.0,225.5,170.57
2016,7,22,6,0,539.0,36.0,2.9,15.0,122.0,310.26,247.39
2016,7,22,6,15,604.5,41.5,2.9,15.5,171.0,379.8,309.13
2016,7,22,6,30,670.0,47.0,2.9,16.0,220.0,454.4,372.58
2016,7,22,6,45,713.5,51.0,2.9,16.5,272.0,518.22,424.99
2016,7,22,7,0,757.0,55.0,2.9,17.0,324.0,583.92,476.58
2016,7,22,7,15,787.0,58.0,2.85,17.5,376.5,640.29,518.27
2016,7,22,7,30,817.0,61.0,2.8,18.0,429.0,689.6,552.07
2016,7,22,7,45,839.5,63.5,2.8,18.5,480.0,738.3,584.7
2016,7,22,8,0,862.0,66.0,2.8,19.0,531.0,785.56,615.48
2016,7,22,8,15,878.5,68.5,2.8,19.5,580.0,825.96,640.73
2016,7,22,8,30,895.0,71.0,2.8,20.0,629.0,863.89,663.85
2016,7,22,8,45,907.5,73.0,2.85,20.5,674.5,894.91,682.25
2016,7,22,9,0,920.0,75.0,2.9,21.0,720.0,922.76,698.38
2016,7,22,9,15,930.0,76.5,2.9,21.5,761.0,944.35,709.82
2016,7,22,9,30,940.0,78.0,2.9,22.0,802.0,962.29,718.85
2016,7,22,9,45,935.0,86.5,2.95,22.5,834.5,970.01,721.53
2016,7,22,10,0,930.0,95.0,3.0,23.0,867.0,973.33,721.5
2016,7,22,10,15,936.0,96.5,3.0,23.5,896.0,975.51,720.48
2016,7,22,10,30,942.0,98.0,3.0,24.0,925.0,973.65,716.95
2016,7,22,10,45,947.5,98.0,3.05,24.5,948.0,965.83,710.05
2016,7,22,11,0,953.0,98.0,3.1,25.0,971.0,954.0,700.7
2016,7,22,11,15,956.0,98.5,3.1,25.0,986.0,936.46,688.7
2016,7,22,11,30,959.0,99.0,3.1,25.0,1001.0,915.06,674.26
2016,7,22,11,45,961.5,98.5,3.15,25.5,1009.0,888.61,655.55
2016,7,22,12,0,964.0,98.0,3.2,26.0,1017.0,858.6,634.5
2016,7,22,12,15,963.5,98.0,3.25,26.0,1017.0,823.3,611.08
2016,7,22,12,30,963.0,98.0,3.3,26.0,1017.0,784.91,584.73
2016,7,22,12,45,961.5,98.0,3.35,26.5,1009.0,742.92,553.12
2016,7,22,13,0,960.0,98.0,3.4,27.0,1001.0,698.26,518.99
2016,7,22,13,15,957.0,97.5,3.45,27.0,985.5,649.82,482.37
2016,7,22,13,30,954.0,97.0,3.5,27.0,970.0,599.2,443.09
2016,7,22,13,45,950.0,95.5,3.55,27.0,947.5,545.38,400.26
2016,7,22,14,0,946.0,94.0,3.6,27.0,925.0,489.92,354.85
2016,7,22,14,15,939.5,93.0,3.6,26.5,895.5,432.42,307.15
2016,7,22,14,30,933.0,92.0,3.6,26.0,866.0,373.99,257.51
2016,7,22,14,45,924.5,91.0,3.65,26.0,830.0,314.34,206.1
2016,7,22,15,0,916.0,90.0,3.7,26.0,794.0,254.49,155.77
2016,7,22,15,15,905.5,88.0,3.7,25.5,753.5,193.73,109.43
2016,7,22,15,30,895.0,86.0,3.7,25.0,713.0,133.53,73.69
2016,7,22,15,45,877.0,85.5,3.7,24.5,666.5,83.14,64.26
2016,7,22,16,0,859.0,85.0,3.7,24.0,620.0,82.21,63.84
2016,7,22,16,15,841.0,82.5,3.65,23.5,571.0,79.93,62.26
2016,7,22,16,30,823.0,80.0,3.6,23.0,522.0,70.01,54.2
2016,7,22,16,45,794.5,78.0,3.6,23.0,470.0,68.33,52.97
2016,7,22,17,0,766.0,76.0,3.6,23.0,418.0,66.66,51.73
2016,7,22,17,15,732.5,71.5,3.45,22.0,366.0,63.07,49.02
2016,7,22,17,30,699.0,67.0,3.3,21.0,314.0,59.41,46.19
2016,7,22,17,45,649.0,62.0,3.2,20.5,262.0,50.88,38.9
2016,7,22,18,0,599.0,57.0,3.1,20.0,210.0,46.86,35.4
2016,7,22,18,15,526.0,49.5,2.9,19.0,162.0,40.73,29.96
2016,7,22,18,30,453.0,42.0,2.7,18.0,114.0,34.65,24.34
2016,7,22,18,45,331.5,32.0,2.5,17.5,74.0,26.31,16.24
2016,7,22,19,0,210.0,22.0,2.3,17.0,34.0,18.08,1.15
2016,7,22,19,15,105.0,11.0,2.3,16.5,17.0,8.65,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,100.5,11.0,1.45,13.5,17.0,38.48,0.0
2016,7,23,5,30,201.0,22.0,1.6,14.0,34.0,110.42,34.59
2016,7,23,5,45,321.0,32.5,1.75,14.5,73.5,190.67,143.21
2016,7,23,6,0,441.0,43.0,1.9,15.0,113.0,276.55,219.9
2016,7,23,6,15,514.0,51.0,1.75,15.5,161.0,347.64,281.69
2016,7,23,6,30,587.0,59.0,1.6,16.0,209.0,424.98,345.98
2016,7,23,6,45,639.0,64.0,1.5,17.0,261.0,491.41,398.32
2016,7,23,7,0,691.0,69.0,1.4,18.0,313.0,557.72,447.92
2016,7,23,7,15,725.5,73.0,1.35,18.5,365.0,616.14,490.23
2016,7,23,7,30,760.0,77.0,1.3,19.0,417.0,674.77,529.85
2016,7,23,7,45,786.5,80.0,1.3,20.0,469.0,725.83,561.82
2016,7,23,8,0,813.0,83.0,1.3,21.0,521.0,775.71,591.99
2016,7,23,8,15,831.5,86.0,1.45,22.0,570.0,817.36,617.42
2016,7,23,8,30,850.0,89.0,1.6,23.0,619.0,847.16,634.53
2016,7,23,8,45,863.0,92.0,1.75,24.0,664.0,878.55,652.58
2016,7,23,9,0,876.0,95.0,1.9,25.0,709.0,906.89,668.38
2016,7,23,9,15,887.0,97.0,2.05,25.5,749.5,929.04,681.34
2016,7,23,9,30,898.0,99.0,2.2,26.0,790.0,947.7,692.07
2016,7,23,9,45,908.0,99.5,2.35,26.5,825.5,960.21,698.84
2016,7,23,10,0,918.0,100.0,2.5,27.0,861.0,968.94,703.28
2016,7,23,10,15,924.0,101.5,2.6,27.5,890.0,971.05,703.08
2016,7,23,10,30,930.0,103.0,2.7,28.0,919.0,969.18,700.47
2016,7,23,10,45,920.5,112.0,2.85,29.0,937.0,956.26,689.87
2016,7,23,11,0,911.0,121.0,3.0,30.0,955.0,939.3,676.8
2016,7,23,11,15,914.5,122.0,3.05,30.0,970.5,922.9,666.17
2016,7,23,11,30,918.0,123.0,3.1,30.0,986.0,902.76,653.13
2016,7,23,11,45,911.5,128.5,3.2,30.0,991.0,874.41,635.03
2016,7,23,12,0,905.0,134.0,3.3,30.0,996.0,842.89,614.76
2016,7,23,12,15,905.0,134.0,3.4,30.0,996.0,809.18,592.87
2016,7,23,12,30,905.0,134.0,3.5,30.0,996.0,772.59,567.27
2016,7,23,12,45,905.5,132.5,3.6,30.0,989.0,732.5,538.69
2016,7,23,13,0,906.0,131.0,3.7,30.0,982.0,689.81,507.56
2016,7,23,13,15,903.0,130.5,3.75,30.0,967.5,643.29,472.68
2016,7,23,13,30,900.0,130.0,3.8,30.0,953.0,594.75,435.36
2016,7,23,13,45,894.5,129.0,3.85,30.0,930.5,542.79,394.47
2016,7,23,14,0,889.0,128.0,3.9,30.0,908.0,489.44,351.34
2016,7,23,14,15,882.5,126.5,3.9,29.5,879.0,434.21,306.19
2016,7,23,14,30,876.0,125.0,3.9,29.0,850.0,378.15,259.27
2016,7,23,14,45,876.0,118.5,3.95,29.0,817.5,320.09,209.78
2016,7,23,15,0,876.0,112.0,4.0,29.0,785.0,260.97,160.52
2016,7,23,15,15,864.5,110.0,3.95,28.5,744.5,202.06,116.17
2016,7,23,15,30,853.0,108.0,3.9,28.0,704.0,135.76,75.59
2016,7,23,15,45,847.5,101.5,3.9,27.5,660.5,82.81,63.2
2016,7,23,16,0,842.0,95.0,3.9,27.0,617.0,79.35,60.69
2016,7,23,16,15,823.0,92.0,3.8,26.5,568.0,77.58,59.54
2016,7,23,16,30,804.0,89.0,3.7,26.0,519.0,75.72,58.32
2016,7,23,16,45,783.5,83.5,3.65,25.5,468.5,71.99,55.5
2016,7,23,17,0,763.0,78.0,3.6,25.0,418.0,68.08,52.5
2016,7,23,17,15,729.0,74.0,3.45,24.0,365.5,64.9,50.19
2016,7,23,17,30,695.0,70.0,3.3,23.0,313.0,57.0,43.73
2016,7,23,17,45,647.0,64.0,3.15,22.5,261.5,52.33,39.82
2016,7,23,18,0,599.0,58.0,3.0,22.0,210.0,47.63,35.75
2016,7,23,18,15,524.5,50.5,2.85,21.0,161.5,41.52,30.36
2016,7,23,18,30,450.0,43.0,2.7,20.0,113.0,35.47,24.79
2016,7,23,18,45,325.0,32.0,2.55,19.0,73.0,26.31,16.02
2016,7,23,19,0,200.0,21.0,2.4,18.0,33.0,17.23,0.0
2016,7,23,19,15,100.0,10.5,2.45,17.5,16.5,8.26,0.0
2016,7,23,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,80.0,11.0,2.4,13.5,16.0,32.48,0.0
2016,7,24,5,30,160.0,22.0,2.5,14.0,32.0,94.49,21.69
2016,7,24,5,45,278.0,34.5,2.6,14.5,70.5,175.2,131.18
2016,7,24,6,0,396.0,47.0,2.7,15.0,109.0,260.04,207.31
2016,7,24,6,15,472.0,55.5,2.65,15.5,156.0,331.42,269.92
2016,7,24,6,30,548.0,64.0,2.6,16.0,203.0,409.25,335.74
2016,7,24,6,45,605.0,69.5,2.6,17.0,255.0,477.88,391.24
2016,7,24,7,0,662.0,75.0,2.6,18.0,307.0,549.82,446.87
2016,7,24,7,15,698.0,79.5,2.6,18.5,359.5,608.57,490.96
2016,7,24,7,30,734.0,84.0,2.6,19.0,412.0,664.55,530.83
2016,7,24,7,45,763.5,87.0,2.65,19.5,463.5,717.24,566.68
2016,7,24,8,0,793.0,90.0,2.7,20.0,515.0,768.98,601.0
2016,7,24,8,15,812.5,93.0,2.7,20.5,564.0,810.98,627.37
2016,7,24,8,30,832.0,96.0,2.7,21.0,613.0,850.75,651.76
2016,7,24,8,45,846.0,99.5,2.7,22.0,658.5,883.69,669.79
2016,7,24,9,0,860.0,103.0,2.7,23.0,704.0,902.62,678.09
2016,7,24,9,15,872.0,105.0,2.65,23.5,745.0,925.39,689.95
2016,7,24,9,30,884.0,107.0,2.6,24.0,786.0,944.72,699.41
2016,7,24,9,45,882.0,114.5,2.6,25.0,818.5,952.96,700.63
2016,7,24,10,0,880.0,122.0,2.6,26.0,851.0,957.09,699.37
2016,7,24,10,15,887.5,124.0,2.6,26.0,880.5,960.76,700.72
2016,7,24,10,30,895.0,126.0,2.6,26.0,910.0,960.53,699.66
2016,7,24,10,45,886.0,135.5,2.65,26.5,928.0,948.04,689.86
2016,7,24,11,0,877.0,145.0,2.7,27.0,946.0,931.6,677.7
2016,7,24,11,15,880.5,146.0,2.75,27.5,961.5,915.31,665.77
2016,7,24,11,30,884.0,147.0,2.8,28.0,977.0,895.38,651.53
2016,7,24,11,45,874.5,155.0,2.85,28.5,981.5,866.64,631.57
2016,7,24,12,0,865.0,163.0,2.9,29.0,986.0,848.75,618.88
2016,7,24,12,15,865.0,163.0,2.9,29.0,985.5,814.71,595.13
2016,7,24,12,30,865.0,163.0,2.9,29.0,985.0,777.76,569.14
2016,7,24,12,45,868.5,158.5,2.9,29.0,979.0,727.21,533.73
2016,7,24,13,0,872.0,154.0,2.9,29.0,973.0,685.57,503.39
2016,7,24,13,15,868.5,153.5,2.95,29.0,957.5,639.9,469.47
2016,7,24,13,30,865.0,153.0,3.0,29.0,942.0,592.35,433.24
2016,7,24,13,45,850.0,156.5,3.1,29.0,917.0,543.45,395.02
2016,7,24,14,0,835.0,160.0,3.2,29.0,892.0,489.48,352.1
2016,7,24,14,15,826.5,158.0,3.25,28.5,862.5,434.12,307.49
2016,7,24,14,30,818.0,156.0,3.3,28.0,833.0,378.37,261.42
2016,7,24,14,45,812.5,151.0,3.35,28.0,798.5,321.25,213.28
2016,7,24,15,0,807.0,146.0,3.4,28.0,764.0,263.91,165.94
2016,7,24,15,15,792.5,142.5,3.45,27.5,723.0,206.24,122.67
2016,7,24,15,30,778.0,139.0,3.5,27.0,682.0,149.89,89.02
2016,7,24,15,45,774.0,129.5,3.55,26.5,639.5,98.44,76.34
2016,7,24,16,0,770.0,120.0,3.6,26.0,597.0,93.73,72.88
2016,7,24,16,15,747.5,116.0,3.6,25.5,548.0,84.7,65.73
2016,7,24,16,30,725.0,112.0,3.6,25.0,499.0,82.89,64.58
2016,7,24,16,45,709.5,103.0,3.6,24.5,450.5,77.84,60.69
2016,7,24,17,0,694.0,94.0,3.6,24.0,402.0,72.48,56.47
2016,7,24,17,15,656.0,88.0,3.55,23.0,350.0,68.53,53.51
2016,7,24,17,30,618.0,82.0,3.5,22.0,298.0,64.5,50.39
2016,7,24,17,45,575.5,73.0,3.45,21.0,248.5,58.1,45.09
2016,7,24,18,0,533.0,64.0,3.4,20.0,199.0,51.54,39.46
2016,7,24,18,15,457.0,55.0,3.35,19.0,151.5,44.52,33.22
2016,7,24,18,30,381.0,46.0,3.3,18.0,104.0,37.51,26.73
2016,7,24,18,45,269.5,33.0,3.25,17.5,66.5,26.94,16.54
2016,7,24,19,0,158.0,20.0,3.2,17.0,29.0,15.28,0.0
2016,7,24,19,15,79.0,10.0,3.2,16.5,14.5,7.87,0.0
2016,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,71.5,10.0,2.6,13.5,14.0,29.24,0.0
2016,7,25,5,30,143.0,20.0,2.7,14.0,28.0,85.64,11.2
2016,7,25,5,45,250.5,34.0,2.85,14.5,65.5,161.97,120.53
2016,7,25,6,0,358.0,48.0,3.0,15.0,103.0,243.68,194.31
2016,7,25,6,15,433.0,58.5,3.0,15.5,150.0,314.8,256.8
2016,7,25,6,30,508.0,69.0,3.0,16.0,197.0,392.5,322.84
2016,7,25,6,45,560.0,76.5,3.0,16.5,247.5,458.77,377.51
2016,7,25,7,0,612.0,84.0,3.0,17.0,298.0,528.0,432.41
2016,7,25,7,15,650.0,90.5,2.95,17.5,350.0,588.69,478.47
2016,7,25,7,30,688.0,97.0,2.9,18.0,402.0,650.16,523.43
2016,7,25,7,45,712.5,103.0,2.9,18.5,452.5,700.82,558.16
2016,7,25,8,0,737.0,109.0,2.9,19.0,503.0,750.42,591.18
2016,7,25,8,15,758.5,113.5,2.9,19.5,552.0,794.32,619.37
2016,7,25,8,30,780.0,118.0,2.9,20.0,601.0,831.37,642.22
2016,7,25,8,45,791.0,124.0,2.95,21.0,645.0,863.2,660.22
2016,7,25,9,0,802.0,130.0,3.0,22.0,689.0,891.99,675.9
2016,7,25,9,15,815.0,133.0,3.0,22.5,730.0,916.27,689.33
2016,7,25,9,30,828.0,136.0,3.0,23.0,771.0,937.18,700.47
2016,7,25,9,45,852.5,131.0,3.0,23.5,810.5,957.02,710.89
2016,7,25,10,0,877.0,126.0,3.0,24.0,850.0,959.86,710.05
2016,7,25,10,15,884.0,127.5,3.0,24.5,879.5,962.53,709.39
2016,7,25,10,30,891.0,129.0,3.0,25.0,909.0,961.32,706.3
2016,7,25,10,45,890.0,134.0,3.05,25.5,929.5,952.04,698.44
2016,7,25,11,0,889.0,139.0,3.1,26.0,950.0,938.86,688.22
2016,7,25,11,15,892.5,139.5,3.15,26.0,965.5,922.04,677.05
2016,7,25,11,30,896.0,140.0,3.2,26.0,981.0,901.55,663.53
2016,7,25,11,45,893.5,143.5,3.25,26.5,987.0,874.92,644.66
2016,7,25,12,0,891.0,147.0,3.3,27.0,993.0,845.08,623.69
2016,7,25,12,15,891.0,147.0,3.35,27.0,993.0,811.5,601.11
2016,7,25,12,30,891.0,147.0,3.4,27.0,993.0,775.07,575.18
2016,7,25,12,45,893.5,144.0,3.45,27.5,986.5,735.52,545.51
2016,7,25,13,0,896.0,141.0,3.5,28.0,980.0,693.28,513.36
2016,7,25,13,15,892.5,140.0,3.55,28.0,965.0,646.27,478.05
2016,7,25,13,30,889.0,139.0,3.6,28.0,950.0,597.33,440.34
2016,7,25,13,45,880.5,139.5,3.65,28.0,926.5,545.15,399.17
2016,7,25,14,0,872.0,140.0,3.7,28.0,903.0,491.88,355.98
2016,7,25,14,15,864.5,138.0,3.75,27.5,873.5,436.55,310.7
2016,7,25,14,30,857.0,136.0,3.8,27.0,844.0,378.3,262.08
2016,7,25,14,45,852.0,131.5,3.85,27.0,809.5,319.5,211.96
2016,7,25,15,0,847.0,127.0,3.9,27.0,775.0,260.34,162.57
2016,7,25,15,15,834.0,124.0,3.9,26.5,734.0,200.86,117.39
2016,7,25,15,30,821.0,121.0,3.9,26.0,693.0,142.44,82.16
2016,7,25,15,45,815.0,113.5,3.9,26.0,649.5,89.48,69.13
2016,7,25,16,0,809.0,106.0,3.9,26.0,606.0,85.64,66.19
2016,7,25,16,15,788.5,102.5,3.85,25.5,557.0,83.81,65.01
2016,7,25,16,30,768.0,99.0,3.8,25.0,508.0,81.88,63.76
2016,7,25,16,45,752.5,91.5,3.75,24.5,458.5,77.1,60.07
2016,7,25,17,0,737.0,84.0,3.7,24.0,409.0,72.04,56.11
2016,7,25,17,15,700.5,79.0,3.6,23.0,356.5,63.03,48.8
2016,7,25,17,30,664.0,74.0,3.5,22.0,304.0,59.43,46.02
2016,7,25,17,45,621.5,66.5,3.4,21.5,253.5,53.88,41.33
2016,7,25,18,0,579.0,59.0,3.3,21.0,203.0,48.21,36.4
2016,7,25,18,15,503.0,50.5,3.15,20.0,155.0,41.38,30.34
2016,7,25,18,30,427.0,42.0,3.0,19.0,107.0,34.56,24.05
2016,7,25,18,45,309.5,30.5,2.85,18.5,68.5,25.05,14.79
2016,7,25,19,0,192.0,19.0,2.7,18.0,30.0,15.56,0.0
2016,7,25,19,15,96.0,9.5,2.65,17.5,15.0,7.47,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,76.0,9.5,1.2,14.5,13.5,30.27,0.0
2016,7,26,5,30,152.0,19.0,1.4,15.0,27.0,87.4,1.56
2016,7,26,5,45,261.5,32.5,1.65,16.0,64.5,167.52,123.06
2016,7,26,6,0,371.0,46.0,1.9,17.0,102.0,248.54,195.89
2016,7,26,6,15,445.5,56.0,1.8,17.5,149.0,319.57,257.32
2016,7,26,6,30,520.0,66.0,1.7,18.0,196.0,397.13,321.79
2016,7,26,6,45,571.0,73.5,1.6,18.5,246.5,463.32,374.72
2016,7,26,7,0,622.0,81.0,1.5,19.0,297.0,532.41,427.4
2016,7,26,7,15,659.0,87.0,1.4,20.0,348.5,592.27,469.82
2016,7,26,7,30,696.0,93.0,1.3,21.0,400.0,652.82,510.52
2016,7,26,7,45,721.5,98.5,1.25,22.0,451.0,704.01,542.2
2016,7,26,8,0,747.0,104.0,1.2,23.0,502.0,754.19,572.06
2016,7,26,8,15,768.0,107.5,1.15,24.0,550.5,792.54,592.9
2016,7,26,8,30,789.0,111.0,1.1,25.0,599.0,833.24,614.76
2016,7,26,8,45,802.5,115.5,1.1,26.0,643.5,865.97,631.51
2016,7,26,9,0,816.0,120.0,1.1,27.0,688.0,895.74,646.13
2016,7,26,9,15,829.0,123.0,1.1,27.5,728.5,920.27,658.53
2016,7,26,9,30,842.0,126.0,1.1,28.0,769.0,941.41,668.79
2016,7,26,9,45,855.5,125.5,1.1,29.0,805.5,942.49,665.3
2016,7,26,10,0,869.0,125.0,1.1,30.0,842.0,953.1,668.08
2016,7,26,10,15,876.0,127.0,1.1,30.5,871.0,956.29,667.61
2016,7,26,10,30,883.0,129.0,1.1,31.0,900.0,955.62,664.98
2016,7,26,10,45,884.5,132.0,1.1,31.5,921.5,946.9,657.63
2016,7,26,11,0,886.0,135.0,1.1,32.0,943.0,934.35,648.18
2016,7,26,11,15,889.0,136.0,1.2,32.0,958.0,917.64,639.14
2016,7,26,11,30,892.0,137.0,1.3,32.0,973.0,897.27,627.8
2016,7,26,11,45,891.0,139.0,1.45,32.5,979.5,870.84,611.92
2016,7,26,12,0,890.0,141.0,1.6,33.0,986.0,841.18,593.77
2016,7,26,12,15,890.0,141.0,1.75,33.0,986.0,807.71,574.0
2016,7,26,12,30,890.0,141.0,1.9,33.0,986.0,771.38,550.58
2016,7,26,12,45,889.5,140.0,2.05,33.0,978.5,731.28,523.89
2016,7,26,13,0,889.0,139.0,2.2,33.0,971.0,688.7,494.6
2016,7,26,13,15,885.5,138.0,2.3,33.0,955.5,641.97,461.21
2016,7,26,13,30,882.0,137.0,2.4,33.0,940.0,593.33,425.38
2016,7,26,13,45,876.5,135.5,2.5,33.0,917.5,541.61,386.17
2016,7,26,14,0,871.0,134.0,2.6,33.0,895.0,488.55,344.66
2016,7,26,14,15,863.5,132.5,2.65,32.5,865.5,433.6,301.01
2016,7,26,14,30,856.0,131.0,2.7,32.0,836.0,377.94,255.63
2016,7,26,14,45,848.5,127.5,2.75,32.0,801.0,316.63,205.09
2016,7,26,15,0,841.0,124.0,2.8,32.0,766.0,257.79,157.25
2016,7,26,15,15,828.0,121.5,2.8,31.5,725.0,198.95,113.56
2016,7,26,15,30,815.0,119.0,2.8,31.0,684.0,141.16,79.44
2016,7,26,15,45,800.5,114.5,2.85,31.0,639.5,89.76,67.88
2016,7,26,16,0,786.0,110.0,2.9,31.0,595.0,87.69,66.46
2016,7,26,16,15,764.5,106.0,2.9,30.5,546.0,85.63,65.13
2016,7,26,16,30,743.0,102.0,2.9,30.0,497.0,77.02,58.41
2016,7,26,16,45,716.5,97.0,2.9,29.5,446.0,74.12,56.35
2016,7,26,17,0,690.0,92.0,2.9,29.0,395.0,71.12,54.16
2016,7,26,17,15,652.5,86.0,2.75,28.0,343.5,67.14,51.22
2016,7,26,17,30,615.0,80.0,2.6,27.0,292.0,63.07,48.13
2016,7,26,17,45,562.0,72.5,2.5,26.5,241.5,57.63,43.63
2016,7,26,18,0,509.0,65.0,2.4,26.0,191.0,52.13,38.93
2016,7,26,18,15,434.0,55.0,2.05,25.0,144.5,44.41,32.22
2016,7,26,18,30,359.0,45.0,1.7,24.0,98.0,36.63,25.21
2016,7,26,18,45,246.5,31.5,1.4,23.0,61.5,25.66,14.8
2016,7,26,19,0,134.0,18.0,1.1,22.0,25.0,13.74,0.0
2016,7,26,19,15,67.0,9.0,1.1,21.5,12.5,7.08,0.0
2016,7,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,5,15,36.0,7.5,2.0,16.5,9.5,16.74,0.0
2016,7,27,5,30,72.0,15.0,2.1,17.0,19.0,52.89,0.0
2016,7,27,5,45,155.0,32.5,2.25,17.5,52.5,121.93,87.77
2016,7,27,6,0,238.0,50.0,2.4,18.0,86.0,188.92,148.21
2016,7,27,6,15,304.5,64.5,2.3,18.5,128.5,252.16,203.01
2016,7,27,6,30,371.0,79.0,2.2,19.0,171.0,321.76,261.54
2016,7,27,6,45,429.0,89.0,2.15,20.0,219.0,386.56,313.88
2016,7,27,7,0,487.0,99.0,2.1,21.0,267.0,455.64,367.39
2016,7,27,7,15,526.0,108.0,2.05,21.5,316.0,521.79,416.88
2016,7,27,7,30,565.0,117.0,2.0,22.0,365.0,582.37,460.55
2016,7,27,7,45,601.0,121.5,2.0,23.0,415.0,636.58,497.5
2016,7,27,8,0,637.0,126.0,2.0,24.0,465.0,690.66,532.93
2016,7,27,8,15,660.5,131.5,2.0,24.5,512.0,734.75,560.79
2016,7,27,8,30,684.0,137.0,2.0,25.0,559.0,777.27,587.06
2016,7,27,8,45,704.0,140.5,2.0,26.0,603.0,812.56,606.75
2016,7,27,9,0,724.0,144.0,2.0,27.0,647.0,845.49,624.54
2016,7,27,9,15,738.5,147.5,2.0,27.5,686.5,870.68,638.2
2016,7,27,9,30,753.0,151.0,2.0,28.0,726.0,885.8,645.26
2016,7,27,9,45,751.5,160.5,2.05,28.5,757.0,895.49,649.41
2016,7,27,10,0,750.0,170.0,2.1,29.0,788.0,901.46,651.3
2016,7,27,10,15,759.0,172.5,2.15,29.5,816.5,907.04,653.07
2016,7,27,10,30,768.0,175.0,2.2,30.0,845.0,909.0,652.6
2016,7,27,10,45,775.0,176.5,2.25,30.5,867.5,904.49,648.14
2016,7,27,11,0,782.0,178.0,2.3,31.0,890.0,896.32,641.49
2016,7,27,11,15,786.0,179.0,2.4,31.0,905.0,881.37,632.29
2016,7,27,11,30,790.0,180.0,2.5,31.0,920.0,862.92,620.87
2016,7,27,11,45,794.5,179.5,2.65,31.5,928.0,840.18,605.75
2016,7,27,12,0,799.0,179.0,2.8,32.0,936.0,814.16,587.76
2016,7,27,12,15,799.0,179.0,2.9,32.0,936.0,781.93,566.06
2016,7,27,12,30,799.0,179.0,3.0,32.0,936.0,746.99,542.11
2016,7,27,12,45,806.0,173.0,3.1,32.0,931.5,709.67,516.14
2016,7,27,13,0,813.0,167.0,3.2,32.0,927.0,669.56,487.52
2016,7,27,13,15,809.0,166.0,3.3,31.5,912.0,623.95,455.08
2016,7,27,13,30,805.0,165.0,3.4,31.0,897.0,576.68,420.35
2016,7,27,13,45,803.5,161.0,3.55,31.0,876.0,527.01,382.01
2016,7,27,14,0,802.0,157.0,3.7,31.0,855.0,475.88,341.34
2016,7,27,14,15,793.5,154.5,3.75,30.5,826.5,421.8,297.86
2016,7,27,14,30,785.0,152.0,3.8,30.0,798.0,367.39,253.05
2016,7,27,14,45,782.0,145.5,3.9,30.0,765.5,311.67,206.19
2016,7,27,15,0,779.0,139.0,4.0,30.0,733.0,255.5,159.83
2016,7,27,15,15,765.0,136.0,4.0,29.5,693.0,199.75,117.96
2016,7,27,15,30,751.0,133.0,4.0,29.0,653.0,145.27,85.26
2016,7,27,15,45,743.5,125.0,4.0,28.5,611.0,94.92,72.89
2016,7,27,16,0,736.0,117.0,4.0,28.0,569.0,91.04,70.11
2016,7,27,16,15,713.5,112.5,3.95,27.5,521.5,81.87,62.88
2016,7,27,16,30,691.0,108.0,3.9,27.0,474.0,79.72,61.44
2016,7,27,16,45,673.0,99.5,3.85,26.5,426.0,74.91,57.76
2016,7,27,17,0,655.0,91.0,3.8,26.0,378.0,69.83,53.79
2016,7,27,17,15,617.0,85.5,3.65,25.0,328.0,66.23,51.13
2016,7,27,17,30,579.0,80.0,3.5,24.0,278.0,62.59,48.34
2016,7,27,17,45,537.0,71.0,3.4,23.5,230.5,56.23,43.0
2016,7,27,18,0,495.0,62.0,3.3,23.0,183.0,49.7,37.34
2016,7,27,18,15,420.5,52.0,3.15,22.0,138.0,41.94,30.51
2016,7,27,18,30,346.0,42.0,3.0,21.0,93.0,34.12,23.38
2016,7,27,18,45,243.0,29.5,2.9,20.5,58.5,24.0,13.47
2016,7,27,19,0,140.0,17.0,2.8,20.0,24.0,13.01,0.0
2016,7,27,19,15,70.0,8.5,2.75,19.5,12.0,6.69,0.0
2016,7,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,15,79.5,8.5,2.3,14.5,12.5,30.73,0.0
2016,7,28,5,30,159.0,17.0,2.3,15.0,25.0,89.24,0.0
2016,7,28,5,45,270.0,29.0,2.3,15.5,61.0,168.82,122.59
2016,7,28,6,0,381.0,41.0,2.3,16.0,97.0,249.71,197.52
2016,7,28,6,15,454.0,49.5,2.25,16.5,142.5,318.76,258.23
2016,7,28,6,30,527.0,58.0,2.2,17.0,188.0,394.27,322.06
2016,7,28,6,45,576.5,64.5,2.2,17.5,237.0,458.59,374.74
2016,7,28,7,0,626.0,71.0,2.2,18.0,286.0,525.77,427.46
2016,7,28,7,15,661.5,76.0,2.15,18.5,336.0,583.52,470.66
2016,7,28,7,30,697.0,81.0,2.1,19.0,386.0,641.9,511.96
2016,7,28,7,45,722.5,85.0,2.1,20.0,435.5,688.35,541.92
2016,7,28,8,0,748.0,89.0,2.1,21.0,485.0,736.93,572.57
2016,7,28,8,15,768.0,92.5,2.1,21.5,532.5,778.87,598.8
2016,7,28,8,30,788.0,96.0,2.1,22.0,580.0,818.76,623.16
2016,7,28,8,45,801.5,99.0,2.1,23.0,623.5,849.92,639.92
2016,7,28,9,0,815.0,102.0,2.1,24.0,667.0,878.19,654.53
2016,7,28,9,15,827.0,104.5,2.15,24.5,706.5,889.95,659.76
2016,7,28,9,30,839.0,107.0,2.2,25.0,746.0,909.5,670.39
2016,7,28,9,45,848.0,108.5,2.25,26.0,780.5,921.75,674.83
2016,7,28,10,0,857.0,110.0,2.3,27.0,815.0,930.39,677.04
2016,7,28,10,15,863.5,111.5,2.4,27.5,843.0,932.98,677.23
2016,7,28,10,30,870.0,113.0,2.5,28.0,871.0,931.79,675.12
2016,7,28,10,45,868.0,118.0,2.6,28.5,890.5,922.24,667.71
2016,7,28,11,0,866.0,123.0,2.7,29.0,910.0,908.93,658.0
2016,7,28,11,15,869.0,124.0,2.8,29.0,924.5,892.83,647.85
2016,7,28,11,30,872.0,125.0,2.9,29.0,939.0,873.15,635.37
2016,7,28,11,45,867.0,129.5,3.05,29.0,944.5,846.23,618.37
2016,7,28,12,0,862.0,134.0,3.2,29.0,950.0,816.26,599.22
2016,7,28,12,15,862.0,134.0,3.3,29.0,949.5,783.79,577.95
2016,7,28,12,30,862.0,134.0,3.4,29.0,949.0,748.54,553.19
2016,7,28,12,45,856.5,135.5,3.5,29.0,940.5,707.98,524.06
2016,7,28,13,0,851.0,137.0,3.6,29.0,932.0,665.35,492.78
2016,7,28,13,15,847.5,136.0,3.65,29.0,917.0,620.27,458.84
2016,7,28,13,30,844.0,135.0,3.7,29.0,902.0,573.37,422.63
2016,7,28,13,45,836.5,135.0,3.75,29.0,879.0,523.5,383.22
2016,7,28,14,0,829.0,135.0,3.8,29.0,856.0,472.54,341.87
2016,7,28,14,15,821.0,133.5,3.85,28.5,827.5,418.53,297.76
2016,7,28,14,30,813.0,132.0,3.9,28.0,799.0,363.6,251.85
2016,7,28,14,45,805.5,128.0,3.95,28.0,765.0,306.86,203.63
2016,7,28,15,0,798.0,124.0,4.0,28.0,731.0,250.11,156.36
2016,7,28,15,15,785.0,121.5,3.95,27.5,691.5,193.74,113.47
2016,7,28,15,30,772.0,119.0,3.9,27.0,652.0,138.47,79.91
2016,7,28,15,45,761.5,113.0,3.9,27.0,609.0,87.84,67.52
2016,7,28,16,0,751.0,107.0,3.9,27.0,566.0,84.92,65.35
2016,7,28,16,15,729.5,103.0,3.8,26.5,519.0,82.85,63.97
2016,7,28,16,30,708.0,99.0,3.7,26.0,472.0,74.42,57.27
2016,7,28,16,45,686.5,92.5,3.65,25.5,424.0,70.64,54.41
2016,7,28,17,0,665.0,86.0,3.6,25.0,376.0,66.66,51.34
2016,7,28,17,15,628.0,80.5,3.5,24.0,326.0,62.95,48.55
2016,7,28,17,30,591.0,75.0,3.4,23.0,276.0,59.17,45.61
2016,7,28,17,45,544.5,67.0,3.3,22.5,228.0,53.37,40.71
2016,7,28,18,0,498.0,59.0,3.2,22.0,180.0,47.45,35.56
2016,7,28,18,15,424.0,50.0,3.1,21.0,135.5,40.42,29.31
2016,7,28,18,30,350.0,41.0,3.0,20.0,91.0,33.37,22.81
2016,7,28,18,45,243.0,28.5,2.9,19.5,56.5,23.21,12.71
2016,7,28,19,0,136.0,16.0,2.8,19.0,22.0,12.98,0.0
2016,7,28,19,15,68.0,8.0,2.8,18.5,11.0,6.29,0.0
2016,7,28,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,38.0,7.0,2.3,15.0,9.0,17.05,0.0
2016,7,29,5,30,76.0,14.0,2.3,15.0,18.0,52.73,0.0
2016,7,29,5,45,159.0,31.0,2.3,15.5,50.5,122.98,87.69
2016,7,29,6,0,242.0,48.0,2.3,16.0,83.0,189.78,149.72
2016,7,29,6,15,309.5,62.0,2.3,16.5,125.0,253.36,205.44
2016,7,29,6,30,377.0,76.0,2.3,17.0,167.0,323.45,265.08
2016,7,29,6,45,430.0,86.5,2.3,18.0,214.5,386.2,316.4
2016,7,29,7,0,483.0,97.0,2.3,19.0,262.0,452.78,368.66
2016,7,29,7,15,522.5,105.5,2.3,19.5,310.5,518.92,418.98
2016,7,29,7,30,562.0,114.0,2.3,20.0,359.0,579.38,463.43
2016,7,29,7,45,596.5,119.0,2.3,21.0,408.0,632.94,500.47
2016,7,29,8,0,631.0,124.0,2.3,22.0,457.0,686.32,535.88
2016,7,29,8,15,654.5,129.5,2.3,22.5,504.0,730.36,564.21
2016,7,29,8,30,678.0,135.0,2.3,23.0,551.0,772.85,590.93
2016,7,29,8,45,702.0,137.0,2.3,23.5,595.5,810.02,613.51
2016,7,29,9,0,726.0,139.0,2.3,24.0,640.0,844.98,634.29
2016,7,29,9,15,740.0,142.5,2.35,24.5,679.5,863.25,644.0
2016,7,29,9,30,754.0,146.0,2.4,25.0,719.0,885.0,656.2
2016,7,29,9,45,780.5,140.0,2.45,26.0,757.5,905.61,666.28
2016,7,29,10,0,807.0,134.0,2.5,27.0,796.0,922.75,674.04
2016,7,29,10,15,815.0,135.5,2.55,27.5,824.5,926.6,674.51
2016,7,29,10,30,823.0,137.0,2.6,28.0,853.0,912.33,663.38
2016,7,29,10,45,829.0,138.0,2.7,28.5,875.0,906.4,658.38
2016,7,29,11,0,835.0,139.0,2.8,29.0,897.0,896.82,651.01
2016,7,29,11,15,839.0,140.0,2.85,29.0,912.0,881.83,641.12
2016,7,29,11,30,843.0,141.0,2.9,29.0,927.0,863.32,629.0
2016,7,29,11,45,845.5,141.0,3.0,29.5,935.0,839.31,612.35
2016,7,29,12,0,848.0,141.0,3.1,30.0,943.0,812.11,593.6
2016,7,29,12,15,848.0,141.0,3.15,30.0,943.0,779.93,572.26
2016,7,29,12,30,848.0,141.0,3.2,30.0,943.0,745.02,547.62
2016,7,29,12,45,855.5,135.0,3.3,30.0,938.5,708.27,521.54
2016,7,29,13,0,863.0,129.0,3.4,30.0,934.0,668.56,492.67
2016,7,29,13,15,860.0,128.0,3.45,29.5,919.0,623.26,459.69
2016,7,29,13,30,857.0,127.0,3.5,29.0,904.0,576.05,424.24
2016,7,29,13,45,851.5,126.0,3.6,29.0,882.0,525.86,384.74
2016,7,29,14,0,846.0,125.0,3.7,29.0,860.0,474.37,343.04
2016,7,29,14,15,839.0,123.5,3.75,28.5,832.0,420.86,299.21
2016,7,29,14,30,832.0,122.0,3.8,28.0,804.0,366.66,253.7
2016,7,29,14,45,823.0,119.5,3.85,28.0,769.5,310.79,206.05
2016,7,29,15,0,814.0,117.0,3.9,28.0,735.0,249.38,155.2
2016,7,29,15,15,801.0,114.5,3.9,27.5,695.0,192.03,111.48
2016,7,29,15,30,788.0,112.0,3.9,27.0,655.0,135.75,77.2
2016,7,29,15,45,772.0,109.0,3.9,27.0,611.0,85.67,65.74
2016,7,29,16,0,756.0,106.0,3.9,27.0,567.0,84.45,64.97
2016,7,29,16,15,734.5,102.0,3.85,26.5,520.0,82.34,63.56
2016,7,29,16,30,713.0,98.0,3.8,26.0,473.0,73.94,56.88
2016,7,29,16,45,683.0,94.0,3.8,25.5,423.0,71.59,55.22
2016,7,29,17,0,653.0,90.0,3.8,25.0,373.0,69.19,53.5
2016,7,29,17,15,615.5,84.0,3.7,24.0,323.0,65.24,50.51
2016,7,29,17,30,578.0,78.0,3.6,23.0,273.0,61.2,47.36
2016,7,29,17,45,522.0,70.5,3.5,22.5,224.0,55.75,42.77
2016,7,29,18,0,466.0,63.0,3.4,22.0,175.0,50.26,37.97
2016,7,29,18,15,391.5,52.5,3.25,21.0,131.0,42.19,30.81
2016,7,29,18,30,317.0,42.0,3.1,20.0,87.0,34.04,23.33
2016,7,29,18,45,210.5,28.5,3.0,19.5,53.0,21.78,11.35
2016,7,29,19,0,104.0,15.0,2.9,19.0,19.0,11.45,0.0
2016,7,29,19,15,52.0,7.5,2.85,18.5,9.5,5.9,0.0
2016,7,29,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,15,61.5,7.5,2.2,14.5,10.5,24.66,0.0
2016,7,30,5,30,123.0,15.0,2.2,15.0,21.0,71.18,0.0
2016,7,30,5,45,232.5,28.5,2.25,15.5,56.0,153.82,109.26
2016,7,30,6,0,342.0,42.0,2.3,16.0,91.0,233.61,184.43
2016,7,30,6,15,417.5,51.5,2.3,16.5,135.5,303.41,245.84
2016,7,30,6,30,493.0,61.0,2.3,17.0,180.0,380.01,310.81
2016,7,30,6,45,272.0,94.5,2.3,17.5,163.0,282.39,232.18
2016,7,30,7,0,51.0,128.0,2.3,18.0,146.0,156.17,125.85
2016,7,30,7,15,105.5,153.0,2.3,18.5,196.5,235.84,191.86
2016,7,30,7,30,160.0,178.0,2.3,19.0,247.0,305.95,248.08
2016,7,30,7,45,444.0,137.5,2.3,20.0,363.5,524.47,421.1
2016,7,30,8,0,728.0,97.0,2.3,21.0,480.0,732.5,572.27
2016,7,30,8,15,749.5,101.0,2.3,21.5,528.0,775.89,598.36
2016,7,30,8,30,771.0,105.0,2.3,22.0,576.0,817.32,623.93
2016,7,30,8,45,787.0,108.5,2.35,23.0,620.5,850.99,642.91
2016,7,30,9,0,803.0,112.0,2.4,24.0,665.0,881.88,659.78
2016,7,30,9,15,816.0,114.5,2.5,24.5,705.5,905.86,673.57
2016,7,30,9,30,829.0,117.0,2.6,25.0,746.0,926.52,685.19
2016,7,30,9,45,851.5,112.0,2.75,25.5,784.5,932.07,687.28
2016,7,30,10,0,874.0,107.0,2.9,26.0,823.0,946.84,695.66
2016,7,30,10,15,881.0,108.5,3.05,26.5,852.0,949.9,696.3
2016,7,30,10,30,888.0,110.0,3.2,27.0,881.0,949.1,694.58
2016,7,30,10,45,887.0,114.5,3.35,27.5,901.5,939.85,687.4
2016,7,30,11,0,886.0,119.0,3.5,28.0,922.0,926.75,677.8
2016,7,30,11,15,889.5,120.0,3.65,28.0,937.5,910.75,667.67
2016,7,30,11,30,893.0,121.0,3.8,28.0,953.0,891.06,655.09
2016,7,30,11,45,886.5,126.5,3.95,28.0,958.0,863.2,636.98
2016,7,30,12,0,880.0,132.0,4.1,28.0,963.0,832.22,616.67
2016,7,30,12,15,880.5,132.0,4.15,28.0,963.5,799.46,594.61
2016,7,30,12,30,881.0,132.0,4.2,28.0,964.0,763.8,569.21
2016,7,30,12,45,870.0,138.0,4.3,28.0,953.5,721.9,538.62
2016,7,30,13,0,859.0,144.0,4.4,28.0,943.0,678.12,506.04
2016,7,30,13,15,856.0,143.0,4.4,27.5,928.5,632.69,472.3
2016,7,30,13,30,853.0,142.0,4.4,27.0,914.0,585.37,436.12
2016,7,30,13,45,847.5,141.0,4.4,27.0,891.5,535.06,395.8
2016,7,30,14,0,842.0,140.0,4.4,27.0,869.0,483.46,353.39
2016,7,30,14,15,834.5,138.0,4.4,26.5,840.5,428.73,308.17
2016,7,30,14,30,827.0,136.0,4.4,26.0,812.0,372.57,260.78
2016,7,30,14,45,823.0,130.5,4.4,26.0,778.5,314.67,210.98
2016,7,30,15,0,819.0,125.0,4.4,26.0,745.0,256.36,161.8
2016,7,30,15,15,806.5,122.5,4.3,25.5,705.0,198.57,117.29
2016,7,30,15,30,794.0,120.0,4.2,25.0,665.0,141.8,82.35
2016,7,30,15,45,787.5,112.5,4.15,25.0,622.5,88.37,68.55
2016,7,30,16,0,781.0,105.0,4.1,25.0,580.0,84.5,65.57
2016,7,30,16,15,760.0,101.5,4.05,24.5,532.0,82.67,64.38
2016,7,30,16,30,739.0,98.0,4.0,24.0,484.0,80.75,63.12
2016,7,30,16,45,722.0,90.5,3.95,23.5,435.5,70.13,54.45
2016,7,30,17,0,705.0,83.0,3.9,23.0,387.0,65.44,50.75
2016,7,30,17,15,668.0,77.5,3.8,22.0,335.5,61.57,47.79
2016,7,30,17,30,631.0,72.0,3.7,21.0,284.0,57.64,44.68
2016,7,30,17,45,588.0,64.0,3.6,20.5,235.0,51.73,39.62
2016,7,30,18,0,545.0,56.0,3.5,20.0,186.0,45.68,34.3
2016,7,30,18,15,468.0,47.5,3.4,19.0,139.5,38.86,28.17
2016,7,30,18,30,391.0,39.0,3.3,18.0,93.0,32.05,21.8
2016,7,30,18,45,276.5,27.0,3.25,17.5,57.0,22.16,11.5
2016,7,30,19,0,162.0,15.0,3.2,17.0,21.0,11.8,0.0
2016,7,30,19,15,81.0,7.5,3.15,16.5,10.5,5.9,0.0
2016,7,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
