Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,59.0,7.5,1.85,13.5,10.0,23.99,0.0
2016,7,31,5,30,118.0,15.0,2.0,14.0,20.0,69.38,0.0
2016,7,31,5,45,227.5,28.5,2.15,14.5,55.0,152.26,107.12
2016,7,31,6,0,337.0,42.0,2.3,15.0,90.0,231.87,183.54
2016,7,31,6,15,412.5,52.5,2.25,15.5,135.0,302.61,245.98
2016,7,31,6,30,488.0,63.0,2.2,16.0,180.0,380.24,311.92
2016,7,31,6,45,292.0,97.0,2.2,16.5,171.5,298.81,246.44
2016,7,31,7,0,96.0,131.0,2.2,17.0,163.0,203.95,166.46
2016,7,31,7,15,380.5,111.5,2.15,17.5,271.5,418.43,343.63
2016,7,31,7,30,665.0,92.0,2.1,18.0,380.0,635.32,510.54
2016,7,31,7,45,688.5,98.5,2.1,19.0,429.0,685.35,542.08
2016,7,31,8,0,712.0,105.0,2.1,20.0,478.0,734.35,573.17
2016,7,31,8,15,734.0,109.0,2.1,20.5,526.0,777.72,600.55
2016,7,31,8,30,756.0,113.0,2.1,21.0,574.0,814.56,622.88
2016,7,31,8,45,763.5,120.5,2.15,22.0,616.0,844.61,639.46
2016,7,31,9,0,771.0,128.0,2.2,23.0,658.0,871.55,653.77
2016,7,31,9,15,784.5,131.0,2.25,23.5,698.5,896.08,667.62
2016,7,31,9,30,798.0,134.0,2.3,24.0,739.0,917.37,679.3
2016,7,31,9,45,778.5,152.5,2.4,24.5,765.5,919.76,678.98
2016,7,31,10,0,759.0,171.0,2.5,25.0,792.0,917.53,675.9
2016,7,31,10,15,768.0,173.5,2.6,25.0,820.5,923.12,679.46
2016,7,31,10,30,777.0,176.0,2.7,25.0,849.0,925.01,680.61
2016,7,31,10,45,772.5,184.0,2.8,25.5,868.0,915.65,673.13
2016,7,31,11,0,768.0,192.0,2.9,26.0,887.0,902.68,663.42
2016,7,31,11,15,772.0,193.5,2.95,26.0,902.0,888.16,653.74
2016,7,31,11,30,776.0,195.0,3.0,26.0,917.0,870.12,641.77
2016,7,31,11,45,771.0,200.5,3.15,26.5,922.0,844.42,623.61
2016,7,31,12,0,766.0,206.0,3.3,27.0,927.0,815.79,602.95
2016,7,31,12,15,765.5,206.5,3.35,27.0,927.5,784.04,580.69
2016,7,31,12,30,765.0,207.0,3.4,27.0,928.0,749.69,556.28
2016,7,31,12,45,817.5,172.5,3.5,27.0,937.0,722.76,537.65
2016,7,31,13,0,870.0,138.0,3.6,27.0,946.0,682.23,508.8
2016,7,31,13,15,866.5,137.0,3.65,27.0,931.0,635.99,473.85
2016,7,31,13,30,863.0,136.0,3.7,27.0,916.0,587.87,436.56
2016,7,31,13,45,851.5,138.0,3.8,27.0,891.5,536.06,395.59
2016,7,31,14,0,840.0,140.0,3.9,27.0,867.0,484.4,353.51
2016,7,31,14,15,832.0,138.5,3.95,26.5,838.0,428.96,308.03
2016,7,31,14,30,824.0,137.0,4.0,26.0,809.0,373.03,260.99
2016,7,31,14,45,811.5,135.5,4.05,26.0,773.0,315.63,211.97
2016,7,31,15,0,799.0,134.0,4.1,26.0,737.0,258.75,164.36
2016,7,31,15,15,785.5,130.5,4.1,25.5,696.5,201.19,120.16
2016,7,31,15,30,772.0,127.0,4.1,25.0,656.0,144.83,85.35
2016,7,31,15,45,758.5,122.0,4.15,24.5,612.0,93.72,73.15
2016,7,31,16,0,745.0,117.0,4.2,24.0,568.0,91.56,71.76
2016,7,31,16,15,722.5,112.5,4.15,23.0,520.0,82.32,64.5
2016,7,31,16,30,700.0,108.0,4.1,22.0,472.0,80.14,63.14
2016,7,31,16,45,679.0,100.0,4.05,21.5,423.0,75.57,59.58
2016,7,31,17,0,658.0,92.0,4.0,21.0,374.0,70.74,55.75
2016,7,31,17,15,618.5,86.0,3.9,20.0,323.5,66.79,52.72
2016,7,31,17,30,579.0,80.0,3.8,19.0,273.0,62.77,49.54
2016,7,31,17,45,534.5,70.5,3.7,18.5,224.5,56.0,43.7
2016,7,31,18,0,490.0,61.0,3.6,18.0,176.0,49.04,37.52
2016,7,31,18,15,412.0,51.0,3.45,17.5,131.0,41.25,30.41
2016,7,31,18,30,334.0,41.0,3.3,17.0,86.0,33.41,23.01
2016,7,31,18,45,227.5,27.5,3.15,16.5,52.0,22.44,11.43
2016,7,31,19,0,121.0,14.0,3.0,16.0,18.0,11.02,0.0
2016,7,31,19,15,60.5,7.0,2.9,15.5,9.0,5.51,0.0
2016,7,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,89.0,7.0,1.65,14.0,10.5,5.51,0.0
2016,8,1,5,30,178.0,14.0,1.8,14.0,21.0,75.46,0.0
2016,8,1,5,45,302.5,24.0,1.95,14.5,57.0,179.72,124.86
2016,8,1,6,0,427.0,34.0,2.1,15.0,93.0,266.97,210.89
2016,8,1,6,15,502.0,41.5,2.1,15.5,139.0,338.39,274.48
2016,8,1,6,30,577.0,49.0,2.1,16.0,185.0,416.62,341.03
2016,8,1,6,45,392.0,87.5,2.1,16.5,190.0,366.61,301.51
2016,8,1,7,0,207.0,126.0,2.1,17.0,195.0,287.7,236.23
2016,8,1,7,15,475.5,96.5,2.05,17.5,291.0,479.27,391.88
2016,8,1,7,30,744.0,67.0,2.0,18.0,387.0,663.41,530.48
2016,8,1,7,45,769.5,70.0,2.0,19.0,437.5,713.65,561.85
2016,8,1,8,0,795.0,73.0,2.0,20.0,488.0,762.76,592.52
2016,8,1,8,15,814.0,76.0,2.0,20.5,536.5,795.88,612.31
2016,8,1,8,30,833.0,79.0,2.0,21.0,585.0,835.32,636.27
2016,8,1,8,45,847.5,81.0,2.0,21.5,629.5,867.06,654.52
2016,8,1,9,0,862.0,83.0,2.0,22.0,674.0,895.89,670.67
2016,8,1,9,15,873.0,84.5,2.05,22.5,714.5,917.75,682.57
2016,8,1,9,30,884.0,86.0,2.1,23.0,755.0,936.16,692.27
2016,8,1,9,45,884.5,92.0,2.2,23.5,788.0,945.86,696.84
2016,8,1,10,0,885.0,98.0,2.3,24.0,821.0,951.54,698.94
2016,8,1,10,15,892.0,99.5,2.4,24.5,850.0,954.74,699.56
2016,8,1,10,30,899.0,101.0,2.5,25.0,879.0,954.03,697.74
2016,8,1,10,45,904.0,101.5,2.6,25.5,901.0,946.53,691.62
2016,8,1,11,0,909.0,102.0,2.7,26.0,923.0,935.15,683.1
2016,8,1,11,15,912.0,103.0,2.8,26.0,938.0,918.58,672.6
2016,8,1,11,30,915.0,104.0,2.9,26.0,953.0,898.26,659.66
2016,8,1,11,45,917.0,104.0,3.0,26.5,961.0,872.54,641.84
2016,8,1,12,0,919.0,104.0,3.1,27.0,969.0,843.38,621.72
2016,8,1,12,15,919.5,104.0,3.15,27.0,969.0,809.74,599.45
2016,8,1,12,30,920.0,104.0,3.2,27.0,969.0,773.02,574.67
2016,8,1,12,45,917.0,104.5,3.3,27.0,961.0,731.36,544.78
2016,8,1,13,0,914.0,105.0,3.4,27.0,953.0,687.23,512.39
2016,8,1,13,15,911.0,104.5,3.5,27.0,938.0,640.03,476.9
2016,8,1,13,30,908.0,104.0,3.6,27.0,923.0,590.75,438.82
2016,8,1,13,45,906.0,101.5,3.7,27.0,901.5,538.61,397.43
2016,8,1,14,0,904.0,99.0,3.8,27.0,880.0,484.72,353.37
2016,8,1,14,15,897.5,98.0,3.85,26.5,851.0,428.59,306.86
2016,8,1,14,30,891.0,97.0,3.9,26.0,822.0,371.59,258.41
2016,8,1,14,45,885.0,94.0,3.95,26.0,787.5,312.74,207.48
2016,8,1,15,0,879.0,91.0,4.0,26.0,753.0,253.49,157.22
2016,8,1,15,15,868.0,89.0,4.0,25.5,713.0,193.97,111.13
2016,8,1,15,30,857.0,87.0,4.0,25.0,673.0,135.1,74.96
2016,8,1,15,45,844.0,84.5,4.05,24.5,628.5,81.58,63.05
2016,8,1,16,0,831.0,82.0,4.1,24.0,584.0,79.52,61.69
2016,8,1,16,15,812.0,79.0,4.1,23.0,535.5,76.85,59.89
2016,8,1,16,30,793.0,76.0,4.1,22.0,487.0,66.75,51.73
2016,8,1,16,45,768.0,72.5,4.1,21.5,436.5,64.03,49.7
2016,8,1,17,0,743.0,69.0,4.1,21.0,386.0,61.25,47.58
2016,8,1,17,15,708.5,65.0,4.0,20.0,335.0,57.89,45.0
2016,8,1,17,30,674.0,61.0,3.9,19.0,284.0,54.5,42.31
2016,8,1,17,45,624.0,55.5,3.85,18.5,233.5,45.9,34.84
2016,8,1,18,0,574.0,50.0,3.8,18.0,183.0,41.42,30.83
2016,8,1,18,15,496.0,42.5,3.7,17.0,136.5,35.17,25.15
2016,8,1,18,30,418.0,35.0,3.6,16.0,90.0,28.99,19.26
2016,8,1,18,45,290.0,24.0,3.5,15.5,54.5,19.76,9.05
2016,8,1,19,0,162.0,13.0,3.4,15.0,19.0,10.23,0.0
2016,8,1,19,15,81.0,6.5,3.3,15.0,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,80.5,7.0,2.0,13.0,10.0,5.51,0.0
2016,8,2,5,30,161.0,14.0,2.2,13.0,20.0,69.55,0.0
2016,8,2,5,45,292.0,25.0,2.4,13.5,56.5,176.77,121.09
2016,8,2,6,0,423.0,36.0,2.6,14.0,93.0,268.29,212.79
2016,8,2,6,15,502.0,43.5,2.6,14.5,140.5,341.92,278.82
2016,8,2,6,30,581.0,51.0,2.6,15.0,188.0,422.67,348.06
2016,8,2,6,45,636.0,56.0,2.6,15.5,239.5,488.42,402.81
2016,8,2,7,0,691.0,61.0,2.6,16.0,291.0,560.96,460.37
2016,8,2,7,15,727.0,65.5,2.6,16.5,344.0,621.78,505.87
2016,8,2,7,30,763.0,70.0,2.6,17.0,397.0,683.01,549.19
2016,8,2,7,45,791.0,73.0,2.6,18.0,449.5,736.03,583.97
2016,8,2,8,0,819.0,76.0,2.6,19.0,502.0,788.0,616.92
2016,8,2,8,15,839.0,78.5,2.6,19.5,551.5,821.94,637.42
2016,8,2,8,30,859.0,81.0,2.6,20.0,601.0,862.31,662.21
2016,8,2,8,45,875.0,83.0,2.6,20.5,648.0,895.97,681.92
2016,8,2,9,0,891.0,85.0,2.6,21.0,695.0,926.65,699.42
2016,8,2,9,15,902.5,87.0,2.6,21.5,736.5,949.9,711.78
2016,8,2,9,30,914.0,89.0,2.6,22.0,778.0,969.57,721.79
2016,8,2,9,45,917.5,93.5,2.65,22.5,813.0,980.58,726.58
2016,8,2,10,0,921.0,98.0,2.7,23.0,848.0,987.52,728.87
2016,8,2,10,15,928.0,99.0,2.75,23.5,878.0,990.08,728.45
2016,8,2,10,30,935.0,100.0,2.8,24.0,908.0,988.61,725.56
2016,8,2,10,45,938.0,102.5,2.85,24.5,930.5,980.8,718.7
2016,8,2,11,0,941.0,105.0,2.9,25.0,953.0,968.92,709.36
2016,8,2,11,15,944.5,105.5,2.95,25.0,968.5,951.6,697.97
2016,8,2,11,30,948.0,106.0,3.0,25.0,984.0,930.4,684.1
2016,8,2,11,45,948.0,107.0,3.05,25.0,991.5,902.89,666.07
2016,8,2,12,0,948.0,108.0,3.1,25.0,999.0,871.88,645.69
2016,8,2,12,15,948.0,108.0,3.15,25.0,999.0,836.7,622.39
2016,8,2,12,30,948.0,108.0,3.2,25.0,999.0,798.38,596.56
2016,8,2,12,45,942.5,110.0,3.25,25.5,989.5,754.86,563.95
2016,8,2,13,0,937.0,112.0,3.3,26.0,980.0,708.93,529.04
2016,8,2,13,15,933.5,111.5,3.35,26.0,964.0,660.14,492.34
2016,8,2,13,30,930.0,111.0,3.4,26.0,948.0,609.25,453.03
2016,8,2,13,45,924.5,110.0,3.45,26.0,924.5,555.09,410.13
2016,8,2,14,0,919.0,109.0,3.5,26.0,901.0,499.48,364.78
2016,8,2,14,15,911.5,108.0,3.5,25.5,871.0,441.84,317.14
2016,8,2,14,30,904.0,107.0,3.5,25.0,841.0,383.43,267.59
2016,8,2,14,45,896.5,104.0,3.5,25.0,805.0,323.15,215.55
2016,8,2,15,0,889.0,101.0,3.5,25.0,769.0,262.62,164.29
2016,8,2,15,15,876.5,99.0,3.5,24.5,727.0,201.97,117.34
2016,8,2,15,30,864.0,97.0,3.5,24.0,685.0,142.13,80.5
2016,8,2,15,45,848.5,94.0,3.5,24.0,638.5,87.39,68.02
2016,8,2,16,0,833.0,91.0,3.5,24.0,592.0,76.85,59.44
2016,8,2,16,15,812.0,88.0,3.45,23.5,542.5,74.93,58.15
2016,8,2,16,30,791.0,85.0,3.4,23.0,493.0,72.93,56.78
2016,8,2,16,45,762.5,81.0,3.4,23.0,440.5,70.01,54.49
2016,8,2,17,0,734.0,77.0,3.4,23.0,388.0,67.01,52.12
2016,8,2,17,15,695.5,72.5,3.35,22.0,335.5,58.6,45.24
2016,8,2,17,30,657.0,68.0,3.3,21.0,283.0,55.19,42.56
2016,8,2,17,45,598.5,62.0,3.25,20.5,231.5,50.44,38.49
2016,8,2,18,0,540.0,56.0,3.2,20.0,180.0,45.72,34.29
2016,8,2,18,15,456.0,47.0,3.15,19.0,133.5,38.46,27.75
2016,8,2,18,30,372.0,38.0,3.1,18.0,87.0,31.23,20.93
2016,8,2,18,45,235.0,25.5,3.1,17.5,51.5,20.87,9.25
2016,8,2,19,0,98.0,13.0,3.1,17.0,16.0,10.23,0.0
2016,8,2,19,15,49.0,6.5,3.15,16.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,49.0,7.0,2.05,13.5,8.5,0.0,0.0
2016,8,3,5,30,98.0,14.0,2.2,14.0,17.0,46.79,0.0
2016,8,3,5,45,229.0,27.0,2.4,14.5,52.5,151.75,100.85
2016,8,3,6,0,360.0,40.0,2.6,15.0,88.0,243.03,191.8
2016,8,3,6,15,444.0,49.5,2.55,15.5,135.0,318.85,259.09
2016,8,3,6,30,528.0,59.0,2.5,16.0,182.0,402.34,330.15
2016,8,3,6,45,586.0,65.5,2.45,16.5,233.5,472.9,388.29
2016,8,3,7,0,644.0,72.0,2.4,17.0,285.0,547.01,446.66
2016,8,3,7,15,682.5,77.0,2.35,17.5,337.5,608.27,492.69
2016,8,3,7,30,721.0,82.0,2.3,18.0,390.0,666.57,533.54
2016,8,3,7,45,750.0,86.0,2.25,19.0,442.0,720.36,568.49
2016,8,3,8,0,779.0,90.0,2.2,20.0,494.0,773.2,601.54
2016,8,3,8,15,800.0,93.5,2.2,20.5,543.5,817.26,628.96
2016,8,3,8,30,821.0,97.0,2.2,21.0,593.0,859.18,654.42
2016,8,3,8,45,836.5,100.5,2.2,21.5,639.0,893.64,674.38
2016,8,3,9,0,852.0,104.0,2.2,22.0,685.0,925.13,692.14
2016,8,3,9,15,864.5,106.0,2.2,22.5,726.5,937.01,696.76
2016,8,3,9,30,877.0,108.0,2.2,23.0,768.0,956.94,706.95
2016,8,3,9,45,890.0,108.0,2.25,23.5,805.0,971.65,714.18
2016,8,3,10,0,903.0,108.0,2.3,24.0,842.0,982.62,719.1
2016,8,3,10,15,910.0,109.5,2.4,24.5,872.0,985.53,719.44
2016,8,3,10,30,917.0,111.0,2.5,25.0,902.0,984.44,717.36
2016,8,3,10,45,912.0,118.0,2.6,25.5,921.5,973.39,708.96
2016,8,3,11,0,907.0,125.0,2.7,26.0,941.0,958.31,698.12
2016,8,3,11,15,910.5,125.5,2.85,26.0,956.5,941.18,687.77
2016,8,3,11,30,914.0,126.0,3.0,26.0,972.0,920.29,674.88
2016,8,3,11,45,908.5,131.0,3.15,26.5,977.5,891.93,655.66
2016,8,3,12,0,903.0,136.0,3.3,27.0,983.0,860.32,634.22
2016,8,3,12,15,903.0,136.5,3.45,26.5,983.0,826.45,613.54
2016,8,3,12,30,903.0,137.0,3.6,26.0,983.0,789.59,589.42
2016,8,3,12,45,903.5,135.0,3.75,26.0,976.0,748.38,559.96
2016,8,3,13,0,904.0,133.0,3.9,26.0,969.0,704.53,527.81
2016,8,3,13,15,900.5,132.5,4.0,25.5,953.5,656.85,492.76
2016,8,3,13,30,897.0,132.0,4.1,25.0,938.0,607.17,455.03
2016,8,3,13,45,890.0,131.5,4.2,25.0,914.5,553.91,412.53
2016,8,3,14,0,883.0,131.0,4.3,25.0,891.0,499.4,367.79
2016,8,3,14,15,875.5,129.5,4.35,24.5,861.0,443.02,320.92
2016,8,3,14,30,868.0,128.0,4.4,24.0,831.0,385.93,272.29
2016,8,3,14,45,865.0,122.0,4.45,24.0,796.5,326.75,220.83
2016,8,3,15,0,862.0,116.0,4.5,24.0,762.0,266.87,169.73
2016,8,3,15,15,849.0,113.5,4.45,23.5,720.0,200.67,118.14
2016,8,3,15,30,836.0,111.0,4.4,23.0,678.0,140.91,80.76
2016,8,3,15,45,830.0,104.0,4.35,22.5,634.5,84.38,65.95
2016,8,3,16,0,824.0,97.0,4.3,22.0,591.0,80.57,63.11
2016,8,3,16,15,802.5,93.5,4.2,21.0,541.0,78.45,61.77
2016,8,3,16,30,781.0,90.0,4.1,20.0,491.0,76.24,60.34
2016,8,3,16,45,761.5,83.5,4.05,19.5,440.0,71.82,56.86
2016,8,3,17,0,742.0,77.0,4.0,19.0,389.0,67.18,53.15
2016,8,3,17,15,703.5,72.0,3.85,18.5,336.0,63.19,49.93
2016,8,3,17,30,665.0,67.0,3.7,18.0,283.0,54.6,42.58
2016,8,3,17,45,615.0,60.0,3.6,17.5,232.0,49.16,37.85
2016,8,3,18,0,565.0,53.0,3.5,17.0,181.0,43.66,32.91
2016,8,3,18,15,481.0,44.5,3.35,16.5,134.0,36.69,26.47
2016,8,3,18,30,397.0,36.0,3.2,16.0,87.0,29.76,19.79
2016,8,3,18,45,258.0,24.0,3.1,15.5,51.5,19.72,7.92
2016,8,3,19,0,119.0,12.0,3.0,15.0,16.0,9.44,0.0
2016,8,3,19,15,59.5,6.0,2.95,14.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,64.0,6.5,2.35,13.0,8.5,0.0,0.0
2016,8,4,5,30,128.0,13.0,2.5,13.0,17.0,57.16,0.0
2016,8,4,5,45,264.5,25.0,2.7,13.5,53.0,164.64,107.1
2016,8,4,6,0,401.0,37.0,2.9,14.0,89.0,260.61,206.28
2016,8,4,6,15,483.0,45.0,2.9,14.5,136.0,335.74,273.94
2016,8,4,6,30,565.0,53.0,2.9,15.0,183.0,418.27,344.96
2016,8,4,6,45,373.5,89.0,2.9,15.5,184.0,359.82,298.31
2016,8,4,7,0,182.0,125.0,2.9,16.0,185.0,257.64,213.25
2016,8,4,7,15,201.0,146.5,2.9,16.5,223.0,316.03,260.69
2016,8,4,7,30,220.0,168.0,2.9,17.0,261.0,360.64,295.53
2016,8,4,7,45,512.0,124.0,2.95,17.5,378.0,569.23,462.75
2016,8,4,8,0,804.0,80.0,3.0,18.0,495.0,783.96,620.24
2016,8,4,8,15,823.0,82.5,3.05,18.0,544.0,825.84,646.96
2016,8,4,8,30,842.0,85.0,3.1,18.0,593.0,855.57,666.12
2016,8,4,8,45,855.5,88.0,3.15,18.5,638.0,887.74,685.67
2016,8,4,9,0,869.0,91.0,3.2,19.0,683.0,916.87,702.91
2016,8,4,9,15,880.0,93.0,3.25,19.5,723.5,939.27,715.44
2016,8,4,9,30,891.0,95.0,3.3,20.0,764.0,958.16,725.61
2016,8,4,9,45,896.5,98.0,3.4,20.5,798.5,969.19,730.88
2016,8,4,10,0,902.0,101.0,3.5,21.0,833.0,976.31,733.67
2016,8,4,10,15,908.0,102.5,3.55,21.0,862.0,978.4,734.28
2016,8,4,10,30,914.0,104.0,3.6,21.0,891.0,976.51,732.38
2016,8,4,10,45,914.0,107.5,3.65,21.5,911.5,966.96,724.08
2016,8,4,11,0,914.0,111.0,3.7,22.0,932.0,953.45,713.32
2016,8,4,11,15,916.5,112.0,3.75,22.0,947.0,936.01,701.39
2016,8,4,11,30,919.0,113.0,3.8,22.0,962.0,914.81,686.99
2016,8,4,11,45,917.0,115.0,3.85,22.0,968.0,887.0,668.1
2016,8,4,12,0,915.0,117.0,3.9,22.0,974.0,855.87,646.92
2016,8,4,12,15,915.0,117.0,3.95,21.5,974.0,821.5,624.62
2016,8,4,12,30,915.0,117.0,4.0,21.0,974.0,784.11,599.49
2016,8,4,12,45,907.5,120.5,4.1,21.0,964.0,741.36,567.71
2016,8,4,13,0,900.0,124.0,4.2,21.0,954.0,696.41,533.6
2016,8,4,13,15,896.5,123.0,4.3,20.5,938.5,648.61,497.5
2016,8,4,13,30,893.0,122.0,4.4,20.0,923.0,598.82,458.91
2016,8,4,13,45,889.5,120.0,4.5,20.0,900.5,546.54,416.2
2016,8,4,14,0,886.0,118.0,4.6,20.0,878.0,492.68,370.88
2016,8,4,14,15,879.0,116.5,4.6,19.5,848.5,436.43,322.85
2016,8,4,14,30,872.0,115.0,4.6,19.0,819.0,379.4,272.97
2016,8,4,14,45,868.5,109.5,4.6,19.0,785.0,320.18,220.23
2016,8,4,15,0,865.0,104.0,4.6,19.0,751.0,260.33,167.95
2016,8,4,15,15,853.0,102.0,4.55,18.5,710.0,200.99,120.63
2016,8,4,15,30,841.0,100.0,4.5,18.0,669.0,142.41,83.44
2016,8,4,15,45,832.5,94.5,4.45,18.0,625.0,78.5,62.14
2016,8,4,16,0,824.0,89.0,4.4,18.0,581.0,75.4,59.71
2016,8,4,16,15,804.0,85.5,4.35,17.5,532.0,73.12,58.07
2016,8,4,16,30,784.0,82.0,4.3,17.0,483.0,70.75,56.33
2016,8,4,16,45,762.0,77.0,4.25,17.0,432.5,67.17,53.41
2016,8,4,17,0,740.0,72.0,4.2,17.0,382.0,63.45,50.33
2016,8,4,17,15,703.0,67.5,4.1,16.5,330.0,59.75,47.32
2016,8,4,17,30,666.0,63.0,4.0,16.0,278.0,56.01,44.19
2016,8,4,17,45,615.5,56.5,3.9,15.5,227.5,46.57,35.87
2016,8,4,18,0,565.0,50.0,3.8,15.0,177.0,41.37,31.15
2016,8,4,18,15,482.0,42.0,3.65,14.5,130.0,34.73,24.95
2016,8,4,18,30,399.0,34.0,3.5,14.0,83.0,28.15,18.52
2016,8,4,18,45,259.5,22.5,3.4,14.0,48.5,18.49,6.41
2016,8,4,19,0,120.0,11.0,3.3,14.0,14.0,8.65,0.0
2016,8,4,19,15,60.0,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,2.7,14.0,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,2.8,14.0,15.0,48.11,0.0
2016,8,5,5,45,240.5,25.0,2.9,14.0,50.5,154.11,96.49
2016,8,5,6,0,376.0,38.0,3.0,14.0,86.0,250.41,197.92
2016,8,5,6,15,460.5,47.0,3.0,14.5,133.0,327.0,266.86
2016,8,5,6,30,545.0,56.0,3.0,15.0,180.0,411.31,339.41
2016,8,5,6,45,340.5,91.0,3.0,15.5,175.5,342.27,283.92
2016,8,5,7,0,136.0,126.0,3.0,16.0,171.0,228.39,188.49
2016,8,5,7,15,203.0,143.5,2.9,16.0,223.0,314.8,260.43
2016,8,5,7,30,270.0,161.0,2.8,16.0,275.0,391.56,322.39
2016,8,5,7,45,532.0,123.0,2.75,16.5,384.0,595.34,483.78
2016,8,5,8,0,794.0,85.0,2.7,17.0,493.0,783.38,620.35
2016,8,5,8,15,814.5,88.0,2.65,17.5,542.5,826.94,646.48
2016,8,5,8,30,835.0,91.0,2.6,18.0,592.0,868.28,671.67
2016,8,5,8,45,851.5,93.0,2.55,18.5,638.5,891.65,683.94
2016,8,5,9,0,868.0,95.0,2.5,19.0,685.0,922.3,701.22
2016,8,5,9,15,880.0,97.5,2.45,19.5,726.5,946.11,713.6
2016,8,5,9,30,892.0,100.0,2.4,20.0,768.0,966.41,723.58
2016,8,5,9,45,891.0,107.0,2.4,20.5,801.5,975.33,726.53
2016,8,5,10,0,890.0,114.0,2.4,21.0,835.0,980.09,726.96
2016,8,5,10,15,897.5,115.5,2.45,21.5,864.5,983.36,727.09
2016,8,5,10,30,905.0,117.0,2.5,22.0,894.0,982.66,724.76
2016,8,5,10,45,911.0,117.0,2.55,22.5,916.5,975.1,718.1
2016,8,5,11,0,917.0,117.0,2.6,23.0,939.0,963.59,709.04
2016,8,5,11,15,920.0,118.0,2.65,23.0,954.5,946.36,697.71
2016,8,5,11,30,923.0,119.0,2.7,23.0,970.0,925.31,683.95
2016,8,5,11,45,924.5,119.0,2.75,23.5,977.5,898.42,665.03
2016,8,5,12,0,926.0,119.0,2.8,24.0,985.0,868.05,643.84
2016,8,5,12,15,926.0,119.0,2.9,24.0,985.0,833.19,621.12
2016,8,5,12,30,926.0,119.0,3.0,24.0,985.0,795.26,595.67
2016,8,5,12,45,925.0,118.0,3.1,24.5,976.5,752.94,564.26
2016,8,5,13,0,924.0,117.0,3.2,25.0,968.0,708.0,530.31
2016,8,5,13,15,920.5,116.5,3.3,24.5,952.0,659.44,494.87
2016,8,5,13,30,917.0,116.0,3.4,24.0,936.0,608.82,456.64
2016,8,5,13,45,910.0,116.0,3.5,24.0,912.5,554.93,413.77
2016,8,5,14,0,903.0,116.0,3.6,24.0,889.0,499.73,368.53
2016,8,5,14,15,895.5,114.0,3.65,24.0,858.5,441.89,319.87
2016,8,5,14,30,888.0,112.0,3.7,24.0,828.0,383.33,269.49
2016,8,5,14,45,876.0,111.0,3.8,24.0,791.0,323.7,217.95
2016,8,5,15,0,864.0,110.0,3.9,24.0,754.0,264.32,167.57
2016,8,5,15,15,851.0,108.0,3.9,23.5,712.0,204.68,121.11
2016,8,5,15,30,838.0,106.0,3.9,23.0,670.0,138.33,78.53
2016,8,5,15,45,817.5,104.0,3.95,22.5,623.0,84.16,65.78
2016,8,5,16,0,797.0,102.0,4.0,22.0,576.0,83.27,65.42
2016,8,5,16,15,774.0,98.5,3.95,21.5,526.0,81.28,64.07
2016,8,5,16,30,751.0,95.0,3.9,21.0,476.0,79.2,62.66
2016,8,5,16,45,715.0,91.5,3.85,20.5,423.0,70.89,55.85
2016,8,5,17,0,679.0,88.0,3.8,20.0,370.0,68.61,54.19
2016,8,5,17,15,636.5,82.0,3.65,19.0,318.0,64.47,50.95
2016,8,5,17,30,594.0,76.0,3.5,18.0,266.0,60.28,47.57
2016,8,5,17,45,526.5,69.0,3.4,17.5,215.0,55.02,42.99
2016,8,5,18,0,459.0,62.0,3.3,17.0,164.0,49.8,38.26
2016,8,5,18,15,371.0,51.0,3.15,16.5,119.0,41.23,30.36
2016,8,5,18,30,283.0,40.0,3.0,16.0,74.0,30.46,20.22
2016,8,5,18,45,161.0,24.5,2.9,15.5,42.0,18.62,5.47
2016,8,5,19,0,39.0,9.0,2.8,15.0,10.0,7.08,0.0
2016,8,5,19,15,19.5,4.5,2.7,14.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,56.0,11.0,2.8,13.0,13.0,29.37,0.0
2016,8,6,5,45,183.0,26.0,2.85,13.5,46.5,128.65,76.67
2016,8,6,6,0,310.0,41.0,2.9,14.0,80.0,221.81,174.84
2016,8,6,6,15,396.5,51.5,2.9,14.0,125.5,298.2,243.78
2016,8,6,6,30,483.0,62.0,2.9,14.0,171.0,382.53,317.07
2016,8,6,6,45,241.5,77.0,2.9,14.5,131.5,263.58,219.77
2016,8,6,7,0,0.0,92.0,2.9,15.0,92.0,75.17,58.35
2016,8,6,7,15,0.5,113.0,2.9,15.5,113.5,93.74,73.95
2016,8,6,7,30,1.0,134.0,2.9,16.0,135.0,112.23,89.03
2016,8,6,7,45,10.5,159.0,2.9,16.5,164.5,141.81,113.32
2016,8,6,8,0,20.0,184.0,2.9,17.0,194.0,171.9,137.61
2016,8,6,8,15,36.0,214.5,2.95,17.5,235.5,231.15,185.13
2016,8,6,8,30,52.0,245.0,3.0,18.0,277.0,275.57,219.84
2016,8,6,8,45,207.0,260.5,3.05,18.5,399.0,451.26,359.77
2016,8,6,9,0,362.0,276.0,3.1,19.0,521.0,633.65,497.0
2016,8,6,9,15,609.0,194.0,3.15,19.0,636.5,814.99,631.36
2016,8,6,9,30,856.0,112.0,3.2,19.0,752.0,946.86,721.17
2016,8,6,9,45,865.0,114.5,3.25,19.5,787.5,960.16,726.69
2016,8,6,10,0,874.0,117.0,3.3,20.0,823.0,969.7,730.79
2016,8,6,10,15,881.0,118.5,3.4,20.0,852.5,972.47,732.22
2016,8,6,10,30,888.0,120.0,3.5,20.0,882.0,971.33,731.18
2016,8,6,10,45,893.0,121.0,3.6,20.5,904.0,963.89,724.63
2016,8,6,11,0,898.0,122.0,3.7,21.0,926.0,952.55,715.6
2016,8,6,11,15,901.5,123.0,3.75,21.0,941.5,935.98,704.2
2016,8,6,11,30,905.0,124.0,3.8,21.0,957.0,915.65,690.33
2016,8,6,11,45,906.5,124.0,3.9,21.5,964.5,889.08,671.2
2016,8,6,12,0,908.0,124.0,4.0,22.0,972.0,859.11,649.74
2016,8,6,12,15,908.0,124.0,4.05,21.5,971.5,824.7,627.38
2016,8,6,12,30,908.0,124.0,4.1,21.0,971.0,787.28,602.13
2016,8,6,12,45,902.5,126.5,4.2,21.0,962.0,745.1,570.78
2016,8,6,13,0,897.0,129.0,4.3,21.0,953.0,700.61,537.03
2016,8,6,13,15,894.0,128.0,4.3,21.0,938.0,652.97,499.89
2016,8,6,13,30,891.0,127.0,4.3,21.0,923.0,603.31,460.24
2016,8,6,13,45,888.5,124.5,4.35,21.0,901.0,551.01,417.66
2016,8,6,14,0,886.0,122.0,4.4,21.0,879.0,497.04,372.47
2016,8,6,14,15,879.0,120.5,4.45,20.5,849.5,440.51,324.64
2016,8,6,14,30,872.0,119.0,4.5,20.0,820.0,383.2,274.9
2016,8,6,14,45,865.0,115.5,4.55,20.0,785.0,324.07,222.62
2016,8,6,15,0,858.0,112.0,4.6,20.0,750.0,264.67,171.08
2016,8,6,15,15,846.0,109.5,4.6,19.5,709.0,198.55,118.54
2016,8,6,15,30,834.0,107.0,4.6,19.0,668.0,138.84,80.39
2016,8,6,15,45,821.5,102.5,4.6,19.0,623.0,83.37,66.08
2016,8,6,16,0,809.0,98.0,4.6,19.0,578.0,80.99,64.29
2016,8,6,16,15,787.5,94.5,4.55,18.5,528.5,78.91,62.84
2016,8,6,16,30,766.0,91.0,4.5,18.0,479.0,76.74,61.32
2016,8,6,16,45,742.0,85.5,4.5,17.5,428.0,73.0,58.39
2016,8,6,17,0,718.0,80.0,4.5,17.0,377.0,63.84,50.69
2016,8,6,17,15,678.0,75.0,4.4,16.5,324.5,60.18,47.71
2016,8,6,17,30,638.0,70.0,4.3,16.0,272.0,56.5,44.62
2016,8,6,17,45,582.5,62.5,4.2,15.5,221.0,50.75,39.56
2016,8,6,18,0,527.0,55.0,4.1,15.0,170.0,44.96,34.27
2016,8,6,18,15,436.0,45.5,3.95,14.5,123.5,37.27,27.11
2016,8,6,18,30,345.0,36.0,3.8,14.0,77.0,29.62,19.57
2016,8,6,18,45,201.5,22.5,3.65,14.0,43.5,18.4,4.15
2016,8,6,19,0,58.0,9.0,3.5,14.0,10.0,7.08,0.0
2016,8,6,19,15,29.0,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,51.5,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,103.0,11.0,3.3,13.0,14.0,46.94,0.0
2016,8,7,5,45,250.5,23.0,3.4,13.5,49.0,155.91,88.8
2016,8,7,6,0,398.0,35.0,3.5,14.0,84.0,259.88,204.81
2016,8,7,6,15,484.5,43.5,3.5,14.0,131.5,338.19,276.62
2016,8,7,6,30,571.0,52.0,3.5,14.0,179.0,424.52,352.09
2016,8,7,6,45,629.5,57.5,3.5,14.5,231.5,496.46,412.72
2016,8,7,7,0,688.0,63.0,3.5,15.0,284.0,568.55,470.99
2016,8,7,7,15,725.5,67.0,3.45,15.5,337.0,630.35,517.64
2016,8,7,7,30,763.0,71.0,3.4,16.0,390.0,692.59,562.26
2016,8,7,7,45,792.5,74.0,3.4,16.5,443.0,747.21,599.92
2016,8,7,8,0,822.0,77.0,3.4,17.0,496.0,800.83,635.86
2016,8,7,8,15,842.0,79.5,3.35,17.5,546.0,834.83,656.53
2016,8,7,8,30,862.0,82.0,3.3,18.0,596.0,875.45,681.66
2016,8,7,8,45,879.0,83.5,3.3,18.5,643.0,909.63,702.08
2016,8,7,9,0,896.0,85.0,3.3,19.0,690.0,940.84,720.27
2016,8,7,9,15,907.0,87.0,3.3,19.5,731.5,963.73,732.6
2016,8,7,9,30,918.0,89.0,3.3,20.0,773.0,982.99,742.52
2016,8,7,9,45,921.5,93.0,3.3,20.5,808.0,993.42,746.53
2016,8,7,10,0,925.0,97.0,3.3,21.0,843.0,999.78,748.0
2016,8,7,10,15,931.5,98.5,3.3,21.0,872.5,1002.28,748.5
2016,8,7,10,30,938.0,100.0,3.3,21.0,902.0,1000.68,746.45
2016,8,7,10,45,944.0,100.0,3.35,21.5,925.5,993.0,739.46
2016,8,7,11,0,950.0,100.0,3.4,22.0,949.0,981.23,729.94
2016,8,7,11,15,953.0,100.5,3.45,22.0,964.0,963.16,717.76
2016,8,7,11,30,956.0,101.0,3.5,22.0,979.0,941.17,703.04
2016,8,7,11,45,958.5,100.5,3.55,22.5,987.0,914.03,683.54
2016,8,7,12,0,961.0,100.0,3.6,23.0,995.0,883.23,661.63
2016,8,7,12,15,961.5,100.0,3.6,23.0,995.0,847.79,637.51
2016,8,7,12,30,962.0,100.0,3.6,23.0,995.0,809.09,611.07
2016,8,7,12,45,960.5,99.5,3.65,23.0,987.0,765.48,579.47
2016,8,7,13,0,959.0,99.0,3.7,23.0,979.0,719.14,544.86
2016,8,7,13,15,956.5,98.5,3.7,23.0,963.5,669.64,506.87
2016,8,7,13,30,954.0,98.0,3.7,23.0,948.0,617.86,466.14
2016,8,7,13,45,952.0,96.0,3.75,23.0,925.5,563.13,422.11
2016,8,7,14,0,950.0,94.0,3.8,23.0,903.0,506.53,375.22
2016,8,7,14,15,944.0,92.5,3.8,22.5,873.0,447.06,325.3
2016,8,7,14,30,938.0,91.0,3.8,22.0,843.0,386.61,273.19
2016,8,7,14,45,931.0,89.0,3.8,22.0,807.0,324.79,218.87
2016,8,7,15,0,924.0,87.0,3.8,22.0,771.0,262.62,165.23
2016,8,7,15,15,912.5,85.5,3.75,21.5,729.0,199.99,115.78
2016,8,7,15,30,901.0,84.0,3.7,21.0,687.0,138.04,76.88
2016,8,7,15,45,886.5,81.5,3.65,21.0,640.0,80.83,63.38
2016,8,7,16,0,872.0,79.0,3.6,21.0,593.0,78.57,61.71
2016,8,7,16,15,852.5,76.5,3.5,20.5,542.5,76.04,59.88
2016,8,7,16,30,833.0,74.0,3.4,20.0,492.0,66.31,51.85
2016,8,7,16,45,805.0,70.5,3.35,19.5,439.0,63.4,49.63
2016,8,7,17,0,777.0,67.0,3.3,19.0,386.0,60.44,47.32
2016,8,7,17,15,739.5,63.0,3.15,18.5,332.5,56.91,44.46
2016,8,7,17,30,702.0,59.0,3.0,18.0,279.0,53.37,41.51
2016,8,7,17,45,643.5,53.5,2.9,17.5,226.0,48.39,37.15
2016,8,7,18,0,585.0,48.0,2.8,17.0,173.0,40.06,29.67
2016,8,7,18,15,495.0,40.0,2.6,16.5,125.5,33.29,23.38
2016,8,7,18,30,405.0,32.0,2.4,16.0,78.0,26.62,16.76
2016,8,7,18,45,202.5,16.0,2.25,15.5,39.0,12.99,0.08
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,54.0,5.0,2.1,13.5,6.0,0.0,0.0
2016,8,8,5,30,108.0,10.0,2.3,14.0,12.0,48.21,0.0
2016,8,8,5,45,257.0,21.5,2.55,14.5,46.5,156.96,82.97
2016,8,8,6,0,406.0,33.0,2.8,15.0,81.0,262.64,205.4
2016,8,8,6,15,491.0,40.5,2.75,15.5,128.0,339.33,275.22
2016,8,8,6,30,576.0,48.0,2.7,16.0,175.0,423.94,347.87
2016,8,8,6,45,627.5,54.0,2.65,16.5,226.0,488.81,402.04
2016,8,8,7,0,679.0,60.0,2.6,17.0,277.0,560.5,458.84
2016,8,8,7,15,496.0,106.0,2.55,17.5,279.5,504.96,412.32
2016,8,8,7,30,313.0,152.0,2.5,18.0,282.0,417.13,339.87
2016,8,8,7,45,559.5,114.0,2.5,18.5,383.5,612.06,492.62
2016,8,8,8,0,806.0,76.0,2.5,19.0,485.0,788.09,617.95
2016,8,8,8,15,826.0,78.5,2.5,19.5,534.5,821.65,637.05
2016,8,8,8,30,846.0,81.0,2.5,20.0,584.0,861.92,661.71
2016,8,8,8,45,860.5,83.5,2.55,20.5,629.5,894.66,681.15
2016,8,8,9,0,875.0,86.0,2.6,21.0,675.0,924.39,698.4
2016,8,8,9,15,886.5,88.0,2.65,21.0,716.5,947.45,712.45
2016,8,8,9,30,898.0,90.0,2.7,21.0,758.0,966.97,724.23
2016,8,8,9,45,905.0,92.5,2.8,21.5,793.5,978.99,730.16
2016,8,8,10,0,912.0,95.0,2.9,22.0,829.0,987.09,733.63
2016,8,8,10,15,919.0,96.5,2.95,22.0,858.5,990.12,734.9
2016,8,8,10,30,926.0,98.0,3.0,22.0,888.0,989.11,733.67
2016,8,8,10,45,930.5,99.0,3.15,22.5,910.5,981.15,727.38
2016,8,8,11,0,935.0,100.0,3.3,23.0,933.0,969.16,718.53
2016,8,8,11,15,938.0,100.5,3.4,23.0,948.5,951.34,706.9
2016,8,8,11,30,941.0,101.0,3.5,23.0,964.0,929.65,692.72
2016,8,8,11,45,941.5,102.0,3.65,23.5,971.5,902.51,673.83
2016,8,8,12,0,942.0,103.0,3.8,24.0,979.0,871.83,652.49
2016,8,8,12,15,942.5,103.0,3.9,24.0,979.0,836.9,629.16
2016,8,8,12,30,943.0,103.0,4.0,24.0,979.0,798.79,603.43
2016,8,8,12,45,941.5,102.5,4.15,24.0,971.0,755.83,572.44
2016,8,8,13,0,940.0,102.0,4.3,24.0,963.0,710.19,538.48
2016,8,8,13,15,937.5,101.5,4.35,23.5,947.5,661.43,502.0
2016,8,8,13,30,935.0,101.0,4.4,23.0,932.0,610.46,462.69
2016,8,8,13,45,931.5,99.5,4.45,23.0,909.5,556.21,418.78
2016,8,8,14,0,928.0,98.0,4.5,23.0,887.0,500.27,372.19
2016,8,8,14,15,921.5,97.0,4.5,22.5,857.5,442.05,323.02
2016,8,8,14,30,915.0,96.0,4.5,22.0,828.0,382.93,271.79
2016,8,8,14,45,908.0,93.5,4.55,22.0,792.0,321.98,218.07
2016,8,8,15,0,901.0,91.0,4.6,22.0,756.0,260.71,165.06
2016,8,8,15,15,889.0,89.5,4.55,21.5,714.0,199.27,116.4
2016,8,8,15,30,877.0,88.0,4.5,21.0,672.0,138.58,78.16
2016,8,8,15,45,863.5,85.0,4.45,21.0,626.0,82.35,64.7
2016,8,8,16,0,850.0,82.0,4.4,21.0,580.0,79.88,62.85
2016,8,8,16,15,829.5,79.0,4.3,20.5,530.0,69.45,54.26
2016,8,8,16,30,809.0,76.0,4.2,20.0,480.0,67.2,52.64
2016,8,8,16,45,784.0,71.5,4.1,19.5,428.0,63.72,49.92
2016,8,8,17,0,759.0,67.0,4.0,19.0,376.0,60.13,47.07
2016,8,8,17,15,721.0,63.0,3.9,18.5,323.0,56.63,44.23
2016,8,8,17,30,683.0,59.0,3.8,18.0,270.0,53.13,41.3
2016,8,8,17,45,629.5,52.5,3.7,17.5,219.0,47.43,36.29
2016,8,8,18,0,576.0,46.0,3.6,17.0,168.0,38.44,28.23
2016,8,8,18,15,485.0,38.5,3.5,16.5,121.0,32.04,22.25
2016,8,8,18,30,394.0,31.0,3.4,16.0,74.0,25.77,15.9
2016,8,8,18,45,197.0,15.5,3.35,15.5,37.0,12.58,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,5,15,55.0,5.0,2.95,13.5,6.0,0.0,0.0
2016,8,9,5,30,110.0,10.0,3.0,14.0,12.0,49.16,0.0
2016,8,9,5,45,261.0,21.0,3.1,14.5,46.0,157.98,76.26
2016,8,9,6,0,412.0,32.0,3.2,15.0,80.0,265.52,207.28
2016,8,9,6,15,497.5,39.5,3.1,15.0,127.0,342.87,278.78
2016,8,9,6,30,583.0,47.0,3.0,15.0,174.0,428.24,353.1
2016,8,9,6,45,632.0,53.5,2.95,15.5,225.0,492.56,407.27
2016,8,9,7,0,681.0,60.0,2.9,16.0,276.0,563.44,463.88
2016,8,9,7,15,718.0,64.0,2.75,16.5,328.5,624.65,509.01
2016,8,9,7,30,755.0,68.0,2.6,17.0,381.0,686.33,552.15
2016,8,9,7,45,781.0,71.5,2.5,17.5,432.5,738.55,586.89
2016,8,9,8,0,807.0,75.0,2.4,18.0,484.0,789.59,619.66
2016,8,9,8,15,827.0,78.0,2.25,18.5,533.5,823.8,639.16
2016,8,9,8,30,847.0,81.0,2.1,19.0,583.0,864.73,662.84
2016,8,9,8,45,864.0,82.0,1.95,19.5,629.0,898.05,680.53
2016,8,9,9,0,881.0,83.0,1.8,20.0,675.0,928.48,695.81
2016,8,9,9,15,892.5,85.0,1.75,20.5,716.5,951.67,707.2
2016,8,9,9,30,904.0,87.0,1.7,21.0,758.0,971.3,716.22
2016,8,9,9,45,914.0,87.5,1.65,21.5,794.0,984.09,720.82
2016,8,9,10,0,924.0,88.0,1.6,22.0,830.0,993.01,723.07
2016,8,9,10,15,930.0,89.0,1.6,22.5,859.0,994.64,721.52
2016,8,9,10,30,936.0,90.0,1.6,23.0,888.0,992.21,717.63
2016,8,9,10,45,940.0,91.5,1.6,23.5,910.5,984.31,710.46
2016,8,9,11,0,944.0,93.0,1.6,24.0,933.0,972.32,700.92
2016,8,9,11,15,947.0,93.5,1.65,24.5,948.0,954.42,688.47
2016,8,9,11,30,950.0,94.0,1.7,25.0,963.0,932.61,673.63
2016,8,9,11,45,948.0,96.0,1.8,25.5,969.5,904.11,655.11
2016,8,9,12,0,946.0,98.0,1.9,26.0,976.0,872.13,634.25
2016,8,9,12,15,946.0,98.0,2.05,26.0,976.0,836.7,612.61
2016,8,9,12,30,946.0,98.0,2.2,26.0,976.0,798.09,588.45
2016,8,9,12,45,933.5,105.0,2.35,26.5,964.5,753.45,556.86
2016,8,9,13,0,921.0,112.0,2.5,27.0,953.0,706.73,522.63
2016,8,9,13,15,917.5,111.0,2.65,26.5,937.0,657.61,487.84
2016,8,9,13,30,914.0,110.0,2.8,26.0,921.0,606.44,450.15
2016,8,9,13,45,908.5,109.5,3.0,26.0,897.5,552.78,408.4
2016,8,9,14,0,903.0,109.0,3.2,26.0,874.0,497.67,364.0
2016,8,9,14,15,896.0,107.5,3.3,26.0,844.0,440.05,316.05
2016,8,9,14,30,889.0,106.0,3.4,26.0,814.0,381.63,266.25
2016,8,9,14,45,880.0,104.0,3.5,26.0,778.0,321.78,214.82
2016,8,9,15,0,871.0,102.0,3.6,26.0,742.0,261.86,164.19
2016,8,9,15,15,858.0,99.5,3.65,25.5,700.5,201.2,117.19
2016,8,9,15,30,845.0,97.0,3.7,25.0,659.0,141.46,80.14
2016,8,9,15,45,830.5,93.5,3.75,25.0,613.0,78.04,60.05
2016,8,9,16,0,816.0,90.0,3.8,25.0,567.0,76.03,58.61
2016,8,9,16,15,794.5,87.0,3.75,24.5,517.5,74.09,57.29
2016,8,9,16,30,773.0,84.0,3.7,24.0,468.0,72.07,55.91
2016,8,9,16,45,744.5,79.5,3.7,23.5,416.0,68.78,53.42
2016,8,9,17,0,716.0,75.0,3.7,23.0,364.0,65.4,50.81
2016,8,9,17,15,676.0,70.0,3.55,22.0,312.0,56.69,43.64
2016,8,9,17,30,636.0,65.0,3.4,21.0,260.0,52.89,40.57
2016,8,9,17,45,574.5,58.5,3.25,20.5,209.0,47.72,36.08
2016,8,9,18,0,513.0,52.0,3.1,20.0,158.0,42.59,31.43
2016,8,9,18,15,419.0,42.5,2.95,19.0,112.5,34.86,24.37
2016,8,9,18,30,325.0,33.0,2.8,18.0,67.0,27.17,16.74
2016,8,9,18,45,162.5,16.5,2.65,17.5,33.5,13.36,0.0
2016,8,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
