Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,140.5,18.5,2.8,14.5,34.5,98.65,40.28
2016,8,10,6,0,281.0,37.0,3.0,15.0,69.0,207.11,160.87
2016,8,10,6,15,368.0,48.5,2.95,15.5,113.5,283.54,230.14
2016,8,10,6,30,455.0,60.0,2.9,16.0,158.0,368.4,303.2
2016,8,10,6,45,295.5,92.5,2.9,16.5,162.5,320.42,264.8
2016,8,10,7,0,136.0,125.0,2.9,17.0,167.0,231.22,190.23
2016,8,10,7,15,151.0,145.5,2.85,17.5,201.0,267.97,220.33
2016,8,10,7,30,166.0,166.0,2.8,18.0,235.0,305.36,249.8
2016,8,10,7,45,251.0,178.5,2.8,18.5,298.0,408.73,332.02
2016,8,10,8,0,336.0,191.0,2.8,19.0,361.0,500.09,402.23
2016,8,10,8,15,549.0,151.0,2.75,19.5,461.0,680.47,538.61
2016,8,10,8,30,762.0,111.0,2.7,20.0,561.0,835.29,646.0
2016,8,10,8,45,780.5,114.5,2.65,20.5,607.0,871.48,666.38
2016,8,10,9,0,799.0,118.0,2.6,21.0,653.0,904.92,685.55
2016,8,10,9,15,813.0,121.0,2.6,21.5,694.5,930.51,699.6
2016,8,10,9,30,827.0,124.0,2.6,22.0,736.0,952.73,711.38
2016,8,10,9,45,851.5,119.0,2.6,22.5,776.0,959.34,712.81
2016,8,10,10,0,876.0,114.0,2.6,23.0,816.0,976.03,721.17
2016,8,10,10,15,883.5,115.5,2.6,23.5,845.5,979.22,720.62
2016,8,10,10,30,891.0,117.0,2.6,24.0,875.0,978.47,717.77
2016,8,10,10,45,897.5,118.0,2.65,24.5,898.5,972.31,712.01
2016,8,10,11,0,904.0,119.0,2.7,25.0,922.0,962.17,703.84
2016,8,10,11,15,907.5,119.5,2.75,25.0,937.5,944.88,692.5
2016,8,10,11,30,911.0,120.0,2.8,25.0,953.0,923.81,678.77
2016,8,10,11,45,914.0,119.5,2.9,25.5,961.0,897.74,660.82
2016,8,10,12,0,917.0,119.0,3.0,26.0,969.0,868.15,640.52
2016,8,10,12,15,917.0,119.0,3.05,26.0,968.5,833.21,617.49
2016,8,10,12,30,917.0,119.0,3.1,26.0,968.0,795.21,592.05
2016,8,10,12,45,915.0,119.5,3.2,26.0,959.5,753.29,562.18
2016,8,10,13,0,913.0,120.0,3.3,26.0,951.0,708.79,529.7
2016,8,10,13,15,909.5,119.0,3.4,26.0,935.0,659.82,493.15
2016,8,10,13,30,906.0,118.0,3.5,26.0,919.0,608.82,453.99
2016,8,10,13,45,901.5,116.5,3.6,26.0,896.0,555.12,411.59
2016,8,10,14,0,897.0,115.0,3.7,26.0,873.0,499.91,366.66
2016,8,10,14,15,889.5,113.0,3.75,25.5,843.0,441.88,318.81
2016,8,10,14,30,882.0,111.0,3.8,25.0,813.0,383.14,269.06
2016,8,10,14,45,873.5,108.5,3.85,25.0,776.5,323.32,217.33
2016,8,10,15,0,865.0,106.0,3.9,25.0,740.0,263.4,166.42
2016,8,10,15,15,852.0,103.5,3.9,24.5,698.0,202.94,119.34
2016,8,10,15,30,839.0,101.0,3.9,24.0,656.0,135.81,76.19
2016,8,10,15,45,823.0,97.5,3.9,23.5,610.0,80.45,62.46
2016,8,10,16,0,807.0,94.0,3.9,23.0,564.0,78.5,61.19
2016,8,10,16,15,785.0,90.5,3.8,22.5,514.0,76.3,59.66
2016,8,10,16,30,763.0,87.0,3.7,22.0,464.0,74.03,58.05
2016,8,10,16,45,734.5,82.0,3.65,21.5,412.0,70.45,55.31
2016,8,10,17,0,706.0,77.0,3.6,21.0,360.0,61.69,48.04
2016,8,10,17,15,664.0,71.5,3.45,20.5,307.5,57.6,44.71
2016,8,10,17,30,622.0,66.0,3.3,20.0,255.0,53.48,41.25
2016,8,10,17,45,562.5,59.0,3.15,19.5,204.5,48.01,36.47
2016,8,10,18,0,503.0,52.0,3.0,19.0,154.0,42.54,31.5
2016,8,10,18,15,408.0,41.5,2.9,18.0,109.0,34.02,23.71
2016,8,10,18,30,313.0,31.0,2.8,17.0,64.0,25.49,15.24
2016,8,10,18,45,156.5,15.5,2.7,16.5,32.0,12.54,0.0
2016,8,10,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,113.5,18.5,1.8,13.5,31.0,86.97,29.04
2016,8,11,6,0,227.0,37.0,2.1,14.0,62.0,179.88,139.17
2016,8,11,6,15,309.5,51.0,2.1,14.5,105.5,252.15,204.79
2016,8,11,6,30,392.0,65.0,2.1,15.0,149.0,332.87,274.4
2016,8,11,6,45,447.0,77.0,2.1,15.5,197.5,400.78,331.36
2016,8,11,7,0,502.0,89.0,2.1,16.0,246.0,479.48,394.33
2016,8,11,7,15,364.0,124.5,2.1,16.5,249.5,433.45,355.28
2016,8,11,7,30,226.0,160.0,2.1,17.0,253.0,362.69,296.15
2016,8,11,7,45,438.0,141.0,2.1,18.0,350.5,538.64,435.02
2016,8,11,8,0,650.0,122.0,2.1,19.0,448.0,720.38,567.51
2016,8,11,8,15,676.0,127.5,2.1,19.5,497.0,767.96,596.99
2016,8,11,8,30,702.0,133.0,2.1,20.0,546.0,813.98,625.89
2016,8,11,8,45,720.5,138.0,2.15,20.5,591.5,850.6,648.2
2016,8,11,9,0,739.0,143.0,2.2,21.0,637.0,884.67,668.58
2016,8,11,9,15,754.0,147.5,2.2,21.5,678.5,912.0,683.78
2016,8,11,9,30,769.0,152.0,2.2,22.0,720.0,928.12,691.46
2016,8,11,9,45,810.5,140.0,2.25,23.0,764.5,957.6,707.25
2016,8,11,10,0,852.0,128.0,2.3,24.0,809.0,983.09,720.14
2016,8,11,10,15,860.0,129.5,2.35,24.0,838.5,972.31,712.29
2016,8,11,10,30,868.0,131.0,2.4,24.0,868.0,971.9,711.7
2016,8,11,10,45,874.0,132.5,2.45,24.5,890.5,965.68,705.96
2016,8,11,11,0,880.0,134.0,2.5,25.0,913.0,955.55,697.87
2016,8,11,11,15,883.5,135.0,2.5,25.5,928.5,938.82,685.17
2016,8,11,11,30,887.0,136.0,2.5,26.0,944.0,918.36,670.22
2016,8,11,11,45,889.5,136.0,2.55,26.5,952.0,892.57,652.3
2016,8,11,12,0,892.0,136.0,2.6,27.0,960.0,863.35,632.17
2016,8,11,12,15,892.0,136.0,2.6,27.0,960.0,828.87,609.41
2016,8,11,12,30,892.0,136.0,2.6,27.0,960.0,791.41,583.9
2016,8,11,12,45,890.5,135.5,2.65,27.0,951.5,749.69,554.43
2016,8,11,13,0,889.0,135.0,2.7,27.0,943.0,705.45,522.49
2016,8,11,13,15,885.5,134.0,2.75,27.0,927.0,657.28,486.9
2016,8,11,13,30,882.0,133.0,2.8,27.0,911.0,607.15,448.84
2016,8,11,13,45,878.0,131.0,2.9,27.0,888.5,554.28,407.74
2016,8,11,14,0,874.0,129.0,3.0,27.0,866.0,499.92,364.12
2016,8,11,14,15,866.0,127.0,3.05,26.5,835.5,442.69,317.55
2016,8,11,14,30,858.0,125.0,3.1,26.0,805.0,384.84,269.15
2016,8,11,14,45,849.0,122.0,3.2,26.0,768.5,322.04,215.91
2016,8,11,15,0,840.0,119.0,3.3,26.0,732.0,261.68,165.22
2016,8,11,15,15,826.0,116.0,3.35,25.5,690.0,200.93,118.28
2016,8,11,15,30,812.0,113.0,3.4,25.0,648.0,141.42,81.17
2016,8,11,15,45,795.5,109.0,3.45,25.0,601.5,87.22,67.72
2016,8,11,16,0,779.0,105.0,3.5,25.0,555.0,85.23,66.32
2016,8,11,16,15,755.0,101.0,3.5,24.5,505.0,82.95,64.77
2016,8,11,16,30,731.0,97.0,3.5,24.0,455.0,74.35,57.86
2016,8,11,16,45,700.5,91.0,3.55,23.5,403.5,70.57,54.97
2016,8,11,17,0,670.0,85.0,3.6,23.0,352.0,66.67,51.92
2016,8,11,17,15,626.0,79.0,3.5,22.0,299.5,62.46,48.63
2016,8,11,17,30,582.0,73.0,3.4,21.0,247.0,58.21,45.18
2016,8,11,17,45,519.5,64.0,3.3,20.0,197.0,51.44,39.36
2016,8,11,18,0,457.0,55.0,3.2,19.0,147.0,44.59,33.24
2016,8,11,18,15,362.5,43.5,3.0,18.5,103.0,35.42,24.8
2016,8,11,18,30,268.0,32.0,2.8,18.0,59.0,26.2,15.49
2016,8,11,18,45,134.0,16.0,2.65,17.5,29.5,12.26,0.0
2016,8,11,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,152.5,17.0,2.05,13.5,34.0,105.59,27.43
2016,8,12,6,0,305.0,34.0,2.3,14.0,68.0,217.85,168.42
2016,8,12,6,15,395.5,44.5,2.25,14.5,113.0,296.53,240.71
2016,8,12,6,30,486.0,55.0,2.2,15.0,158.0,384.04,315.94
2016,8,12,6,45,548.0,62.5,2.2,16.0,209.0,457.48,376.53
2016,8,12,7,0,610.0,70.0,2.2,17.0,260.0,535.02,437.41
2016,8,12,7,15,400.0,116.5,2.15,17.5,250.0,452.13,369.13
2016,8,12,7,30,190.0,163.0,2.1,18.0,240.0,322.18,262.39
2016,8,12,7,45,473.5,126.5,2.1,18.5,354.5,552.22,445.85
2016,8,12,8,0,757.0,90.0,2.1,19.0,469.0,770.97,603.88
2016,8,12,8,15,779.0,94.0,2.1,19.5,518.5,816.31,630.72
2016,8,12,8,30,801.0,98.0,2.1,20.0,568.0,859.56,657.12
2016,8,12,8,45,819.0,100.5,2.1,21.0,614.0,894.99,676.43
2016,8,12,9,0,837.0,103.0,2.1,22.0,660.0,927.54,693.51
2016,8,12,9,15,850.0,105.5,2.15,22.5,701.5,939.94,698.91
2016,8,12,9,30,863.0,108.0,2.2,23.0,743.0,960.75,710.15
2016,8,12,9,45,868.0,112.0,2.25,23.5,777.5,971.77,714.92
2016,8,12,10,0,873.0,116.0,2.3,24.0,812.0,978.91,717.35
2016,8,12,10,15,880.0,117.5,2.35,24.5,841.5,981.52,717.01
2016,8,12,10,30,887.0,119.0,2.4,25.0,871.0,980.2,714.3
2016,8,12,10,45,892.5,120.5,2.5,25.5,893.0,973.49,708.74
2016,8,12,11,0,898.0,122.0,2.6,26.0,915.0,962.81,700.76
2016,8,12,11,15,901.0,122.5,2.7,26.0,930.0,945.01,689.59
2016,8,12,11,30,904.0,123.0,2.8,26.0,945.0,923.46,676.01
2016,8,12,11,45,905.5,123.0,2.9,26.5,952.5,896.53,657.56
2016,8,12,12,0,907.0,123.0,3.0,27.0,960.0,866.18,636.82
2016,8,12,12,15,907.0,123.0,3.1,27.0,959.5,831.34,614.23
2016,8,12,12,30,907.0,123.0,3.2,27.0,959.0,793.47,589.15
2016,8,12,12,45,911.0,119.0,3.35,27.0,952.0,752.36,560.24
2016,8,12,13,0,915.0,115.0,3.5,27.0,945.0,708.29,528.39
2016,8,12,13,15,912.0,114.5,3.55,27.0,929.5,659.79,492.0
2016,8,12,13,30,909.0,114.0,3.6,27.0,914.0,609.18,453.03
2016,8,12,13,45,903.5,112.5,3.7,27.0,890.5,554.64,410.13
2016,8,12,14,0,898.0,111.0,3.8,27.0,867.0,498.71,364.78
2016,8,12,14,15,891.0,109.5,3.8,26.5,837.0,441.01,317.21
2016,8,12,14,30,884.0,108.0,3.8,26.0,807.0,382.53,267.7
2016,8,12,14,45,874.5,106.0,3.8,26.0,770.5,322.48,215.93
2016,8,12,15,0,865.0,104.0,3.8,26.0,734.0,262.45,165.09
2016,8,12,15,15,852.0,102.0,3.7,25.5,692.0,202.13,118.25
2016,8,12,15,30,839.0,100.0,3.6,25.0,650.0,135.19,75.44
2016,8,12,15,45,822.5,96.5,3.55,25.0,603.5,79.9,61.64
2016,8,12,16,0,806.0,93.0,3.5,25.0,557.0,77.91,60.22
2016,8,12,16,15,783.5,89.5,3.35,24.5,507.0,75.67,58.66
2016,8,12,16,30,761.0,86.0,3.2,24.0,457.0,73.36,57.03
2016,8,12,16,45,731.0,81.5,3.1,24.0,405.0,70.1,54.46
2016,8,12,17,0,701.0,77.0,3.0,24.0,353.0,61.67,47.44
2016,8,12,17,15,658.0,71.5,2.75,23.0,300.5,57.58,44.23
2016,8,12,17,30,615.0,66.0,2.5,22.0,248.0,53.46,40.88
2016,8,12,17,45,551.5,58.5,2.3,21.5,197.5,47.58,35.77
2016,8,12,18,0,488.0,51.0,2.1,21.0,147.0,41.71,30.45
2016,8,12,18,15,389.5,40.5,1.8,20.0,102.5,33.18,22.69
2016,8,12,18,30,291.0,30.0,1.5,19.0,58.0,24.67,13.9
2016,8,12,18,45,145.5,15.0,1.25,18.5,29.0,12.17,0.0
2016,8,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,147.0,16.5,2.2,14.5,32.5,102.34,15.67
2016,8,13,6,0,294.0,33.0,2.4,15.0,65.0,212.33,162.73
2016,8,13,6,15,385.5,43.5,2.3,15.5,109.5,291.06,235.31
2016,8,13,6,30,477.0,54.0,2.2,16.0,154.0,378.81,310.55
2016,8,13,6,45,539.5,61.5,2.15,17.0,204.0,452.24,370.91
2016,8,13,7,0,602.0,69.0,2.1,18.0,254.0,529.86,431.52
2016,8,13,7,15,644.0,74.5,2.1,18.5,306.0,593.43,479.2
2016,8,13,7,30,686.0,80.0,2.1,19.0,358.0,658.18,525.03
2016,8,13,7,45,718.5,83.5,2.15,20.0,409.5,709.41,558.66
2016,8,13,8,0,751.0,87.0,2.2,21.0,461.0,764.29,593.91
2016,8,13,8,15,773.5,91.0,2.15,21.5,510.5,809.91,622.03
2016,8,13,8,30,796.0,95.0,2.1,22.0,560.0,853.5,648.12
2016,8,13,8,45,815.0,97.0,2.1,23.0,606.0,889.17,667.48
2016,8,13,9,0,834.0,99.0,2.1,24.0,652.0,922.03,684.66
2016,8,13,9,15,847.0,101.0,2.1,24.5,693.5,934.07,689.27
2016,8,13,9,30,860.0,103.0,2.1,25.0,735.0,954.38,699.58
2016,8,13,9,45,876.0,101.5,2.15,26.0,772.5,970.26,706.08
2016,8,13,10,0,892.0,100.0,2.2,27.0,810.0,982.49,710.3
2016,8,13,10,15,899.0,101.5,2.25,27.0,839.5,985.31,711.44
2016,8,13,10,30,906.0,103.0,2.3,27.0,869.0,984.14,710.25
2016,8,13,10,45,911.5,104.0,2.4,27.5,891.5,977.0,704.51
2016,8,13,11,0,917.0,105.0,2.5,28.0,914.0,965.86,696.33
2016,8,13,11,15,920.5,105.5,2.55,28.0,929.5,948.43,685.14
2016,8,13,11,30,924.0,106.0,2.6,28.0,945.0,927.16,671.55
2016,8,13,11,45,925.0,106.5,2.7,28.5,952.5,899.98,653.22
2016,8,13,12,0,926.0,107.0,2.8,29.0,960.0,869.31,632.58
2016,8,13,12,15,926.5,107.5,2.9,29.0,959.5,834.87,610.59
2016,8,13,12,30,927.0,108.0,3.0,29.0,959.0,797.26,586.28
2016,8,13,12,45,913.5,114.5,3.1,29.5,947.5,751.61,553.27
2016,8,13,13,0,900.0,121.0,3.2,30.0,936.0,704.06,518.04
2016,8,13,13,15,896.5,120.5,3.3,29.5,920.0,655.76,483.56
2016,8,13,13,30,893.0,120.0,3.4,29.0,904.0,605.45,446.37
2016,8,13,13,45,887.5,118.5,3.5,29.0,880.5,551.56,404.42
2016,8,13,14,0,882.0,117.0,3.6,29.0,857.0,496.32,360.08
2016,8,13,14,15,874.5,115.5,3.6,28.5,826.5,439.13,313.42
2016,8,13,14,30,867.0,114.0,3.6,28.0,796.0,381.26,264.94
2016,8,13,14,45,856.5,112.0,3.65,28.0,759.5,321.76,214.22
2016,8,13,15,0,846.0,110.0,3.7,28.0,723.0,262.41,164.49
2016,8,13,15,15,832.5,107.5,3.65,27.5,681.0,196.37,113.66
2016,8,13,15,30,819.0,105.0,3.6,27.0,639.0,136.75,76.73
2016,8,13,15,45,801.5,101.5,3.6,27.0,593.0,82.65,63.42
2016,8,13,16,0,784.0,98.0,3.6,27.0,547.0,80.78,62.11
2016,8,13,16,15,760.5,94.0,3.5,26.5,497.0,78.33,60.41
2016,8,13,16,30,737.0,90.0,3.4,26.0,447.0,75.78,58.61
2016,8,13,16,45,706.0,85.0,3.3,25.5,395.5,66.73,51.28
2016,8,13,17,0,675.0,80.0,3.2,25.0,344.0,63.36,48.69
2016,8,13,17,15,630.5,74.0,3.0,24.0,292.0,59.01,45.28
2016,8,13,17,30,586.0,68.0,2.8,23.0,240.0,54.63,41.71
2016,8,13,17,45,522.5,60.0,2.65,22.5,190.0,48.48,36.37
2016,8,13,18,0,459.0,52.0,2.5,22.0,140.0,42.32,30.8
2016,8,13,18,15,359.0,41.0,2.3,21.5,96.5,33.46,22.69
2016,8,13,18,30,259.0,30.0,2.1,21.0,53.0,24.61,13.32
2016,8,13,18,45,129.5,15.0,1.95,20.5,26.5,11.8,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,129.5,17.0,2.1,15.5,30.5,91.68,1.72
2016,8,14,6,0,259.0,34.0,2.2,16.0,61.0,194.79,147.64
2016,8,14,6,15,349.5,46.0,2.2,16.5,105.0,274.7,221.03
2016,8,14,6,30,440.0,58.0,2.2,17.0,149.0,361.96,295.74
2016,8,14,6,45,240.0,86.0,2.2,17.5,138.0,265.25,218.22
2016,8,14,7,0,40.0,114.0,2.2,18.0,127.0,139.78,112.31
2016,8,14,7,15,48.0,135.5,2.2,18.5,153.5,167.64,135.43
2016,8,14,7,30,56.0,157.0,2.2,19.0,180.0,195.83,157.98
2016,8,14,7,45,381.0,129.5,2.25,20.0,316.0,482.97,390.66
2016,8,14,8,0,706.0,102.0,2.3,21.0,452.0,750.24,586.64
2016,8,14,8,15,730.5,106.5,2.3,21.5,501.5,796.91,614.3
2016,8,14,8,30,755.0,111.0,2.3,22.0,551.0,836.45,638.29
2016,8,14,8,45,772.0,115.0,2.3,22.5,596.5,871.76,659.03
2016,8,14,9,0,789.0,119.0,2.3,23.0,642.0,904.26,677.63
2016,8,14,9,15,803.5,122.0,2.3,23.5,683.5,930.21,691.67
2016,8,14,9,30,818.0,125.0,2.3,24.0,725.0,952.81,703.47
2016,8,14,9,45,824.0,130.0,2.35,25.0,759.5,965.74,708.08
2016,8,14,10,0,830.0,135.0,2.4,26.0,794.0,974.84,710.36
2016,8,14,10,15,838.5,137.0,2.45,26.0,823.5,979.31,712.57
2016,8,14,10,30,847.0,139.0,2.5,26.0,853.0,979.84,712.42
2016,8,14,10,45,854.5,139.5,2.55,26.5,876.0,958.9,697.12
2016,8,14,11,0,862.0,140.0,2.6,27.0,899.0,949.27,689.49
2016,8,14,11,15,866.0,140.5,2.65,27.0,914.0,932.61,678.63
2016,8,14,11,30,870.0,141.0,2.7,27.0,929.0,912.27,665.48
2016,8,14,11,45,873.5,140.5,2.8,27.5,937.0,887.08,648.24
2016,8,14,12,0,877.0,140.0,2.9,28.0,945.0,858.46,628.74
2016,8,14,12,15,877.0,140.0,2.95,28.0,945.0,824.18,606.31
2016,8,14,12,30,877.0,140.0,3.0,28.0,945.0,786.95,581.09
2016,8,14,12,45,872.5,141.5,3.05,28.5,935.5,744.91,550.1
2016,8,14,13,0,868.0,143.0,3.1,29.0,926.0,700.58,516.96
2016,8,14,13,15,864.0,142.0,3.15,29.0,910.0,652.66,481.59
2016,8,14,13,30,860.0,141.0,3.2,29.0,894.0,602.88,443.88
2016,8,14,13,45,851.0,141.0,3.3,29.0,869.5,552.43,404.59
2016,8,14,14,0,842.0,141.0,3.4,29.0,845.0,496.79,360.34
2016,8,14,14,15,833.0,139.0,3.45,28.5,814.5,439.03,313.77
2016,8,14,14,30,824.0,137.0,3.5,28.0,784.0,380.93,265.63
2016,8,14,14,45,812.0,134.5,3.55,28.0,747.0,321.56,215.45
2016,8,14,15,0,800.0,132.0,3.6,28.0,710.0,262.73,166.52
2016,8,14,15,15,784.5,129.0,3.6,27.5,668.0,203.84,121.43
2016,8,14,15,30,769.0,126.0,3.6,27.0,626.0,146.46,85.97
2016,8,14,15,45,751.5,121.0,3.65,26.5,580.0,86.86,67.05
2016,8,14,16,0,734.0,116.0,3.7,26.0,534.0,84.66,65.63
2016,8,14,16,15,708.0,111.0,3.65,25.5,484.5,82.14,63.87
2016,8,14,16,30,682.0,106.0,3.6,25.0,435.0,79.51,62.02
2016,8,14,16,45,651.0,99.5,3.6,24.5,384.0,75.66,59.1
2016,8,14,17,0,620.0,93.0,3.6,24.0,333.0,71.69,56.02
2016,8,14,17,15,573.0,85.0,3.45,23.0,281.5,66.27,51.72
2016,8,14,17,30,526.0,77.0,3.3,22.0,230.0,60.75,47.17
2016,8,14,17,45,464.5,66.5,3.2,21.0,181.5,53.03,40.52
2016,8,14,18,0,403.0,56.0,3.1,20.0,133.0,45.17,33.49
2016,8,14,18,15,305.5,43.0,2.95,19.5,90.5,32.8,22.26
2016,8,14,18,30,208.0,30.0,2.8,19.0,48.0,22.82,11.62
2016,8,14,18,45,104.0,15.0,2.65,18.5,24.0,11.8,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,178.5,15.0,2.75,13.5,33.5,114.0,0.0
2016,8,15,6,0,357.0,30.0,2.9,14.0,67.0,242.66,184.88
2016,8,15,6,15,454.0,39.0,2.85,14.5,114.0,326.16,264.56
2016,8,15,6,30,551.0,48.0,2.8,15.0,161.0,419.22,345.11
2016,8,15,6,45,613.0,54.5,2.75,15.5,213.0,494.67,408.41
2016,8,15,7,0,675.0,61.0,2.7,16.0,265.0,570.19,468.88
2016,8,15,7,15,715.5,65.5,2.65,16.5,319.0,635.04,516.73
2016,8,15,7,30,756.0,70.0,2.6,17.0,373.0,700.57,563.11
2016,8,15,7,45,785.0,73.5,2.55,17.5,426.0,755.69,600.12
2016,8,15,8,0,814.0,77.0,2.5,18.0,479.0,809.76,635.22
2016,8,15,8,15,835.0,80.0,2.45,18.5,529.5,854.7,662.89
2016,8,15,8,30,856.0,83.0,2.4,19.0,580.0,887.06,681.25
2016,8,15,8,45,872.0,85.5,2.4,19.5,627.0,921.43,701.23
2016,8,15,9,0,888.0,88.0,2.4,20.0,674.0,952.76,718.88
2016,8,15,9,15,900.0,90.0,2.45,20.5,716.5,976.37,731.73
2016,8,15,9,30,912.0,92.0,2.5,21.0,759.0,996.36,742.24
2016,8,15,9,45,914.5,97.0,2.55,22.0,793.5,1006.58,744.95
2016,8,15,10,0,917.0,102.0,2.6,23.0,828.0,1012.64,745.14
2016,8,15,10,15,924.0,103.5,2.65,23.5,858.0,1015.24,744.69
2016,8,15,10,30,931.0,105.0,2.7,24.0,888.0,1013.72,741.74
2016,8,15,10,45,935.0,106.5,2.8,24.5,910.5,1005.2,734.87
2016,8,15,11,0,939.0,108.0,2.9,25.0,933.0,992.59,725.5
2016,8,15,11,15,942.0,108.5,2.95,25.0,948.0,974.05,713.37
2016,8,15,11,30,945.0,109.0,3.0,25.0,963.0,951.59,698.76
2016,8,15,11,45,945.0,110.0,3.15,25.5,970.0,923.19,679.61
2016,8,15,12,0,945.0,111.0,3.3,26.0,977.0,891.24,658.03
2016,8,15,12,15,945.0,111.0,3.4,26.0,976.0,855.04,634.42
2016,8,15,12,30,945.0,111.0,3.5,26.0,975.0,815.64,608.44
2016,8,15,12,45,935.0,115.5,3.6,26.0,964.0,769.8,575.96
2016,8,15,13,0,925.0,120.0,3.7,26.0,953.0,721.8,540.82
2016,8,15,13,15,921.5,119.0,3.75,26.0,936.0,671.7,503.18
2016,8,15,13,30,918.0,118.0,3.8,26.0,919.0,619.54,462.94
2016,8,15,13,45,913.5,116.5,3.85,26.0,895.5,564.63,419.45
2016,8,15,14,0,909.0,115.0,3.9,26.0,872.0,508.19,373.41
2016,8,15,14,15,901.0,113.5,3.9,25.5,841.0,449.05,324.57
2016,8,15,14,30,893.0,112.0,3.9,25.0,810.0,389.24,273.83
2016,8,15,14,45,885.0,108.5,3.9,25.0,773.0,327.65,220.56
2016,8,15,15,0,877.0,105.0,3.9,25.0,736.0,265.93,168.08
2016,8,15,15,15,863.5,102.5,3.85,24.5,693.0,204.13,119.92
2016,8,15,15,30,850.0,100.0,3.8,24.0,650.0,135.94,76.19
2016,8,15,15,45,835.0,96.0,3.75,23.5,603.0,80.08,62.22
2016,8,15,16,0,820.0,92.0,3.7,23.0,556.0,77.73,60.62
2016,8,15,16,15,797.0,88.5,3.6,22.5,505.0,75.42,58.99
2016,8,15,16,30,774.0,85.0,3.5,22.0,454.0,73.04,57.29
2016,8,15,16,45,746.0,79.5,3.45,21.5,402.0,69.02,54.15
2016,8,15,17,0,718.0,74.0,3.4,21.0,350.0,64.87,50.84
2016,8,15,17,15,673.5,68.5,3.25,20.5,296.5,55.74,43.12
2016,8,15,17,30,629.0,63.0,3.1,20.0,243.0,51.5,39.51
2016,8,15,17,45,566.0,55.5,3.0,19.5,192.0,45.54,34.24
2016,8,15,18,0,503.0,48.0,2.9,19.0,141.0,39.57,28.76
2016,8,15,18,15,395.5,37.5,2.8,18.0,96.0,30.9,20.73
2016,8,15,18,30,288.0,27.0,2.7,17.0,51.0,22.29,10.75
2016,8,15,18,45,144.0,13.5,2.65,16.5,25.5,10.62,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,146.5,16.0,2.0,13.5,30.5,100.82,0.0
2016,8,16,6,0,293.0,32.0,2.3,14.0,61.0,213.39,160.91
2016,8,16,6,15,390.5,43.0,2.25,14.5,106.5,296.49,239.91
2016,8,16,6,30,488.0,54.0,2.2,15.0,152.0,389.34,319.89
2016,8,16,6,45,384.0,82.0,2.2,15.5,173.0,372.55,308.01
2016,8,16,7,0,280.0,110.0,2.2,16.0,194.0,333.16,275.98
2016,8,16,7,15,310.0,125.0,2.15,16.5,234.5,382.42,315.74
2016,8,16,7,30,340.0,140.0,2.1,17.0,275.0,433.24,354.96
2016,8,16,7,45,549.5,115.5,2.1,17.5,370.0,617.68,497.62
2016,8,16,8,0,759.0,91.0,2.1,18.0,465.0,781.36,613.37
2016,8,16,8,15,782.5,95.0,2.1,18.5,515.0,828.26,641.81
2016,8,16,8,30,806.0,99.0,2.1,19.0,565.0,873.11,669.27
2016,8,16,8,45,823.0,102.5,2.15,20.0,611.5,908.94,689.26
2016,8,16,9,0,840.0,106.0,2.2,21.0,658.0,941.81,707.02
2016,8,16,9,15,853.5,108.5,2.2,21.5,700.0,966.93,720.29
2016,8,16,9,30,867.0,111.0,2.2,22.0,742.0,975.52,722.71
2016,8,16,9,45,867.5,118.0,2.25,23.0,776.0,985.11,725.23
2016,8,16,10,0,868.0,125.0,2.3,24.0,810.0,990.62,725.17
2016,8,16,10,15,876.0,126.5,2.35,24.5,840.0,993.87,725.23
2016,8,16,10,30,884.0,128.0,2.4,25.0,870.0,993.18,722.89
2016,8,16,10,45,889.5,129.0,2.45,25.5,892.5,985.62,716.3
2016,8,16,11,0,895.0,130.0,2.5,26.0,915.0,974.11,707.36
2016,8,16,11,15,899.0,131.0,2.55,26.0,930.5,957.3,696.5
2016,8,16,11,30,903.0,132.0,2.6,26.0,946.0,936.67,683.25
2016,8,16,11,45,905.0,132.0,2.65,26.5,953.0,909.7,664.56
2016,8,16,12,0,907.0,132.0,2.7,27.0,960.0,879.26,643.65
2016,8,16,12,15,906.5,132.0,2.75,27.0,959.5,843.49,620.41
2016,8,16,12,30,906.0,132.0,2.8,27.0,959.0,804.71,594.7
2016,8,16,12,45,896.0,136.5,2.85,27.0,947.5,759.84,562.9
2016,8,16,13,0,886.0,141.0,2.9,27.0,936.0,712.95,528.97
2016,8,16,13,15,882.0,140.0,2.95,27.0,919.5,663.97,492.78
2016,8,16,13,30,878.0,139.0,3.0,27.0,903.0,613.08,454.15
2016,8,16,13,45,873.5,136.5,3.05,27.0,879.5,559.17,412.12
2016,8,16,14,0,869.0,134.0,3.1,27.0,856.0,503.85,367.67
2016,8,16,14,15,860.5,132.0,3.1,27.0,825.0,445.64,319.68
2016,8,16,14,30,852.0,130.0,3.1,27.0,794.0,385.96,269.44
2016,8,16,14,45,842.0,127.0,3.15,27.0,757.0,324.97,217.72
2016,8,16,15,0,832.0,124.0,3.2,27.0,720.0,264.25,166.98
2016,8,16,15,15,817.0,121.0,3.15,26.5,677.0,203.32,120.13
2016,8,16,15,30,802.0,118.0,3.1,26.0,634.0,143.79,83.27
2016,8,16,15,45,784.5,113.5,3.1,25.5,587.0,90.36,70.26
2016,8,16,16,0,767.0,109.0,3.1,25.0,540.0,88.09,68.79
2016,8,16,16,15,741.0,104.5,3.05,24.5,489.5,78.86,61.4
2016,8,16,16,30,715.0,100.0,3.0,24.0,439.0,76.34,59.62
2016,8,16,16,45,683.0,93.5,3.0,23.5,387.0,72.27,56.48
2016,8,16,17,0,651.0,87.0,3.0,23.0,335.0,68.07,53.17
2016,8,16,17,15,603.0,80.0,2.9,22.0,282.5,63.16,49.26
2016,8,16,17,30,555.0,73.0,2.8,21.0,230.0,58.21,45.15
2016,8,16,17,45,488.0,63.5,2.75,20.5,180.0,51.06,38.85
2016,8,16,18,0,421.0,54.0,2.7,20.0,130.0,43.85,32.27
2016,8,16,18,15,316.5,40.5,2.6,19.0,87.0,33.02,22.34
2016,8,16,18,30,212.0,27.0,2.5,18.0,44.0,20.63,8.75
2016,8,16,18,45,106.0,13.5,2.45,17.5,22.0,10.62,0.0
2016,8,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.5,16.0,2.2,14.5,27.0,80.88,0.0
2016,8,17,6,0,217.0,32.0,2.5,15.0,54.0,174.47,129.4
2016,8,17,6,15,310.0,45.5,2.45,15.5,96.5,252.09,203.27
2016,8,17,6,30,403.0,59.0,2.4,16.0,139.0,343.85,282.28
2016,8,17,6,45,466.5,69.0,2.35,16.5,188.0,418.24,344.69
2016,8,17,7,0,530.0,79.0,2.3,17.0,237.0,497.0,407.91
2016,8,17,7,15,392.0,115.0,2.3,17.5,244.5,451.01,369.19
2016,8,17,7,30,254.0,151.0,2.3,18.0,252.0,380.19,310.27
2016,8,17,7,45,471.0,128.0,2.3,19.0,347.0,559.17,451.01
2016,8,17,8,0,688.0,105.0,2.3,20.0,442.0,744.05,584.04
2016,8,17,8,15,713.5,110.0,2.25,20.5,491.0,791.84,613.05
2016,8,17,8,30,739.0,115.0,2.2,21.0,540.0,837.95,641.31
2016,8,17,8,45,757.0,119.0,2.2,21.5,586.0,867.82,658.28
2016,8,17,9,0,775.0,123.0,2.2,22.0,632.0,901.05,677.48
2016,8,17,9,15,790.0,126.5,2.25,22.5,673.5,927.83,692.6
2016,8,17,9,30,805.0,130.0,2.3,23.0,715.0,951.28,705.5
2016,8,17,9,45,815.0,133.0,2.35,24.0,750.5,965.77,711.15
2016,8,17,10,0,825.0,136.0,2.4,25.0,786.0,976.51,714.49
2016,8,17,10,15,833.5,138.0,2.45,25.5,815.5,980.87,715.22
2016,8,17,10,30,842.0,140.0,2.5,26.0,845.0,981.29,713.59
2016,8,17,10,45,846.5,142.5,2.6,26.5,867.0,974.41,707.86
2016,8,17,11,0,851.0,145.0,2.7,27.0,889.0,963.58,699.75
2016,8,17,11,15,855.0,146.0,2.8,27.0,904.0,932.04,679.57
2016,8,17,11,30,859.0,147.0,2.9,27.0,919.0,912.09,667.1
2016,8,17,11,45,859.0,148.5,3.0,27.5,926.0,885.53,648.81
2016,8,17,12,0,859.0,150.0,3.1,28.0,933.0,855.72,628.38
2016,8,17,12,15,859.0,150.0,3.15,28.0,932.5,821.61,605.95
2016,8,17,12,30,859.0,150.0,3.2,28.0,932.0,784.62,580.56
2016,8,17,12,45,860.5,147.5,3.3,28.0,924.5,744.07,551.92
2016,8,17,13,0,862.0,145.0,3.4,28.0,917.0,700.88,520.69
2016,8,17,13,15,858.0,144.0,3.45,28.0,900.5,652.89,484.98
2016,8,17,13,30,854.0,143.0,3.5,28.0,884.0,607.57,450.04
2016,8,17,13,45,849.5,140.5,3.55,28.0,860.5,553.18,407.62
2016,8,17,14,0,845.0,138.0,3.6,28.0,837.0,497.47,362.92
2016,8,17,14,15,836.0,135.5,3.65,27.5,806.0,438.9,315.44
2016,8,17,14,30,827.0,133.0,3.7,27.0,775.0,380.0,266.36
2016,8,17,14,45,817.5,129.5,3.75,27.0,738.5,320.19,215.41
2016,8,17,15,0,808.0,126.0,3.8,27.0,702.0,260.63,165.47
2016,8,17,15,15,792.0,123.0,3.8,26.5,659.5,200.96,119.53
2016,8,17,15,30,776.0,120.0,3.8,26.0,617.0,142.86,83.52
2016,8,17,15,45,759.0,115.0,3.85,25.5,571.0,90.81,70.69
2016,8,17,16,0,742.0,110.0,3.9,25.0,525.0,81.4,63.22
2016,8,17,16,15,715.5,105.0,3.85,24.5,475.0,78.7,61.3
2016,8,17,16,30,689.0,100.0,3.8,24.0,425.0,75.9,59.27
2016,8,17,16,45,656.5,93.5,3.8,23.5,373.5,71.87,56.16
2016,8,17,17,0,624.0,87.0,3.8,23.0,322.0,67.71,52.88
2016,8,17,17,15,575.5,80.0,3.65,22.0,270.5,62.85,49.0
2016,8,17,17,30,527.0,73.0,3.5,21.0,219.0,57.95,44.93
2016,8,17,17,45,459.0,63.0,3.4,20.0,170.5,50.46,38.39
2016,8,17,18,0,391.0,53.0,3.3,19.0,122.0,42.89,31.53
2016,8,17,18,15,287.5,39.5,3.15,18.5,81.0,30.16,19.86
2016,8,17,18,30,184.0,26.0,3.0,18.0,40.0,19.8,7.23
2016,8,17,18,45,92.0,13.0,2.9,17.5,20.0,10.23,0.0
2016,8,17,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.5,16.0,2.15,14.5,24.0,68.77,0.0
2016,8,18,6,0,163.0,32.0,2.4,15.0,48.0,148.47,108.27
2016,8,18,6,15,248.5,48.0,2.4,15.5,89.0,222.44,178.87
2016,8,18,6,30,334.0,64.0,2.4,16.0,130.0,305.38,250.82
2016,8,18,6,45,249.5,90.5,2.4,16.5,148.0,281.93,232.99
2016,8,18,7,0,165.0,117.0,2.4,17.0,166.0,248.58,205.11
2016,8,18,7,15,192.0,135.5,2.35,17.5,203.0,293.41,241.88
2016,8,18,7,30,219.0,154.0,2.3,18.0,240.0,357.38,292.25
2016,8,18,7,45,404.5,143.0,2.3,18.5,330.0,523.03,423.12
2016,8,18,8,0,590.0,132.0,2.3,19.0,420.0,691.8,548.59
2016,8,18,8,15,617.5,139.0,2.25,19.5,468.0,741.2,579.82
2016,8,18,8,30,645.0,146.0,2.2,20.0,516.0,789.21,610.21
2016,8,18,8,45,658.5,154.5,2.2,21.0,559.0,823.99,629.9
2016,8,18,9,0,672.0,163.0,2.2,22.0,602.0,856.15,647.52
2016,8,18,9,15,688.5,167.5,2.25,22.5,642.5,884.07,663.74
2016,8,18,9,30,705.0,172.0,2.3,23.0,683.0,908.99,677.89
2016,8,18,9,45,657.0,207.5,2.35,23.5,702.5,899.31,668.98
2016,8,18,10,0,609.0,243.0,2.4,24.0,722.0,883.63,655.08
2016,8,18,10,15,619.5,247.5,2.45,24.5,750.0,892.39,659.18
2016,8,18,10,30,630.0,252.0,2.5,25.0,778.0,897.69,660.81
2016,8,18,10,45,641.0,253.5,2.6,25.5,800.5,897.21,659.17
2016,8,18,11,0,652.0,255.0,2.7,26.0,823.0,893.12,655.23
2016,8,18,11,15,657.0,257.0,2.75,26.0,837.5,880.31,646.39
2016,8,18,11,30,662.0,259.0,2.8,26.0,852.0,864.11,635.33
2016,8,18,11,45,667.5,257.5,2.9,26.0,860.0,842.0,620.66
2016,8,18,12,0,673.0,256.0,3.0,26.0,868.0,816.72,603.68
2016,8,18,12,15,673.0,256.0,3.05,26.0,867.5,785.26,581.87
2016,8,18,12,30,673.0,256.0,3.1,26.0,867.0,751.26,558.0
2016,8,18,12,45,667.5,256.5,3.15,26.5,858.0,711.4,528.54
2016,8,18,13,0,662.0,257.0,3.2,27.0,849.0,669.86,497.47
2016,8,18,13,15,657.0,255.0,3.25,27.0,833.0,625.33,464.69
2016,8,18,13,30,652.0,253.0,3.3,27.0,817.0,579.63,430.25
2016,8,18,13,45,648.5,247.0,3.4,27.0,795.0,530.87,392.82
2016,8,18,14,0,645.0,241.0,3.5,27.0,773.0,481.32,353.7
2016,8,18,14,15,634.5,236.5,3.55,26.5,743.5,429.43,312.4
2016,8,18,14,30,624.0,232.0,3.6,26.0,714.0,377.93,270.38
2016,8,18,14,45,615.0,223.5,3.65,26.0,680.0,324.77,226.09
2016,8,18,15,0,606.0,215.0,3.7,26.0,646.0,272.34,182.96
2016,8,18,15,15,588.0,208.0,3.7,25.5,605.0,219.38,142.78
2016,8,18,15,30,570.0,201.0,3.7,25.0,564.0,169.2,111.13
2016,8,18,15,45,551.5,190.5,3.75,24.5,520.0,124.05,98.64
2016,8,18,16,0,533.0,180.0,3.8,24.0,476.0,119.13,95.11
2016,8,18,16,15,504.0,169.5,3.8,23.5,428.5,113.72,91.08
2016,8,18,16,30,475.0,159.0,3.8,23.0,381.0,108.08,86.82
2016,8,18,16,45,439.0,146.0,3.8,22.5,332.0,100.54,80.87
2016,8,18,17,0,403.0,133.0,3.8,22.0,283.0,92.73,74.58
2016,8,18,17,15,357.0,117.0,3.65,21.0,235.0,82.58,66.25
2016,8,18,17,30,311.0,101.0,3.5,20.0,187.0,72.73,57.93
2016,8,18,17,45,252.5,82.0,3.4,19.0,141.5,59.51,46.39
2016,8,18,18,0,194.0,63.0,3.3,18.0,96.0,46.1,34.39
2016,8,18,18,15,131.0,41.0,3.2,17.5,60.0,30.52,20.14
2016,8,18,18,30,68.0,19.0,3.1,17.0,24.0,14.58,2.93
2016,8,18,18,45,34.0,9.5,3.05,16.5,12.0,7.47,0.0
2016,8,18,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,39.5,12.5,2.2,14.5,16.5,27.61,0.0
2016,8,19,6,0,79.0,25.0,2.5,15.0,33.0,81.57,56.6
2016,8,19,6,15,134.0,47.5,2.55,15.5,70.0,145.07,115.39
2016,8,19,6,30,189.0,70.0,2.6,16.0,107.0,211.63,173.46
2016,8,19,6,45,238.5,91.0,2.65,16.5,152.0,276.53,228.94
2016,8,19,7,0,288.0,112.0,2.7,17.0,197.0,345.07,285.75
2016,8,19,7,15,329.5,129.5,2.6,17.5,244.5,406.44,334.72
2016,8,19,7,30,371.0,147.0,2.5,18.0,292.0,470.18,383.78
2016,8,19,7,45,406.0,161.0,2.45,18.5,340.0,545.64,439.7
2016,8,19,8,0,441.0,175.0,2.4,19.0,388.0,603.84,481.15
2016,8,19,8,15,468.5,186.5,2.35,19.5,435.0,652.87,514.69
2016,8,19,8,30,496.0,198.0,2.3,20.0,482.0,701.24,546.91
2016,8,19,8,45,517.5,207.5,2.25,20.5,525.5,740.76,572.03
2016,8,19,9,0,539.0,217.0,2.2,21.0,569.0,778.6,595.49
2016,8,19,9,15,557.0,224.5,2.2,21.5,608.5,808.92,613.71
2016,8,19,9,30,575.0,232.0,2.2,22.0,648.0,836.84,630.13
2016,8,19,9,45,567.5,249.5,2.2,22.5,676.5,847.49,634.05
2016,8,19,10,0,560.0,267.0,2.2,23.0,705.0,854.84,635.97
2016,8,19,10,15,570.5,272.0,2.25,23.5,733.5,864.06,640.29
2016,8,19,10,30,581.0,277.0,2.3,24.0,762.0,870.18,642.56
2016,8,19,10,45,585.5,283.5,2.35,24.5,782.5,868.78,639.78
2016,8,19,11,0,590.0,290.0,2.4,25.0,803.0,864.18,635.01
2016,8,19,11,15,595.0,292.5,2.45,25.0,817.5,855.27,628.72
2016,8,19,11,30,600.0,295.0,2.5,25.0,832.0,840.52,618.64
2016,8,19,11,45,602.0,296.5,2.65,25.5,838.5,819.18,603.57
2016,8,19,12,0,604.0,298.0,2.8,26.0,845.0,794.96,586.41
2016,8,19,12,15,604.0,297.5,2.85,26.0,844.5,764.87,565.61
2016,8,19,12,30,604.0,297.0,2.9,26.0,844.0,732.44,542.93
2016,8,19,12,45,606.0,292.5,3.0,26.0,837.0,696.3,517.58
2016,8,19,13,0,608.0,288.0,3.1,26.0,830.0,658.16,490.24
2016,8,19,13,15,602.5,285.0,3.15,26.0,813.5,614.64,458.19
2016,8,19,13,30,597.0,282.0,3.2,26.0,797.0,570.2,424.73
2016,8,19,13,45,594.5,275.0,3.3,26.0,775.5,523.78,389.1
2016,8,19,14,0,592.0,268.0,3.4,26.0,754.0,476.55,351.85
2016,8,19,14,15,580.5,262.5,3.45,25.5,724.5,426.01,311.79
2016,8,19,14,30,569.0,257.0,3.5,25.0,695.0,376.0,271.22
2016,8,19,14,45,560.5,247.0,3.55,25.0,661.0,324.66,228.61
2016,8,19,15,0,552.0,237.0,3.6,25.0,627.0,274.03,187.1
2016,8,19,15,15,533.0,228.5,3.55,24.5,586.5,223.61,148.92
2016,8,19,15,30,514.0,220.0,3.5,24.0,546.0,175.5,118.34
2016,8,19,15,45,494.0,208.5,3.5,24.0,502.0,132.83,106.12
2016,8,19,16,0,474.0,197.0,3.5,24.0,458.0,127.65,102.2
2016,8,19,16,15,445.0,184.0,3.45,23.0,411.0,121.1,97.46
2016,8,19,16,30,416.0,171.0,3.4,22.0,364.0,114.25,92.39
2016,8,19,16,45,379.5,156.0,3.4,21.5,316.0,108.02,87.58
2016,8,19,17,0,343.0,141.0,3.4,21.0,268.0,98.34,79.69
2016,8,19,17,15,300.5,122.0,3.3,20.5,220.5,85.95,69.29
2016,8,19,17,30,258.0,103.0,3.2,20.0,173.0,73.28,58.39
2016,8,19,17,45,205.0,81.0,3.15,19.5,129.0,58.37,45.27
2016,8,19,18,0,152.0,59.0,3.1,19.0,85.0,43.16,31.65
2016,8,19,18,15,100.5,37.0,3.0,18.5,51.5,27.63,17.5
2016,8,19,18,30,49.0,15.0,2.9,18.0,18.0,11.62,0.12
2016,8,19,18,45,24.5,7.5,2.85,17.5,9.0,5.9,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
