Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,11.5,1.75,14.5,14.5,24.43,0.0
2016,8,20,6,0,68.0,23.0,2.0,15.0,29.0,73.24,49.44
2016,8,20,6,15,118.0,46.0,2.0,15.5,65.0,134.71,106.6
2016,8,20,6,30,168.0,69.0,2.0,16.0,101.0,198.39,162.06
2016,8,20,6,45,215.5,91.0,2.0,16.5,145.5,262.45,216.64
2016,8,20,7,0,263.0,113.0,2.0,17.0,190.0,329.91,272.3
2016,8,20,7,15,159.5,132.0,2.0,17.5,181.5,266.49,218.89
2016,8,20,7,30,56.0,151.0,2.0,18.0,173.0,192.37,155.63
2016,8,20,7,45,93.5,177.5,2.0,18.5,220.0,251.58,203.97
2016,8,20,8,0,131.0,204.0,2.0,19.0,267.0,331.66,266.87
2016,8,20,8,15,298.5,205.0,2.0,19.5,369.0,502.2,400.14
2016,8,20,8,30,466.0,206.0,2.0,20.0,471.0,683.84,533.3
2016,8,20,8,45,490.5,215.0,2.05,20.5,515.0,725.01,559.15
2016,8,20,9,0,515.0,224.0,2.1,21.0,559.0,764.7,584.73
2016,8,20,9,15,532.5,232.5,2.15,21.5,598.0,795.25,603.51
2016,8,20,9,30,550.0,241.0,2.2,22.0,637.0,823.45,620.58
2016,8,20,9,45,594.0,231.5,2.3,22.5,678.5,863.75,646.83
2016,8,20,10,0,638.0,222.0,2.4,23.0,720.0,895.48,667.08
2016,8,20,10,15,648.5,225.5,2.45,23.0,748.5,903.19,671.33
2016,8,20,10,30,659.0,229.0,2.5,23.0,777.0,907.4,673.55
2016,8,20,10,45,671.5,229.0,2.65,23.5,799.5,906.6,672.16
2016,8,20,11,0,684.0,229.0,2.8,24.0,822.0,902.13,668.35
2016,8,20,11,15,688.5,231.0,2.9,24.0,836.5,888.43,659.15
2016,8,20,11,30,693.0,233.0,3.0,24.0,851.0,871.29,647.63
2016,8,20,11,45,702.5,229.0,3.15,24.5,860.0,849.72,632.28
2016,8,20,12,0,712.0,225.0,3.3,25.0,869.0,824.72,614.42
2016,8,20,12,15,711.5,225.0,3.4,25.0,868.0,791.89,591.66
2016,8,20,12,30,711.0,225.0,3.5,25.0,867.0,756.46,566.71
2016,8,20,12,45,702.0,228.0,3.6,25.0,856.5,715.01,536.92
2016,8,20,13,0,693.0,231.0,3.7,25.0,846.0,671.98,505.4
2016,8,20,13,15,688.5,229.0,3.7,24.5,830.5,626.54,472.15
2016,8,20,13,30,684.0,227.0,3.7,24.0,815.0,579.79,436.99
2016,8,20,13,45,685.0,219.0,3.75,24.0,794.0,530.33,398.12
2016,8,20,14,0,686.0,211.0,3.8,24.0,773.0,479.54,357.1
2016,8,20,14,15,675.5,207.5,3.8,23.5,743.5,426.23,313.69
2016,8,20,14,30,665.0,204.0,3.8,23.0,714.0,373.18,269.43
2016,8,20,14,45,658.0,196.0,3.85,23.0,680.0,318.52,222.89
2016,8,20,15,0,651.0,188.0,3.9,23.0,646.0,264.24,177.28
2016,8,20,15,15,633.0,182.0,3.85,22.5,605.0,210.24,135.57
2016,8,20,15,30,615.0,176.0,3.8,22.0,564.0,158.4,102.67
2016,8,20,15,45,597.5,167.0,3.8,22.0,520.0,112.65,90.14
2016,8,20,16,0,580.0,158.0,3.8,22.0,476.0,109.07,87.45
2016,8,20,16,15,551.0,149.0,3.7,21.5,428.0,102.78,82.59
2016,8,20,16,30,522.0,140.0,3.6,21.0,380.0,97.65,78.66
2016,8,20,16,45,489.0,128.5,3.55,20.5,331.5,90.7,73.11
2016,8,20,17,0,456.0,117.0,3.5,20.0,283.0,83.52,67.25
2016,8,20,17,15,407.0,104.0,3.4,19.0,234.5,74.92,60.13
2016,8,20,17,30,358.0,91.0,3.3,18.0,186.0,66.11,52.59
2016,8,20,17,45,297.5,74.0,3.2,17.5,141.0,54.29,42.05
2016,8,20,18,0,237.0,57.0,3.1,17.0,96.0,42.22,31.06
2016,8,20,18,15,160.5,37.5,2.95,16.5,60.0,28.06,17.88
2016,8,20,18,30,84.0,18.0,2.8,16.0,24.0,13.64,0.0
2016,8,20,18,45,42.0,9.0,2.7,16.0,12.0,7.08,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,51.5,13.5,2.35,14.5,18.0,34.04,0.0
2016,8,21,6,0,103.0,27.0,2.7,15.0,36.0,99.32,67.55
2016,8,21,6,15,172.0,47.0,2.7,15.0,74.5,167.9,134.21
2016,8,21,6,30,241.0,67.0,2.7,15.0,113.0,255.6,210.45
2016,8,21,6,45,299.5,84.0,2.75,15.5,158.5,325.36,270.21
2016,8,21,7,0,358.0,101.0,2.8,16.0,204.0,399.86,331.87
2016,8,21,7,15,182.5,116.0,2.75,16.5,169.0,280.84,232.48
2016,8,21,7,30,7.0,131.0,2.7,17.0,134.0,117.38,93.1
2016,8,21,7,45,21.5,157.5,2.7,17.5,168.0,153.57,123.24
2016,8,21,8,0,36.0,184.0,2.7,18.0,202.0,207.71,167.03
2016,8,21,8,15,112.5,216.0,2.65,18.5,279.0,329.18,265.04
2016,8,21,8,30,189.0,248.0,2.6,19.0,356.0,434.95,347.07
2016,8,21,8,45,265.0,257.5,2.6,19.5,422.0,539.06,425.05
2016,8,21,9,0,341.0,267.0,2.6,20.0,488.0,623.4,486.26
2016,8,21,9,15,502.5,227.0,2.6,20.5,576.0,761.89,586.5
2016,8,21,9,30,664.0,187.0,2.6,21.0,664.0,889.87,674.14
2016,8,21,9,45,657.5,202.0,2.65,21.5,694.0,899.3,677.13
2016,8,21,10,0,651.0,217.0,2.7,22.0,724.0,905.0,678.63
2016,8,21,10,15,661.5,220.5,2.75,22.5,752.5,912.64,681.75
2016,8,21,10,30,672.0,224.0,2.8,23.0,781.0,916.73,682.53
2016,8,21,10,45,682.0,225.5,2.9,23.5,803.5,914.8,679.8
2016,8,21,11,0,692.0,227.0,3.0,24.0,826.0,909.2,674.71
2016,8,21,11,15,697.0,228.5,3.1,24.0,840.5,895.29,665.33
2016,8,21,11,30,702.0,230.0,3.2,24.0,855.0,877.91,653.6
2016,8,21,11,45,707.0,229.5,3.3,24.0,863.0,855.3,638.27
2016,8,21,12,0,712.0,229.0,3.4,24.0,871.0,829.43,620.54
2016,8,21,12,15,712.0,229.0,3.5,24.0,870.0,796.84,597.84
2016,8,21,12,30,712.0,229.0,3.6,24.0,869.0,761.61,572.92
2016,8,21,12,45,727.5,217.0,3.75,24.0,865.5,725.06,547.1
2016,8,21,13,0,743.0,205.0,3.9,24.0,862.0,685.18,518.16
2016,8,21,13,15,737.5,203.5,3.95,23.5,845.5,637.51,483.13
2016,8,21,13,30,732.0,202.0,4.0,23.0,829.0,588.47,446.06
2016,8,21,13,45,726.5,198.0,4.1,23.0,806.0,536.4,404.89
2016,8,21,14,0,721.0,194.0,4.2,23.0,783.0,483.49,361.88
2016,8,21,14,15,710.0,190.5,4.2,22.5,752.0,428.15,316.4
2016,8,21,14,30,699.0,187.0,4.2,22.0,721.0,373.05,270.0
2016,8,21,14,45,687.0,182.0,4.25,22.0,685.0,317.12,222.02
2016,8,21,15,0,675.0,177.0,4.3,22.0,649.0,262.07,175.53
2016,8,21,15,15,656.5,171.5,4.2,21.5,607.5,206.83,132.55
2016,8,21,15,30,638.0,166.0,4.1,21.0,566.0,153.78,98.8
2016,8,21,15,45,617.0,158.5,4.1,21.0,521.0,107.9,86.53
2016,8,21,16,0,596.0,151.0,4.1,21.0,476.0,105.0,84.4
2016,8,21,16,15,566.0,143.0,4.05,20.0,427.5,99.59,80.41
2016,8,21,16,30,536.0,135.0,4.0,19.0,379.0,94.93,76.99
2016,8,21,16,45,499.5,124.5,3.95,18.5,330.0,88.44,71.77
2016,8,21,17,0,463.0,114.0,3.9,18.0,281.0,81.76,66.28
2016,8,21,17,15,413.0,101.0,3.75,17.5,232.5,73.07,58.88
2016,8,21,17,30,363.0,88.0,3.6,17.0,184.0,64.19,51.11
2016,8,21,17,45,299.0,72.0,3.5,16.5,139.0,52.95,41.02
2016,8,21,18,0,235.0,56.0,3.4,16.0,94.0,41.51,30.51
2016,8,21,18,15,156.5,36.5,3.3,15.5,58.0,27.32,17.16
2016,8,21,18,30,78.0,17.0,3.2,15.0,22.0,12.89,0.0
2016,8,21,18,45,39.0,8.5,3.1,15.0,11.0,6.69,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,52.5,13.5,2.75,13.5,18.0,34.61,0.0
2016,8,22,6,0,105.0,27.0,3.0,14.0,36.0,100.7,67.2
2016,8,22,6,15,177.5,47.0,3.0,14.5,74.5,172.22,137.86
2016,8,22,6,30,250.0,67.0,3.0,15.0,113.0,262.28,216.04
2016,8,22,6,45,308.5,83.0,3.0,15.5,158.5,331.36,275.41
2016,8,22,7,0,367.0,99.0,3.0,16.0,204.0,405.24,336.65
2016,8,22,7,15,286.0,125.0,2.9,16.5,217.0,371.75,307.98
2016,8,22,7,30,205.0,151.0,2.8,17.0,230.0,346.92,285.31
2016,8,22,7,45,157.5,176.0,2.75,17.5,242.0,322.59,263.6
2016,8,22,8,0,110.0,201.0,2.7,18.0,254.0,311.67,252.12
2016,8,22,8,15,212.0,214.5,2.65,18.5,330.0,417.41,336.56
2016,8,22,8,30,314.0,228.0,2.6,19.0,406.0,549.68,436.9
2016,8,22,8,45,473.5,200.0,2.6,19.5,493.5,695.91,545.07
2016,8,22,9,0,633.0,172.0,2.6,20.0,581.0,835.25,642.69
2016,8,22,9,15,650.0,177.0,2.65,20.5,620.5,863.74,658.76
2016,8,22,9,30,667.0,182.0,2.7,21.0,660.0,889.32,673.7
2016,8,22,9,45,662.5,195.5,2.75,21.5,690.5,899.29,678.01
2016,8,22,10,0,658.0,209.0,2.8,22.0,721.0,905.61,680.08
2016,8,22,10,15,668.5,212.5,2.9,22.0,749.0,913.22,684.88
2016,8,22,10,30,679.0,216.0,3.0,22.0,777.0,917.28,687.37
2016,8,22,10,45,686.5,218.5,3.1,22.5,798.5,913.84,683.59
2016,8,22,11,0,694.0,221.0,3.2,23.0,820.0,906.79,677.39
2016,8,22,11,15,698.5,222.5,3.3,23.0,834.0,892.4,667.56
2016,8,22,11,30,703.0,224.0,3.4,23.0,848.0,874.57,655.37
2016,8,22,11,45,707.0,223.5,3.55,23.5,855.5,851.09,638.3
2016,8,22,12,0,711.0,223.0,3.7,24.0,863.0,824.42,618.86
2016,8,22,12,15,711.0,223.0,3.8,24.0,861.5,791.91,596.04
2016,8,22,12,30,711.0,223.0,3.9,24.0,860.0,756.76,571.0
2016,8,22,12,45,680.0,239.0,4.0,24.0,843.5,710.1,536.77
2016,8,22,13,0,649.0,255.0,4.1,24.0,827.0,663.09,501.78
2016,8,22,13,15,643.5,252.5,4.1,23.5,811.0,618.21,468.75
2016,8,22,13,30,638.0,250.0,4.1,23.0,795.0,572.25,434.01
2016,8,22,13,45,636.0,243.0,4.2,23.0,773.5,523.99,395.97
2016,8,22,14,0,634.0,236.0,4.3,23.0,752.0,474.81,356.17
2016,8,22,14,15,623.0,231.5,4.3,22.5,722.5,423.09,313.99
2016,8,22,14,30,612.0,227.0,4.3,22.0,693.0,371.85,271.23
2016,8,22,14,45,603.0,218.5,4.35,22.0,658.5,319.16,226.42
2016,8,22,15,0,594.0,210.0,4.4,22.0,624.0,267.21,182.85
2016,8,22,15,15,575.5,203.0,4.35,21.5,583.5,214.49,142.1
2016,8,22,15,30,557.0,196.0,4.3,21.0,543.0,164.9,110.39
2016,8,22,15,45,537.5,186.0,4.3,20.5,499.5,121.71,98.41
2016,8,22,16,0,518.0,176.0,4.3,20.0,456.0,116.96,94.94
2016,8,22,16,15,488.5,165.5,4.2,19.5,409.0,111.46,90.74
2016,8,22,16,30,459.0,155.0,4.1,19.0,362.0,105.73,86.3
2016,8,22,16,45,425.0,141.0,4.0,18.5,314.5,97.52,79.65
2016,8,22,17,0,391.0,127.0,3.9,18.0,267.0,89.01,72.6
2016,8,22,17,15,344.0,111.0,3.75,17.5,219.5,78.73,63.83
2016,8,22,17,30,297.0,95.0,3.6,17.0,172.0,68.61,54.97
2016,8,22,17,45,241.0,75.5,3.45,16.5,128.5,55.02,42.79
2016,8,22,18,0,185.0,56.0,3.3,16.0,85.0,41.22,30.19
2016,8,22,18,15,119.0,35.0,3.15,15.5,51.0,26.18,15.98
2016,8,22,18,30,53.0,14.0,3.0,15.0,17.0,10.83,0.0
2016,8,22,18,45,26.5,7.0,2.85,15.0,8.5,5.51,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,13.5,2.2,14.5,18.5,39.1,0.0
2016,8,23,6,0,124.0,27.0,2.5,15.0,37.0,123.54,80.72
2016,8,23,6,15,206.0,44.5,2.5,15.5,76.0,199.34,158.9
2016,8,23,6,30,288.0,62.0,2.5,16.0,115.0,280.67,230.13
2016,8,23,6,45,351.5,76.0,2.55,16.5,161.5,352.79,291.74
2016,8,23,7,0,415.0,90.0,2.6,17.0,208.0,430.13,355.32
2016,8,23,7,15,462.5,101.0,2.55,17.5,257.5,496.07,407.2
2016,8,23,7,30,510.0,112.0,2.5,18.0,307.0,564.42,458.88
2016,8,23,7,45,547.5,120.0,2.45,18.5,356.5,631.59,507.41
2016,8,23,8,0,585.0,128.0,2.4,19.0,406.0,691.5,548.47
2016,8,23,8,15,613.0,134.5,2.35,19.5,454.0,740.88,580.72
2016,8,23,8,30,641.0,141.0,2.3,20.0,502.0,788.88,611.22
2016,8,23,8,45,663.5,146.0,2.3,20.5,547.0,828.31,635.41
2016,8,23,9,0,686.0,151.0,2.3,21.0,592.0,865.4,657.68
2016,8,23,9,15,702.5,155.0,2.3,21.5,632.5,892.92,673.15
2016,8,23,9,30,719.0,159.0,2.3,22.0,673.0,917.38,686.54
2016,8,23,9,45,706.0,176.0,2.35,22.5,701.5,923.53,688.18
2016,8,23,10,0,693.0,193.0,2.4,23.0,730.0,925.55,687.38
2016,8,23,10,15,703.5,196.5,2.45,23.5,758.5,933.06,690.4
2016,8,23,10,30,714.0,200.0,2.5,24.0,787.0,936.93,691.07
2016,8,23,10,45,723.0,201.0,2.6,24.5,809.5,933.1,687.25
2016,8,23,11,0,732.0,202.0,2.7,25.0,832.0,925.56,681.14
2016,8,23,11,15,737.0,203.5,2.75,25.0,846.5,911.05,671.48
2016,8,23,11,30,742.0,205.0,2.8,25.0,861.0,892.96,659.56
2016,8,23,11,45,746.5,204.0,2.9,25.5,869.0,868.56,642.17
2016,8,23,12,0,751.0,203.0,3.0,26.0,877.0,840.84,622.32
2016,8,23,12,15,751.0,203.0,3.1,26.0,876.0,807.21,599.35
2016,8,23,12,30,751.0,203.0,3.2,26.0,875.0,770.83,574.06
2016,8,23,12,45,762.0,194.0,3.3,26.0,870.0,726.75,543.27
2016,8,23,13,0,773.0,185.0,3.4,26.0,865.0,686.44,514.16
2016,8,23,13,15,768.5,183.5,3.45,26.0,848.5,639.3,478.96
2016,8,23,13,30,764.0,182.0,3.5,26.0,832.0,590.62,441.72
2016,8,23,13,45,759.0,178.5,3.6,26.0,808.5,539.11,401.46
2016,8,23,14,0,754.0,175.0,3.7,26.0,785.0,485.16,358.16
2016,8,23,14,15,744.0,172.0,3.75,25.5,754.5,428.83,312.43
2016,8,23,14,30,734.0,169.0,3.8,25.0,724.0,372.54,265.49
2016,8,23,14,45,723.5,163.5,3.9,25.0,688.5,314.64,216.29
2016,8,23,15,0,713.0,158.0,4.0,25.0,653.0,257.4,168.34
2016,8,23,15,15,695.0,153.5,4.0,24.5,611.0,200.58,124.56
2016,8,23,15,30,677.0,149.0,4.0,24.0,569.0,145.8,90.31
2016,8,23,15,45,657.5,142.5,4.0,24.0,523.5,99.08,78.17
2016,8,23,16,0,638.0,136.0,4.0,24.0,478.0,96.44,76.25
2016,8,23,16,15,608.5,128.5,3.95,23.0,429.5,92.74,73.7
2016,8,23,16,30,579.0,121.0,3.9,22.0,381.0,88.89,70.97
2016,8,23,16,45,543.0,111.5,3.85,21.5,331.0,83.33,66.57
2016,8,23,17,0,507.0,102.0,3.8,21.0,281.0,74.78,59.48
2016,8,23,17,15,455.5,91.0,3.65,20.0,232.0,67.11,53.11
2016,8,23,17,30,404.0,80.0,3.5,19.0,183.0,59.31,46.4
2016,8,23,17,45,336.0,65.5,3.4,18.5,137.5,48.84,37.03
2016,8,23,18,0,268.0,51.0,3.3,18.0,92.0,38.23,27.29
2016,8,23,18,15,176.5,33.5,3.2,17.5,56.0,25.25,14.78
2016,8,23,18,30,85.0,16.0,3.1,17.0,20.0,12.16,0.0
2016,8,23,18,45,42.5,8.0,3.05,16.5,10.0,6.29,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,90.0,13.0,2.0,13.5,20.0,51.78,0.0
2016,8,24,6,0,180.0,26.0,2.3,14.0,40.0,150.83,96.53
2016,8,24,6,15,275.0,41.0,2.3,14.5,81.5,234.87,188.11
2016,8,24,6,30,370.0,56.0,2.3,15.0,123.0,325.05,267.27
2016,8,24,6,45,185.0,74.0,2.35,15.5,107.5,222.86,184.58
2016,8,24,7,0,0.0,92.0,2.4,16.0,92.0,79.22,61.51
2016,8,24,7,15,5.0,111.5,2.35,16.5,113.5,99.83,79.02
2016,8,24,7,30,10.0,131.0,2.3,17.0,135.0,120.7,96.24
2016,8,24,7,45,27.0,158.0,2.3,17.5,170.5,175.22,141.16
2016,8,24,8,0,44.0,185.0,2.3,18.0,206.0,217.58,175.16
2016,8,24,8,15,108.5,215.5,2.3,18.5,274.5,327.52,263.35
2016,8,24,8,30,173.0,246.0,2.3,19.0,343.0,420.93,335.53
2016,8,24,8,45,469.0,186.0,2.3,19.5,479.5,679.17,533.03
2016,8,24,9,0,765.0,126.0,2.3,20.0,616.0,907.67,690.77
2016,8,24,9,15,780.5,129.5,2.3,20.5,657.5,934.75,703.74
2016,8,24,9,30,796.0,133.0,2.3,21.0,699.0,958.47,716.39
2016,8,24,9,45,818.5,129.5,2.35,21.5,737.5,978.04,726.81
2016,8,24,10,0,841.0,126.0,2.4,22.0,776.0,993.83,734.82
2016,8,24,10,15,849.5,128.0,2.45,22.5,805.0,997.87,735.27
2016,8,24,10,30,858.0,130.0,2.5,23.0,834.0,983.2,723.73
2016,8,24,10,45,863.0,131.5,2.6,23.5,856.0,975.4,717.5
2016,8,24,11,0,868.0,133.0,2.7,24.0,878.0,963.73,708.75
2016,8,24,11,15,871.5,134.0,2.75,24.0,892.5,946.37,697.31
2016,8,24,11,30,875.0,135.0,2.8,24.0,907.0,925.28,683.5
2016,8,24,11,45,875.5,136.0,2.9,24.5,913.5,897.95,664.63
2016,8,24,12,0,876.0,137.0,3.0,25.0,920.0,867.28,643.53
2016,8,24,12,15,875.5,137.0,3.05,25.0,918.5,831.77,620.0
2016,8,24,12,30,875.0,137.0,3.1,25.0,917.0,793.33,594.05
2016,8,24,12,45,857.0,146.0,3.2,25.0,903.0,746.65,560.57
2016,8,24,13,0,839.0,155.0,3.3,25.0,889.0,707.0,531.08
2016,8,24,13,15,834.0,153.5,3.35,25.0,872.5,656.69,493.5
2016,8,24,13,30,829.0,152.0,3.4,25.0,856.0,604.72,453.68
2016,8,24,13,45,822.0,150.5,3.5,25.0,831.5,550.28,410.98
2016,8,24,14,0,815.0,149.0,3.6,25.0,807.0,494.85,366.16
2016,8,24,14,15,805.5,146.5,3.6,24.5,775.5,436.94,318.64
2016,8,24,14,30,796.0,144.0,3.6,24.0,744.0,378.86,269.7
2016,8,24,14,45,783.5,141.0,3.65,24.0,707.0,319.68,218.92
2016,8,24,15,0,771.0,138.0,3.7,24.0,670.0,261.22,169.56
2016,8,24,15,15,754.0,134.0,3.7,23.5,627.0,196.26,119.17
2016,8,24,15,30,737.0,130.0,3.7,23.0,584.0,138.29,82.93
2016,8,24,15,45,715.5,125.0,3.7,23.0,537.5,89.63,70.56
2016,8,24,16,0,694.0,120.0,3.7,23.0,491.0,87.42,68.97
2016,8,24,16,15,665.0,114.5,3.65,22.0,441.0,84.62,67.11
2016,8,24,16,30,636.0,109.0,3.6,21.0,391.0,81.73,65.13
2016,8,24,16,45,597.5,101.0,3.55,20.5,339.5,76.82,61.23
2016,8,24,17,0,559.0,93.0,3.5,20.0,288.0,71.76,57.12
2016,8,24,17,15,505.5,83.5,3.4,19.5,237.5,65.24,51.59
2016,8,24,17,30,452.0,74.0,3.3,19.0,187.0,55.78,43.3
2016,8,24,17,45,377.0,61.5,3.2,18.5,140.0,46.43,34.89
2016,8,24,18,0,302.0,49.0,3.1,18.0,93.0,37.03,26.18
2016,8,24,18,15,198.0,32.0,3.05,17.0,56.5,24.25,13.66
2016,8,24,18,30,94.0,15.0,3.0,16.0,20.0,11.43,0.0
2016,8,24,18,45,47.0,7.5,2.95,15.5,10.0,5.9,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,12.5,2.35,14.5,20.0,56.71,0.0
2016,8,25,6,0,202.0,25.0,2.6,15.0,40.0,162.83,99.63
2016,8,25,6,15,303.5,38.0,2.6,15.0,81.5,251.61,201.0
2016,8,25,6,30,405.0,51.0,2.6,15.0,123.0,346.38,284.84
2016,8,25,6,45,220.0,77.0,2.65,15.5,118.0,251.72,208.89
2016,8,25,7,0,35.0,103.0,2.7,16.0,113.0,128.97,104.22
2016,8,25,7,15,43.0,124.0,2.7,16.5,139.0,156.45,127.43
2016,8,25,7,30,51.0,145.0,2.7,17.0,165.0,184.26,150.13
2016,8,25,7,45,133.0,169.5,2.7,17.5,230.5,296.85,243.11
2016,8,25,8,0,215.0,194.0,2.7,18.0,296.0,397.51,323.28
2016,8,25,8,15,494.5,145.0,2.65,18.5,412.0,638.51,511.3
2016,8,25,8,30,774.0,96.0,2.6,19.0,528.0,857.76,665.53
2016,8,25,8,45,796.0,98.0,2.6,19.5,575.0,895.9,686.79
2016,8,25,9,0,818.0,100.0,2.6,20.0,622.0,931.31,707.51
2016,8,25,9,15,832.0,102.5,2.6,20.5,663.5,956.47,721.07
2016,8,25,9,30,846.0,105.0,2.6,21.0,705.0,965.16,723.66
2016,8,25,9,45,859.5,106.0,2.65,21.5,741.5,980.79,731.61
2016,8,25,10,0,873.0,107.0,2.7,22.0,778.0,992.67,737.08
2016,8,25,10,15,881.0,108.5,2.75,22.0,808.0,995.76,738.32
2016,8,25,10,30,889.0,110.0,2.8,22.0,838.0,994.85,737.16
2016,8,25,10,45,894.5,111.0,2.85,22.5,860.5,986.98,730.16
2016,8,25,11,0,900.0,112.0,2.9,23.0,883.0,975.13,720.75
2016,8,25,11,15,904.0,113.0,2.9,23.0,898.0,957.92,708.92
2016,8,25,11,30,908.0,114.0,2.9,23.0,913.0,936.85,694.66
2016,8,25,11,45,909.5,114.5,2.95,23.5,920.0,909.35,675.23
2016,8,25,12,0,911.0,115.0,3.0,24.0,927.0,878.34,653.51
2016,8,25,12,15,911.0,115.0,3.05,24.0,926.0,842.3,629.61
2016,8,25,12,30,911.0,115.0,3.1,24.0,925.0,803.16,603.44
2016,8,25,12,45,898.5,120.5,3.15,24.0,912.5,756.69,570.33
2016,8,25,13,0,886.0,126.0,3.2,24.0,900.0,708.33,534.67
2016,8,25,13,15,882.0,125.5,3.25,24.0,883.0,659.01,497.54
2016,8,25,13,30,878.0,125.0,3.3,24.0,866.0,607.75,457.88
2016,8,25,13,45,871.5,123.5,3.4,24.0,841.5,552.75,414.37
2016,8,25,14,0,865.0,122.0,3.5,24.0,817.0,496.54,368.5
2016,8,25,14,15,856.0,120.0,3.6,23.5,785.5,438.0,320.08
2016,8,25,14,30,847.0,118.0,3.7,23.0,754.0,376.83,268.23
2016,8,25,14,45,836.0,115.5,3.8,23.0,716.5,315.56,215.08
2016,8,25,15,0,825.0,113.0,3.9,23.0,679.0,254.7,163.14
2016,8,25,15,15,809.5,110.0,3.95,22.5,636.0,193.51,115.26
2016,8,25,15,30,794.0,107.0,4.0,22.0,593.0,133.85,78.13
2016,8,25,15,45,775.5,103.0,4.05,22.0,546.0,83.97,66.1
2016,8,25,16,0,757.0,99.0,4.1,22.0,499.0,81.75,64.46
2016,8,25,16,15,729.5,94.5,4.05,21.0,448.5,72.8,57.29
2016,8,25,16,30,702.0,90.0,4.0,20.0,398.0,70.02,55.33
2016,8,25,16,45,667.5,83.5,4.0,19.5,346.5,65.67,51.83
2016,8,25,17,0,633.0,77.0,4.0,19.0,295.0,61.2,48.15
2016,8,25,17,15,580.5,70.0,3.9,18.0,243.5,56.04,43.84
2016,8,25,17,30,528.0,63.0,3.8,17.0,192.0,50.85,39.32
2016,8,25,17,45,451.5,52.5,3.7,16.5,144.0,42.66,31.84
2016,8,25,18,0,375.0,42.0,3.6,16.0,96.0,34.39,24.06
2016,8,25,18,15,253.0,28.5,3.45,15.5,58.0,23.33,12.57
2016,8,25,18,30,131.0,15.0,3.3,15.0,20.0,11.8,0.0
2016,8,25,18,45,65.5,7.5,3.15,15.0,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,111.5,12.0,2.1,14.5,20.5,61.45,0.0
2016,8,26,6,0,223.0,24.0,2.4,15.0,41.0,172.45,99.91
2016,8,26,6,15,330.5,36.5,2.45,15.0,83.5,266.69,212.54
2016,8,26,6,30,438.0,49.0,2.5,15.0,126.0,366.27,300.66
2016,8,26,6,45,219.0,65.0,2.55,15.5,103.5,252.67,209.49
2016,8,26,7,0,0.0,81.0,2.6,16.0,81.0,67.71,51.8
2016,8,26,7,15,0.0,100.0,2.6,16.5,100.0,84.23,65.78
2016,8,26,7,30,0.0,119.0,2.6,17.0,119.0,100.58,79.19
2016,8,26,7,45,6.0,140.5,2.6,17.5,143.5,124.47,98.8
2016,8,26,8,0,12.0,162.0,2.6,18.0,168.0,148.62,118.28
2016,8,26,8,15,397.0,130.0,2.6,18.5,350.5,533.98,432.9
2016,8,26,8,30,782.0,98.0,2.6,19.0,533.0,869.41,674.8
2016,8,26,8,45,802.5,100.5,2.6,19.5,580.0,906.9,694.4
2016,8,26,9,0,823.0,103.0,2.6,20.0,627.0,941.56,714.5
2016,8,26,9,15,837.0,106.0,2.6,20.5,668.5,967.32,728.4
2016,8,26,9,30,851.0,109.0,2.6,21.0,710.0,989.56,739.96
2016,8,26,9,45,823.5,130.0,2.65,21.5,736.0,986.98,735.6
2016,8,26,10,0,796.0,151.0,2.7,22.0,762.0,979.01,728.07
2016,8,26,10,15,805.0,153.5,2.75,22.0,791.0,983.92,730.72
2016,8,26,10,30,814.0,156.0,2.8,22.0,820.0,984.9,730.79
2016,8,26,10,45,820.5,157.5,2.85,22.5,842.0,978.48,724.74
2016,8,26,11,0,827.0,159.0,2.9,23.0,864.0,968.13,716.29
2016,8,26,11,15,831.0,160.0,2.95,23.0,878.5,951.06,704.92
2016,8,26,11,30,835.0,161.0,3.0,23.0,893.0,930.22,691.14
2016,8,26,11,45,837.5,161.0,3.1,23.5,900.0,903.47,672.48
2016,8,26,12,0,840.0,161.0,3.2,24.0,907.0,873.26,651.5
2016,8,26,12,15,839.5,160.5,3.25,24.0,905.5,836.89,627.22
2016,8,26,12,30,839.0,160.0,3.3,24.0,904.0,797.6,599.47
2016,8,26,12,45,841.5,156.5,3.4,24.5,896.0,755.17,568.13
2016,8,26,13,0,844.0,153.0,3.5,25.0,888.0,710.01,534.2
2016,8,26,13,15,839.5,151.5,3.55,24.5,870.5,659.6,497.43
2016,8,26,13,30,835.0,150.0,3.6,24.0,853.0,607.45,458.18
2016,8,26,13,45,831.0,146.5,3.7,24.0,829.0,552.48,414.81
2016,8,26,14,0,827.0,143.0,3.8,24.0,805.0,496.25,369.05
2016,8,26,14,15,817.0,141.0,3.85,23.5,773.0,437.71,320.75
2016,8,26,14,30,807.0,139.0,3.9,23.0,741.0,379.02,271.0
2016,8,26,14,45,797.5,134.0,3.95,23.0,704.5,318.42,218.62
2016,8,26,15,0,788.0,129.0,4.0,23.0,668.0,258.19,167.38
2016,8,26,15,15,771.5,125.5,4.0,22.5,624.5,198.62,120.96
2016,8,26,15,30,755.0,122.0,4.0,22.0,581.0,134.11,79.68
2016,8,26,15,45,736.5,116.5,4.0,22.0,534.5,85.09,67.06
2016,8,26,16,0,718.0,111.0,4.0,22.0,488.0,82.39,65.03
2016,8,26,16,15,689.0,105.5,3.95,21.5,437.5,79.33,62.78
2016,8,26,16,30,660.0,100.0,3.9,21.0,387.0,76.18,60.41
2016,8,26,16,45,623.5,92.5,3.85,20.5,335.5,71.39,56.58
2016,8,26,17,0,587.0,85.0,3.8,20.0,284.0,66.47,52.54
2016,8,26,17,15,532.5,76.0,3.65,19.5,233.0,60.06,47.07
2016,8,26,17,30,478.0,67.0,3.5,19.0,182.0,53.56,41.32
2016,8,26,17,45,400.0,55.5,3.4,18.5,135.0,44.75,33.34
2016,8,26,18,0,322.0,44.0,3.3,18.0,88.0,33.59,23.07
2016,8,26,18,15,207.0,28.5,3.15,17.5,52.0,21.73,10.64
2016,8,26,18,30,92.0,13.0,3.0,17.0,16.0,10.23,0.0
2016,8,26,18,45,46.0,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,72.0,12.0,2.1,14.5,17.0,43.2,0.0
2016,8,27,6,0,144.0,24.0,2.3,15.0,34.0,128.79,68.12
2016,8,27,6,15,238.0,40.5,2.35,15.0,74.5,216.78,171.91
2016,8,27,6,30,332.0,57.0,2.4,15.0,115.0,306.77,251.91
2016,8,27,6,45,166.0,74.0,2.45,15.5,103.0,213.03,176.14
2016,8,27,7,0,0.0,91.0,2.5,16.0,91.0,79.1,61.41
2016,8,27,7,15,6.5,110.5,2.45,16.5,113.0,100.9,79.99
2016,8,27,7,30,13.0,130.0,2.4,17.0,135.0,123.07,98.37
2016,8,27,7,45,24.0,154.0,2.4,17.5,165.0,154.21,123.95
2016,8,27,8,0,35.0,178.0,2.4,18.0,195.0,203.2,163.45
2016,8,27,8,15,64.0,208.5,2.4,18.0,243.0,261.13,210.22
2016,8,27,8,30,93.0,239.0,2.4,18.0,291.0,319.99,256.71
2016,8,27,8,45,420.5,185.5,2.45,18.5,448.5,636.74,504.89
2016,8,27,9,0,748.0,132.0,2.5,19.0,606.0,910.76,698.01
2016,8,27,9,15,763.5,135.5,2.55,19.5,647.0,937.42,710.89
2016,8,27,9,30,779.0,139.0,2.6,20.0,688.0,953.21,718.8
2016,8,27,9,45,786.5,144.0,2.65,20.5,722.0,966.78,725.39
2016,8,27,10,0,794.0,149.0,2.7,21.0,756.0,976.58,729.57
2016,8,27,10,15,802.5,151.5,2.75,21.0,785.0,980.97,731.71
2016,8,27,10,30,811.0,154.0,2.8,21.0,814.0,981.44,731.45
2016,8,27,10,45,819.5,154.0,2.85,21.5,836.0,975.46,725.67
2016,8,27,11,0,828.0,154.0,2.9,22.0,858.0,965.52,717.46
2016,8,27,11,15,831.5,155.0,2.95,22.0,872.0,947.96,705.7
2016,8,27,11,30,835.0,156.0,3.0,22.0,886.0,926.67,691.56
2016,8,27,11,45,838.0,155.5,3.1,22.5,893.0,899.88,672.79
2016,8,27,12,0,841.0,155.0,3.2,23.0,900.0,869.63,651.69
2016,8,27,12,15,840.5,154.5,3.3,23.0,898.0,833.24,627.55
2016,8,27,12,30,840.0,154.0,3.4,23.0,896.0,793.93,600.06
2016,8,27,12,45,836.5,154.0,3.5,23.0,886.5,750.16,568.55
2016,8,27,13,0,833.0,154.0,3.6,23.0,877.0,704.1,534.63
2016,8,27,13,15,828.5,153.0,3.65,23.0,859.5,654.52,497.11
2016,8,27,13,30,824.0,152.0,3.7,23.0,842.0,603.22,457.28
2016,8,27,13,45,821.5,147.5,3.8,23.0,819.0,548.71,414.02
2016,8,27,14,0,819.0,143.0,3.9,23.0,796.0,492.81,368.29
2016,8,27,14,15,809.5,140.5,3.9,22.5,764.5,434.47,319.85
2016,8,27,14,30,800.0,138.0,3.9,22.0,733.0,375.97,269.97
2016,8,27,14,45,793.0,132.5,3.95,22.0,696.5,316.04,217.83
2016,8,27,15,0,786.0,127.0,4.0,22.0,660.0,256.2,166.6
2016,8,27,15,15,769.5,123.5,4.0,21.5,617.5,196.71,120.06
2016,8,27,15,30,753.0,120.0,4.0,21.0,575.0,132.37,78.83
2016,8,27,15,45,737.0,113.5,4.0,21.0,529.0,83.35,65.88
2016,8,27,16,0,721.0,107.0,4.0,21.0,483.0,79.99,63.27
2016,8,27,16,15,692.5,101.5,3.95,20.5,433.0,76.84,60.91
2016,8,27,16,30,664.0,96.0,3.9,20.0,383.0,73.59,58.44
2016,8,27,16,45,631.0,88.5,3.85,19.5,332.0,68.75,54.53
2016,8,27,17,0,598.0,81.0,3.8,19.0,281.0,63.77,50.4
2016,8,27,17,15,543.5,72.5,3.7,18.5,230.0,57.62,45.12
2016,8,27,17,30,489.0,64.0,3.6,18.0,179.0,51.4,39.58
2016,8,27,17,45,412.5,52.5,3.5,17.5,132.5,42.51,31.48
2016,8,27,18,0,336.0,41.0,3.4,17.0,86.0,33.5,23.0
2016,8,27,18,15,216.0,26.0,3.25,16.5,50.0,21.22,9.56
2016,8,27,18,30,96.0,11.0,3.1,16.0,14.0,8.65,0.0
2016,8,27,18,45,48.0,5.5,3.0,15.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,93.0,11.5,1.35,13.5,17.5,52.89,0.0
2016,8,28,6,0,186.0,23.0,1.5,14.0,35.0,149.24,72.5
2016,8,28,6,15,291.0,37.0,1.5,14.5,76.5,246.19,194.76
2016,8,28,6,30,396.0,51.0,1.5,15.0,118.0,344.13,280.78
2016,8,28,6,45,198.0,55.0,1.55,15.5,88.5,226.51,187.09
2016,8,28,7,0,0.0,59.0,1.6,16.0,59.0,45.66,33.16
2016,8,28,7,15,0.0,73.0,1.55,16.5,73.0,57.42,43.22
2016,8,28,7,30,0.0,87.0,1.5,17.0,87.0,69.14,52.9
2016,8,28,7,45,2.0,119.0,1.45,17.5,120.0,99.84,78.25
2016,8,28,8,0,4.0,151.0,1.4,18.0,153.0,130.96,103.39
2016,8,28,8,15,17.5,181.0,1.4,18.5,191.0,170.63,135.41
2016,8,28,8,30,31.0,211.0,1.4,19.0,229.0,230.44,182.61
2016,8,28,8,45,83.5,248.5,1.45,19.5,300.5,319.19,252.41
2016,8,28,9,0,136.0,286.0,1.5,20.0,372.0,431.94,337.43
2016,8,28,9,15,489.0,200.0,1.55,20.5,538.5,729.51,559.73
2016,8,28,9,30,842.0,114.0,1.6,21.0,705.0,989.97,731.61
2016,8,28,9,45,852.5,116.5,1.7,21.5,741.0,1004.23,736.13
2016,8,28,10,0,863.0,119.0,1.8,22.0,777.0,1000.39,732.14
2016,8,28,10,15,871.0,120.5,1.9,22.5,806.0,1003.09,732.68
2016,8,28,10,30,879.0,122.0,2.0,23.0,835.0,1001.81,730.69
2016,8,28,10,45,885.0,123.0,2.15,23.5,857.5,994.08,725.26
2016,8,28,11,0,891.0,124.0,2.3,24.0,880.0,982.36,717.32
2016,8,28,11,15,894.5,124.5,2.4,24.0,894.0,963.89,705.89
2016,8,28,11,30,898.0,125.0,2.5,24.0,908.0,941.62,692.03
2016,8,28,11,45,900.0,125.0,2.65,24.5,915.0,913.88,673.6
2016,8,28,12,0,902.0,125.0,2.8,25.0,922.0,882.64,652.74
2016,8,28,12,15,901.5,125.0,2.9,25.0,920.0,846.03,629.02
2016,8,28,12,30,901.0,125.0,3.0,25.0,918.0,806.38,603.0
2016,8,28,12,45,913.5,116.0,3.1,25.0,912.5,765.69,574.6
2016,8,28,13,0,926.0,107.0,3.2,25.0,907.0,721.28,542.47
2016,8,28,13,15,922.5,106.0,3.3,24.5,889.5,669.9,505.14
2016,8,28,13,30,919.0,105.0,3.4,24.0,872.0,616.45,464.94
2016,8,28,13,45,913.0,104.0,3.5,24.0,847.0,559.85,420.05
2016,8,28,14,0,907.0,103.0,3.6,24.0,822.0,501.9,372.6
2016,8,28,14,15,898.5,101.5,3.6,23.5,790.0,441.47,322.25
2016,8,28,14,30,890.0,100.0,3.6,23.0,758.0,380.48,270.02
2016,8,28,14,45,879.0,98.0,3.65,23.0,720.0,318.13,215.65
2016,8,28,15,0,868.0,96.0,3.7,23.0,682.0,256.05,162.47
2016,8,28,15,15,853.5,93.5,3.65,22.5,638.0,193.63,113.63
2016,8,28,15,30,839.0,91.0,3.6,22.0,594.0,125.35,70.4
2016,8,28,15,45,819.5,88.0,3.55,22.0,546.0,75.13,58.65
2016,8,28,16,0,800.0,85.0,3.5,22.0,498.0,73.13,57.19
2016,8,28,16,15,773.5,81.0,3.45,21.5,447.0,70.22,55.01
2016,8,28,16,30,747.0,77.0,3.4,21.0,396.0,67.23,52.74
2016,8,28,16,45,709.5,72.0,3.35,20.5,343.0,63.25,49.56
2016,8,28,17,0,672.0,67.0,3.3,20.0,290.0,54.67,42.28
2016,8,28,17,15,618.0,61.0,3.15,19.0,237.5,49.91,38.28
2016,8,28,17,30,564.0,55.0,3.0,18.0,185.0,45.18,34.12
2016,8,28,17,45,478.0,46.0,2.9,17.5,136.0,37.84,27.38
2016,8,28,18,0,392.0,37.0,2.8,17.0,87.0,30.55,20.39
2016,8,28,18,15,254.0,24.0,2.65,16.5,50.5,19.72,7.51
2016,8,28,18,30,116.0,11.0,2.5,16.0,14.0,8.65,0.0
2016,8,28,18,45,58.0,5.5,2.45,15.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,104.0,11.0,1.9,12.5,18.0,57.94,0.0
2016,8,29,6,0,208.0,22.0,2.2,13.0,36.0,161.44,69.31
2016,8,29,6,15,322.0,34.5,2.3,13.5,78.0,262.9,208.82
2016,8,29,6,30,436.0,47.0,2.4,14.0,120.0,366.75,301.48
2016,8,29,6,45,218.0,68.5,2.5,14.5,105.0,242.73,202.08
2016,8,29,7,0,0.0,90.0,2.6,15.0,90.0,78.67,61.25
2016,8,29,7,15,6.0,109.0,2.55,15.0,111.5,99.56,79.33
2016,8,29,7,30,12.0,128.0,2.5,15.0,133.0,120.8,97.24
2016,8,29,7,45,25.0,153.0,2.5,15.5,164.5,154.79,125.5
2016,8,29,8,0,38.0,178.0,2.5,16.0,196.0,207.03,168.05
2016,8,29,8,15,35.0,194.5,2.5,16.5,212.5,219.59,177.06
2016,8,29,8,30,32.0,211.0,2.5,17.0,229.0,231.91,185.86
2016,8,29,8,45,187.0,234.0,2.55,17.5,350.5,424.21,341.1
2016,8,29,9,0,342.0,257.0,2.6,18.0,472.0,623.4,491.78
2016,8,29,9,15,600.0,179.0,2.6,18.5,586.5,827.99,641.02
2016,8,29,9,30,858.0,101.0,2.6,19.0,701.0,979.51,740.64
2016,8,29,9,45,879.5,97.0,2.65,19.5,739.5,997.43,748.69
2016,8,29,10,0,901.0,93.0,2.7,20.0,778.0,1011.66,755.69
2016,8,29,10,15,908.0,94.5,2.75,20.5,807.0,1013.64,754.71
2016,8,29,10,30,915.0,96.0,2.8,21.0,836.0,1011.53,751.31
2016,8,29,10,45,921.5,96.0,2.85,21.5,858.0,1003.21,744.01
2016,8,29,11,0,928.0,96.0,2.9,22.0,880.0,990.81,734.21
2016,8,29,11,15,931.0,96.5,2.95,22.0,894.5,971.58,721.44
2016,8,29,11,30,934.0,97.0,3.0,22.0,909.0,948.44,706.18
2016,8,29,11,45,743.0,209.5,3.1,22.5,858.5,877.32,657.02
2016,8,29,12,0,552.0,322.0,3.2,23.0,808.0,781.77,585.81
2016,8,29,12,15,745.5,209.0,3.25,23.0,864.0,813.86,612.7
2016,8,29,12,30,939.0,96.0,3.3,23.0,920.0,810.69,612.67
2016,8,29,12,45,923.5,103.5,3.4,23.5,907.0,762.77,577.8
2016,8,29,13,0,908.0,111.0,3.5,24.0,894.0,713.02,540.0
2016,8,29,13,15,904.5,110.5,3.55,23.5,876.5,662.77,502.94
2016,8,29,13,30,901.0,110.0,3.6,23.0,859.0,610.47,463.09
2016,8,29,13,45,763.5,174.0,3.7,23.0,795.5,540.16,407.64
2016,8,29,14,0,626.0,238.0,3.8,23.0,732.0,475.3,356.35
2016,8,29,14,15,751.5,170.0,3.85,22.5,739.5,431.49,318.51
2016,8,29,14,30,877.0,102.0,3.9,22.0,747.0,377.42,269.41
2016,8,29,14,45,869.0,98.5,3.95,22.0,709.5,315.52,215.02
2016,8,29,15,0,861.0,95.0,4.0,22.0,672.0,253.57,161.59
2016,8,29,15,15,846.0,92.5,3.95,21.5,629.0,191.47,112.81
2016,8,29,15,30,831.0,90.0,3.9,21.0,586.0,123.61,69.74
2016,8,29,15,45,815.5,85.5,3.9,21.0,539.0,73.4,57.45
2016,8,29,16,0,800.0,81.0,3.9,21.0,492.0,70.4,55.11
2016,8,29,16,15,773.5,77.5,3.85,20.5,441.0,67.75,53.13
2016,8,29,16,30,747.0,74.0,3.8,20.0,390.0,65.04,51.08
2016,8,29,16,45,713.5,69.0,3.75,19.5,338.0,61.05,47.86
2016,8,29,17,0,680.0,64.0,3.7,19.0,286.0,56.98,44.49
2016,8,29,17,15,625.5,58.0,3.55,18.5,233.5,47.8,36.49
2016,8,29,17,30,571.0,52.0,3.4,18.0,181.0,42.96,32.15
2016,8,29,17,45,484.0,43.5,3.3,17.5,132.5,35.94,25.67
2016,8,29,18,0,397.0,35.0,3.2,17.0,84.0,28.98,18.93
2016,8,29,18,15,198.5,24.0,3.05,16.5,48.5,19.62,6.07
2016,8,29,18,30,0.0,13.0,2.9,16.0,13.0,10.23,0.0
2016,8,29,18,45,0.0,6.5,2.75,15.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
