Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,5,45,131.0,10.0,2.75,14.5,18.0,70.28,0.0
2016,8,30,6,0,262.0,20.0,3.0,15.0,36.0,187.85,66.69
2016,8,30,6,15,379.5,30.0,3.05,15.5,79.0,292.69,230.49
2016,8,30,6,30,497.0,40.0,3.1,16.0,122.0,398.84,325.85
2016,8,30,6,45,567.5,46.5,3.15,16.5,172.5,479.15,395.03
2016,8,30,7,0,638.0,53.0,3.2,17.0,223.0,560.13,460.34
2016,8,30,7,15,683.0,57.5,3.2,17.5,275.5,627.99,511.95
2016,8,30,7,30,728.0,62.0,3.2,18.0,328.0,696.94,562.1
2016,8,30,7,45,761.0,65.5,3.2,18.5,380.5,755.0,602.26
2016,8,30,8,0,794.0,69.0,3.2,19.0,433.0,812.31,640.59
2016,8,30,8,15,816.5,71.5,3.2,19.5,483.0,847.33,661.98
2016,8,30,8,30,839.0,74.0,3.2,20.0,533.0,889.94,688.43
2016,8,30,8,45,857.0,76.0,3.2,20.5,579.5,925.17,709.22
2016,8,30,9,0,875.0,78.0,3.2,21.0,626.0,957.45,727.76
2016,8,30,9,15,887.5,80.0,3.25,21.5,667.5,981.04,740.64
2016,8,30,9,30,900.0,82.0,3.3,22.0,709.0,1001.01,751.14
2016,8,30,9,45,910.0,83.0,3.35,22.5,745.0,1013.49,756.72
2016,8,30,10,0,920.0,84.0,3.4,23.0,781.0,1022.01,759.84
2016,8,30,10,15,926.5,85.0,3.45,23.0,809.5,1022.96,759.6
2016,8,30,10,30,933.0,86.0,3.5,23.0,838.0,1019.78,756.83
2016,8,30,10,45,939.5,86.0,3.6,23.5,860.0,1011.34,749.67
2016,8,30,11,0,946.0,86.0,3.7,24.0,882.0,998.74,739.91
2016,8,30,11,15,948.5,86.5,3.7,24.0,896.0,978.78,726.16
2016,8,30,11,30,951.0,87.0,3.7,24.0,910.0,954.87,709.9
2016,8,30,11,45,953.0,86.0,3.75,24.0,916.5,925.17,690.11
2016,8,30,12,0,955.0,85.0,3.8,24.0,923.0,891.82,667.82
2016,8,30,12,15,954.5,85.0,3.8,24.0,921.0,853.87,642.04
2016,8,30,12,30,954.0,85.0,3.8,24.0,919.0,812.69,613.92
2016,8,30,12,45,950.0,86.0,3.8,24.0,908.5,766.83,581.9
2016,8,30,13,0,946.0,87.0,3.8,24.0,898.0,718.38,545.65
2016,8,30,13,15,942.5,86.0,3.8,24.0,880.5,666.14,505.79
2016,8,30,13,30,939.0,85.0,3.8,24.0,863.0,611.78,463.24
2016,8,30,13,45,934.0,84.0,3.8,24.0,838.0,554.75,417.39
2016,8,30,14,0,929.0,83.0,3.8,24.0,813.0,496.21,368.93
2016,8,30,14,15,921.0,82.0,3.8,23.5,781.0,435.23,317.77
2016,8,30,14,30,913.0,81.0,3.8,23.0,749.0,373.59,264.61
2016,8,30,14,45,902.5,79.5,3.8,23.0,711.0,310.5,209.21
2016,8,30,15,0,892.0,78.0,3.8,23.0,673.0,247.59,155.03
2016,8,30,15,15,878.5,76.0,3.75,22.5,629.5,184.34,105.39
2016,8,30,15,30,865.0,74.0,3.7,22.0,586.0,122.18,67.5
2016,8,30,15,45,847.0,71.5,3.65,22.0,538.5,72.69,56.62
2016,8,30,16,0,829.0,69.0,3.6,22.0,491.0,70.04,54.59
2016,8,30,16,15,804.5,66.0,3.5,21.5,440.0,60.18,46.43
2016,8,30,16,30,780.0,63.0,3.4,21.0,389.0,57.54,44.41
2016,8,30,16,45,744.5,59.0,3.35,20.5,336.5,53.94,41.5
2016,8,30,17,0,709.0,55.0,3.3,20.0,284.0,50.31,38.49
2016,8,30,17,15,656.5,50.0,3.15,19.5,231.5,45.67,34.48
2016,8,30,17,30,604.0,45.0,3.0,19.0,179.0,41.07,30.34
2016,8,30,17,45,518.5,38.0,2.95,18.5,130.5,34.57,24.33
2016,8,30,18,0,433.0,31.0,2.9,18.0,82.0,25.9,16.12
2016,8,30,18,15,216.5,15.5,2.9,17.5,41.0,12.61,0.6
2016,8,30,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,140.5,9.5,2.8,14.5,18.0,74.77,0.0
2016,8,31,6,0,281.0,19.0,3.1,15.0,36.0,196.73,51.98
2016,8,31,6,15,402.0,28.5,3.15,15.5,79.0,305.34,239.49
2016,8,31,6,30,523.0,38.0,3.2,16.0,122.0,408.42,333.61
2016,8,31,6,45,592.0,44.0,3.3,16.5,173.0,489.61,403.75
2016,8,31,7,0,661.0,50.0,3.4,17.0,224.0,575.12,472.41
2016,8,31,7,15,705.5,54.5,3.4,17.0,277.5,643.48,525.37
2016,8,31,7,30,750.0,59.0,3.4,17.0,331.0,712.9,577.02
2016,8,31,7,45,780.0,62.5,3.45,17.5,383.5,769.17,616.18
2016,8,31,8,0,810.0,66.0,3.5,18.0,436.0,824.45,653.45
2016,8,31,8,15,832.5,69.0,3.5,18.5,486.5,860.62,675.78
2016,8,31,8,30,855.0,72.0,3.5,19.0,537.0,904.29,703.1
2016,8,31,8,45,870.5,74.5,3.55,19.5,583.0,938.08,723.29
2016,8,31,9,0,886.0,77.0,3.6,20.0,629.0,968.75,741.18
2016,8,31,9,15,898.0,79.0,3.65,20.0,671.0,991.95,755.31
2016,8,31,9,30,910.0,81.0,3.7,20.0,713.0,1011.46,767.05
2016,8,31,9,45,913.5,85.0,3.75,20.5,747.0,1020.93,770.62
2016,8,31,10,0,917.0,89.0,3.8,21.0,781.0,1026.24,771.61
2016,8,31,10,15,924.0,90.5,3.85,21.0,810.0,1028.07,771.94
2016,8,31,10,30,931.0,92.0,3.9,21.0,839.0,1025.73,769.66
2016,8,31,10,45,935.5,92.5,3.95,21.5,861.0,1015.7,760.91
2016,8,31,11,0,940.0,93.0,4.0,22.0,883.0,1001.56,749.63
2016,8,31,11,15,943.0,93.5,4.05,22.0,897.0,981.94,736.25
2016,8,31,11,30,946.0,94.0,4.1,22.0,911.0,958.36,720.29
2016,8,31,11,45,947.0,94.5,4.15,22.0,917.0,929.16,700.53
2016,8,31,12,0,948.0,95.0,4.2,22.0,923.0,896.33,678.26
2016,8,31,12,15,947.5,95.0,4.2,22.0,921.5,858.32,652.1
2016,8,31,12,30,947.0,95.0,4.2,22.0,920.0,817.1,623.59
2016,8,31,12,45,939.5,97.5,4.25,22.0,908.5,770.03,590.16
2016,8,31,13,0,932.0,100.0,4.3,22.0,897.0,720.66,552.93
2016,8,31,13,15,928.0,99.5,4.3,22.0,879.0,668.89,512.93
2016,8,31,13,30,924.0,99.0,4.3,22.0,861.0,615.06,470.29
2016,8,31,13,45,919.5,96.5,4.35,22.0,836.0,557.55,423.76
2016,8,31,14,0,915.0,94.0,4.4,22.0,811.0,498.56,374.63
2016,8,31,14,15,906.5,93.0,4.4,21.5,778.5,437.91,323.24
2016,8,31,14,30,898.0,92.0,4.4,21.0,746.0,376.67,269.93
2016,8,31,14,45,889.5,89.0,4.4,21.0,708.0,313.66,214.08
2016,8,31,15,0,881.0,86.0,4.4,21.0,670.0,250.64,159.31
2016,8,31,15,15,866.0,83.5,4.35,20.5,626.0,187.29,109.28
2016,8,31,15,30,851.0,81.0,4.3,20.0,582.0,125.23,71.21
2016,8,31,15,45,834.0,77.5,4.25,20.0,534.0,76.24,60.16
2016,8,31,16,0,817.0,74.0,4.2,20.0,486.0,65.97,51.56
2016,8,31,16,15,790.0,70.5,4.1,19.5,434.5,63.1,49.37
2016,8,31,16,30,763.0,67.0,4.0,19.0,383.0,60.19,47.1
2016,8,31,16,45,728.0,62.5,3.95,19.0,330.5,56.34,43.87
2016,8,31,17,0,693.0,58.0,3.9,19.0,278.0,52.45,40.53
2016,8,31,17,15,637.5,52.5,3.75,18.5,225.5,47.5,36.21
2016,8,31,17,30,582.0,47.0,3.6,18.0,173.0,39.26,28.84
2016,8,31,17,45,490.0,39.5,3.45,17.5,125.0,32.86,22.9
2016,8,31,18,0,398.0,32.0,3.3,17.0,77.0,26.6,16.62
2016,8,31,18,15,199.0,16.0,3.15,16.5,38.5,13.0,0.0
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,142.0,9.5,2.7,14.5,17.5,75.85,0.0
2016,9,1,6,0,284.0,19.0,3.0,15.0,35.0,198.15,29.9
2016,9,1,6,15,407.0,28.0,3.05,15.0,78.5,309.07,241.58
2016,9,1,6,30,530.0,37.0,3.1,15.0,122.0,413.29,338.35
2016,9,1,6,45,598.0,44.0,3.15,15.5,173.5,495.33,409.26
2016,9,1,7,0,666.0,51.0,3.2,16.0,225.0,581.76,478.68
2016,9,1,7,15,406.0,97.0,3.15,16.5,210.5,460.82,381.41
2016,9,1,7,30,146.0,143.0,3.1,17.0,196.0,281.6,232.03
2016,9,1,7,45,223.0,158.5,3.05,17.5,253.5,385.7,316.85
2016,9,1,8,0,300.0,174.0,3.0,18.0,311.0,476.3,387.55
2016,9,1,8,15,581.5,123.5,2.95,18.5,425.5,714.81,569.7
2016,9,1,8,30,863.0,73.0,2.9,19.0,540.0,914.96,707.94
2016,9,1,8,45,879.0,75.5,2.9,19.5,587.0,949.33,726.4
2016,9,1,9,0,895.0,78.0,2.9,20.0,634.0,980.56,743.96
2016,9,1,9,15,907.5,80.0,2.9,20.0,676.0,1004.29,757.79
2016,9,1,9,30,920.0,82.0,2.9,20.0,718.0,1024.29,769.22
2016,9,1,9,45,926.5,85.0,2.9,20.5,753.5,1035.53,773.46
2016,9,1,10,0,933.0,88.0,2.9,21.0,789.0,1042.62,775.15
2016,9,1,10,15,940.0,89.0,2.95,21.0,818.5,1043.75,775.09
2016,9,1,10,30,947.0,90.0,3.0,21.0,848.0,1040.67,772.46
2016,9,1,10,45,950.5,91.5,3.1,21.5,869.5,1030.46,764.3
2016,9,1,11,0,954.0,93.0,3.2,22.0,891.0,1016.07,753.55
2016,9,1,11,15,956.5,93.5,3.35,22.0,905.5,995.58,740.69
2016,9,1,11,30,959.0,94.0,3.5,22.0,920.0,971.1,725.16
2016,9,1,11,45,958.0,95.5,3.65,22.0,925.0,940.63,705.5
2016,9,1,12,0,957.0,97.0,3.8,22.0,930.0,906.57,683.25
2016,9,1,12,15,956.0,97.0,3.9,22.0,928.0,867.67,657.22
2016,9,1,12,30,955.0,97.0,4.0,22.0,926.0,825.58,628.74
2016,9,1,12,45,950.0,98.0,4.15,22.0,915.0,778.47,595.88
2016,9,1,13,0,945.0,99.0,4.3,22.0,904.0,728.87,558.95
2016,9,1,13,15,941.5,98.5,4.3,21.5,886.0,676.67,519.66
2016,9,1,13,30,938.0,98.0,4.3,21.0,868.0,622.33,477.48
2016,9,1,13,45,931.5,97.0,4.3,21.0,842.0,564.13,430.12
2016,9,1,14,0,925.0,96.0,4.3,21.0,816.0,504.61,380.29
2016,9,1,14,15,917.0,94.5,4.2,20.5,783.5,443.03,327.89
2016,9,1,14,30,909.0,93.0,4.1,20.0,751.0,380.83,273.57
2016,9,1,14,45,898.0,91.0,4.05,20.0,712.5,317.06,217.02
2016,9,1,15,0,887.0,89.0,4.0,20.0,674.0,253.57,161.84
2016,9,1,15,15,872.0,86.5,4.0,19.5,629.0,189.68,111.37
2016,9,1,15,30,857.0,84.0,4.0,19.0,584.0,127.08,73.01
2016,9,1,15,45,835.5,81.5,4.0,19.0,535.0,71.29,56.16
2016,9,1,16,0,814.0,79.0,4.0,19.0,486.0,69.41,54.77
2016,9,1,16,15,786.5,75.5,3.9,18.5,434.0,66.65,52.68
2016,9,1,16,30,759.0,72.0,3.8,18.0,382.0,63.86,50.51
2016,9,1,16,45,715.0,68.0,3.75,17.5,328.0,60.39,47.71
2016,9,1,17,0,671.0,64.0,3.7,17.0,274.0,52.59,40.99
2016,9,1,17,15,612.5,58.0,3.5,16.5,221.5,47.73,36.72
2016,9,1,17,30,554.0,52.0,3.3,16.0,169.0,42.91,32.29
2016,9,1,17,45,448.5,43.0,3.15,15.5,120.5,35.43,25.29
2016,9,1,18,0,343.0,34.0,3.0,15.0,72.0,28.08,17.81
2016,9,1,18,15,171.5,17.0,2.9,14.5,36.0,13.8,0.0
2016,9,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,88.0,9.5,2.25,13.5,14.5,50.08,0.0
2016,9,2,6,0,176.0,19.0,2.5,14.0,29.0,139.74,0.0
2016,9,2,6,15,299.0,31.0,2.55,14.5,69.5,250.02,194.33
2016,9,2,6,30,422.0,43.0,2.6,15.0,110.0,358.64,293.26
2016,9,2,6,45,493.5,52.0,2.7,15.5,158.5,439.99,363.69
2016,9,2,7,0,565.0,61.0,2.8,16.0,207.0,526.62,434.72
2016,9,2,7,15,614.5,67.0,2.7,16.5,258.5,596.7,488.27
2016,9,2,7,30,664.0,73.0,2.6,17.0,310.0,668.58,540.6
2016,9,2,7,45,697.5,77.5,2.55,17.5,361.0,725.97,580.18
2016,9,2,8,0,731.0,82.0,2.5,18.0,412.0,778.29,614.72
2016,9,2,8,15,755.5,86.0,2.45,18.5,461.0,825.59,644.63
2016,9,2,8,30,780.0,90.0,2.4,19.0,510.0,870.9,672.37
2016,9,2,8,45,797.5,93.0,2.35,19.5,555.5,905.92,692.4
2016,9,2,9,0,815.0,96.0,2.3,20.0,601.0,938.01,710.16
2016,9,2,9,15,829.0,98.5,2.35,20.5,641.5,962.83,723.86
2016,9,2,9,30,843.0,101.0,2.4,21.0,682.0,971.11,726.6
2016,9,2,9,45,862.0,98.5,2.45,21.5,719.0,987.93,735.29
2016,9,2,10,0,881.0,96.0,2.5,22.0,756.0,1001.08,741.54
2016,9,2,10,15,888.0,97.5,2.6,22.0,784.5,1002.78,742.36
2016,9,2,10,30,895.0,99.0,2.7,22.0,813.0,1000.46,740.78
2016,9,2,10,45,900.0,100.0,2.85,22.5,834.5,991.6,734.05
2016,9,2,11,0,905.0,101.0,3.0,23.0,856.0,978.74,724.8
2016,9,2,11,15,908.0,102.0,3.1,23.0,870.0,960.03,712.73
2016,9,2,11,30,911.0,103.0,3.2,23.0,884.0,937.48,698.14
2016,9,2,11,45,912.0,103.0,3.35,23.5,890.0,908.45,678.17
2016,9,2,12,0,913.0,103.0,3.5,24.0,896.0,875.94,655.79
2016,9,2,12,15,674.5,227.0,3.55,24.0,812.0,775.9,584.24
2016,9,2,12,30,436.0,351.0,3.6,24.0,728.0,660.58,497.97
2016,9,2,12,45,659.0,234.5,3.65,24.0,797.0,699.4,529.68
2016,9,2,13,0,882.0,118.0,3.7,24.0,866.0,702.97,534.24
2016,9,2,13,15,878.0,117.0,3.7,24.0,848.5,652.76,495.63
2016,9,2,13,30,874.0,116.0,3.7,24.0,831.0,600.65,454.88
2016,9,2,13,45,870.5,113.0,3.75,24.0,806.5,545.56,410.82
2016,9,2,14,0,867.0,110.0,3.8,24.0,782.0,489.01,364.22
2016,9,2,14,15,858.0,108.5,3.8,23.5,750.5,430.14,315.02
2016,9,2,14,30,849.0,107.0,3.8,23.0,719.0,370.86,264.13
2016,9,2,14,45,838.5,104.0,3.85,23.0,681.0,306.26,208.12
2016,9,2,15,0,828.0,101.0,3.9,23.0,643.0,244.55,155.33
2016,9,2,15,15,812.0,98.0,3.9,22.5,600.0,182.73,107.14
2016,9,2,15,30,796.0,95.0,3.9,22.0,557.0,122.53,70.5
2016,9,2,15,45,776.0,91.5,3.9,21.5,510.0,76.8,60.31
2016,9,2,16,0,756.0,88.0,3.9,21.0,463.0,74.58,58.77
2016,9,2,16,15,727.0,83.5,3.8,20.5,412.5,71.39,56.34
2016,9,2,16,30,698.0,79.0,3.7,20.0,362.0,62.91,49.29
2016,9,2,16,45,659.0,73.5,3.65,19.5,310.5,58.92,46.05
2016,9,2,17,0,620.0,68.0,3.6,19.0,259.0,54.9,42.67
2016,9,2,17,15,558.0,61.0,3.45,18.0,208.0,49.45,37.98
2016,9,2,17,30,496.0,54.0,3.3,17.0,157.0,44.03,33.1
2016,9,2,17,45,398.5,44.0,3.2,16.5,111.0,35.98,25.58
2016,9,2,18,0,301.0,34.0,3.1,16.0,65.0,27.97,17.35
2016,9,2,18,15,150.5,17.0,3.05,15.5,32.5,13.81,0.0
2016,9,2,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,14.0,13.0,10.23,0.0
2016,9,3,6,0,0.0,26.0,3.5,14.0,26.0,29.53,0.0
2016,9,3,6,15,187.0,37.0,3.55,14.0,66.0,190.74,146.96
2016,9,3,6,30,374.0,48.0,3.6,14.0,106.0,333.69,274.72
2016,9,3,6,45,443.5,59.5,3.65,14.5,154.0,414.86,345.7
2016,9,3,7,0,513.0,71.0,3.7,15.0,202.0,501.12,417.91
2016,9,3,7,15,566.0,78.5,3.7,15.5,253.5,574.34,475.81
2016,9,3,7,30,619.0,86.0,3.7,16.0,305.0,649.51,532.51
2016,9,3,7,45,656.0,92.0,3.7,16.5,357.0,710.58,576.35
2016,9,3,8,0,693.0,98.0,3.7,17.0,409.0,771.4,618.61
2016,9,3,8,15,720.5,102.5,3.65,17.0,458.5,820.9,652.38
2016,9,3,8,30,748.0,107.0,3.6,17.0,508.0,868.7,684.29
2016,9,3,8,45,772.0,109.0,3.6,17.5,554.5,901.8,704.18
2016,9,3,9,0,796.0,111.0,3.6,18.0,601.0,938.73,726.61
2016,9,3,9,15,811.0,114.0,3.6,18.5,642.5,964.83,741.23
2016,9,3,9,30,826.0,117.0,3.6,19.0,684.0,987.44,753.46
2016,9,3,9,45,860.0,107.5,3.6,19.5,725.0,997.47,757.14
2016,9,3,10,0,894.0,98.0,3.6,20.0,766.0,1017.76,768.0
2016,9,3,10,15,901.0,99.5,3.65,20.0,794.5,1019.27,768.0
2016,9,3,10,30,908.0,101.0,3.7,20.0,823.0,1016.7,765.57
2016,9,3,10,45,914.0,101.5,3.8,20.0,845.0,1007.98,759.53
2016,9,3,11,0,920.0,102.0,3.9,20.0,867.0,995.18,750.88
2016,9,3,11,15,922.5,102.5,4.0,20.0,880.5,975.05,737.34
2016,9,3,11,30,925.0,103.0,4.1,20.0,894.0,951.06,721.25
2016,9,3,11,45,925.5,104.0,4.2,20.0,899.5,922.04,701.67
2016,9,3,12,0,926.0,105.0,4.3,20.0,905.0,889.46,679.58
2016,9,3,12,15,925.0,104.5,4.4,20.0,902.5,850.89,653.24
2016,9,3,12,30,924.0,104.0,4.5,20.0,900.0,809.26,624.71
2016,9,3,12,45,911.0,110.0,4.65,20.0,887.0,761.76,590.75
2016,9,3,13,0,898.0,116.0,4.8,20.0,874.0,712.36,553.4
2016,9,3,13,15,893.5,115.0,4.8,19.5,856.0,660.96,514.1
2016,9,3,13,30,889.0,114.0,4.8,19.0,838.0,607.68,472.12
2016,9,3,13,45,885.0,111.5,4.8,19.0,813.0,551.82,425.95
2016,9,3,14,0,881.0,109.0,4.8,19.0,788.0,494.51,377.24
2016,9,3,14,15,872.5,107.0,4.7,18.5,756.0,434.56,325.58
2016,9,3,14,30,864.0,105.0,4.6,18.0,724.0,374.13,272.24
2016,9,3,14,45,613.5,185.0,4.55,18.0,613.0,299.94,215.2
2016,9,3,15,0,363.0,265.0,4.5,18.0,502.0,254.98,186.06
2016,9,3,15,15,589.5,179.0,4.45,18.0,532.5,201.39,133.75
2016,9,3,15,30,816.0,93.0,4.4,18.0,563.0,122.12,70.95
2016,9,3,15,45,796.0,89.5,4.35,18.0,515.0,75.95,60.46
2016,9,3,16,0,776.0,86.0,4.3,18.0,467.0,73.64,58.7
2016,9,3,16,15,747.0,82.0,4.2,17.5,416.0,70.73,56.48
2016,9,3,16,30,718.0,78.0,4.1,17.0,365.0,62.61,49.65
2016,9,3,16,45,669.0,74.0,4.1,16.5,311.5,59.48,47.12
2016,9,3,17,0,620.0,70.0,4.1,16.0,258.0,56.43,44.56
2016,9,3,17,15,556.0,63.0,3.95,15.5,206.5,51.03,39.75
2016,9,3,17,30,492.0,56.0,3.8,15.0,155.0,45.67,34.77
2016,9,3,17,45,372.0,46.0,3.65,14.5,108.0,37.54,27.09
2016,9,3,18,0,252.0,36.0,3.5,14.0,61.0,27.35,16.64
2016,9,3,18,15,126.0,18.0,3.5,14.0,30.5,13.71,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.0,9.0,3.35,14.0,10.5,21.27,0.0
2016,9,4,6,0,58.0,18.0,3.4,14.0,21.0,62.7,0.0
2016,9,4,6,15,155.0,37.5,3.4,14.0,58.5,173.79,132.22
2016,9,4,6,30,252.0,57.0,3.4,14.0,96.0,266.15,218.21
2016,9,4,6,45,324.0,73.0,3.4,14.5,143.0,346.08,288.23
2016,9,4,7,0,396.0,89.0,3.4,15.0,190.0,432.25,360.77
2016,9,4,7,15,452.5,100.5,3.3,15.0,241.0,505.92,421.08
2016,9,4,7,30,509.0,112.0,3.2,15.0,292.0,582.79,481.56
2016,9,4,7,45,562.0,117.5,3.1,15.5,344.5,659.41,537.85
2016,9,4,8,0,615.0,123.0,3.0,16.0,397.0,731.97,588.85
2016,9,4,8,15,645.5,129.0,2.95,16.5,447.0,784.41,623.66
2016,9,4,8,30,676.0,135.0,2.9,17.0,497.0,835.33,656.56
2016,9,4,8,45,714.0,134.0,2.85,17.5,546.0,883.69,686.85
2016,9,4,9,0,752.0,133.0,2.8,18.0,595.0,929.78,714.91
2016,9,4,9,15,769.0,136.5,2.8,18.0,636.5,957.7,731.85
2016,9,4,9,30,786.0,140.0,2.8,18.0,678.0,973.94,740.98
2016,9,4,9,45,839.5,122.0,2.85,18.5,723.0,1008.58,761.75
2016,9,4,10,0,893.0,104.0,2.9,19.0,768.0,1024.82,769.92
2016,9,4,10,15,900.5,105.5,2.95,19.5,797.5,1026.63,768.74
2016,9,4,10,30,908.0,107.0,3.0,20.0,827.0,1024.34,765.15
2016,9,4,10,45,914.0,108.0,3.15,20.5,849.0,1015.92,758.55
2016,9,4,11,0,920.0,109.0,3.3,21.0,871.0,1003.4,749.33
2016,9,4,11,15,923.5,109.5,3.45,21.0,885.0,983.96,736.97
2016,9,4,11,30,927.0,110.0,3.6,21.0,899.0,960.6,721.99
2016,9,4,11,45,927.5,110.5,3.75,21.0,905.0,930.78,702.55
2016,9,4,12,0,928.0,111.0,3.9,21.0,911.0,897.42,680.56
2016,9,4,12,15,928.0,111.0,3.95,21.0,908.5,859.81,654.94
2016,9,4,12,30,928.0,111.0,4.0,21.0,906.0,819.02,626.94
2016,9,4,12,45,932.0,106.5,4.1,21.0,897.5,774.18,595.06
2016,9,4,13,0,936.0,102.0,4.2,21.0,889.0,726.26,559.2
2016,9,4,13,15,932.0,101.0,4.2,21.0,870.5,673.4,518.31
2016,9,4,13,30,928.0,100.0,4.2,21.0,852.0,618.52,474.77
2016,9,4,13,45,920.5,99.5,4.25,21.0,826.0,560.43,427.6
2016,9,4,14,0,913.0,99.0,4.3,21.0,800.0,501.14,378.02
2016,9,4,14,15,904.0,97.5,4.25,21.0,767.0,439.55,325.04
2016,9,4,14,30,895.0,96.0,4.2,21.0,734.0,377.49,270.48
2016,9,4,14,45,881.0,95.0,4.2,21.0,694.5,314.21,214.67
2016,9,4,15,0,867.0,94.0,4.2,21.0,655.0,251.56,160.58
2016,9,4,15,15,851.0,91.5,4.15,20.5,610.5,182.59,106.39
2016,9,4,15,30,835.0,89.0,4.1,20.0,566.0,120.17,68.48
2016,9,4,15,45,811.5,86.5,4.05,19.5,517.0,74.29,58.69
2016,9,4,16,0,788.0,84.0,4.0,19.0,468.0,72.52,57.51
2016,9,4,16,15,758.0,80.0,3.9,18.5,416.0,69.51,55.21
2016,9,4,16,30,728.0,76.0,3.8,18.0,364.0,66.46,52.84
2016,9,4,16,45,682.5,71.5,3.75,18.0,310.5,57.93,45.48
2016,9,4,17,0,637.0,67.0,3.7,18.0,257.0,54.47,42.47
2016,9,4,17,15,572.0,59.5,3.55,17.0,204.5,48.56,37.32
2016,9,4,17,30,507.0,52.0,3.4,16.0,152.0,42.67,31.95
2016,9,4,17,45,393.5,42.0,3.3,15.5,105.5,34.45,24.22
2016,9,4,18,0,280.0,32.0,3.2,15.0,59.0,26.37,15.3
2016,9,4,18,15,140.0,16.0,3.05,14.5,29.5,12.59,0.0
2016,9,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,66.5,8.5,1.6,12.5,12.0,39.4,0.0
2016,9,5,6,0,133.0,17.0,1.8,13.0,24.0,110.96,0.0
2016,9,5,6,15,258.5,31.0,1.85,13.5,63.0,228.72,173.65
2016,9,5,6,30,384.0,45.0,1.9,14.0,102.0,339.58,277.04
2016,9,5,6,45,464.0,54.5,1.95,14.5,151.0,426.53,352.04
2016,9,5,7,0,544.0,64.0,2.0,15.0,200.0,519.36,427.91
2016,9,5,7,15,596.0,70.5,1.95,15.5,252.0,591.65,483.03
2016,9,5,7,30,648.0,77.0,1.9,16.0,304.0,665.85,536.91
2016,9,5,7,45,687.0,81.5,1.85,16.5,356.0,727.62,579.21
2016,9,5,8,0,726.0,86.0,1.8,17.0,408.0,789.22,619.77
2016,9,5,8,15,752.5,90.0,1.75,17.5,458.0,832.81,646.27
2016,9,5,8,30,779.0,94.0,1.7,18.0,508.0,879.96,674.62
2016,9,5,8,45,801.0,96.0,1.7,19.0,554.5,918.06,695.36
2016,9,5,9,0,823.0,98.0,1.7,20.0,601.0,953.32,713.86
2016,9,5,9,15,837.5,100.5,1.75,20.5,642.5,978.57,727.55
2016,9,5,9,30,852.0,103.0,1.8,21.0,684.0,987.0,730.36
2016,9,5,9,45,873.0,100.0,1.85,21.5,722.0,1005.08,739.77
2016,9,5,10,0,894.0,97.0,1.9,22.0,760.0,1019.43,746.72
2016,9,5,10,15,901.5,98.5,2.0,22.5,788.5,1021.29,746.44
2016,9,5,10,30,909.0,100.0,2.1,23.0,817.0,1019.06,743.78
2016,9,5,10,45,914.5,100.5,2.25,23.5,839.0,1009.68,737.22
2016,9,5,11,0,920.0,101.0,2.4,24.0,861.0,996.23,728.13
2016,9,5,11,15,923.0,101.5,2.5,24.0,874.5,976.39,715.81
2016,9,5,11,30,926.0,102.0,2.6,24.0,888.0,952.67,700.98
2016,9,5,11,45,927.0,103.0,2.75,24.5,894.0,923.88,681.83
2016,9,5,12,0,928.0,104.0,2.9,25.0,900.0,891.49,660.18
2016,9,5,12,15,927.5,104.0,2.95,25.0,898.0,853.53,635.22
2016,9,5,12,30,927.0,104.0,3.0,25.0,896.0,812.42,607.95
2016,9,5,12,45,913.5,110.0,3.15,25.5,882.5,764.26,573.83
2016,9,5,13,0,900.0,116.0,3.3,26.0,869.0,714.23,536.53
2016,9,5,13,15,895.5,115.0,3.35,25.5,851.0,662.52,498.87
2016,9,5,13,30,891.0,114.0,3.4,25.0,833.0,608.94,458.5
2016,9,5,13,45,882.5,114.0,3.5,25.0,807.0,552.42,413.8
2016,9,5,14,0,874.0,114.0,3.6,25.0,781.0,494.87,366.83
2016,9,5,14,15,864.5,112.0,3.65,24.5,748.0,434.68,316.96
2016,9,5,14,30,855.0,110.0,3.7,24.0,715.0,371.94,263.73
2016,9,5,14,45,840.5,108.0,3.75,24.0,676.0,308.84,209.18
2016,9,5,15,0,826.0,106.0,3.8,24.0,637.0,246.64,156.43
2016,9,5,15,15,808.5,103.0,3.8,23.5,593.0,184.48,108.44
2016,9,5,15,30,791.0,100.0,3.8,23.0,549.0,124.17,72.37
2016,9,5,15,45,768.0,96.5,3.8,23.0,500.5,80.34,63.0
2016,9,5,16,0,745.0,93.0,3.8,23.0,452.0,78.18,61.41
2016,9,5,16,15,713.5,88.0,3.6,22.5,400.5,68.93,53.83
2016,9,5,16,30,682.0,83.0,3.4,22.0,349.0,65.59,51.24
2016,9,5,16,45,640.0,76.5,3.25,21.5,297.0,60.97,47.46
2016,9,5,17,0,598.0,70.0,3.1,21.0,245.0,56.28,43.5
2016,9,5,17,15,532.5,61.5,2.65,20.0,194.0,49.76,37.87
2016,9,5,17,30,467.0,53.0,2.2,19.0,143.0,43.21,31.98
2016,9,5,17,45,364.0,41.5,1.8,18.5,98.0,33.95,23.39
2016,9,5,18,0,261.0,30.0,1.4,18.0,53.0,24.68,13.17
2016,9,5,18,15,130.5,15.0,1.3,17.0,26.5,11.8,0.0
2016,9,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,75.0,8.0,1.3,13.5,11.5,6.29,0.0
2016,9,6,6,0,150.0,16.0,1.4,14.0,23.0,120.83,0.0
2016,9,6,6,15,280.5,28.5,1.45,14.5,62.0,240.56,179.75
2016,9,6,6,30,411.0,41.0,1.5,15.0,101.0,354.36,286.82
2016,9,6,6,45,493.5,49.0,1.55,15.5,150.5,442.2,362.02
2016,9,6,7,0,576.0,57.0,1.6,16.0,200.0,536.25,437.43
2016,9,6,7,15,627.5,63.0,1.45,16.5,252.5,608.56,490.92
2016,9,6,7,30,679.0,69.0,1.3,17.0,305.0,682.81,542.69
2016,9,6,7,45,716.5,73.0,1.2,18.0,357.5,738.93,577.98
2016,9,6,8,0,754.0,77.0,1.1,19.0,410.0,799.79,614.8
2016,9,6,8,15,779.5,80.5,1.15,20.0,459.5,847.97,643.36
2016,9,6,8,30,805.0,84.0,1.2,21.0,509.0,894.14,669.91
2016,9,6,8,45,825.0,86.5,1.25,22.0,555.5,931.31,689.96
2016,9,6,9,0,845.0,89.0,1.3,23.0,602.0,953.36,699.99
2016,9,6,9,15,858.5,91.0,1.5,23.5,643.5,976.97,714.81
2016,9,6,9,30,872.0,93.0,1.7,24.0,685.0,997.05,727.23
2016,9,6,9,45,878.5,97.0,1.9,25.0,719.5,1008.62,732.74
2016,9,6,10,0,885.0,101.0,2.1,26.0,754.0,1016.19,735.72
2016,9,6,10,15,893.0,102.5,2.15,26.5,783.0,1018.43,735.05
2016,9,6,10,30,901.0,104.0,2.2,27.0,812.0,1016.61,732.0
2016,9,6,10,45,907.5,104.5,2.3,27.5,834.0,1008.14,725.46
2016,9,6,11,0,914.0,105.0,2.4,28.0,856.0,995.59,716.49
2016,9,6,11,15,917.5,105.5,2.4,28.0,870.0,976.18,703.67
2016,9,6,11,30,921.0,106.0,2.4,28.0,884.0,952.87,688.49
2016,9,6,11,45,922.5,106.0,2.4,28.5,890.0,923.51,668.13
2016,9,6,12,0,924.0,106.0,2.4,29.0,896.0,890.6,645.57
2016,9,6,12,15,923.5,106.0,2.45,29.0,894.0,852.64,621.35
2016,9,6,12,30,923.0,106.0,2.5,29.0,892.0,811.56,594.88
2016,9,6,12,45,915.5,108.5,2.6,29.0,880.0,764.68,563.5
2016,9,6,13,0,908.0,111.0,2.7,29.0,868.0,715.58,528.71
2016,9,6,13,15,903.5,110.0,2.8,29.0,849.5,663.47,490.82
2016,9,6,13,30,899.0,109.0,2.9,29.0,831.0,609.45,450.31
2016,9,6,13,45,893.5,107.5,3.0,29.0,805.5,552.84,406.52
2016,9,6,14,0,888.0,106.0,3.1,29.0,780.0,494.91,360.18
2016,9,6,14,15,878.5,104.0,3.15,28.5,747.0,433.94,310.64
2016,9,6,14,30,869.0,102.0,3.2,28.0,714.0,372.61,259.33
2016,9,6,14,45,857.5,99.5,3.25,28.0,675.5,310.29,206.14
2016,9,6,15,0,846.0,97.0,3.3,28.0,637.0,243.63,150.7
2016,9,6,15,15,829.5,94.0,3.25,27.5,592.5,180.4,102.66
2016,9,6,15,30,813.0,91.0,3.2,27.0,548.0,118.87,66.59
2016,9,6,15,45,792.0,87.5,3.15,26.5,500.0,74.66,57.35
2016,9,6,16,0,771.0,84.0,3.1,26.0,452.0,72.28,55.7
2016,9,6,16,15,740.5,79.5,2.95,25.5,400.5,68.92,53.16
2016,9,6,16,30,710.0,75.0,2.8,25.0,349.0,60.52,46.28
2016,9,6,16,45,669.0,69.0,2.65,24.5,296.5,56.02,42.63
2016,9,6,17,0,628.0,63.0,2.5,24.0,244.0,51.47,38.82
2016,9,6,17,15,562.5,55.5,2.15,23.0,193.0,45.49,33.69
2016,9,6,17,30,497.0,48.0,1.8,22.0,142.0,39.51,28.35
2016,9,6,17,45,393.0,37.5,1.45,21.0,96.5,30.88,20.45
2016,9,6,18,0,289.0,27.0,1.1,20.0,51.0,22.3,10.5
2016,9,6,18,15,144.5,13.5,1.05,19.5,25.5,10.62,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,72.0,7.5,0.4,16.5,10.0,0.0,0.0
2016,9,7,6,0,144.0,15.0,0.4,17.0,20.0,90.76,0.0
2016,9,7,6,15,272.0,28.0,0.5,17.5,59.5,235.95,170.97
2016,9,7,6,30,400.0,41.0,0.6,18.0,99.0,348.36,275.95
2016,9,7,6,45,476.0,51.0,0.7,18.5,147.5,433.71,347.36
2016,9,7,7,0,552.0,61.0,0.8,19.0,196.0,524.85,419.03
2016,9,7,7,15,604.5,68.0,0.95,19.5,248.5,598.53,474.25
2016,9,7,7,30,657.0,75.0,1.1,20.0,301.0,674.21,528.65
2016,9,7,7,45,690.0,81.0,1.25,21.0,352.5,733.07,568.04
2016,9,7,8,0,723.0,87.0,1.4,22.0,404.0,791.39,605.83
2016,9,7,8,15,750.0,91.5,1.45,23.0,454.0,835.59,631.73
2016,9,7,8,30,777.0,96.0,1.5,24.0,504.0,883.76,659.71
2016,9,7,8,45,793.5,100.5,1.6,25.0,549.5,919.41,679.39
2016,9,7,9,0,810.0,105.0,1.7,26.0,595.0,952.04,696.91
2016,9,7,9,15,825.0,107.5,1.65,26.5,636.5,977.53,709.11
2016,9,7,9,30,840.0,110.0,1.6,27.0,678.0,999.48,719.0
2016,9,7,9,45,860.5,108.0,1.6,28.0,716.0,1004.25,717.42
2016,9,7,10,0,881.0,106.0,1.6,29.0,754.0,1019.01,722.39
2016,9,7,10,15,889.0,107.5,1.6,29.5,782.5,1021.08,720.92
2016,9,7,10,30,897.0,109.0,1.6,30.0,811.0,1019.1,717.25
2016,9,7,10,45,901.0,110.5,1.6,30.5,832.0,1009.1,708.87
2016,9,7,11,0,905.0,112.0,1.6,31.0,853.0,995.08,698.27
2016,9,7,11,15,908.0,113.0,1.6,31.0,867.0,975.65,685.92
2016,9,7,11,30,911.0,114.0,1.6,31.0,881.0,952.37,671.31
2016,9,7,11,45,910.5,115.0,1.6,31.5,886.0,922.24,651.17
2016,9,7,12,0,910.0,116.0,1.6,32.0,891.0,888.69,628.98
2016,9,7,12,15,909.5,116.0,1.6,32.0,888.5,850.95,605.38
2016,9,7,12,30,909.0,116.0,1.6,32.0,886.0,810.14,579.67
2016,9,7,12,45,890.0,124.5,1.65,32.0,870.5,760.38,546.88
2016,9,7,13,0,871.0,133.0,1.7,32.0,855.0,709.17,511.65
2016,9,7,13,15,866.0,132.0,1.75,31.5,836.5,658.11,476.67
2016,9,7,13,30,861.0,131.0,1.8,31.0,818.0,609.33,441.78
2016,9,7,13,45,851.0,130.0,1.9,31.0,791.5,551.07,398.36
2016,9,7,14,0,841.0,129.0,2.0,31.0,765.0,492.12,352.85
2016,9,7,14,15,830.0,127.0,2.1,31.0,731.5,431.57,304.59
2016,9,7,14,30,819.0,125.0,2.2,31.0,698.0,371.02,254.93
2016,9,7,14,45,802.0,123.0,2.3,31.0,658.5,309.14,203.8
2016,9,7,15,0,785.0,121.0,2.4,31.0,619.0,248.56,154.59
2016,9,7,15,15,765.5,117.5,2.45,30.5,574.5,188.15,109.83
2016,9,7,15,30,746.0,114.0,2.5,30.0,530.0,123.5,71.36
2016,9,7,15,45,717.0,110.0,2.65,29.5,481.0,81.99,62.68
2016,9,7,16,0,688.0,106.0,2.8,29.0,432.0,79.88,61.32
2016,9,7,16,15,653.0,100.0,2.75,28.5,381.0,76.26,58.63
2016,9,7,16,30,618.0,94.0,2.7,28.0,330.0,72.56,55.82
2016,9,7,16,45,565.5,87.0,2.7,27.5,277.5,67.82,52.05
2016,9,7,17,0,513.0,80.0,2.7,27.0,225.0,63.07,48.12
2016,9,7,17,15,442.5,69.0,2.4,25.5,175.5,54.96,41.34
2016,9,7,17,30,372.0,58.0,2.1,24.0,126.0,43.92,31.77
2016,9,7,17,45,267.5,43.0,1.85,23.0,83.5,32.54,21.52
2016,9,7,18,0,163.0,28.0,1.6,22.0,41.0,21.18,8.57
2016,9,7,18,15,81.5,14.0,1.55,21.5,20.5,11.02,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,5,45,36.5,6.5,2.1,14.5,8.0,0.0,0.0
2016,9,8,6,0,73.0,13.0,2.3,15.0,16.0,50.43,0.0
2016,9,8,6,15,180.5,30.0,2.35,15.5,52.0,182.1,131.13
2016,9,8,6,30,288.0,47.0,2.4,16.0,88.0,280.76,227.16
2016,9,8,6,45,372.0,59.5,2.5,16.5,135.5,367.04,302.27
2016,9,8,7,0,456.0,72.0,2.6,17.0,183.0,466.05,384.31
2016,9,8,7,15,511.0,81.5,2.5,17.5,233.5,541.47,443.48
2016,9,8,7,30,566.0,91.0,2.4,18.0,284.0,619.12,501.08
2016,9,8,7,45,609.0,97.0,2.35,18.5,335.5,684.06,546.86
2016,9,8,8,0,652.0,103.0,2.3,19.0,387.0,749.1,591.01
2016,9,8,8,15,680.5,108.5,2.25,19.5,436.0,799.73,623.36
2016,9,8,8,30,709.0,114.0,2.2,20.0,485.0,848.77,653.76
2016,9,8,8,45,733.5,117.0,2.15,20.5,531.0,888.88,677.26
2016,9,8,9,0,758.0,120.0,2.1,21.0,577.0,926.45,698.63
2016,9,8,9,15,774.0,123.5,2.15,21.5,617.5,946.15,708.82
2016,9,8,9,30,790.0,127.0,2.2,22.0,658.0,969.78,721.82
2016,9,8,9,45,797.5,131.5,2.25,22.5,692.0,982.28,727.46
2016,9,8,10,0,805.0,136.0,2.3,23.0,726.0,990.97,730.83
2016,9,8,10,15,814.0,138.0,2.35,23.0,754.5,994.58,732.47
2016,9,8,10,30,823.0,140.0,2.4,23.0,783.0,994.23,731.73
2016,9,8,10,45,830.5,141.0,2.5,23.5,804.5,987.35,726.0
2016,9,8,11,0,838.0,142.0,2.6,24.0,826.0,976.48,717.82
2016,9,8,11,15,841.5,142.5,2.7,24.0,839.0,957.36,705.72
2016,9,8,11,30,845.0,143.0,2.8,24.0,852.0,934.49,691.2
2016,9,8,11,45,847.5,143.0,2.9,24.5,858.0,906.59,671.99
2016,9,8,12,0,850.0,143.0,3.0,25.0,864.0,875.2,650.43
2016,9,8,12,15,849.5,143.0,3.05,25.0,861.5,838.05,625.82
2016,9,8,12,30,849.0,143.0,3.1,25.0,859.0,797.93,598.42
2016,9,8,12,45,859.0,135.0,3.2,25.0,852.0,747.14,562.92
2016,9,8,13,0,869.0,127.0,3.3,25.0,845.0,703.12,530.95
2016,9,8,13,15,864.0,126.0,3.3,25.0,826.5,652.18,492.47
2016,9,8,13,30,859.0,125.0,3.3,25.0,808.0,599.51,451.66
2016,9,8,13,45,853.5,122.5,3.35,25.0,782.5,546.07,409.14
2016,9,8,14,0,848.0,120.0,3.4,25.0,757.0,487.87,361.75
2016,9,8,14,15,838.0,118.0,3.4,24.5,724.5,427.39,311.77
2016,9,8,14,30,828.0,116.0,3.4,24.0,692.0,366.77,260.28
2016,9,8,14,45,815.5,112.5,3.4,24.0,653.5,304.48,206.5
2016,9,8,15,0,803.0,109.0,3.4,24.0,615.0,242.94,154.42
2016,9,8,15,15,785.0,106.0,3.35,23.5,570.5,182.02,107.66
2016,9,8,15,30,767.0,103.0,3.3,23.0,526.0,123.07,72.89
2016,9,8,15,45,743.5,98.5,3.3,23.0,478.5,75.24,58.73
2016,9,8,16,0,720.0,94.0,3.3,23.0,431.0,72.59,56.71
2016,9,8,16,15,686.5,88.5,3.2,22.5,380.0,69.0,53.94
2016,9,8,16,30,653.0,83.0,3.1,22.0,329.0,65.34,51.06
2016,9,8,16,45,606.5,76.5,3.05,21.5,277.5,60.71,47.25
2016,9,8,17,0,560.0,70.0,3.0,21.0,226.0,56.05,43.28
2016,9,8,17,15,490.5,60.5,2.85,20.0,176.0,48.8,36.95
2016,9,8,17,30,421.0,51.0,2.7,19.0,126.0,41.5,30.32
2016,9,8,17,45,313.5,38.0,2.55,18.5,83.0,31.02,20.56
2016,9,8,18,0,206.0,25.0,2.4,18.0,40.0,20.48,6.93
2016,9,8,18,15,103.0,12.5,2.35,17.5,20.0,9.83,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
