Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,61.0,6.5,1.45,13.5,9.0,0.0,0.0
2016,9,9,6,0,122.0,13.0,1.6,14.0,18.0,77.71,0.0
2016,9,9,6,15,253.0,26.5,1.65,14.5,55.5,224.37,159.59
2016,9,9,6,30,384.0,40.0,1.7,15.0,93.0,339.11,273.93
2016,9,9,6,45,467.0,49.0,1.75,15.5,141.5,427.75,350.66
2016,9,9,7,0,550.0,58.0,1.8,16.0,190.0,522.74,427.67
2016,9,9,7,15,602.5,64.5,1.75,16.5,241.5,595.71,483.14
2016,9,9,7,30,655.0,71.0,1.7,17.0,293.0,670.72,537.29
2016,9,9,7,45,693.5,75.0,1.65,17.5,344.5,731.6,578.58
2016,9,9,8,0,732.0,79.0,1.6,18.0,396.0,787.47,614.69
2016,9,9,8,15,758.5,83.0,1.55,18.5,445.5,836.61,644.83
2016,9,9,8,30,785.0,87.0,1.5,19.0,495.0,883.81,672.76
2016,9,9,8,45,805.5,89.5,1.5,20.0,541.5,920.98,692.6
2016,9,9,9,0,826.0,92.0,1.5,21.0,588.0,955.26,710.2
2016,9,9,9,15,841.0,94.5,1.55,21.5,629.0,980.86,724.0
2016,9,9,9,30,856.0,97.0,1.6,22.0,670.0,989.85,727.17
2016,9,9,9,45,865.0,99.5,1.65,23.0,705.0,1001.86,731.2
2016,9,9,10,0,874.0,102.0,1.7,24.0,740.0,1010.0,732.8
2016,9,9,10,15,882.0,103.5,1.75,24.5,768.5,1012.03,732.1
2016,9,9,10,30,890.0,105.0,1.8,25.0,797.0,1010.03,729.07
2016,9,9,10,45,897.0,105.5,1.85,25.5,819.0,1001.91,722.35
2016,9,9,11,0,904.0,106.0,1.9,26.0,841.0,989.74,713.26
2016,9,9,11,15,907.5,106.5,1.9,26.0,854.5,970.25,700.44
2016,9,9,11,30,911.0,107.0,1.9,26.0,868.0,946.9,685.31
2016,9,9,11,45,913.0,107.0,1.9,26.5,874.0,917.97,665.34
2016,9,9,12,0,915.0,107.0,1.9,27.0,880.0,885.49,643.17
2016,9,9,12,15,914.5,107.0,1.95,27.0,877.5,847.55,619.16
2016,9,9,12,30,914.0,107.0,2.0,27.0,875.0,806.53,592.89
2016,9,9,12,45,903.0,111.5,2.1,27.5,862.0,758.99,560.07
2016,9,9,13,0,892.0,116.0,2.2,28.0,849.0,709.5,524.16
2016,9,9,13,15,887.0,115.0,2.3,28.0,830.0,657.51,486.62
2016,9,9,13,30,882.0,114.0,2.4,28.0,811.0,603.72,446.5
2016,9,9,13,45,875.5,112.0,2.5,28.0,785.5,546.79,402.68
2016,9,9,14,0,869.0,110.0,2.6,28.0,760.0,488.73,356.41
2016,9,9,14,15,859.0,108.0,2.65,27.5,726.5,428.39,307.43
2016,9,9,14,30,849.0,106.0,2.7,27.0,693.0,365.55,255.09
2016,9,9,14,45,836.0,103.5,2.8,27.0,654.0,302.67,201.63
2016,9,9,15,0,823.0,101.0,2.9,27.0,615.0,240.55,149.78
2016,9,9,15,15,804.5,98.0,2.95,26.5,570.5,178.34,102.7
2016,9,9,15,30,786.0,95.0,3.0,26.0,526.0,118.14,67.81
2016,9,9,15,45,761.5,91.5,3.05,25.5,477.5,77.01,59.63
2016,9,9,16,0,737.0,88.0,3.1,25.0,429.0,74.71,58.04
2016,9,9,16,15,703.0,83.0,3.1,24.0,378.0,65.59,50.71
2016,9,9,16,30,669.0,78.0,3.1,23.0,327.0,62.12,48.09
2016,9,9,16,45,620.0,72.0,3.15,22.5,274.5,57.67,44.43
2016,9,9,17,0,571.0,66.0,3.2,22.0,222.0,53.21,40.63
2016,9,9,17,15,498.5,57.5,3.1,21.0,172.0,46.6,34.85
2016,9,9,17,30,426.0,49.0,3.0,20.0,122.0,39.99,28.83
2016,9,9,17,45,310.5,36.5,2.9,19.5,79.5,29.84,19.32
2016,9,9,18,0,195.0,24.0,2.8,19.0,37.0,18.34,3.78
2016,9,9,18,15,97.5,12.0,2.7,18.5,18.5,9.44,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,25.0,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,50.0,11.0,2.4,14.0,13.0,36.43,0.0
2016,9,10,6,15,158.0,28.5,2.45,14.5,47.5,166.49,114.71
2016,9,10,6,30,266.0,46.0,2.5,15.0,82.0,267.49,216.56
2016,9,10,6,45,348.0,59.0,2.55,15.5,128.0,352.15,290.97
2016,9,10,7,0,430.0,72.0,2.6,16.0,174.0,444.22,368.24
2016,9,10,7,15,309.5,101.0,2.55,16.5,184.0,401.27,332.09
2016,9,10,7,30,189.0,130.0,2.5,17.0,194.0,309.17,255.68
2016,9,10,7,45,407.0,117.5,2.45,17.5,284.0,525.99,430.72
2016,9,10,8,0,625.0,105.0,2.4,18.0,374.0,730.15,581.62
2016,9,10,8,15,655.0,110.5,2.4,18.5,422.0,781.49,614.17
2016,9,10,8,30,685.0,116.0,2.4,19.0,470.0,831.37,646.09
2016,9,10,8,45,707.0,120.5,2.4,19.5,515.0,870.36,669.73
2016,9,10,9,0,729.0,125.0,2.4,20.0,560.0,906.82,691.32
2016,9,10,9,15,746.0,128.5,2.45,20.5,600.5,934.21,706.95
2016,9,10,9,30,763.0,132.0,2.5,21.0,641.0,950.57,715.18
2016,9,10,9,45,775.0,135.0,2.6,21.5,675.5,965.79,723.29
2016,9,10,10,0,787.0,138.0,2.7,22.0,710.0,977.28,729.0
2016,9,10,10,15,796.0,140.5,2.8,22.5,738.0,981.37,729.94
2016,9,10,10,30,805.0,143.0,2.9,23.0,766.0,981.55,728.47
2016,9,10,10,45,666.5,216.5,3.0,23.5,741.5,915.01,682.58
2016,9,10,11,0,528.0,290.0,3.1,24.0,717.0,829.25,619.73
2016,9,10,11,15,676.5,219.0,3.15,24.0,775.5,888.66,664.2
2016,9,10,11,30,825.0,148.0,3.2,24.0,834.0,922.62,687.05
2016,9,10,11,45,826.0,148.5,3.3,24.5,839.0,894.23,666.73
2016,9,10,12,0,827.0,149.0,3.4,25.0,844.0,862.52,644.62
2016,9,10,12,15,826.0,149.0,3.45,25.0,841.5,825.55,619.82
2016,9,10,12,30,825.0,149.0,3.5,25.0,839.0,785.72,592.02
2016,9,10,12,45,826.0,146.0,3.6,25.0,829.0,742.01,560.72
2016,9,10,13,0,827.0,143.0,3.7,25.0,819.0,695.74,526.81
2016,9,10,13,15,821.5,141.5,3.75,24.5,800.5,644.35,489.01
2016,9,10,13,30,816.0,140.0,3.8,24.0,782.0,591.41,448.84
2016,9,10,13,45,808.0,138.0,3.85,24.0,756.0,535.47,404.27
2016,9,10,14,0,800.0,136.0,3.9,24.0,730.0,478.76,357.74
2016,9,10,14,15,788.5,133.5,3.9,24.0,697.5,419.77,308.15
2016,9,10,14,30,777.0,131.0,3.9,24.0,665.0,360.95,257.6
2016,9,10,14,45,762.5,127.5,3.9,24.0,626.5,301.03,205.93
2016,9,10,15,0,748.0,124.0,3.9,24.0,588.0,237.32,152.49
2016,9,10,15,15,727.5,120.0,3.85,23.5,544.5,177.84,107.0
2016,9,10,15,30,707.0,116.0,3.8,23.0,501.0,120.74,73.21
2016,9,10,15,45,681.5,111.0,3.75,23.0,453.5,82.28,64.76
2016,9,10,16,0,656.0,106.0,3.7,23.0,406.0,79.64,62.76
2016,9,10,16,15,619.5,99.5,3.6,22.0,356.0,75.69,59.83
2016,9,10,16,30,583.0,93.0,3.5,21.0,306.0,71.66,56.76
2016,9,10,16,45,533.0,84.5,3.45,20.5,256.0,65.88,51.93
2016,9,10,17,0,483.0,76.0,3.4,20.0,206.0,60.01,46.87
2016,9,10,17,15,411.0,65.0,3.2,19.5,158.0,49.19,37.29
2016,9,10,17,30,339.0,54.0,3.0,19.0,110.0,40.84,29.63
2016,9,10,17,45,234.5,38.0,2.9,18.5,70.5,28.77,18.33
2016,9,10,18,0,130.0,22.0,2.8,18.0,31.0,16.69,0.58
2016,9,10,18,15,65.0,11.0,2.75,17.5,15.5,8.65,0.0
2016,9,10,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,18.0,5.0,2.4,13.5,5.5,0.0,0.0
2016,9,11,6,0,36.0,10.0,2.6,14.0,11.0,27.96,0.0
2016,9,11,6,15,127.0,28.5,2.7,14.5,43.5,147.38,97.84
2016,9,11,6,30,218.0,47.0,2.8,15.0,76.0,238.53,192.54
2016,9,11,6,45,297.0,62.5,2.9,15.5,121.0,322.15,266.33
2016,9,11,7,0,376.0,78.0,3.0,16.0,166.0,412.85,343.08
2016,9,11,7,15,209.0,102.0,2.95,16.5,153.0,304.72,253.35
2016,9,11,7,30,42.0,126.0,2.9,17.0,140.0,164.26,133.51
2016,9,11,7,45,65.5,151.0,2.85,17.5,177.0,211.56,172.93
2016,9,11,8,0,89.0,176.0,2.8,18.0,214.0,259.77,211.8
2016,9,11,8,15,199.5,190.5,2.8,18.5,289.5,397.44,323.06
2016,9,11,8,30,310.0,205.0,2.8,19.0,365.0,543.19,435.09
2016,9,11,8,45,504.0,170.0,2.8,19.5,457.5,719.17,566.81
2016,9,11,9,0,698.0,135.0,2.8,20.0,550.0,889.36,684.05
2016,9,11,9,15,715.5,139.0,2.8,20.0,590.0,917.45,700.15
2016,9,11,9,30,733.0,143.0,2.8,20.0,630.0,942.39,715.32
2016,9,11,9,45,757.5,140.5,2.85,20.5,666.5,963.43,726.92
2016,9,11,10,0,782.0,138.0,2.9,21.0,703.0,973.33,731.08
2016,9,11,10,15,791.5,140.0,2.95,21.5,731.0,977.36,731.54
2016,9,11,10,30,801.0,142.0,3.0,22.0,759.0,977.49,729.6
2016,9,11,10,45,809.5,142.0,3.1,22.5,780.5,970.61,723.56
2016,9,11,11,0,818.0,142.0,3.2,23.0,802.0,959.8,715.08
2016,9,11,11,15,822.0,143.0,3.3,23.0,815.0,941.86,703.31
2016,9,11,11,30,826.0,144.0,3.4,23.0,828.0,920.2,689.11
2016,9,11,11,45,828.5,144.0,3.5,23.0,834.0,892.6,670.88
2016,9,11,12,0,831.0,144.0,3.6,23.0,840.0,861.59,650.27
2016,9,11,12,15,830.5,143.5,3.7,23.0,837.0,824.41,625.26
2016,9,11,12,30,830.0,143.0,3.8,23.0,834.0,784.36,597.34
2016,9,11,12,45,839.0,135.5,3.9,23.0,826.5,742.1,566.79
2016,9,11,13,0,848.0,128.0,4.0,23.0,819.0,690.19,528.62
2016,9,11,13,15,842.5,127.0,4.1,23.0,800.5,644.83,493.65
2016,9,11,13,30,837.0,126.0,4.2,23.0,782.0,591.4,451.79
2016,9,11,13,45,830.5,124.0,4.35,23.0,756.0,535.23,406.72
2016,9,11,14,0,824.0,122.0,4.5,23.0,730.0,478.07,359.54
2016,9,11,14,15,813.0,119.5,4.5,22.5,697.5,418.01,309.07
2016,9,11,14,30,802.0,117.0,4.5,22.0,665.0,358.02,257.35
2016,9,11,14,45,787.0,114.5,4.55,21.5,626.5,297.29,204.64
2016,9,11,15,0,772.0,112.0,4.6,21.0,588.0,237.66,153.86
2016,9,11,15,15,752.5,108.5,4.55,20.5,544.0,178.06,107.63
2016,9,11,15,30,733.0,105.0,4.5,20.0,500.0,114.67,68.75
2016,9,11,15,45,705.5,101.0,4.5,19.5,452.5,76.34,60.62
2016,9,11,16,0,678.0,97.0,4.5,19.0,405.0,74.07,59.01
2016,9,11,16,15,642.5,91.5,4.4,18.5,355.0,70.58,56.28
2016,9,11,16,30,607.0,86.0,4.3,18.0,305.0,67.05,53.45
2016,9,11,16,45,555.0,78.5,4.2,17.5,254.5,61.78,48.98
2016,9,11,17,0,503.0,71.0,4.1,17.0,204.0,56.46,44.32
2016,9,11,17,15,429.5,60.5,3.95,16.5,156.0,48.53,37.15
2016,9,11,17,30,356.0,50.0,3.8,16.0,108.0,40.53,29.67
2016,9,11,17,45,246.0,35.5,3.7,15.5,68.5,27.02,16.91
2016,9,11,18,0,136.0,21.0,3.6,15.0,29.0,15.96,0.0
2016,9,11,18,15,68.0,10.5,3.5,14.5,14.5,8.26,0.0
2016,9,11,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,39.5,6.0,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,79.0,12.0,3.7,13.0,15.0,53.71,0.0
2016,9,12,6,15,223.0,26.0,3.75,13.5,51.5,203.48,132.66
2016,9,12,6,30,367.0,40.0,3.8,14.0,88.0,330.95,269.08
2016,9,12,6,45,463.5,48.5,3.85,14.5,137.5,428.62,355.9
2016,9,12,7,0,560.0,57.0,3.9,15.0,187.0,533.57,443.21
2016,9,12,7,15,615.5,63.5,3.9,15.0,239.0,609.6,504.44
2016,9,12,7,30,671.0,70.0,3.9,15.0,291.0,687.8,564.79
2016,9,12,7,45,709.0,74.0,3.9,15.5,343.5,743.34,604.56
2016,9,12,8,0,747.0,78.0,3.9,16.0,396.0,804.62,647.26
2016,9,12,8,15,773.5,82.0,3.9,16.5,445.5,854.13,680.02
2016,9,12,8,30,800.0,86.0,3.9,17.0,495.0,901.62,710.58
2016,9,12,8,45,817.5,89.5,3.95,17.5,541.0,937.27,732.43
2016,9,12,9,0,835.0,93.0,4.0,18.0,587.0,969.85,751.94
2016,9,12,9,15,849.5,95.0,4.0,18.0,628.0,994.23,766.75
2016,9,12,9,30,864.0,97.0,4.0,18.0,669.0,1001.86,770.06
2016,9,12,9,45,877.0,98.0,4.0,18.5,704.5,1015.99,776.67
2016,9,12,10,0,890.0,99.0,4.0,19.0,740.0,1026.24,780.67
2016,9,12,10,15,898.0,100.5,4.05,19.0,769.0,1027.97,780.86
2016,9,12,10,30,906.0,102.0,4.1,19.0,798.0,1025.6,778.5
2016,9,12,10,45,910.0,103.5,4.15,19.5,819.0,1015.16,769.35
2016,9,12,11,0,914.0,105.0,4.2,20.0,840.0,1000.66,757.68
2016,9,12,11,15,918.0,106.0,4.25,20.0,853.5,981.64,744.52
2016,9,12,11,30,922.0,107.0,4.3,20.0,867.0,958.68,728.77
2016,9,12,11,45,921.0,108.5,4.35,20.0,872.0,927.95,707.69
2016,9,12,12,0,920.0,110.0,4.4,20.0,877.0,893.75,684.24
2016,9,12,12,15,920.0,109.5,4.45,20.0,874.5,855.22,657.77
2016,9,12,12,30,920.0,109.0,4.5,20.0,872.0,813.55,628.9
2016,9,12,12,45,923.0,106.0,4.6,20.0,862.5,768.85,596.91
2016,9,12,13,0,926.0,103.0,4.7,20.0,853.0,721.16,560.83
2016,9,12,13,15,922.5,102.0,4.7,19.5,834.5,668.33,520.43
2016,9,12,13,30,919.0,101.0,4.7,19.0,816.0,613.47,477.16
2016,9,12,13,45,914.0,99.0,4.7,19.0,790.5,555.2,428.97
2016,9,12,14,0,909.0,97.0,4.7,19.0,765.0,495.55,378.19
2016,9,12,14,15,901.0,95.5,4.65,18.5,732.5,433.98,324.99
2016,9,12,14,30,893.0,94.0,4.6,18.0,700.0,371.85,269.92
2016,9,12,14,45,883.5,91.0,4.6,18.0,661.0,307.9,212.48
2016,9,12,15,0,874.0,88.0,4.6,18.0,622.0,244.14,156.59
2016,9,12,15,15,858.0,85.5,4.55,17.5,577.5,174.62,101.7
2016,9,12,15,30,842.0,83.0,4.5,17.0,533.0,111.51,64.29
2016,9,12,15,45,821.0,79.5,4.45,17.0,484.0,69.96,55.71
2016,9,12,16,0,800.0,76.0,4.4,17.0,435.0,67.32,53.61
2016,9,12,16,15,768.0,72.0,4.3,16.5,382.5,64.05,51.01
2016,9,12,16,30,736.0,68.0,4.2,16.0,330.0,60.74,48.33
2016,9,12,16,45,687.0,63.0,4.15,15.5,276.5,56.4,44.63
2016,9,12,17,0,638.0,58.0,4.1,15.0,223.0,48.04,37.2
2016,9,12,17,15,561.5,50.5,3.9,14.5,171.0,41.84,31.51
2016,9,12,17,30,485.0,43.0,3.7,14.0,119.0,35.72,25.65
2016,9,12,17,45,344.0,32.0,3.5,13.5,75.0,26.46,16.33
2016,9,12,18,0,203.0,21.0,3.3,13.0,31.0,17.37,0.0
2016,9,12,18,15,101.5,10.5,3.35,13.0,15.5,8.26,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,19.0,5.5,1.7,14.0,6.0,0.0,0.0
2016,9,13,6,0,38.0,11.0,1.8,14.0,12.0,30.04,0.0
2016,9,13,6,15,158.5,28.0,1.9,14.0,46.5,165.43,101.34
2016,9,13,6,30,279.0,45.0,2.0,14.0,81.0,278.77,224.73
2016,9,13,6,45,360.5,59.0,2.15,14.5,127.5,365.23,301.44
2016,9,13,7,0,442.0,73.0,2.3,15.0,174.0,459.07,380.44
2016,9,13,7,15,221.0,67.0,2.35,15.0,117.5,288.17,241.3
2016,9,13,7,30,0.0,61.0,2.4,15.0,61.0,46.74,34.23
2016,9,13,7,45,0.0,92.0,2.45,15.5,92.0,74.07,57.39
2016,9,13,8,0,0.0,123.0,2.5,16.0,123.0,102.71,81.06
2016,9,13,8,15,14.0,158.0,2.45,16.5,165.5,148.85,119.35
2016,9,13,8,30,28.0,193.0,2.4,17.0,208.0,215.58,173.37
2016,9,13,8,45,224.5,206.0,2.4,17.5,337.0,464.73,374.58
2016,9,13,9,0,421.0,219.0,2.4,18.0,466.0,699.66,550.24
2016,9,13,9,15,597.0,178.5,2.35,18.0,556.5,843.92,652.77
2016,9,13,9,30,773.0,138.0,2.3,18.0,647.0,979.5,742.39
2016,9,13,9,45,610.5,205.5,2.3,18.5,621.0,886.49,674.89
2016,9,13,10,0,448.0,273.0,2.3,19.0,595.0,779.96,595.25
2016,9,13,10,15,509.5,262.0,2.3,19.0,641.5,823.61,626.94
2016,9,13,10,30,571.0,251.0,2.3,19.0,688.0,863.55,654.37
2016,9,13,10,45,704.5,199.0,2.35,19.5,752.5,937.36,704.41
2016,9,13,11,0,838.0,147.0,2.4,20.0,817.0,985.63,734.31
2016,9,13,11,15,842.0,147.5,2.35,20.0,830.0,966.47,720.06
2016,9,13,11,30,846.0,148.0,2.3,20.0,843.0,943.52,704.11
2016,9,13,11,45,660.0,234.0,2.3,20.5,778.5,838.45,630.06
2016,9,13,12,0,474.0,320.0,2.3,21.0,714.0,724.34,546.19
2016,9,13,12,15,475.5,317.5,2.2,21.0,711.0,696.93,526.78
2016,9,13,12,30,477.0,315.0,2.1,21.0,708.0,667.56,505.12
2016,9,13,12,45,477.5,310.0,2.05,21.5,699.0,633.58,479.34
2016,9,13,13,0,478.0,305.0,2.0,22.0,690.0,598.11,452.23
2016,9,13,13,15,659.5,221.0,1.95,22.0,739.0,612.83,463.3
2016,9,13,13,30,841.0,137.0,1.9,22.0,788.0,602.77,454.4
2016,9,13,13,45,833.5,135.0,1.85,22.0,761.5,545.52,409.03
2016,9,13,14,0,826.0,133.0,1.8,22.0,735.0,487.38,361.94
2016,9,13,14,15,814.0,130.5,1.8,22.0,701.5,426.49,311.58
2016,9,13,14,30,802.0,128.0,1.8,22.0,668.0,365.81,260.09
2016,9,13,14,45,787.0,124.5,1.8,22.0,628.5,304.06,207.34
2016,9,13,15,0,772.0,121.0,1.8,22.0,589.0,238.65,152.83
2016,9,13,15,15,751.0,117.0,1.8,21.5,544.0,177.49,106.39
2016,9,13,15,30,730.0,113.0,1.8,21.0,499.0,118.78,72.22
2016,9,13,15,45,701.5,108.0,1.8,21.0,450.5,81.11,64.3
2016,9,13,16,0,673.0,103.0,1.8,21.0,402.0,78.3,62.16
2016,9,13,16,15,634.5,96.5,1.75,20.5,351.0,74.2,58.94
2016,9,13,16,30,596.0,90.0,1.7,20.0,300.0,70.04,55.6
2016,9,13,16,45,540.5,82.0,1.7,20.0,248.5,64.47,50.8
2016,9,13,17,0,485.0,74.0,1.7,20.0,197.0,58.86,45.81
2016,9,13,17,15,406.0,62.5,1.5,19.0,149.0,47.38,35.68
2016,9,13,17,30,327.0,51.0,1.3,18.0,101.0,38.61,27.62
2016,9,13,17,45,213.0,34.5,1.15,17.5,62.0,26.12,15.4
2016,9,13,18,0,99.0,18.0,1.0,17.0,23.0,13.65,0.0
2016,9,13,18,15,49.5,9.0,1.05,16.5,11.5,7.08,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,16.0,4.0,0.6,13.0,4.0,0.0,0.0
2016,9,14,6,0,32.0,8.0,0.6,13.0,8.0,24.38,0.0
2016,9,14,6,15,131.0,26.5,0.7,13.5,41.0,145.59,83.1
2016,9,14,6,30,230.0,45.0,0.8,14.0,74.0,247.38,197.46
2016,9,14,6,45,315.5,60.0,0.95,15.0,120.0,335.75,274.26
2016,9,14,7,0,401.0,75.0,1.1,16.0,166.0,431.94,353.38
2016,9,14,7,15,459.0,86.0,1.05,16.5,215.5,507.15,412.22
2016,9,14,7,30,517.0,97.0,1.0,17.0,265.0,585.7,469.85
2016,9,14,7,45,565.0,104.0,1.0,17.5,316.5,661.74,523.2
2016,9,14,8,0,613.0,111.0,1.0,18.0,368.0,731.71,569.99
2016,9,14,8,15,644.0,117.0,0.95,18.5,416.5,784.48,602.5
2016,9,14,8,30,675.0,123.0,0.9,19.0,465.0,835.74,633.02
2016,9,14,8,45,704.0,126.0,0.85,19.5,511.5,879.63,657.69
2016,9,14,9,0,733.0,129.0,0.8,20.0,558.0,921.11,680.19
2016,9,14,9,15,750.0,132.5,0.75,20.5,598.5,948.34,693.05
2016,9,14,9,30,767.0,136.0,0.7,21.0,639.0,972.27,703.82
2016,9,14,9,45,825.0,117.0,0.65,21.5,684.0,1001.17,717.59
2016,9,14,10,0,883.0,98.0,0.6,22.0,729.0,1020.11,724.96
2016,9,14,10,15,891.0,99.5,0.6,22.5,757.0,1021.73,723.1
2016,9,14,10,30,899.0,101.0,0.6,23.0,785.0,1019.28,719.2
2016,9,14,10,45,905.5,101.5,0.65,23.5,806.5,1010.15,712.63
2016,9,14,11,0,912.0,102.0,0.7,24.0,828.0,996.95,703.79
2016,9,14,11,15,915.5,102.5,0.85,24.0,841.0,976.88,694.25
2016,9,14,11,30,919.0,103.0,1.0,24.0,854.0,952.92,682.08
2016,9,14,11,45,921.0,102.5,1.2,24.5,859.5,922.85,665.19
2016,9,14,12,0,923.0,102.0,1.4,25.0,865.0,889.22,645.47
2016,9,14,12,15,922.5,102.0,1.6,25.0,862.0,850.61,623.12
2016,9,14,12,30,922.0,102.0,1.8,25.0,859.0,808.89,598.01
2016,9,14,12,45,914.0,104.5,2.0,25.0,846.5,761.1,567.13
2016,9,14,13,0,906.0,107.0,2.2,25.0,834.0,711.16,532.35
2016,9,14,13,15,901.0,106.0,2.3,25.0,815.0,658.18,493.59
2016,9,14,13,30,896.0,105.0,2.4,25.0,796.0,603.39,452.16
2016,9,14,13,45,889.5,103.5,2.5,25.0,769.5,545.84,407.19
2016,9,14,14,0,883.0,102.0,2.6,25.0,743.0,487.12,359.68
2016,9,14,14,15,873.0,100.5,2.7,25.0,709.5,426.11,308.85
2016,9,14,14,30,863.0,99.0,2.8,25.0,676.0,364.84,256.44
2016,9,14,14,45,849.5,96.5,2.9,25.0,636.5,298.45,199.66
2016,9,14,15,0,836.0,94.0,3.0,25.0,597.0,235.26,146.5
2016,9,14,15,15,818.0,91.0,3.0,24.5,552.0,172.2,98.63
2016,9,14,15,30,800.0,88.0,3.0,24.0,507.0,111.11,63.8
2016,9,14,15,45,775.0,84.0,3.05,23.5,458.5,72.3,56.25
2016,9,14,16,0,750.0,80.0,3.1,23.0,410.0,69.4,54.11
2016,9,14,16,15,715.5,75.5,3.05,22.5,358.5,65.9,51.38
2016,9,14,16,30,681.0,71.0,3.0,22.0,307.0,57.57,44.41
2016,9,14,16,45,630.5,64.5,3.0,21.5,254.5,52.54,40.18
2016,9,14,17,0,580.0,58.0,3.0,21.0,202.0,47.5,35.77
2016,9,14,17,15,500.5,49.5,2.65,20.0,152.5,40.63,29.64
2016,9,14,17,30,421.0,41.0,2.3,19.0,103.0,33.8,23.29
2016,9,14,17,45,289.0,28.5,2.0,18.5,63.0,23.43,12.72
2016,9,14,18,0,157.0,16.0,1.7,18.0,23.0,12.59,0.0
2016,9,14,18,15,78.5,8.0,1.6,17.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,49.0,4.5,1.25,12.5,5.5,0.0,0.0
2016,9,15,6,0,98.0,9.0,1.3,13.0,11.0,62.7,0.0
2016,9,15,6,15,248.5,21.5,1.45,13.5,47.0,213.0,114.23
2016,9,15,6,30,399.0,34.0,1.6,14.0,83.0,349.56,279.55
2016,9,15,6,45,488.0,42.5,1.8,15.0,131.5,442.85,361.89
2016,9,15,7,0,577.0,51.0,2.0,16.0,180.0,543.29,443.26
2016,9,15,7,15,632.0,57.0,2.0,16.5,232.5,618.83,501.51
2016,9,15,7,30,687.0,63.0,2.0,17.0,285.0,691.29,554.5
2016,9,15,7,45,725.0,67.0,2.0,17.5,337.0,753.45,597.5
2016,9,15,8,0,763.0,71.0,2.0,18.0,389.0,815.06,638.43
2016,9,15,8,15,789.0,74.5,2.0,18.5,439.0,863.74,668.91
2016,9,15,8,30,815.0,78.0,2.0,19.0,489.0,910.34,697.24
2016,9,15,8,45,834.5,81.0,2.0,19.5,535.0,947.45,718.52
2016,9,15,9,0,854.0,84.0,2.0,20.0,581.0,969.29,729.36
2016,9,15,9,15,868.0,86.0,2.0,20.5,622.0,992.95,741.53
2016,9,15,9,30,882.0,88.0,2.0,21.0,663.0,1013.03,751.28
2016,9,15,9,45,894.5,88.5,2.0,21.5,698.5,1026.01,756.49
2016,9,15,10,0,907.0,89.0,2.0,22.0,734.0,1035.06,759.34
2016,9,15,10,15,914.5,90.5,2.0,22.5,762.0,1036.13,757.25
2016,9,15,10,30,922.0,92.0,2.0,23.0,790.0,1033.04,752.76
2016,9,15,10,45,926.5,93.0,2.0,23.5,811.0,1022.24,743.57
2016,9,15,11,0,931.0,94.0,2.0,24.0,832.0,1007.33,732.02
2016,9,15,11,15,934.5,94.5,2.05,24.0,845.0,986.89,719.12
2016,9,15,11,30,938.0,95.0,2.1,24.0,858.0,962.49,703.74
2016,9,15,11,45,939.0,95.0,2.2,24.5,863.0,931.52,683.24
2016,9,15,12,0,940.0,95.0,2.3,25.0,868.0,896.96,660.33
2016,9,15,12,15,939.5,95.0,2.35,25.0,865.0,857.75,635.01
2016,9,15,12,30,939.0,95.0,2.4,25.0,862.0,815.36,607.34
2016,9,15,12,45,926.0,100.5,2.5,25.0,848.0,766.06,574.18
2016,9,15,13,0,913.0,106.0,2.6,25.0,834.0,714.86,537.3
2016,9,15,13,15,908.5,105.0,2.65,25.0,815.0,661.77,497.88
2016,9,15,13,30,904.0,104.0,2.7,25.0,796.0,606.79,455.81
2016,9,15,13,45,896.0,103.0,2.8,25.0,769.0,548.38,409.96
2016,9,15,14,0,888.0,102.0,2.9,25.0,742.0,488.95,361.69
2016,9,15,14,15,878.0,100.0,2.9,25.0,708.5,427.18,309.92
2016,9,15,14,30,868.0,98.0,2.9,25.0,675.0,365.17,256.68
2016,9,15,14,45,853.0,96.5,2.95,25.0,635.0,298.83,199.86
2016,9,15,15,0,838.0,95.0,3.0,25.0,595.0,235.83,146.88
2016,9,15,15,15,819.5,92.0,3.0,24.5,550.0,172.54,98.93
2016,9,15,15,30,801.0,89.0,3.0,24.0,505.0,111.27,64.21
2016,9,15,15,45,773.5,85.5,3.0,23.5,455.5,73.41,57.22
2016,9,15,16,0,746.0,82.0,3.0,23.0,406.0,70.87,55.38
2016,9,15,16,15,709.5,77.0,2.95,22.5,354.0,61.88,47.94
2016,9,15,16,30,673.0,72.0,2.9,22.0,302.0,58.21,44.98
2016,9,15,16,45,618.5,66.0,2.85,21.5,249.5,53.56,41.05
2016,9,15,17,0,564.0,60.0,2.8,21.0,197.0,48.93,36.98
2016,9,15,17,15,480.5,51.0,2.5,20.0,147.5,41.72,30.54
2016,9,15,17,30,397.0,42.0,2.2,19.0,98.0,34.56,23.85
2016,9,15,17,45,258.5,28.5,1.95,18.0,58.5,23.39,12.13
2016,9,15,18,0,120.0,15.0,1.7,17.0,19.0,11.8,0.0
2016,9,15,18,15,60.0,7.5,1.7,16.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,193.5,17.0,1.2,13.5,40.0,172.14,81.95
2016,9,16,6,30,387.0,34.0,1.2,14.0,80.0,342.64,272.62
2016,9,16,6,45,477.5,42.5,1.3,14.5,128.5,436.63,355.71
2016,9,16,7,0,568.0,51.0,1.4,15.0,177.0,537.88,437.77
2016,9,16,7,15,624.0,57.0,1.25,15.5,229.0,613.92,494.84
2016,9,16,7,30,680.0,63.0,1.1,16.0,281.0,686.81,545.91
2016,9,16,7,45,718.5,67.5,1.0,16.5,333.0,749.82,587.33
2016,9,16,8,0,757.0,72.0,0.9,17.0,385.0,812.34,626.22
2016,9,16,8,15,783.5,75.5,0.8,17.5,434.5,861.31,654.04
2016,9,16,8,30,810.0,79.0,0.7,18.0,484.0,908.24,679.43
2016,9,16,8,45,829.5,81.5,0.65,19.0,530.5,944.55,696.71
2016,9,16,9,0,849.0,84.0,0.6,20.0,577.0,965.57,703.89
2016,9,16,9,15,863.5,86.5,0.5,20.5,618.0,990.22,713.63
2016,9,16,9,30,878.0,89.0,0.4,21.0,659.0,1011.29,720.88
2016,9,16,9,45,890.5,90.0,0.35,22.0,694.0,1024.75,723.28
2016,9,16,10,0,903.0,91.0,0.3,23.0,729.0,1034.27,723.51
2016,9,16,10,15,910.5,92.0,0.2,24.0,757.5,1034.66,717.4
2016,9,16,10,30,918.0,93.0,0.1,25.0,786.0,1030.92,709.54
2016,9,16,10,45,923.5,94.0,0.05,26.0,807.0,1021.05,699.51
2016,9,16,11,0,929.0,95.0,0.0,27.0,828.0,1007.05,687.68
2016,9,16,11,15,932.5,95.5,0.2,27.0,841.5,986.53,678.14
2016,9,16,11,30,936.0,96.0,0.4,27.0,855.0,962.07,667.73
2016,9,16,11,45,937.5,96.0,0.6,27.5,860.0,931.48,652.25
2016,9,16,12,0,939.0,96.0,0.8,28.0,865.0,897.29,634.02
2016,9,16,12,15,938.5,96.0,1.0,28.0,861.5,858.0,613.05
2016,9,16,12,30,938.0,96.0,1.2,28.0,858.0,815.55,589.16
2016,9,16,12,45,930.5,98.0,1.4,28.0,845.5,766.93,559.58
2016,9,16,13,0,923.0,100.0,1.6,28.0,833.0,716.09,525.67
2016,9,16,13,15,918.0,99.0,1.7,28.0,813.5,662.22,487.46
2016,9,16,13,30,913.0,98.0,1.8,28.0,794.0,606.49,446.48
2016,9,16,13,45,904.5,97.5,1.95,28.0,766.5,547.78,401.94
2016,9,16,14,0,896.0,97.0,2.1,28.0,739.0,488.08,354.81
2016,9,16,14,15,886.0,95.0,2.15,27.5,705.0,425.87,304.44
2016,9,16,14,30,876.0,93.0,2.2,27.0,671.0,363.41,252.26
2016,9,16,14,45,860.5,91.5,2.3,27.0,630.5,299.9,198.32
2016,9,16,15,0,845.0,90.0,2.4,27.0,590.0,232.82,142.87
2016,9,16,15,15,826.0,87.5,2.45,26.5,545.0,169.44,95.44
2016,9,16,15,30,807.0,85.0,2.5,26.0,500.0,108.13,61.3
2016,9,16,15,45,780.5,81.5,2.55,26.0,450.5,70.73,54.38
2016,9,16,16,0,754.0,78.0,2.6,26.0,401.0,68.09,52.36
2016,9,16,16,15,718.0,73.5,2.55,25.5,349.5,64.51,49.58
2016,9,16,16,30,682.0,69.0,2.5,25.0,298.0,56.22,42.71
2016,9,16,16,45,627.5,63.0,2.45,24.5,245.5,51.48,38.74
2016,9,16,17,0,573.0,57.0,2.4,24.0,193.0,46.76,34.62
2016,9,16,17,15,489.5,48.0,2.1,22.5,143.5,39.46,28.23
2016,9,16,17,30,406.0,39.0,1.8,21.0,94.0,32.2,21.54
2016,9,16,17,45,264.0,26.0,1.5,20.0,55.5,21.37,9.72
2016,9,16,18,0,122.0,13.0,1.2,19.0,17.0,10.23,0.0
2016,9,16,18,15,61.0,6.5,1.1,18.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,181.0,17.0,0.9,14.5,38.0,164.0,65.98
2016,9,17,6,30,362.0,34.0,1.0,15.0,76.0,326.84,257.89
2016,9,17,6,45,457.5,43.0,1.1,15.5,124.0,424.09,343.64
2016,9,17,7,0,553.0,52.0,1.2,16.0,172.0,529.11,428.24
2016,9,17,7,15,290.0,84.5,1.1,16.5,149.0,372.28,304.83
2016,9,17,7,30,27.0,117.0,1.0,17.0,126.0,143.74,115.14
2016,9,17,7,45,32.5,137.5,0.95,18.0,150.0,169.17,136.2
2016,9,17,8,0,38.0,158.0,0.9,19.0,174.0,194.67,155.92
2016,9,17,8,15,419.0,119.0,0.8,20.0,326.0,566.97,449.72
2016,9,17,8,30,800.0,80.0,0.7,21.0,478.0,901.24,671.84
2016,9,17,8,45,820.5,82.0,0.6,22.0,523.5,937.66,683.63
2016,9,17,9,0,841.0,84.0,0.5,23.0,569.0,958.8,689.7
2016,9,17,9,15,855.5,86.5,0.45,23.5,609.5,983.29,700.31
2016,9,17,9,30,870.0,89.0,0.4,24.0,650.0,1004.23,708.59
2016,9,17,9,45,883.0,89.5,0.4,25.0,685.5,1017.51,712.04
2016,9,17,10,0,896.0,90.0,0.4,26.0,721.0,1026.89,713.35
2016,9,17,10,15,903.5,91.0,0.45,26.5,748.5,1027.25,712.06
2016,9,17,10,30,911.0,92.0,0.5,27.0,776.0,1023.52,708.65
2016,9,17,10,45,916.5,92.5,0.55,28.0,796.5,1013.13,700.1
2016,9,17,11,0,922.0,93.0,0.6,29.0,817.0,998.67,689.36
2016,9,17,11,15,924.5,93.5,0.7,29.0,830.0,977.33,678.42
2016,9,17,11,30,927.0,94.0,0.8,29.0,843.0,952.14,665.09
2016,9,17,11,45,928.5,94.5,0.9,29.5,847.5,922.29,647.43
2016,9,17,12,0,930.0,95.0,1.0,30.0,852.0,888.85,627.36
2016,9,17,12,15,929.0,94.5,1.1,30.0,848.5,848.96,604.17
2016,9,17,12,30,928.0,94.0,1.2,30.0,845.0,806.01,578.58
2016,9,17,12,45,917.0,98.0,1.35,30.0,831.0,757.16,548.41
2016,9,17,13,0,906.0,102.0,1.5,30.0,817.0,706.36,514.3
2016,9,17,13,15,900.5,101.0,1.6,30.0,797.5,652.94,476.77
2016,9,17,13,30,895.0,100.0,1.7,30.0,778.0,597.76,436.56
2016,9,17,13,45,888.0,98.5,1.8,30.0,751.0,539.9,392.83
2016,9,17,14,0,881.0,97.0,1.9,30.0,724.0,480.94,346.57
2016,9,17,14,15,870.5,95.5,1.95,29.5,690.5,419.79,297.51
2016,9,17,14,30,860.0,94.0,2.0,29.0,657.0,358.46,246.74
2016,9,17,14,45,845.5,91.5,2.1,29.0,617.0,295.42,193.72
2016,9,17,15,0,831.0,89.0,2.2,29.0,577.0,228.77,139.13
2016,9,17,15,15,812.0,86.0,2.25,28.5,532.0,165.94,92.57
2016,9,17,15,30,793.0,83.0,2.3,28.0,487.0,105.22,59.12
2016,9,17,15,45,765.0,80.0,2.4,28.0,438.0,69.39,52.82
2016,9,17,16,0,737.0,77.0,2.5,28.0,389.0,67.09,51.09
2016,9,17,16,15,700.5,72.5,2.45,27.0,338.0,63.51,48.43
2016,9,17,16,30,664.0,68.0,2.4,26.0,287.0,55.29,41.73
2016,9,17,16,45,607.5,62.0,2.35,25.5,235.5,50.54,37.75
2016,9,17,17,0,551.0,56.0,2.3,25.0,184.0,45.82,33.64
2016,9,17,17,15,465.5,47.0,2.0,24.0,136.0,38.54,27.2
2016,9,17,17,30,380.0,38.0,1.7,23.0,88.0,31.3,20.47
2016,9,17,17,45,239.0,24.5,1.45,22.0,51.0,20.09,7.68
2016,9,17,18,0,98.0,11.0,1.2,21.0,14.0,8.65,0.0
2016,9,17,18,15,49.0,5.5,1.1,20.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,186.5,16.0,0.85,16.5,37.5,165.43,51.72
2016,9,18,6,30,373.0,32.0,0.9,17.0,75.0,333.2,259.53
2016,9,18,6,45,464.5,41.5,1.0,18.0,122.5,428.53,342.96
2016,9,18,7,0,556.0,51.0,1.1,19.0,170.0,531.51,424.37
2016,9,18,7,15,613.0,57.0,1.0,19.5,221.5,607.99,480.97
2016,9,18,7,30,670.0,63.0,0.9,20.0,273.0,686.84,535.71
2016,9,18,7,45,708.0,68.0,0.8,21.0,325.0,743.97,570.89
2016,9,18,8,0,746.0,73.0,0.7,22.0,377.0,806.36,607.62
2016,9,18,8,15,773.0,76.5,0.8,23.0,426.5,855.48,637.02
2016,9,18,8,30,800.0,80.0,0.9,24.0,476.0,902.57,664.46
2016,9,18,8,45,819.5,83.0,1.0,25.5,521.5,939.23,683.28
2016,9,18,9,0,839.0,86.0,1.1,27.0,567.0,972.89,699.89
2016,9,18,9,15,854.0,88.0,1.15,28.0,607.5,984.73,703.16
2016,9,18,9,30,869.0,90.0,1.2,29.0,648.0,1005.45,712.28
2016,9,18,9,45,887.0,88.5,1.3,30.0,685.0,1021.34,719.15
2016,9,18,10,0,905.0,87.0,1.4,31.0,722.0,1033.37,723.74
2016,9,18,10,15,912.5,88.5,1.4,31.0,750.0,1034.22,722.95
2016,9,18,10,30,920.0,90.0,1.4,31.0,778.0,1030.92,719.94
2016,9,18,10,45,924.5,91.0,1.45,31.5,798.0,1019.91,711.81
2016,9,18,11,0,929.0,92.0,1.5,32.0,818.0,1004.81,701.4
2016,9,18,11,15,932.0,92.5,1.55,32.0,831.0,983.7,688.84
2016,9,18,11,30,935.0,93.0,1.6,32.0,844.0,958.68,673.94
2016,9,18,11,45,935.5,93.5,1.7,32.5,848.5,927.64,654.54
2016,9,18,12,0,936.0,94.0,1.8,33.0,853.0,893.04,632.79
2016,9,18,12,15,935.0,94.0,1.85,33.0,849.5,853.33,608.37
2016,9,18,12,30,934.0,94.0,1.9,33.0,846.0,810.52,581.71
2016,9,18,12,45,923.5,97.5,1.95,33.5,832.0,761.23,548.66
2016,9,18,13,0,913.0,101.0,2.0,34.0,818.0,709.94,512.14
2016,9,18,13,15,908.5,100.0,2.0,33.5,798.5,656.72,475.15
2016,9,18,13,30,904.0,99.0,2.0,33.0,779.0,601.62,435.5
2016,9,18,13,45,896.5,97.5,2.05,33.0,752.0,542.95,391.21
2016,9,18,14,0,889.0,96.0,2.1,33.0,725.0,483.23,344.55
2016,9,18,14,15,878.5,94.5,2.1,33.0,691.0,421.55,294.79
2016,9,18,14,30,868.0,93.0,2.1,33.0,657.0,359.69,243.62
2016,9,18,14,45,854.0,90.5,2.1,33.0,617.0,296.25,190.9
2016,9,18,15,0,840.0,88.0,2.1,33.0,577.0,229.15,136.74
2016,9,18,15,15,821.0,85.0,2.05,32.5,532.0,165.72,90.56
2016,9,18,15,30,802.0,82.0,2.0,32.0,487.0,104.4,57.54
2016,9,18,15,45,776.0,78.5,2.0,32.0,438.0,68.57,51.24
2016,9,18,16,0,750.0,75.0,2.0,32.0,389.0,65.88,49.21
2016,9,18,16,15,713.0,70.0,1.75,31.0,337.5,61.83,46.19
2016,9,18,16,30,676.0,65.0,1.5,30.0,286.0,53.32,39.35
2016,9,18,16,45,619.5,59.5,1.3,29.0,233.5,48.85,35.74
2016,9,18,17,0,563.0,54.0,1.1,28.0,181.0,44.43,32.0
2016,9,18,17,15,476.0,45.0,1.1,26.5,132.5,37.07,25.61
2016,9,18,17,30,389.0,36.0,1.1,25.0,84.0,29.76,18.88
2016,9,18,17,45,240.0,23.0,1.1,24.0,48.0,18.89,5.42
2016,9,18,18,0,91.0,10.0,1.1,23.0,12.0,7.87,0.0
2016,9,18,18,15,45.5,5.0,1.05,22.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
