Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,123.0,18.0,1.25,19.5,31.5,123.6,23.52
2016,9,19,6,30,246.0,36.0,1.4,20.0,63.0,250.4,192.78
2016,9,19,6,45,338.5,49.0,1.6,21.0,108.5,342.65,274.28
2016,9,19,7,0,431.0,62.0,1.8,22.0,154.0,448.92,360.74
2016,9,19,7,15,491.5,71.5,1.75,22.5,203.5,528.45,422.01
2016,9,19,7,30,552.0,81.0,1.7,23.0,253.0,610.68,482.17
2016,9,19,7,45,598.5,87.5,1.65,23.5,304.0,679.0,529.3
2016,9,19,8,0,645.0,94.0,1.6,24.0,355.0,747.68,574.65
2016,9,19,8,15,675.5,99.5,1.6,25.0,403.0,799.82,606.12
2016,9,19,8,30,706.0,105.0,1.6,26.0,451.0,850.44,635.6
2016,9,19,8,45,732.0,108.0,1.65,27.0,497.0,891.51,658.48
2016,9,19,9,0,758.0,111.0,1.7,28.0,543.0,922.99,674.73
2016,9,19,9,15,775.0,114.0,1.7,28.5,583.0,949.88,688.64
2016,9,19,9,30,792.0,117.0,1.7,29.0,623.0,973.36,700.31
2016,9,19,9,45,812.0,116.0,1.75,29.5,659.0,991.7,709.42
2016,9,19,10,0,832.0,115.0,1.8,30.0,695.0,1006.19,716.22
2016,9,19,10,15,841.0,116.5,1.9,30.0,723.0,1008.39,717.57
2016,9,19,10,30,850.0,118.0,2.0,30.0,751.0,1006.58,716.65
2016,9,19,10,45,859.5,117.5,2.1,30.5,772.5,985.12,702.09
2016,9,19,11,0,869.0,117.0,2.2,31.0,794.0,973.91,694.25
2016,9,19,11,15,872.5,118.0,2.3,31.0,806.5,954.59,682.6
2016,9,19,11,30,876.0,119.0,2.4,31.0,819.0,931.54,668.61
2016,9,19,11,45,880.0,118.0,2.5,31.5,824.5,903.34,649.95
2016,9,19,12,0,884.0,117.0,2.6,32.0,830.0,871.62,628.99
2016,9,19,12,15,883.5,116.5,2.7,32.0,826.5,833.32,604.84
2016,9,19,12,30,883.0,116.0,2.8,32.0,823.0,792.08,578.5
2016,9,19,12,45,879.5,115.5,2.9,32.0,811.5,745.9,547.18
2016,9,19,13,0,876.0,115.0,3.0,32.0,800.0,697.4,512.83
2016,9,19,13,15,870.5,114.0,3.05,32.0,780.5,645.14,474.64
2016,9,19,13,30,865.0,113.0,3.1,32.0,761.0,591.2,434.1
2016,9,19,13,45,860.5,110.0,3.2,32.0,735.0,534.7,390.54
2016,9,19,14,0,856.0,107.0,3.3,32.0,709.0,476.94,344.5
2016,9,19,14,15,844.5,105.0,3.35,31.5,675.0,415.39,294.8
2016,9,19,14,30,833.0,103.0,3.4,31.0,641.0,353.56,243.5
2016,9,19,14,45,819.5,99.5,3.45,30.5,601.5,290.41,190.66
2016,9,19,15,0,806.0,96.0,3.5,30.0,562.0,228.18,139.68
2016,9,19,15,15,785.5,93.0,3.5,29.5,517.0,166.65,94.23
2016,9,19,15,30,765.0,90.0,3.5,29.0,472.0,107.45,62.0
2016,9,19,15,45,735.0,86.0,3.5,29.0,423.0,73.29,55.91
2016,9,19,16,0,705.0,82.0,3.5,29.0,374.0,65.0,49.17
2016,9,19,16,15,665.5,77.0,3.4,28.0,323.0,61.4,46.48
2016,9,19,16,30,626.0,72.0,3.3,27.0,272.0,57.78,43.68
2016,9,19,16,45,562.0,65.5,3.25,26.5,220.5,52.76,39.46
2016,9,19,17,0,498.0,59.0,3.2,26.0,169.0,47.8,35.1
2016,9,19,17,15,408.5,48.0,3.0,25.0,122.5,39.08,27.4
2016,9,19,17,30,319.0,37.0,2.8,24.0,76.0,30.32,19.26
2016,9,19,17,45,159.5,18.5,2.6,23.0,38.0,14.92,1.55
2016,9,19,18,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,31.5,18.5,2.35,15.5,22.0,46.0,0.0
2016,9,20,6,30,63.0,37.0,2.5,16.0,44.0,98.58,74.1
2016,9,20,6,45,107.5,58.0,2.65,16.5,77.5,158.4,128.12
2016,9,20,7,0,152.0,79.0,2.8,17.0,111.0,236.17,194.76
2016,9,20,7,15,174.5,100.0,2.8,17.5,146.5,284.1,235.13
2016,9,20,7,30,197.0,121.0,2.8,18.0,182.0,332.84,274.81
2016,9,20,7,45,222.5,139.0,2.85,18.5,219.5,380.74,312.71
2016,9,20,8,0,248.0,157.0,2.9,19.0,257.0,429.44,350.12
2016,9,20,8,15,308.0,169.5,2.9,19.5,309.0,504.07,407.36
2016,9,20,8,30,368.0,182.0,2.9,20.0,361.0,580.59,464.13
2016,9,20,8,45,375.0,200.5,2.95,20.5,398.0,613.06,485.57
2016,9,20,9,0,382.0,219.0,3.0,21.0,435.0,643.78,505.63
2016,9,20,9,15,484.0,202.0,3.0,21.5,496.0,753.42,584.29
2016,9,20,9,30,586.0,185.0,3.0,22.0,557.0,848.06,649.26
2016,9,20,9,45,722.0,143.0,3.05,22.5,627.0,939.56,709.04
2016,9,20,10,0,858.0,101.0,3.1,23.0,697.0,1003.39,748.79
2016,9,20,10,15,866.0,102.5,3.15,23.0,724.5,1004.59,748.21
2016,9,20,10,30,874.0,104.0,3.2,23.0,752.0,1001.82,745.74
2016,9,20,10,45,881.0,104.5,3.25,23.5,772.0,992.96,737.97
2016,9,20,11,0,888.0,105.0,3.3,24.0,792.0,980.12,727.76
2016,9,20,11,15,755.0,177.0,3.35,24.0,768.0,926.29,691.61
2016,9,20,11,30,622.0,249.0,3.4,24.0,744.0,847.25,635.91
2016,9,20,11,45,759.0,177.5,3.5,24.5,785.0,874.51,656.5
2016,9,20,12,0,896.0,106.0,3.6,25.0,826.0,871.27,653.28
2016,9,20,12,15,895.0,106.0,3.65,25.0,822.0,832.72,627.12
2016,9,20,12,30,894.0,106.0,3.7,25.0,818.0,791.2,598.96
2016,9,20,12,45,889.5,106.0,3.8,25.0,806.0,744.38,565.95
2016,9,20,13,0,885.0,106.0,3.9,25.0,794.0,695.3,529.54
2016,9,20,13,15,880.0,105.0,3.95,25.0,774.5,642.99,489.65
2016,9,20,13,30,875.0,104.0,4.0,25.0,755.0,588.93,447.29
2016,9,20,13,45,866.0,103.0,4.05,25.0,727.5,531.35,401.0
2016,9,20,14,0,857.0,102.0,4.1,25.0,700.0,472.95,352.63
2016,9,20,14,15,846.0,100.0,4.1,24.5,666.5,412.41,301.79
2016,9,20,14,30,835.0,98.0,4.1,24.0,633.0,349.69,247.96
2016,9,20,14,45,778.5,106.5,4.15,24.0,581.0,284.91,193.19
2016,9,20,15,0,722.0,115.0,4.2,24.0,529.0,221.51,141.54
2016,9,20,15,15,740.5,101.5,4.15,23.5,496.5,166.89,98.81
2016,9,20,15,30,759.0,88.0,4.1,23.0,464.0,105.09,62.13
2016,9,20,15,45,576.0,113.5,4.05,22.5,382.0,83.46,66.17
2016,9,20,16,0,393.0,139.0,4.0,22.0,300.0,95.68,76.98
2016,9,20,16,15,506.5,105.0,3.9,21.5,283.0,76.65,60.94
2016,9,20,16,30,620.0,71.0,3.8,21.0,266.0,57.03,44.15
2016,9,20,16,45,558.5,64.0,3.7,20.5,215.5,51.65,39.51
2016,9,20,17,0,497.0,57.0,3.6,20.0,165.0,46.29,34.69
2016,9,20,17,15,405.0,46.5,3.45,19.5,118.5,37.92,27.03
2016,9,20,17,30,313.0,36.0,3.3,19.0,72.0,29.55,18.88
2016,9,20,17,45,156.5,18.0,3.2,18.5,36.0,14.56,0.0
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,134.5,18.0,3.65,14.0,32.0,130.66,0.0
2016,9,21,6,30,269.0,36.0,3.8,14.0,64.0,269.03,210.78
2016,9,21,6,45,379.5,46.0,4.0,14.5,110.5,374.91,309.63
2016,9,21,7,0,490.0,56.0,4.2,15.0,157.0,490.32,407.75
2016,9,21,7,15,552.0,63.5,4.25,15.0,207.5,570.82,474.38
2016,9,21,7,30,614.0,71.0,4.3,15.0,258.0,654.0,540.35
2016,9,21,7,45,662.5,74.5,4.4,15.5,310.0,721.93,591.24
2016,9,21,8,0,711.0,78.0,4.5,16.0,362.0,790.18,640.63
2016,9,21,8,15,740.0,82.0,4.55,16.0,410.5,834.89,672.11
2016,9,21,8,30,769.0,86.0,4.6,16.0,459.0,883.76,706.18
2016,9,21,8,45,794.0,88.0,4.65,16.5,505.0,923.91,731.96
2016,9,21,9,0,819.0,90.0,4.7,17.0,551.0,961.27,755.43
2016,9,21,9,15,635.0,162.0,4.75,17.0,535.0,872.86,689.99
2016,9,21,9,30,451.0,234.0,4.8,17.0,519.0,755.86,600.1
2016,9,21,9,45,665.5,164.0,4.85,17.5,610.5,906.52,711.87
2016,9,21,10,0,880.0,94.0,4.9,18.0,702.0,1018.44,787.8
2016,9,21,10,15,888.5,95.5,4.9,18.0,730.0,1020.04,786.87
2016,9,21,10,30,897.0,97.0,4.9,18.0,758.0,1017.58,784.06
2016,9,21,10,45,903.5,97.5,4.9,18.5,779.0,1007.92,774.93
2016,9,21,11,0,910.0,98.0,4.9,19.0,800.0,994.21,763.22
2016,9,21,11,15,914.0,99.0,4.85,19.0,813.0,974.62,748.71
2016,9,21,11,30,918.0,100.0,4.8,19.0,826.0,951.12,731.64
2016,9,21,11,45,919.5,100.0,4.75,19.0,831.0,920.58,709.74
2016,9,21,12,0,921.0,100.0,4.7,19.0,836.0,886.5,685.42
2016,9,21,12,15,922.0,100.0,4.75,19.0,833.5,848.62,659.03
2016,9,21,12,30,923.0,100.0,4.8,19.0,831.0,807.52,630.16
2016,9,21,12,45,921.0,100.0,4.85,19.0,820.5,761.21,596.42
2016,9,21,13,0,919.0,100.0,4.9,19.0,810.0,712.31,558.65
2016,9,21,13,15,916.0,99.0,5.0,18.5,791.5,659.5,518.14
2016,9,21,13,30,913.0,98.0,5.1,18.0,773.0,604.66,474.59
2016,9,21,13,45,908.5,96.5,5.2,18.0,747.5,546.81,426.28
2016,9,21,14,0,904.0,95.0,5.3,18.0,722.0,487.56,375.24
2016,9,21,14,15,895.5,93.5,5.3,18.0,689.0,425.61,320.43
2016,9,21,14,30,887.0,92.0,5.3,18.0,656.0,363.21,264.09
2016,9,21,14,45,876.0,89.0,5.35,18.0,616.5,298.84,206.03
2016,9,21,15,0,865.0,86.0,5.4,18.0,577.0,230.54,146.51
2016,9,21,15,15,846.5,83.5,5.3,17.5,531.5,165.9,96.19
2016,9,21,15,30,828.0,81.0,5.2,17.0,486.0,103.28,60.86
2016,9,21,15,45,804.5,76.5,5.15,17.0,436.5,67.78,54.01
2016,9,21,16,0,781.0,72.0,5.1,17.0,387.0,64.27,51.11
2016,9,21,16,15,742.5,68.0,4.95,16.5,334.5,60.84,48.31
2016,9,21,16,30,704.0,64.0,4.8,16.0,282.0,57.42,45.43
2016,9,21,16,45,645.5,57.5,4.7,16.0,228.5,47.73,36.77
2016,9,21,17,0,587.0,51.0,4.6,16.0,175.0,42.43,31.85
2016,9,21,17,15,487.5,42.5,4.35,15.5,125.5,35.29,25.15
2016,9,21,17,30,388.0,34.0,4.1,15.0,76.0,28.29,17.94
2016,9,21,17,45,194.0,17.0,3.95,14.5,38.0,13.86,0.0
2016,9,21,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,131.0,18.0,3.7,13.0,31.5,128.3,0.0
2016,9,22,6,30,262.0,36.0,3.8,13.0,63.0,265.78,207.24
2016,9,22,6,45,365.0,47.5,3.95,13.5,109.0,366.43,303.32
2016,9,22,7,0,468.0,59.0,4.1,14.0,155.0,477.44,398.49
2016,9,22,7,15,533.5,67.5,4.05,14.5,206.0,561.58,467.36
2016,9,22,7,30,599.0,76.0,4.0,15.0,257.0,648.57,535.16
2016,9,22,7,45,651.0,80.0,4.0,15.5,309.0,720.16,588.29
2016,9,22,8,0,703.0,84.0,4.0,16.0,361.0,792.16,639.7
2016,9,22,8,15,733.5,88.0,3.95,16.0,411.0,843.67,675.35
2016,9,22,8,30,764.0,92.0,3.9,16.0,461.0,887.23,704.49
2016,9,22,8,45,793.5,93.0,3.85,16.5,508.0,930.64,731.64
2016,9,22,9,0,823.0,94.0,3.8,17.0,555.0,971.29,756.29
2016,9,22,9,15,839.0,96.5,3.8,17.5,596.0,996.98,770.51
2016,9,22,9,30,855.0,99.0,3.8,18.0,637.0,1019.06,782.28
2016,9,22,9,45,876.0,96.5,3.85,18.5,674.0,1022.96,782.0
2016,9,22,10,0,897.0,94.0,3.9,19.0,711.0,1036.44,788.59
2016,9,22,10,15,905.0,95.5,3.9,19.0,738.5,1037.33,787.82
2016,9,22,10,30,913.0,97.0,3.9,19.0,766.0,1034.09,784.53
2016,9,22,10,45,920.0,97.0,3.95,19.5,787.0,1024.02,775.67
2016,9,22,11,0,927.0,97.0,4.0,20.0,808.0,1009.84,764.25
2016,9,22,11,15,929.5,97.5,4.0,20.0,820.0,987.83,748.82
2016,9,22,11,30,932.0,98.0,4.0,20.0,832.0,961.96,730.88
2016,9,22,11,45,933.0,98.0,4.05,20.0,836.5,930.49,709.42
2016,9,22,12,0,934.0,98.0,4.1,20.0,841.0,895.47,685.48
2016,9,22,12,15,933.0,98.0,4.1,20.0,836.5,855.43,657.68
2016,9,22,12,30,932.0,98.0,4.1,20.0,832.0,812.3,627.57
2016,9,22,12,45,927.0,98.5,4.1,20.5,819.5,763.88,591.52
2016,9,22,13,0,922.0,99.0,4.1,21.0,807.0,713.1,551.74
2016,9,22,13,15,916.5,98.0,4.05,21.0,786.5,658.57,509.24
2016,9,22,13,30,911.0,97.0,4.0,21.0,766.0,602.26,464.25
2016,9,22,13,45,900.5,97.0,4.0,21.0,738.0,542.76,415.62
2016,9,22,14,0,890.0,97.0,4.0,21.0,710.0,482.5,364.91
2016,9,22,14,15,879.0,95.0,4.0,20.5,675.5,419.96,311.59
2016,9,22,14,30,868.0,93.0,4.0,20.0,641.0,357.35,256.8
2016,9,22,14,45,850.0,91.5,4.0,20.0,599.5,290.23,197.8
2016,9,22,15,0,832.0,90.0,4.0,20.0,558.0,226.81,143.38
2016,9,22,15,15,811.5,87.0,4.05,19.5,512.5,163.64,95.0
2016,9,22,15,30,791.0,84.0,4.1,19.0,467.0,102.8,61.14
2016,9,22,15,45,757.5,81.5,4.15,19.0,417.0,70.61,56.04
2016,9,22,16,0,724.0,79.0,4.2,19.0,367.0,63.42,49.97
2016,9,22,16,15,682.5,73.5,4.15,18.5,315.5,59.33,46.6
2016,9,22,16,30,641.0,68.0,4.1,18.0,264.0,55.21,43.11
2016,9,22,16,45,574.0,62.0,4.1,17.5,212.0,50.42,38.9
2016,9,22,17,0,507.0,56.0,4.1,17.0,160.0,45.75,34.57
2016,9,22,17,15,406.0,45.5,3.9,16.5,113.0,37.28,26.68
2016,9,22,17,30,305.0,35.0,3.7,16.0,66.0,28.87,18.01
2016,9,22,17,45,152.5,17.5,3.55,15.5,33.0,14.25,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,173.0,14.5,1.05,12.5,31.5,152.48,0.0
2016,9,23,6,30,346.0,29.0,1.2,13.0,63.0,316.73,242.64
2016,9,23,6,45,448.0,37.5,1.35,13.5,110.0,417.37,339.35
2016,9,23,7,0,550.0,46.0,1.5,14.0,157.0,526.8,429.87
2016,9,23,7,15,609.0,52.5,1.6,14.5,207.5,605.36,492.05
2016,9,23,7,30,668.0,59.0,1.7,15.0,258.0,680.9,548.93
2016,9,23,7,45,708.5,63.0,1.8,16.0,309.5,744.58,593.43
2016,9,23,8,0,749.0,67.0,1.9,17.0,361.0,807.86,635.77
2016,9,23,8,15,776.0,70.0,2.1,17.5,409.5,856.12,668.22
2016,9,23,8,30,803.0,73.0,2.3,18.0,458.0,902.37,698.69
2016,9,23,8,45,823.0,75.5,2.55,19.0,502.5,938.61,720.87
2016,9,23,9,0,843.0,78.0,2.8,20.0,547.0,959.69,732.41
2016,9,23,9,15,856.5,80.0,2.85,20.5,586.5,982.21,744.66
2016,9,23,9,30,870.0,82.0,2.9,21.0,626.0,1001.18,754.5
2016,9,23,9,45,882.0,82.5,3.0,21.5,660.0,1013.02,760.1
2016,9,23,10,0,894.0,83.0,3.1,22.0,694.0,1020.99,763.29
2016,9,23,10,15,901.0,84.5,3.15,22.0,721.0,1021.05,762.46
2016,9,23,10,30,908.0,86.0,3.2,22.0,748.0,1017.02,759.15
2016,9,23,10,45,912.0,87.0,3.3,22.5,767.5,1005.35,749.88
2016,9,23,11,0,916.0,88.0,3.4,23.0,787.0,989.66,738.13
2016,9,23,11,15,918.5,88.5,3.45,23.0,798.5,968.04,723.59
2016,9,23,11,30,921.0,89.0,3.5,23.0,810.0,942.6,706.57
2016,9,23,11,45,920.5,89.5,3.6,23.5,813.5,910.79,684.22
2016,9,23,12,0,920.0,90.0,3.7,24.0,817.0,875.57,659.54
2016,9,23,12,15,918.5,89.5,3.75,24.0,812.5,835.29,632.29
2016,9,23,12,30,917.0,89.0,3.8,24.0,808.0,792.04,602.77
2016,9,23,12,45,910.0,90.5,3.85,24.0,794.5,743.98,568.97
2016,9,23,13,0,903.0,92.0,3.9,24.0,781.0,693.76,531.28
2016,9,23,13,15,897.0,91.0,3.9,23.5,761.0,639.99,490.86
2016,9,23,13,30,891.0,90.0,3.9,23.0,741.0,584.57,447.87
2016,9,23,13,45,881.0,89.5,3.95,23.0,713.0,526.15,400.43
2016,9,23,14,0,871.0,89.0,4.0,23.0,685.0,466.99,350.93
2016,9,23,14,15,860.0,87.5,4.0,22.5,651.5,406.16,299.22
2016,9,23,14,30,849.0,86.0,4.0,22.0,618.0,345.26,246.12
2016,9,23,14,45,834.5,83.5,4.05,22.0,578.5,282.9,191.18
2016,9,23,15,0,820.0,81.0,4.1,22.0,539.0,217.03,135.09
2016,9,23,15,15,743.5,91.5,4.1,21.5,480.5,158.24,92.84
2016,9,23,15,30,667.0,102.0,4.1,21.0,422.0,102.79,63.79
2016,9,23,15,45,698.0,85.0,4.15,21.0,388.0,66.62,52.16
2016,9,23,16,0,729.0,68.0,4.2,21.0,354.0,60.44,46.99
2016,9,23,16,15,690.0,63.5,4.1,20.5,304.0,56.61,43.87
2016,9,23,16,30,651.0,59.0,4.0,20.0,254.0,52.78,40.64
2016,9,23,16,45,588.5,53.5,3.9,19.5,203.5,44.15,33.07
2016,9,23,17,0,526.0,48.0,3.8,19.0,153.0,39.63,28.93
2016,9,23,17,15,427.0,38.5,3.65,18.5,107.5,31.76,21.64
2016,9,23,17,30,328.0,29.0,3.5,18.0,62.0,23.96,13.5
2016,9,23,17,45,164.0,14.5,3.4,17.5,31.0,11.79,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,190.5,13.0,1.1,14.5,31.5,160.89,0.0
2016,9,24,6,30,381.0,26.0,1.3,15.0,63.0,338.26,254.26
2016,9,24,6,45,480.0,34.0,1.5,15.5,109.5,429.96,346.37
2016,9,24,7,0,579.0,42.0,1.7,16.0,156.0,538.69,436.31
2016,9,24,7,15,637.5,47.5,1.85,16.5,207.5,617.56,498.81
2016,9,24,7,30,696.0,53.0,2.0,17.0,259.0,698.53,559.81
2016,9,24,7,45,735.0,57.0,2.15,18.0,310.5,761.53,603.86
2016,9,24,8,0,774.0,61.0,2.3,19.0,362.0,824.08,645.82
2016,9,24,8,15,800.5,64.0,2.35,19.5,411.0,872.39,676.76
2016,9,24,8,30,827.0,67.0,2.4,20.0,460.0,907.31,697.74
2016,9,24,8,45,847.0,69.0,2.45,21.0,505.5,942.95,717.54
2016,9,24,9,0,867.0,71.0,2.5,22.0,551.0,975.65,734.97
2016,9,24,9,15,881.0,73.0,2.6,22.5,591.5,998.99,747.89
2016,9,24,9,30,895.0,75.0,2.7,23.0,632.0,1018.69,758.48
2016,9,24,9,45,908.5,75.0,2.85,24.0,667.0,1031.53,763.63
2016,9,24,10,0,922.0,75.0,3.0,25.0,702.0,1040.39,766.29
2016,9,24,10,15,929.5,76.0,3.05,25.5,729.5,1040.25,763.83
2016,9,24,10,30,937.0,77.0,3.1,26.0,757.0,1035.91,758.9
2016,9,24,10,45,942.5,77.5,3.15,26.5,777.5,1024.79,749.77
2016,9,24,11,0,948.0,78.0,3.2,27.0,798.0,1009.5,738.14
2016,9,24,11,15,951.0,78.5,3.15,27.0,810.0,987.72,723.11
2016,9,24,11,30,954.0,79.0,3.1,27.0,822.0,961.96,705.63
2016,9,24,11,45,955.0,79.0,3.1,27.5,826.5,930.02,683.18
2016,9,24,12,0,956.0,79.0,3.1,28.0,831.0,894.46,658.42
2016,9,24,12,15,955.0,79.0,3.1,28.0,827.0,853.82,631.54
2016,9,24,12,30,954.0,79.0,3.1,28.0,823.0,810.02,602.37
2016,9,24,12,45,943.0,83.5,3.1,28.5,809.0,760.5,567.58
2016,9,24,13,0,932.0,88.0,3.1,29.0,795.0,708.93,528.78
2016,9,24,13,15,926.5,87.0,3.1,29.0,774.5,653.98,487.86
2016,9,24,13,30,921.0,86.0,3.1,29.0,754.0,597.25,444.43
2016,9,24,13,45,912.5,85.0,3.15,29.0,726.5,537.47,397.51
2016,9,24,14,0,904.0,84.0,3.2,29.0,699.0,476.74,348.29
2016,9,24,14,15,893.0,82.5,3.2,28.5,664.0,413.96,296.53
2016,9,24,14,30,882.0,81.0,3.2,28.0,629.0,351.08,243.26
2016,9,24,14,45,866.5,79.5,3.2,28.0,588.5,287.22,188.45
2016,9,24,15,0,851.0,78.0,3.2,28.0,548.0,224.33,136.06
2016,9,24,15,15,831.0,75.0,3.15,27.5,502.5,155.76,85.13
2016,9,24,15,30,811.0,72.0,3.1,27.0,457.0,93.89,52.17
2016,9,24,15,45,782.5,69.0,3.1,27.0,407.5,61.96,46.95
2016,9,24,16,0,754.0,66.0,3.1,27.0,358.0,59.36,44.91
2016,9,24,16,15,713.5,61.5,2.8,26.0,306.5,55.42,41.84
2016,9,24,16,30,673.0,57.0,2.5,25.0,255.0,51.47,38.65
2016,9,24,16,45,611.5,51.0,2.2,24.5,204.0,42.52,30.95
2016,9,24,17,0,550.0,45.0,1.9,24.0,153.0,37.51,26.45
2016,9,24,17,15,446.5,36.5,1.75,23.0,106.5,30.3,19.9
2016,9,24,17,30,343.0,28.0,1.6,22.0,60.0,23.24,12.2
2016,9,24,17,45,171.5,14.0,1.5,21.0,30.0,11.02,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,191.0,13.0,1.25,16.0,31.0,132.12,0.0
2016,9,25,6,30,382.0,26.0,1.5,17.0,62.0,340.15,250.64
2016,9,25,6,45,484.5,34.5,1.75,18.0,109.5,442.47,352.85
2016,9,25,7,0,587.0,43.0,2.0,19.0,157.0,547.12,438.64
2016,9,25,7,15,646.0,48.5,2.0,19.5,208.5,626.97,500.8
2016,9,25,7,30,705.0,54.0,2.0,20.0,260.0,708.79,560.87
2016,9,25,7,45,743.0,58.0,2.05,21.0,312.0,771.25,603.18
2016,9,25,8,0,781.0,62.0,2.1,22.0,364.0,833.11,643.16
2016,9,25,8,15,807.5,65.0,2.25,23.0,413.0,881.57,673.24
2016,9,25,8,30,834.0,68.0,2.4,24.0,462.0,916.55,693.41
2016,9,25,8,45,851.0,71.0,2.55,25.0,507.0,950.56,712.61
2016,9,25,9,0,868.0,74.0,2.7,26.0,552.0,981.48,729.44
2016,9,25,9,15,881.5,76.0,2.75,27.0,592.0,1004.17,739.77
2016,9,25,9,30,895.0,78.0,2.8,28.0,632.0,1023.2,747.73
2016,9,25,9,45,910.0,77.5,2.85,29.0,667.5,1036.8,752.23
2016,9,25,10,0,925.0,77.0,2.9,30.0,703.0,1046.43,754.32
2016,9,25,10,15,932.0,78.0,2.85,30.5,730.0,1045.62,750.52
2016,9,25,10,30,939.0,79.0,2.8,31.0,757.0,1040.62,744.34
2016,9,25,10,45,939.5,81.5,2.75,31.5,775.5,1026.72,732.78
2016,9,25,11,0,940.0,84.0,2.7,32.0,794.0,1008.74,718.92
2016,9,25,11,15,942.5,84.5,2.55,32.0,806.0,986.46,703.08
2016,9,25,11,30,945.0,85.0,2.4,32.0,818.0,960.26,684.9
2016,9,25,11,45,939.0,88.5,2.25,32.5,820.0,925.94,660.33
2016,9,25,12,0,933.0,92.0,2.1,33.0,822.0,888.35,633.86
2016,9,25,12,15,932.0,92.0,1.9,33.0,817.5,848.27,606.69
2016,9,25,12,30,931.0,92.0,1.7,33.0,813.0,805.11,577.5
2016,9,25,12,45,917.5,96.5,1.5,33.5,798.0,754.4,541.45
2016,9,25,13,0,904.0,101.0,1.3,34.0,783.0,701.98,502.47
2016,9,25,13,15,898.5,100.0,1.1,34.0,762.5,648.18,463.05
2016,9,25,13,30,893.0,99.0,0.9,34.0,742.0,592.66,421.5
2016,9,25,13,45,879.0,99.5,0.75,34.0,713.0,532.68,376.26
2016,9,25,14,0,865.0,100.0,0.6,34.0,684.0,472.39,329.57
2016,9,25,14,15,853.0,98.0,0.55,33.5,649.5,409.9,281.27
2016,9,25,14,30,841.0,96.0,0.5,33.0,615.0,347.37,231.47
2016,9,25,14,45,820.5,95.0,0.5,33.0,573.5,283.93,180.39
2016,9,25,15,0,800.0,94.0,0.5,33.0,532.0,222.26,131.86
2016,9,25,15,15,777.5,90.5,0.65,32.5,486.5,160.52,88.45
2016,9,25,15,30,755.0,87.0,0.8,32.0,441.0,101.43,58.21
2016,9,25,15,45,721.5,83.0,0.95,32.0,391.5,65.82,49.06
2016,9,25,16,0,688.0,79.0,1.1,32.0,342.0,63.0,46.91
2016,9,25,16,15,644.0,73.0,1.05,31.0,291.5,58.57,43.53
2016,9,25,16,30,600.0,67.0,1.0,30.0,241.0,54.12,40.01
2016,9,25,16,45,534.0,59.0,0.95,29.0,190.5,47.89,34.81
2016,9,25,17,0,468.0,51.0,0.9,28.0,140.0,41.66,29.39
2016,9,25,17,15,365.0,39.5,0.95,26.5,95.5,32.33,21.16
2016,9,25,17,30,262.0,28.0,1.0,25.0,51.0,23.01,11.2
2016,9,25,17,45,131.0,14.0,1.05,24.0,25.5,11.02,0.0
2016,9,25,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,119.0,15.0,1.05,20.5,25.5,87.96,0.0
2016,9,26,6,30,238.0,30.0,1.0,21.0,51.0,245.41,174.47
2016,9,26,6,45,339.0,43.0,1.0,21.5,95.5,346.03,272.41
2016,9,26,7,0,440.0,56.0,1.0,22.0,140.0,456.03,361.38
2016,9,26,7,15,505.5,65.5,1.1,23.0,190.0,540.36,425.78
2016,9,26,7,30,571.0,75.0,1.2,24.0,240.0,627.69,489.01
2016,9,26,7,45,617.0,81.5,1.3,25.0,291.0,696.23,535.77
2016,9,26,8,0,663.0,88.0,1.4,26.0,342.0,764.97,580.74
2016,9,26,8,15,695.0,93.5,1.4,27.0,391.0,818.78,612.77
2016,9,26,8,30,727.0,99.0,1.4,28.0,440.0,871.04,642.7
2016,9,26,8,45,751.0,103.0,1.4,29.0,485.0,911.42,663.96
2016,9,26,9,0,775.0,107.0,1.4,30.0,530.0,941.93,678.51
2016,9,26,9,15,792.0,110.0,1.35,30.5,570.5,968.58,691.1
2016,9,26,9,30,809.0,113.0,1.3,31.0,611.0,991.71,701.36
2016,9,26,9,45,822.5,115.0,1.3,31.5,645.5,1006.38,707.2
2016,9,26,10,0,836.0,117.0,1.3,32.0,680.0,1017.15,710.85
2016,9,26,10,15,845.5,119.0,1.35,32.5,707.5,1019.82,710.58
2016,9,26,10,30,855.0,121.0,1.4,33.0,735.0,1018.42,708.08
2016,9,26,10,45,861.5,122.0,1.45,33.5,755.0,1008.81,700.79
2016,9,26,11,0,868.0,123.0,1.5,34.0,775.0,995.15,691.27
2016,9,26,11,15,871.5,124.0,1.6,34.0,787.0,974.64,679.79
2016,9,26,11,30,875.0,125.0,1.7,34.0,799.0,950.3,665.93
2016,9,26,11,45,876.0,125.0,1.85,34.0,803.0,907.29,640.81
2016,9,26,12,0,877.0,125.0,2.0,34.0,807.0,873.46,621.19
2016,9,26,12,15,875.5,124.5,2.15,34.0,802.5,833.97,597.44
2016,9,26,12,30,874.0,124.0,2.3,34.0,798.0,791.65,571.44
2016,9,26,12,45,899.0,110.0,2.5,34.0,793.0,753.43,546.78
2016,9,26,13,0,924.0,96.0,2.7,34.0,788.0,710.29,517.42
2016,9,26,13,15,918.5,95.0,2.8,34.0,768.0,655.49,478.05
2016,9,26,13,30,913.0,94.0,2.9,34.0,748.0,598.92,436.14
2016,9,26,13,45,906.0,92.0,3.0,34.0,720.0,539.24,390.51
2016,9,26,14,0,899.0,90.0,3.1,34.0,692.0,478.48,342.45
2016,9,26,14,15,888.0,88.5,3.15,33.5,657.5,415.82,291.96
2016,9,26,14,30,877.0,87.0,3.2,33.0,623.0,353.05,239.94
2016,9,26,14,45,863.0,84.0,3.3,33.0,582.5,288.54,185.81
2016,9,26,15,0,849.0,81.0,3.4,33.0,542.0,220.63,130.68
2016,9,26,15,15,828.0,78.0,3.35,32.5,496.0,156.46,84.29
2016,9,26,15,30,807.0,75.0,3.3,32.0,450.0,94.69,52.39
2016,9,26,15,45,760.5,75.5,3.3,31.5,397.5,66.41,49.76
2016,9,26,16,0,714.0,76.0,3.3,31.0,345.0,61.36,45.81
2016,9,26,16,15,670.5,70.0,2.9,30.0,293.5,56.82,42.29
2016,9,26,16,30,627.0,64.0,2.5,29.0,242.0,52.25,38.62
2016,9,26,16,45,542.0,58.0,2.15,28.0,189.5,47.26,34.41
2016,9,26,17,0,457.0,52.0,1.8,27.0,137.0,42.46,30.14
2016,9,26,17,15,353.0,39.5,1.65,26.0,92.5,32.35,21.11
2016,9,26,17,30,249.0,27.0,1.5,25.0,48.0,22.19,9.75
2016,9,26,17,45,124.5,13.5,1.35,24.0,24.0,10.62,0.0
2016,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,15,73.0,14.5,1.25,19.5,20.5,58.26,0.0
2016,9,27,6,30,146.0,29.0,1.2,20.0,41.0,179.7,124.73
2016,9,27,6,45,220.0,48.0,1.15,20.5,81.5,264.13,208.91
2016,9,27,7,0,294.0,67.0,1.1,21.0,122.0,353.89,283.92
2016,9,27,7,15,355.0,82.5,1.2,21.5,169.5,433.52,348.15
2016,9,27,7,30,416.0,98.0,1.3,22.0,217.0,516.88,412.44
2016,9,27,7,45,456.0,110.5,1.45,23.0,264.5,580.36,458.35
2016,9,27,8,0,496.0,123.0,1.6,24.0,312.0,644.64,503.02
2016,9,27,8,15,530.5,132.5,1.5,24.5,358.5,700.09,538.96
2016,9,27,8,30,565.0,142.0,1.4,25.0,405.0,754.93,573.11
2016,9,27,8,45,588.0,150.5,1.35,26.0,448.0,795.96,596.03
2016,9,27,9,0,611.0,159.0,1.3,27.0,491.0,844.73,623.47
2016,9,27,9,15,631.0,165.0,1.4,27.5,530.0,876.26,642.01
2016,9,27,9,30,651.0,171.0,1.5,28.0,569.0,904.74,658.62
2016,9,27,9,45,732.5,147.5,1.6,29.0,618.5,960.53,691.26
2016,9,27,10,0,814.0,124.0,1.7,30.0,668.0,1003.08,714.66
2016,9,27,10,15,823.0,125.5,1.8,30.0,695.0,1004.74,715.39
2016,9,27,10,30,832.0,127.0,1.9,30.0,722.0,1002.4,714.21
2016,9,27,10,45,792.0,150.5,2.05,30.5,729.0,970.84,693.87
2016,9,27,11,0,752.0,174.0,2.2,31.0,736.0,945.75,677.79
2016,9,27,11,15,756.0,175.0,2.3,31.0,748.0,927.19,666.62
2016,9,27,11,30,760.0,176.0,2.4,31.0,760.0,905.09,653.07
2016,9,27,11,45,728.5,192.5,2.55,31.5,754.0,863.72,625.97
2016,9,27,12,0,697.0,209.0,2.7,32.0,748.0,820.43,596.06
2016,9,27,12,15,695.0,208.5,2.75,32.0,744.0,784.21,571.74
2016,9,27,12,30,693.0,208.0,2.8,32.0,740.0,745.61,545.32
2016,9,27,12,45,735.5,184.5,2.9,32.0,740.0,716.14,525.62
2016,9,27,13,0,778.0,161.0,3.0,32.0,740.0,680.52,500.81
2016,9,27,13,15,770.5,159.0,3.05,31.5,719.5,627.73,463.27
2016,9,27,13,30,763.0,157.0,3.1,31.0,699.0,573.8,423.73
2016,9,27,13,45,717.5,168.5,3.15,31.0,663.0,511.34,375.94
2016,9,27,14,0,672.0,180.0,3.2,31.0,627.0,451.93,329.42
2016,9,27,14,15,656.5,175.0,3.2,30.5,593.0,394.82,283.94
2016,9,27,14,30,641.0,170.0,3.2,30.0,559.0,338.81,238.24
2016,9,27,14,45,622.5,163.0,3.2,30.0,520.0,281.93,191.29
2016,9,27,15,0,604.0,156.0,3.2,30.0,481.0,227.1,147.19
2016,9,27,15,15,576.5,148.5,3.15,29.5,437.0,170.1,106.0
2016,9,27,15,30,549.0,141.0,3.1,29.0,393.0,119.57,78.44
2016,9,27,15,45,539.0,126.0,3.05,28.5,350.0,89.99,70.11
2016,9,27,16,0,529.0,111.0,3.0,28.0,307.0,80.78,62.74
2016,9,27,16,15,481.0,100.0,2.8,27.0,258.5,73.25,56.75
2016,9,27,16,30,433.0,89.0,2.6,26.0,210.0,65.59,50.46
2016,9,27,16,45,396.0,73.0,2.4,25.5,166.0,54.51,40.93
2016,9,27,17,0,359.0,57.0,2.2,25.0,122.0,43.12,30.91
2016,9,27,17,15,263.0,41.5,1.95,24.0,80.5,31.45,20.45
2016,9,27,17,30,167.0,26.0,1.7,23.0,39.0,19.75,7.08
2016,9,27,17,45,83.5,13.0,1.5,22.0,19.5,10.23,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,85.0,15.0,2.05,15.5,22.0,66.52,0.0
2016,9,28,6,30,170.0,30.0,2.2,16.0,44.0,197.86,136.57
2016,9,28,6,45,268.5,45.5,2.4,16.5,86.5,297.26,239.98
2016,9,28,7,0,367.0,61.0,2.6,17.0,129.0,403.69,331.59
2016,9,28,7,15,433.0,72.0,2.55,17.5,176.5,484.49,397.88
2016,9,28,7,30,499.0,83.0,2.5,18.0,224.0,575.98,468.99
2016,9,28,7,45,556.0,89.0,2.45,18.5,274.5,652.18,525.12
2016,9,28,8,0,613.0,95.0,2.4,19.0,325.0,729.07,579.32
2016,9,28,8,15,646.5,100.5,2.35,19.5,373.0,783.16,614.95
2016,9,28,8,30,680.0,106.0,2.3,20.0,421.0,835.83,648.54
2016,9,28,8,45,704.0,110.5,2.3,21.0,465.0,875.97,671.63
2016,9,28,9,0,728.0,115.0,2.3,22.0,509.0,913.56,692.51
2016,9,28,9,15,746.5,119.0,2.3,22.5,548.5,942.04,708.23
2016,9,28,9,30,765.0,123.0,2.3,23.0,588.0,967.25,721.71
2016,9,28,9,45,776.5,126.5,2.3,23.5,621.0,973.2,722.47
2016,9,28,10,0,788.0,130.0,2.3,24.0,654.0,983.56,726.47
2016,9,28,10,15,798.0,132.0,2.35,24.5,681.0,986.89,726.48
2016,9,28,10,30,808.0,134.0,2.4,25.0,708.0,986.28,724.14
2016,9,28,10,45,786.5,149.0,2.5,25.5,720.5,964.13,708.41
2016,9,28,11,0,765.0,164.0,2.6,26.0,733.0,947.79,696.77
2016,9,28,11,15,769.5,165.0,2.7,26.0,745.0,929.47,685.18
2016,9,28,11,30,774.0,166.0,2.8,26.0,757.0,907.57,671.24
2016,9,28,11,45,753.0,177.5,2.95,26.5,754.5,870.43,646.1
2016,9,28,12,0,732.0,189.0,3.1,27.0,752.0,831.02,618.71
2016,9,28,12,15,730.0,189.0,3.25,26.5,748.0,794.2,594.89
2016,9,28,12,30,728.0,189.0,3.4,26.0,744.0,754.9,568.66
2016,9,28,12,45,740.0,179.5,3.55,26.0,735.5,714.69,540.26
2016,9,28,13,0,752.0,170.0,3.7,26.0,727.0,671.3,508.74
2016,9,28,13,15,744.0,168.0,3.75,25.5,706.5,619.33,470.48
2016,9,28,13,30,736.0,166.0,3.8,25.0,686.0,566.33,430.28
2016,9,28,13,45,709.5,169.5,3.9,25.0,655.0,507.95,384.09
2016,9,28,14,0,683.0,173.0,4.0,25.0,624.0,450.96,337.83
2016,9,28,14,15,667.0,169.0,4.0,24.5,590.5,393.88,290.83
2016,9,28,14,30,651.0,165.0,4.0,24.0,557.0,337.9,243.69
2016,9,28,14,45,635.5,157.5,4.0,24.0,518.5,280.82,195.04
2016,9,28,15,0,620.0,150.0,4.0,24.0,480.0,225.39,149.06
2016,9,28,15,15,592.0,143.0,3.9,23.5,436.0,170.75,108.73
2016,9,28,15,30,564.0,136.0,3.8,23.0,392.0,116.82,78.13
2016,9,28,15,45,550.0,122.0,3.75,22.5,348.5,87.74,70.0
2016,9,28,16,0,536.0,108.0,3.7,22.0,305.0,79.0,62.83
2016,9,28,16,15,486.0,98.0,3.6,21.0,256.0,72.04,57.16
2016,9,28,16,30,436.0,88.0,3.5,20.0,207.0,64.98,51.2
2016,9,28,16,45,390.5,72.5,3.4,19.5,162.5,54.12,41.61
2016,9,28,17,0,345.0,57.0,3.3,19.0,118.0,43.0,31.57
2016,9,28,17,15,243.0,41.5,3.25,18.0,77.0,31.32,20.78
2016,9,28,17,30,141.0,26.0,3.2,17.0,36.0,19.65,5.74
2016,9,28,17,45,70.5,13.0,3.2,16.5,18.0,10.23,0.0
2016,9,28,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
