Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,115.5,14.0,2.1,12.5,23.5,85.57,0.0
2016,9,29,6,30,231.0,28.0,2.3,13.0,47.0,236.14,160.35
2016,9,29,6,45,341.5,40.0,2.5,13.5,90.5,347.02,282.77
2016,9,29,7,0,452.0,52.0,2.7,14.0,134.0,463.72,383.08
2016,9,29,7,15,520.0,60.0,2.7,14.5,183.5,548.74,452.85
2016,9,29,7,30,588.0,68.0,2.7,15.0,233.0,636.84,521.47
2016,9,29,7,45,635.5,73.5,2.7,15.5,283.5,705.69,572.25
2016,9,29,8,0,683.0,79.0,2.7,16.0,334.0,774.86,621.14
2016,9,29,8,15,714.5,83.5,2.7,16.5,382.5,827.14,655.96
2016,9,29,8,30,746.0,88.0,2.7,17.0,431.0,871.44,684.16
2016,9,29,8,45,770.5,91.0,2.7,17.5,475.5,911.6,708.82
2016,9,29,9,0,795.0,94.0,2.7,18.0,520.0,948.94,731.08
2016,9,29,9,15,811.5,96.5,2.7,18.5,560.0,974.4,744.91
2016,9,29,9,30,828.0,99.0,2.7,19.0,600.0,996.33,756.38
2016,9,29,9,45,846.0,98.5,2.7,19.5,634.5,1012.39,763.92
2016,9,29,10,0,864.0,98.0,2.7,20.0,669.0,1011.13,760.05
2016,9,29,10,15,872.0,99.5,2.7,20.5,696.0,1011.59,757.69
2016,9,29,10,30,880.0,101.0,2.7,21.0,723.0,1008.06,752.85
2016,9,29,10,45,885.0,102.0,2.75,21.5,742.5,997.0,743.71
2016,9,29,11,0,890.0,103.0,2.8,22.0,762.0,982.0,732.19
2016,9,29,11,15,893.0,104.0,2.85,22.0,773.5,961.22,718.37
2016,9,29,11,30,896.0,105.0,2.9,22.0,785.0,936.69,702.13
2016,9,29,11,45,896.5,105.0,2.95,22.5,788.0,905.28,679.95
2016,9,29,12,0,897.0,105.0,3.0,23.0,791.0,870.51,655.53
2016,9,29,12,15,896.0,105.0,3.1,23.0,786.5,831.33,629.56
2016,9,29,12,30,895.0,105.0,3.2,23.0,782.0,789.21,601.3
2016,9,29,12,45,895.5,102.0,3.3,23.0,770.5,742.59,568.42
2016,9,29,13,0,896.0,99.0,3.4,23.0,759.0,693.35,531.87
2016,9,29,13,15,890.0,98.0,3.45,23.0,738.5,639.52,490.64
2016,9,29,13,30,884.0,97.0,3.5,23.0,718.0,584.06,446.96
2016,9,29,13,45,873.5,96.5,3.55,23.0,689.5,525.43,399.49
2016,9,29,14,0,863.0,96.0,3.6,23.0,661.0,466.14,350.0
2016,9,29,14,15,850.5,94.0,3.6,22.5,626.5,403.56,297.1
2016,9,29,14,30,838.0,92.0,3.6,22.0,592.0,341.06,242.92
2016,9,29,14,45,821.0,89.5,3.6,22.0,551.5,277.58,187.31
2016,9,29,15,0,804.0,87.0,3.6,22.0,511.0,215.48,134.59
2016,9,29,15,15,781.0,83.5,3.6,21.5,466.0,153.57,88.15
2016,9,29,15,30,758.0,80.0,3.6,21.0,421.0,94.4,56.62
2016,9,29,15,45,728.0,75.5,3.6,20.5,372.5,65.98,51.83
2016,9,29,16,0,698.0,71.0,3.6,20.0,324.0,57.71,44.88
2016,9,29,16,15,652.0,65.5,3.55,19.0,273.5,53.42,41.38
2016,9,29,16,30,606.0,60.0,3.5,18.0,223.0,49.13,37.73
2016,9,29,16,45,536.0,52.5,3.45,17.5,173.5,43.09,32.28
2016,9,29,17,0,466.0,45.0,3.4,17.0,124.0,37.08,26.65
2016,9,29,17,15,349.0,34.0,3.3,16.5,81.0,27.98,17.94
2016,9,29,17,30,232.0,23.0,3.2,16.0,38.0,18.96,3.19
2016,9,29,17,45,116.0,11.5,3.1,15.5,19.0,9.05,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,129.0,13.0,2.9,12.0,23.0,93.72,0.0
2016,9,30,6,30,258.0,26.0,3.0,12.0,46.0,252.22,165.2
2016,9,30,6,45,369.0,37.0,3.15,12.5,90.0,365.18,298.54
2016,9,30,7,0,480.0,48.0,3.3,13.0,134.0,482.16,399.9
2016,9,30,7,15,323.0,78.0,3.35,13.5,144.0,403.95,338.86
2016,9,30,7,30,166.0,108.0,3.4,14.0,154.0,279.51,234.92
2016,9,30,7,45,182.5,127.5,3.45,14.5,187.5,319.48,268.28
2016,9,30,8,0,199.0,147.0,3.5,15.0,221.0,359.7,300.37
2016,9,30,8,15,484.5,113.5,3.55,15.0,326.0,634.51,522.26
2016,9,30,8,30,770.0,80.0,3.6,15.0,431.0,885.87,707.44
2016,9,30,8,45,793.5,83.0,3.65,15.5,476.0,925.27,730.76
2016,9,30,9,0,817.0,86.0,3.7,16.0,521.0,961.81,753.35
2016,9,30,9,15,833.0,88.0,3.75,16.5,561.0,986.25,767.21
2016,9,30,9,30,849.0,90.0,3.8,17.0,601.0,1007.11,778.63
2016,9,30,9,45,864.0,90.5,3.85,17.5,635.0,1008.19,776.45
2016,9,30,10,0,879.0,91.0,3.9,18.0,669.0,1018.52,780.99
2016,9,30,10,15,887.5,92.5,3.95,18.0,696.0,1019.43,780.61
2016,9,30,10,30,896.0,94.0,4.0,18.0,723.0,1016.29,777.71
2016,9,30,10,45,901.0,95.0,4.1,18.5,742.5,1005.04,768.28
2016,9,30,11,0,906.0,96.0,4.2,19.0,762.0,989.79,756.33
2016,9,30,11,15,909.5,96.5,4.25,19.0,774.0,968.64,741.58
2016,9,30,11,30,913.0,97.0,4.3,19.0,786.0,943.66,724.28
2016,9,30,11,45,914.0,97.0,4.35,19.0,789.5,912.24,702.47
2016,9,30,12,0,915.0,97.0,4.4,19.0,793.0,877.36,678.44
2016,9,30,12,15,913.5,97.0,4.45,19.0,788.0,837.18,650.52
2016,9,30,12,30,912.0,97.0,4.5,19.0,783.0,794.05,620.27
2016,9,30,12,45,905.0,98.0,4.55,19.0,769.5,745.19,584.58
2016,9,30,13,0,898.0,99.0,4.6,19.0,756.0,694.25,545.27
2016,9,30,13,15,891.5,98.0,4.6,18.5,735.0,639.97,503.24
2016,9,30,13,30,885.0,97.0,4.6,18.0,714.0,584.13,458.64
2016,9,30,13,45,877.0,95.5,4.6,18.0,686.0,525.79,409.79
2016,9,30,14,0,869.0,94.0,4.6,18.0,658.0,466.55,358.75
2016,9,30,14,15,856.5,92.0,4.55,18.0,623.5,404.58,304.13
2016,9,30,14,30,844.0,90.0,4.5,18.0,589.0,340.76,247.02
2016,9,30,14,45,828.5,86.5,4.5,18.0,548.5,276.49,189.55
2016,9,30,15,0,813.0,83.0,4.5,18.0,508.0,213.46,134.97
2016,9,30,15,15,790.0,80.0,4.45,17.5,462.5,151.43,87.64
2016,9,30,15,30,767.0,77.0,4.4,17.0,417.0,92.12,55.77
2016,9,30,15,45,736.5,72.5,4.35,16.5,368.5,63.91,50.89
2016,9,30,16,0,706.0,68.0,4.3,16.0,320.0,60.3,47.93
2016,9,30,16,15,660.0,63.0,4.15,15.5,269.5,51.74,40.49
2016,9,30,16,30,614.0,58.0,4.0,15.0,219.0,47.75,36.96
2016,9,30,16,45,542.5,50.5,3.85,15.0,169.5,41.63,31.3
2016,9,30,17,0,471.0,43.0,3.7,15.0,120.0,35.55,25.48
2016,9,30,17,15,351.0,32.0,3.45,14.5,77.5,26.39,16.58
2016,9,30,17,30,231.0,21.0,3.2,14.0,35.0,17.31,0.0
2016,9,30,17,45,115.5,10.5,2.95,14.0,17.5,8.26,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,136.0,12.5,1.65,11.5,23.0,98.09,0.0
2016,10,1,6,30,272.0,25.0,2.0,12.0,46.0,259.89,160.6
2016,10,1,6,45,389.0,35.5,2.35,13.0,90.5,379.2,307.16
2016,10,1,7,0,506.0,46.0,2.7,14.0,135.0,501.16,411.63
2016,10,1,7,15,575.0,53.0,2.9,14.5,186.0,587.33,482.87
2016,10,1,7,30,644.0,60.0,3.1,15.0,237.0,676.75,553.18
2016,10,1,7,45,692.0,64.5,3.3,15.5,288.5,739.79,600.51
2016,10,1,8,0,740.0,69.0,3.5,16.0,340.0,810.21,651.55
2016,10,1,8,15,770.5,72.5,3.5,16.5,389.5,862.01,686.21
2016,10,1,8,30,801.0,76.0,3.5,17.0,439.0,911.84,718.51
2016,10,1,8,45,825.5,78.0,3.5,17.5,485.0,951.37,742.74
2016,10,1,9,0,850.0,80.0,3.5,18.0,531.0,987.97,764.54
2016,10,1,9,15,866.0,82.5,3.45,18.5,571.0,1000.66,769.22
2016,10,1,9,30,882.0,85.0,3.4,19.0,611.0,1022.12,780.15
2016,10,1,9,45,898.0,84.5,3.4,19.5,646.5,1036.07,786.29
2016,10,1,10,0,914.0,84.0,3.4,20.0,682.0,1046.1,789.96
2016,10,1,10,15,922.5,85.0,3.4,20.0,709.5,1046.21,788.66
2016,10,1,10,30,931.0,86.0,3.4,20.0,737.0,1042.15,784.85
2016,10,1,10,45,936.0,87.0,3.4,20.5,756.5,1030.41,774.62
2016,10,1,11,0,941.0,88.0,3.4,21.0,776.0,1014.55,761.89
2016,10,1,11,15,944.5,88.5,3.4,21.0,788.0,992.62,746.74
2016,10,1,11,30,948.0,89.0,3.4,21.0,800.0,966.74,729.06
2016,10,1,11,45,948.5,89.5,3.4,21.5,803.5,934.37,705.67
2016,10,1,12,0,949.0,90.0,3.4,22.0,807.0,898.44,679.95
2016,10,1,12,15,947.5,90.0,3.45,22.0,802.0,856.99,651.98
2016,10,1,12,30,946.0,90.0,3.5,22.0,797.0,812.48,621.68
2016,10,1,12,45,942.0,89.5,3.6,22.0,784.0,762.84,587.01
2016,10,1,13,0,938.0,89.0,3.7,22.0,771.0,710.8,548.09
2016,10,1,13,15,933.0,88.0,3.75,22.0,750.0,655.5,505.47
2016,10,1,13,30,928.0,87.0,3.8,22.0,729.0,598.38,460.17
2016,10,1,13,45,918.0,86.5,3.85,22.0,700.5,537.65,410.67
2016,10,1,14,0,908.0,86.0,3.9,22.0,672.0,476.14,358.96
2016,10,1,14,15,896.5,84.0,3.9,21.5,636.5,412.31,304.47
2016,10,1,14,30,885.0,82.0,3.9,21.0,601.0,348.48,248.56
2016,10,1,14,45,867.5,80.5,3.95,21.0,559.5,283.83,191.44
2016,10,1,15,0,850.0,79.0,4.0,21.0,518.0,216.43,134.08
2016,10,1,15,15,828.0,76.0,4.0,20.5,472.0,152.18,85.72
2016,10,1,15,30,806.0,73.0,4.0,20.0,426.0,90.48,53.21
2016,10,1,15,45,772.5,69.5,4.05,20.0,376.0,62.28,48.76
2016,10,1,16,0,739.0,66.0,4.1,20.0,326.0,59.26,46.26
2016,10,1,16,15,692.0,61.0,3.95,19.0,274.0,54.88,42.65
2016,10,1,16,30,645.0,56.0,3.8,18.0,222.0,46.61,35.47
2016,10,1,16,45,568.5,49.0,3.7,17.5,171.0,40.73,30.13
2016,10,1,17,0,492.0,42.0,3.6,17.0,120.0,34.94,24.65
2016,10,1,17,15,360.0,31.0,3.3,16.5,76.5,25.66,15.57
2016,10,1,17,30,228.0,20.0,3.0,16.0,33.0,16.51,0.0
2016,10,1,17,45,114.0,10.0,2.75,15.5,16.5,7.87,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,129.0,12.0,1.7,11.5,21.5,93.37,0.0
2016,10,2,6,30,258.0,24.0,2.0,12.0,43.0,247.98,142.13
2016,10,2,6,45,373.0,35.0,2.4,13.0,86.5,367.48,297.08
2016,10,2,7,0,488.0,46.0,2.8,14.0,130.0,487.81,401.03
2016,10,2,7,15,557.5,53.0,2.9,14.5,179.5,573.76,472.18
2016,10,2,7,30,627.0,60.0,3.0,15.0,229.0,662.98,542.27
2016,10,2,7,45,674.5,64.0,3.15,15.5,280.0,730.64,593.06
2016,10,2,8,0,722.0,68.0,3.3,16.0,331.0,792.99,637.96
2016,10,2,8,15,751.5,72.0,3.4,16.0,378.5,843.94,674.04
2016,10,2,8,30,781.0,76.0,3.5,16.0,426.0,892.97,707.97
2016,10,2,8,45,804.0,78.0,3.6,16.5,470.5,930.6,731.82
2016,10,2,9,0,827.0,80.0,3.7,17.0,515.0,965.33,753.34
2016,10,2,9,15,841.5,82.5,3.75,17.0,554.0,988.84,767.95
2016,10,2,9,30,856.0,85.0,3.8,17.0,593.0,995.92,771.24
2016,10,2,9,45,868.0,86.0,3.9,17.5,626.0,1007.52,776.83
2016,10,2,10,0,880.0,87.0,4.0,18.0,659.0,1015.29,779.86
2016,10,2,10,15,479.5,201.5,4.05,18.0,514.5,739.75,581.36
2016,10,2,10,30,79.0,316.0,4.1,18.0,370.0,381.88,301.23
2016,10,2,10,45,297.0,285.5,4.2,18.5,500.0,603.66,476.71
2016,10,2,11,0,515.0,255.0,4.3,19.0,630.0,792.73,617.53
2016,10,2,11,15,324.0,307.0,4.35,19.0,544.5,626.81,490.41
2016,10,2,11,30,133.0,359.0,4.4,19.0,459.0,470.55,368.33
2016,10,2,11,45,224.5,350.0,4.45,19.0,519.0,531.1,417.08
2016,10,2,12,0,316.0,341.0,4.5,19.0,579.0,602.53,471.87
2016,10,2,12,15,232.5,350.0,4.55,19.0,524.5,508.3,399.0
2016,10,2,12,30,149.0,359.0,4.6,19.0,470.0,437.37,343.3
2016,10,2,12,45,350.5,299.0,4.65,19.0,554.0,525.64,414.45
2016,10,2,13,0,552.0,239.0,4.7,19.0,638.0,593.82,467.31
2016,10,2,13,15,377.5,281.0,4.7,19.0,550.5,477.22,375.48
2016,10,2,13,30,203.0,323.0,4.7,19.0,463.0,380.17,298.66
2016,10,2,13,45,539.0,207.5,4.75,19.0,557.5,449.49,351.49
2016,10,2,14,0,875.0,92.0,4.8,19.0,652.0,466.39,357.93
2016,10,2,14,15,863.0,90.5,4.8,18.5,617.5,404.66,303.9
2016,10,2,14,30,851.0,89.0,4.8,18.0,583.0,341.06,247.37
2016,10,2,14,45,834.5,86.5,4.8,18.0,542.5,276.94,189.87
2016,10,2,15,0,818.0,84.0,4.8,18.0,502.0,214.14,135.47
2016,10,2,15,15,794.5,80.5,4.7,17.5,456.5,151.37,87.66
2016,10,2,15,30,771.0,77.0,4.6,17.0,411.0,91.4,55.65
2016,10,2,15,45,735.0,73.5,4.6,17.0,361.5,64.72,51.53
2016,10,2,16,0,699.0,70.0,4.6,17.0,312.0,57.12,44.95
2016,10,2,16,15,649.5,64.5,4.45,16.5,261.5,52.77,41.23
2016,10,2,16,30,600.0,59.0,4.3,16.0,211.0,48.44,37.38
2016,10,2,16,45,513.0,52.0,4.15,15.5,161.0,42.65,32.05
2016,10,2,17,0,426.0,45.0,4.0,15.0,111.0,37.03,26.61
2016,10,2,17,15,293.5,32.5,3.65,14.5,69.5,26.71,16.28
2016,10,2,17,30,161.0,20.0,3.3,14.0,28.0,15.25,0.0
2016,10,2,17,45,80.5,10.0,2.95,14.0,14.0,7.87,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,115.5,12.0,1.2,11.5,19.5,84.77,0.0
2016,10,3,6,30,231.0,24.0,1.4,12.0,39.0,227.62,117.29
2016,10,3,6,45,348.0,34.5,1.65,13.0,81.5,348.97,280.37
2016,10,3,7,0,465.0,45.0,1.9,14.0,124.0,469.23,383.76
2016,10,3,7,15,535.0,52.0,1.85,14.0,172.5,554.61,454.13
2016,10,3,7,30,605.0,59.0,1.8,14.0,221.0,643.41,523.4
2016,10,3,7,45,649.0,64.5,1.8,14.5,270.5,709.27,571.43
2016,10,3,8,0,693.0,70.0,1.8,15.0,320.0,769.17,612.98
2016,10,3,8,15,438.0,128.5,1.8,15.5,294.5,611.67,493.74
2016,10,3,8,30,183.0,187.0,1.8,16.0,269.0,396.06,321.59
2016,10,3,8,45,109.5,196.5,1.85,16.5,247.0,331.71,268.56
2016,10,3,9,0,36.0,206.0,1.9,17.0,225.0,241.99,193.85
2016,10,3,9,15,42.5,226.0,1.9,17.0,250.0,267.81,214.34
2016,10,3,9,30,49.0,246.0,1.9,17.0,275.0,293.31,233.96
2016,10,3,9,45,121.5,272.5,1.95,17.5,350.0,418.17,331.8
2016,10,3,10,0,194.0,299.0,2.0,18.0,425.0,517.3,406.42
2016,10,3,10,15,114.0,288.5,2.0,18.0,363.5,417.1,327.56
2016,10,3,10,30,34.0,278.0,2.0,18.0,302.0,295.66,231.88
2016,10,3,10,45,30.5,279.5,2.05,18.5,301.0,289.58,226.83
2016,10,3,11,0,27.0,281.0,2.1,19.0,300.0,283.71,221.56
2016,10,3,11,15,36.5,299.5,2.15,19.0,326.5,307.47,240.03
2016,10,3,11,30,46.0,318.0,2.2,19.0,353.0,330.08,257.4
2016,10,3,11,45,38.0,307.5,2.25,19.0,336.5,307.4,239.62
2016,10,3,12,0,30.0,297.0,2.3,19.0,320.0,285.74,222.76
2016,10,3,12,15,199.5,308.0,2.3,19.0,456.0,442.7,346.77
2016,10,3,12,30,369.0,319.0,2.3,19.0,592.0,581.25,450.7
2016,10,3,12,45,189.0,270.5,2.3,19.0,410.5,373.47,292.34
2016,10,3,13,0,9.0,222.0,2.3,19.0,229.0,180.66,140.18
2016,10,3,13,15,30.5,257.5,2.3,19.0,279.0,228.76,178.96
2016,10,3,13,30,52.0,293.0,2.3,19.0,329.0,265.03,207.3
2016,10,3,13,45,33.5,258.0,2.3,19.0,281.0,221.18,172.82
2016,10,3,14,0,15.0,223.0,2.3,19.0,233.0,177.53,138.54
2016,10,3,14,15,7.5,173.5,2.25,19.0,178.5,135.32,105.07
2016,10,3,14,30,0.0,124.0,2.2,19.0,124.0,94.9,72.69
2016,10,3,14,45,6.5,151.5,2.2,19.0,155.0,116.07,89.98
2016,10,3,15,0,13.0,179.0,2.2,19.0,186.0,134.64,104.98
2016,10,3,15,15,6.5,122.0,2.15,18.5,125.5,92.31,71.04
2016,10,3,15,30,0.0,65.0,2.1,18.0,65.0,49.84,36.34
2016,10,3,15,45,0.0,57.0,2.1,18.0,57.0,43.65,32.89
2016,10,3,16,0,0.0,49.0,2.1,18.0,49.0,37.47,27.52
2016,10,3,16,15,285.0,53.0,1.95,17.5,123.5,39.7,29.56
2016,10,3,16,30,570.0,57.0,1.8,17.0,198.0,46.64,35.65
2016,10,3,16,45,489.5,49.5,1.7,17.0,150.5,40.54,29.97
2016,10,3,17,0,409.0,42.0,1.6,17.0,103.0,34.53,24.17
2016,10,3,17,15,278.0,30.0,1.35,16.5,64.0,24.61,14.06
2016,10,3,17,30,147.0,18.0,1.1,16.0,25.0,13.74,0.0
2016,10,3,17,45,73.5,9.0,0.9,16.0,12.5,7.08,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,63.5,13.0,1.0,13.0,17.0,51.74,0.0
2016,10,4,6,30,127.0,26.0,1.2,13.0,34.0,156.9,67.97
2016,10,4,6,45,219.0,43.0,1.4,13.5,73.0,263.67,210.23
2016,10,4,7,0,311.0,60.0,1.6,14.0,112.0,364.65,299.8
2016,10,4,7,15,385.5,72.5,1.7,14.0,159.0,452.11,374.11
2016,10,4,7,30,460.0,85.0,1.8,14.0,206.0,544.58,448.57
2016,10,4,7,45,268.0,114.0,1.9,14.5,188.0,400.66,332.61
2016,10,4,8,0,76.0,143.0,2.0,15.0,170.0,223.61,184.21
2016,10,4,8,15,73.0,162.5,2.0,15.5,192.0,240.89,197.94
2016,10,4,8,30,70.0,182.0,2.0,16.0,214.0,257.69,210.34
2016,10,4,8,45,108.5,205.5,2.05,16.5,259.5,343.32,278.58
2016,10,4,9,0,147.0,229.0,2.1,17.0,305.0,407.43,328.05
2016,10,4,9,15,161.0,247.5,2.1,17.0,336.5,439.98,352.11
2016,10,4,9,30,175.0,266.0,2.1,17.0,368.0,471.75,375.47
2016,10,4,9,45,106.0,263.0,2.1,17.5,326.0,367.29,292.04
2016,10,4,10,0,37.0,260.0,2.1,18.0,284.0,288.16,227.4
2016,10,4,10,15,439.5,190.0,2.1,18.0,491.5,686.94,539.43
2016,10,4,10,30,842.0,120.0,2.1,18.0,699.0,1005.87,758.21
2016,10,4,10,45,854.0,119.0,2.15,18.5,720.0,999.11,748.38
2016,10,4,11,0,866.0,118.0,2.2,19.0,741.0,988.18,739.69
2016,10,4,11,15,870.5,118.5,2.25,19.0,752.5,967.69,726.2
2016,10,4,11,30,875.0,119.0,2.3,19.0,764.0,943.36,710.28
2016,10,4,11,45,885.5,114.5,2.4,19.5,769.5,904.32,683.57
2016,10,4,12,0,896.0,110.0,2.5,20.0,775.0,873.41,662.38
2016,10,4,12,15,895.0,109.5,2.65,20.0,770.0,833.43,636.29
2016,10,4,12,30,894.0,109.0,2.8,20.0,765.0,790.55,607.83
2016,10,4,12,45,896.5,105.5,2.95,20.5,753.5,744.62,574.3
2016,10,4,13,0,899.0,102.0,3.1,21.0,742.0,695.9,537.19
2016,10,4,13,15,893.0,100.5,3.2,20.5,721.0,641.24,496.31
2016,10,4,13,30,887.0,99.0,3.3,20.0,700.0,585.0,452.71
2016,10,4,13,45,880.0,96.5,3.4,20.0,672.0,526.04,404.59
2016,10,4,14,0,873.0,94.0,3.5,20.0,644.0,466.13,354.05
2016,10,4,14,15,860.5,92.0,3.55,20.0,609.0,403.06,299.5
2016,10,4,14,30,848.0,90.0,3.6,20.0,574.0,339.98,243.75
2016,10,4,14,45,833.0,86.5,3.7,20.0,533.5,275.6,186.88
2016,10,4,15,0,818.0,83.0,3.8,20.0,493.0,212.41,132.82
2016,10,4,15,15,794.0,79.5,3.8,19.5,447.5,149.65,85.7
2016,10,4,15,30,770.0,76.0,3.8,19.0,402.0,89.76,54.36
2016,10,4,15,45,738.0,71.5,3.85,19.0,353.0,63.32,49.92
2016,10,4,16,0,706.0,67.0,3.9,19.0,304.0,59.66,46.82
2016,10,4,16,15,655.5,61.5,3.8,18.5,253.0,50.69,39.05
2016,10,4,16,30,605.0,56.0,3.7,18.0,202.0,46.27,35.12
2016,10,4,16,45,523.5,48.0,3.6,17.5,153.0,39.68,29.09
2016,10,4,17,0,442.0,40.0,3.5,17.0,104.0,33.15,22.87
2016,10,4,17,15,300.0,28.5,3.3,16.5,63.5,23.51,12.66
2016,10,4,17,30,158.0,17.0,3.1,16.0,23.0,13.38,0.0
2016,10,4,17,45,79.0,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,11.5,1.4,10.5,18.0,77.2,0.0
2016,10,5,6,30,208.0,23.0,1.6,11.0,36.0,207.73,74.34
2016,10,5,6,45,342.0,34.0,1.8,12.0,79.5,345.21,276.28
2016,10,5,7,0,476.0,45.0,2.0,13.0,123.0,479.44,392.56
2016,10,5,7,15,551.5,52.5,2.25,13.5,173.5,570.71,468.52
2016,10,5,7,30,627.0,60.0,2.5,14.0,224.0,665.67,543.79
2016,10,5,7,45,680.5,64.5,2.75,15.0,276.0,739.45,598.73
2016,10,5,8,0,734.0,69.0,3.0,16.0,328.0,807.53,647.17
2016,10,5,8,15,766.5,72.5,3.1,16.5,377.5,860.98,683.59
2016,10,5,8,30,799.0,76.0,3.2,17.0,427.0,912.49,717.66
2016,10,5,8,45,826.0,78.0,3.3,17.5,473.0,954.25,744.1
2016,10,5,9,0,853.0,80.0,3.4,18.0,519.0,993.11,768.15
2016,10,5,9,15,869.0,82.0,3.4,18.5,559.5,1004.87,772.52
2016,10,5,9,30,885.0,84.0,3.4,19.0,600.0,1025.39,783.19
2016,10,5,9,45,901.0,84.5,3.4,19.5,635.0,1040.25,789.95
2016,10,5,10,0,917.0,85.0,3.4,20.0,670.0,1051.14,794.17
2016,10,5,10,15,925.0,86.5,3.4,20.0,697.5,1050.97,792.67
2016,10,5,10,30,933.0,88.0,3.4,20.0,725.0,1046.62,788.66
2016,10,5,10,45,941.0,87.5,3.4,20.5,745.0,1035.73,778.99
2016,10,5,11,0,949.0,87.0,3.4,21.0,765.0,1020.65,766.77
2016,10,5,11,15,952.0,87.5,3.4,21.0,776.5,997.81,751.0
2016,10,5,11,30,955.0,88.0,3.4,21.0,788.0,971.03,732.73
2016,10,5,11,45,957.0,87.5,3.45,21.5,791.5,938.47,709.55
2016,10,5,12,0,959.0,87.0,3.5,22.0,795.0,902.27,683.93
2016,10,5,12,15,958.0,87.0,3.55,22.0,790.0,860.69,655.83
2016,10,5,12,30,957.0,87.0,3.6,22.0,785.0,816.0,625.35
2016,10,5,12,45,948.0,89.0,3.65,22.0,770.0,764.69,589.16
2016,10,5,13,0,939.0,91.0,3.7,22.0,755.0,711.34,548.96
2016,10,5,13,15,933.0,90.0,3.7,22.0,733.5,655.23,505.55
2016,10,5,13,30,927.0,89.0,3.7,22.0,712.0,597.43,459.58
2016,10,5,13,45,917.0,88.0,3.75,22.0,683.0,536.22,409.7
2016,10,5,14,0,907.0,87.0,3.8,22.0,654.0,474.26,357.61
2016,10,5,14,15,894.0,85.0,3.8,21.5,618.0,409.89,302.68
2016,10,5,14,30,881.0,83.0,3.8,21.0,582.0,345.73,246.52
2016,10,5,14,45,861.5,81.0,3.8,21.0,539.5,277.51,186.67
2016,10,5,15,0,842.0,79.0,3.8,21.0,497.0,213.0,131.79
2016,10,5,15,15,817.0,76.0,3.8,20.5,450.5,149.04,84.04
2016,10,5,15,30,792.0,73.0,3.8,20.0,404.0,88.05,52.56
2016,10,5,15,45,752.5,70.0,3.8,20.0,353.0,62.44,48.96
2016,10,5,16,0,713.0,67.0,3.8,20.0,302.0,59.8,46.75
2016,10,5,16,15,659.5,61.5,3.6,19.5,250.5,50.77,38.95
2016,10,5,16,30,606.0,56.0,3.4,19.0,199.0,46.32,34.99
2016,10,5,16,45,518.0,48.0,3.2,18.5,149.0,39.68,28.92
2016,10,5,17,0,430.0,40.0,3.0,18.0,99.0,33.14,22.67
2016,10,5,17,15,282.0,27.5,2.8,17.0,59.5,22.66,11.33
2016,10,5,17,30,134.0,15.0,2.6,16.0,20.0,11.8,0.0
2016,10,5,17,45,67.0,7.5,2.4,15.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,109.5,10.5,1.4,11.5,17.0,80.18,0.0
2016,10,6,6,30,219.0,21.0,1.6,12.0,34.0,212.7,52.13
2016,10,6,6,45,350.5,32.0,1.8,13.0,77.0,350.15,277.47
2016,10,6,7,0,482.0,43.0,2.0,14.0,120.0,482.58,392.99
2016,10,6,7,15,555.5,50.0,2.15,14.5,169.5,571.53,466.69
2016,10,6,7,30,629.0,57.0,2.3,15.0,219.0,664.09,539.42
2016,10,6,7,45,679.0,61.5,2.45,15.5,270.0,728.04,587.4
2016,10,6,8,0,729.0,66.0,2.6,16.0,321.0,799.77,639.13
2016,10,6,8,15,760.5,69.5,2.6,16.5,369.5,851.96,673.79
2016,10,6,8,30,792.0,73.0,2.6,17.0,418.0,902.25,706.08
2016,10,6,8,45,816.5,75.5,2.6,17.5,463.0,941.94,730.09
2016,10,6,9,0,841.0,78.0,2.6,18.0,508.0,978.73,751.71
2016,10,6,9,15,857.0,80.0,2.6,18.5,547.5,990.38,755.95
2016,10,6,9,30,873.0,82.0,2.6,19.0,587.0,1010.82,766.44
2016,10,6,9,45,891.5,81.0,2.65,20.0,622.0,1026.31,772.57
2016,10,6,10,0,910.0,80.0,2.7,21.0,657.0,1037.92,776.23
2016,10,6,10,15,917.5,81.0,2.7,21.5,683.5,1036.74,772.59
2016,10,6,10,30,925.0,82.0,2.7,22.0,710.0,1031.46,766.57
2016,10,6,10,45,930.0,83.0,2.75,22.5,729.0,1019.56,756.92
2016,10,6,11,0,935.0,84.0,2.8,23.0,748.0,1003.57,744.82
2016,10,6,11,15,937.5,84.5,2.75,23.0,759.0,980.63,728.81
2016,10,6,11,30,940.0,85.0,2.7,23.0,770.0,953.85,710.42
2016,10,6,11,45,941.0,85.5,2.7,23.5,773.0,921.99,687.82
2016,10,6,12,0,942.0,86.0,2.7,24.0,776.0,886.6,662.93
2016,10,6,12,15,940.5,85.5,2.7,24.0,771.0,844.78,634.93
2016,10,6,12,30,939.0,85.0,2.7,24.0,766.0,799.97,604.73
2016,10,6,12,45,936.5,84.0,2.7,24.5,752.5,751.16,569.75
2016,10,6,13,0,934.0,83.0,2.7,25.0,739.0,699.86,530.73
2016,10,6,13,15,928.0,82.0,2.7,25.0,718.0,644.17,488.61
2016,10,6,13,30,922.0,81.0,2.7,25.0,697.0,586.8,443.96
2016,10,6,13,45,913.0,80.0,2.7,25.0,668.5,526.54,395.7
2016,10,6,14,0,904.0,79.0,2.7,25.0,640.0,465.45,345.2
2016,10,6,14,15,892.0,77.5,2.7,24.5,605.0,402.24,292.15
2016,10,6,14,30,880.0,76.0,2.7,24.0,570.0,339.12,237.74
2016,10,6,14,45,862.5,74.0,2.7,24.0,528.5,274.59,181.65
2016,10,6,15,0,845.0,72.0,2.7,24.0,487.0,211.36,128.57
2016,10,6,15,15,821.5,69.0,2.65,23.5,441.0,143.65,78.5
2016,10,6,15,30,798.0,66.0,2.6,23.0,395.0,82.61,47.55
2016,10,6,15,45,764.0,62.5,2.6,23.0,345.5,56.9,43.59
2016,10,6,16,0,730.0,59.0,2.6,23.0,296.0,53.73,40.94
2016,10,6,16,15,680.0,54.0,2.25,22.0,245.5,49.17,37.15
2016,10,6,16,30,630.0,49.0,1.9,21.0,195.0,44.65,33.22
2016,10,6,16,45,546.5,42.0,1.6,20.5,146.0,35.18,24.76
2016,10,6,17,0,463.0,35.0,1.3,20.0,97.0,29.26,19.11
2016,10,6,17,15,314.5,24.0,1.25,19.0,57.5,19.88,8.38
2016,10,6,17,30,166.0,13.0,1.2,18.0,18.0,10.23,0.0
2016,10,6,17,45,83.0,6.5,1.2,17.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,122.0,9.5,0.8,14.0,16.5,87.78,0.0
2016,10,7,6,30,244.0,19.0,0.8,14.0,33.0,227.3,23.15
2016,10,7,6,45,370.5,29.5,0.85,14.5,75.5,362.97,281.44
2016,10,7,7,0,497.0,40.0,0.9,15.0,118.0,491.47,392.86
2016,10,7,7,15,569.0,46.5,1.0,15.5,167.0,578.71,463.29
2016,10,7,7,30,641.0,53.0,1.1,16.0,216.0,662.77,527.64
2016,10,7,7,45,686.5,58.0,1.2,17.0,266.0,731.12,576.28
2016,10,7,8,0,732.0,63.0,1.3,18.0,316.0,799.32,622.46
2016,10,7,8,15,763.0,66.5,1.5,18.5,364.0,850.96,657.7
2016,10,7,8,30,794.0,70.0,1.7,19.0,412.0,900.71,690.86
2016,10,7,8,45,816.0,72.5,1.9,20.0,456.5,937.85,713.42
2016,10,7,9,0,838.0,75.0,2.1,21.0,501.0,972.03,733.67
2016,10,7,9,15,854.0,77.5,2.2,21.5,540.0,984.36,739.4
2016,10,7,9,30,870.0,80.0,2.3,22.0,579.0,1005.41,751.19
2016,10,7,9,45,869.5,86.5,2.45,23.0,610.0,1010.78,751.66
2016,10,7,10,0,869.0,93.0,2.6,24.0,641.0,1012.05,749.67
2016,10,7,10,15,755.0,140.0,2.55,24.5,630.0,962.47,713.85
2016,10,7,10,30,641.0,187.0,2.5,25.0,619.0,886.63,660.97
2016,10,7,10,45,691.0,173.5,2.5,25.5,651.0,906.6,672.97
2016,10,7,11,0,741.0,160.0,2.5,26.0,683.0,920.96,680.39
2016,10,7,11,15,820.5,130.0,2.4,26.5,717.5,932.81,685.37
2016,10,7,11,30,900.0,100.0,2.3,27.0,752.0,933.6,683.17
2016,10,7,11,45,898.5,101.0,2.25,27.5,754.5,901.02,659.83
2016,10,7,12,0,897.0,102.0,2.2,28.0,757.0,865.22,634.77
2016,10,7,12,15,768.5,155.5,2.15,28.0,713.0,791.05,584.82
2016,10,7,12,30,640.0,209.0,2.1,28.0,669.0,705.3,523.39
2016,10,7,12,45,625.5,210.0,2.05,28.5,653.5,659.25,489.75
2016,10,7,13,0,611.0,211.0,2.0,29.0,638.0,612.58,454.91
2016,10,7,13,15,630.0,195.0,1.95,29.0,623.5,571.74,424.84
2016,10,7,13,30,649.0,179.0,1.9,29.0,609.0,527.51,391.35
2016,10,7,13,45,533.5,208.5,1.85,29.0,552.0,447.01,330.83
2016,10,7,14,0,418.0,238.0,1.8,29.0,495.0,381.83,281.42
2016,10,7,14,15,526.5,189.0,1.75,28.5,494.0,351.58,255.14
2016,10,7,14,30,635.0,140.0,1.7,28.0,493.0,311.59,218.81
2016,10,7,14,45,523.5,157.0,1.7,28.0,434.0,247.9,169.75
2016,10,7,15,0,412.0,174.0,1.7,28.0,375.0,200.13,135.36
2016,10,7,15,15,481.0,142.0,1.55,27.5,354.5,152.5,97.37
2016,10,7,15,30,550.0,110.0,1.4,27.0,334.0,98.98,64.47
2016,10,7,15,45,501.0,106.0,1.25,26.5,290.5,77.2,60.05
2016,10,7,16,0,452.0,102.0,1.1,26.0,247.0,74.19,57.74
2016,10,7,16,15,407.5,89.0,1.05,25.0,202.5,65.31,50.39
2016,10,7,16,30,363.0,76.0,1.0,24.0,158.0,56.23,42.64
2016,10,7,16,45,293.5,60.5,1.0,23.0,116.0,45.05,32.82
2016,10,7,17,0,224.0,45.0,1.0,22.0,74.0,33.71,22.52
2016,10,7,17,15,112.0,28.0,1.0,21.5,42.5,20.99,7.89
2016,10,7,17,30,0.0,11.0,1.0,21.0,11.0,8.65,0.0
2016,10,7,17,45,0.0,5.5,1.05,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,69.0,10.0,1.0,16.5,13.5,53.38,0.0
2016,10,8,6,30,138.0,20.0,0.9,17.0,27.0,150.97,0.0
2016,10,8,6,45,266.5,33.5,0.85,17.5,67.5,289.26,221.23
2016,10,8,7,0,395.0,47.0,0.8,18.0,108.0,418.62,333.27
2016,10,8,7,15,475.5,56.0,0.85,18.5,156.0,513.45,409.04
2016,10,8,7,30,556.0,65.0,0.9,19.0,204.0,612.28,483.77
2016,10,8,7,45,608.5,71.0,1.0,20.0,254.0,685.24,535.57
2016,10,8,8,0,661.0,77.0,1.1,21.0,304.0,758.75,585.42
2016,10,8,8,15,696.5,82.0,1.15,21.5,352.0,814.59,621.55
2016,10,8,8,30,732.0,87.0,1.2,22.0,400.0,869.02,655.72
2016,10,8,8,45,758.0,90.5,1.3,23.0,444.5,903.19,674.97
2016,10,8,9,0,784.0,94.0,1.4,24.0,489.0,942.01,697.09
2016,10,8,9,15,802.5,97.0,1.4,25.0,528.5,969.47,709.91
2016,10,8,9,30,821.0,100.0,1.4,26.0,568.0,993.42,720.43
2016,10,8,9,45,868.0,88.5,1.45,27.0,609.0,1011.83,728.18
2016,10,8,10,0,915.0,77.0,1.5,28.0,650.0,1039.31,741.66
2016,10,8,10,15,923.0,78.0,1.45,28.5,676.5,1038.52,737.34
2016,10,8,10,30,931.0,79.0,1.4,29.0,703.0,1033.59,731.01
2016,10,8,10,45,935.5,80.5,1.35,29.5,722.0,1021.63,720.6
2016,10,8,11,0,940.0,82.0,1.3,30.0,741.0,1005.57,707.97
2016,10,8,11,15,943.0,82.5,1.2,30.0,752.0,982.91,692.07
2016,10,8,11,30,946.0,83.0,1.1,30.0,763.0,956.36,673.97
2016,10,8,11,45,946.0,83.5,1.05,30.5,766.0,923.39,651.55
2016,10,8,12,0,946.0,84.0,1.0,31.0,769.0,886.95,627.12
2016,10,8,12,15,944.5,83.5,0.95,31.0,763.5,844.94,600.47
2016,10,8,12,30,943.0,83.0,0.9,31.0,758.0,799.94,571.83
2016,10,8,12,45,939.0,83.0,0.85,31.0,744.5,750.88,539.78
2016,10,8,13,0,935.0,83.0,0.8,31.0,731.0,699.43,503.87
2016,10,8,13,15,929.0,82.0,0.8,31.0,709.5,643.66,464.65
2016,10,8,13,30,923.0,81.0,0.8,31.0,688.0,586.23,422.93
2016,10,8,13,45,913.0,80.0,0.8,31.0,659.0,525.42,377.32
2016,10,8,14,0,903.0,79.0,0.8,31.0,630.0,463.9,329.49
2016,10,8,14,15,890.5,77.0,0.85,30.5,594.5,400.16,279.2
2016,10,8,14,30,878.0,75.0,0.9,30.0,559.0,336.59,227.29
2016,10,8,14,45,860.0,73.0,1.0,30.0,517.5,272.13,173.89
2016,10,8,15,0,842.0,71.0,1.1,30.0,476.0,205.23,120.15
2016,10,8,15,15,817.5,68.0,1.1,29.5,430.0,141.61,75.0
2016,10,8,15,30,793.0,65.0,1.1,29.0,384.0,80.88,45.4
2016,10,8,15,45,757.5,61.5,1.15,28.5,335.0,56.04,41.84
2016,10,8,16,0,722.0,58.0,1.2,28.0,286.0,52.84,39.31
2016,10,8,16,15,670.0,53.0,1.15,26.5,235.0,48.27,35.64
2016,10,8,16,30,618.0,48.0,1.1,25.0,184.0,43.73,31.81
2016,10,8,16,45,531.5,40.5,1.05,24.0,136.0,33.92,23.2
2016,10,8,17,0,445.0,33.0,1.0,23.0,88.0,27.59,17.22
2016,10,8,17,15,289.5,21.5,1.05,22.0,50.5,17.78,4.46
2016,10,8,17,30,134.0,10.0,1.1,21.0,13.0,7.87,0.0
2016,10,8,17,45,67.0,5.0,1.15,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
