Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,15,113.0,9.0,1.25,15.5,14.5,81.78,0.0
2016,10,9,6,30,226.0,18.0,1.2,16.0,29.0,211.08,0.0
2016,10,9,6,45,355.5,28.5,1.15,17.0,70.5,351.97,266.8
2016,10,9,7,0,485.0,39.0,1.1,18.0,112.0,482.1,381.49
2016,10,9,7,15,560.0,46.5,1.15,18.5,161.5,572.76,454.29
2016,10,9,7,30,635.0,54.0,1.2,19.0,211.0,667.36,525.74
2016,10,9,7,45,681.5,59.0,1.3,20.0,261.0,728.92,569.17
2016,10,9,8,0,728.0,64.0,1.4,21.0,311.0,797.92,615.74
2016,10,9,8,15,760.0,67.5,1.3,21.5,359.0,850.38,647.6
2016,10,9,8,30,792.0,71.0,1.2,22.0,407.0,900.96,676.77
2016,10,9,8,45,814.0,74.5,1.1,23.0,451.5,939.28,695.3
2016,10,9,9,0,836.0,78.0,1.0,24.0,496.0,974.64,711.21
2016,10,9,9,15,852.0,80.0,1.0,24.5,535.0,998.6,722.71
2016,10,9,9,30,868.0,82.0,1.0,25.0,574.0,1006.22,724.07
2016,10,9,9,45,881.0,83.5,1.05,26.0,607.5,1018.97,728.53
2016,10,9,10,0,894.0,85.0,1.1,27.0,641.0,1027.83,730.57
2016,10,9,10,15,901.5,86.5,1.15,27.5,667.0,1027.07,728.3
2016,10,9,10,30,909.0,88.0,1.2,28.0,693.0,1022.25,723.82
2016,10,9,10,45,913.0,89.5,1.25,28.5,711.5,1009.9,714.89
2016,10,9,11,0,917.0,91.0,1.3,29.0,730.0,993.57,703.73
2016,10,9,11,15,919.5,91.5,1.35,29.0,740.5,970.77,690.06
2016,10,9,11,30,922.0,92.0,1.4,29.0,751.0,944.21,674.09
2016,10,9,11,45,920.5,93.0,1.5,29.0,753.0,911.02,654.54
2016,10,9,12,0,919.0,94.0,1.6,29.0,755.0,874.53,632.65
2016,10,9,12,15,917.0,93.5,1.7,29.0,749.5,832.98,607.14
2016,10,9,12,30,915.0,93.0,1.8,29.0,744.0,788.58,579.32
2016,10,9,12,45,905.0,95.0,1.9,29.0,728.5,738.32,546.0
2016,10,9,13,0,895.0,97.0,2.0,29.0,713.0,686.25,509.29
2016,10,9,13,15,888.0,96.0,2.05,28.5,691.5,631.68,470.31
2016,10,9,13,30,881.0,95.0,2.1,28.0,670.0,575.65,428.77
2016,10,9,13,45,870.0,93.5,2.2,28.0,641.0,516.01,382.36
2016,10,9,14,0,859.0,92.0,2.3,28.0,612.0,456.25,334.15
2016,10,9,14,15,844.5,90.0,2.4,27.5,577.0,393.14,282.46
2016,10,9,14,30,830.0,88.0,2.5,27.0,542.0,330.59,229.73
2016,10,9,14,45,810.5,85.5,2.6,27.0,500.5,267.25,175.74
2016,10,9,15,0,791.0,83.0,2.7,27.0,459.0,205.68,124.97
2016,10,9,15,15,764.0,79.5,2.75,26.5,413.5,144.54,80.8
2016,10,9,15,30,737.0,76.0,2.8,26.0,368.0,86.69,51.98
2016,10,9,15,45,698.5,71.0,2.85,25.5,319.5,57.76,43.89
2016,10,9,16,0,660.0,66.0,2.9,25.0,271.0,53.93,40.77
2016,10,9,16,15,603.5,60.0,2.8,24.0,221.5,49.14,36.76
2016,10,9,16,30,547.0,54.0,2.7,23.0,172.0,44.39,32.61
2016,10,9,16,45,456.5,44.5,2.65,22.5,125.0,36.63,25.59
2016,10,9,17,0,366.0,35.0,2.6,22.0,78.0,28.91,18.21
2016,10,9,17,15,183.0,17.5,2.55,21.0,39.0,14.17,0.91
2016,10,9,17,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.0,12.5,9.83,0.0
2016,10,10,6,30,0.0,25.0,1.5,13.0,25.0,32.44,0.0
2016,10,10,6,45,196.0,35.5,1.7,13.5,64.0,241.06,184.13
2016,10,10,7,0,392.0,46.0,1.9,14.0,103.0,415.91,339.11
2016,10,10,7,15,471.5,55.0,1.9,14.5,151.0,509.94,417.36
2016,10,10,7,30,551.0,64.0,1.9,15.0,199.0,607.78,494.55
2016,10,10,7,45,606.5,70.0,1.95,15.5,248.5,683.28,551.31
2016,10,10,8,0,662.0,76.0,2.0,16.0,298.0,759.46,606.03
2016,10,10,8,15,697.5,80.5,1.95,16.5,346.0,814.54,642.47
2016,10,10,8,30,733.0,85.0,1.9,17.0,394.0,868.2,676.63
2016,10,10,8,45,763.0,87.5,1.9,17.5,438.5,905.14,698.67
2016,10,10,9,0,793.0,90.0,1.9,18.0,483.0,946.71,723.52
2016,10,10,9,15,811.0,92.5,1.95,18.5,522.5,972.97,738.2
2016,10,10,9,30,829.0,95.0,2.0,19.0,562.0,995.72,750.6
2016,10,10,9,45,851.0,93.5,2.05,20.0,597.0,1013.84,758.53
2016,10,10,10,0,873.0,92.0,2.1,21.0,632.0,1014.94,755.36
2016,10,10,10,15,881.5,93.5,2.15,21.5,658.5,1015.15,753.42
2016,10,10,10,30,890.0,95.0,2.2,22.0,685.0,1011.37,749.05
2016,10,10,10,45,896.0,96.0,2.25,22.5,703.5,1000.51,740.27
2016,10,10,11,0,902.0,97.0,2.3,23.0,722.0,985.69,729.11
2016,10,10,11,15,905.0,98.0,2.35,23.0,733.0,964.11,715.06
2016,10,10,11,30,908.0,99.0,2.4,23.0,744.0,938.78,698.63
2016,10,10,11,45,908.0,99.5,2.5,23.5,746.5,906.63,676.78
2016,10,10,12,0,908.0,100.0,2.6,24.0,749.0,871.16,652.63
2016,10,10,12,15,906.5,99.5,2.65,24.0,743.5,830.3,625.56
2016,10,10,12,30,905.0,99.0,2.7,24.0,738.0,786.57,596.29
2016,10,10,12,45,890.0,103.0,2.8,24.0,722.0,735.02,560.06
2016,10,10,13,0,875.0,107.0,2.9,24.0,706.0,687.43,524.68
2016,10,10,13,15,868.0,106.0,2.95,23.5,684.5,632.55,483.99
2016,10,10,13,30,861.0,105.0,3.0,23.0,663.0,576.26,440.81
2016,10,10,13,45,846.5,104.5,3.1,23.0,633.5,515.62,392.16
2016,10,10,14,0,832.0,104.0,3.2,23.0,604.0,454.94,341.88
2016,10,10,14,15,816.5,101.5,3.25,22.5,568.5,392.45,289.26
2016,10,10,14,30,801.0,99.0,3.3,22.0,533.0,330.7,235.93
2016,10,10,14,45,775.5,97.5,3.4,22.0,491.0,268.42,181.9
2016,10,10,15,0,750.0,96.0,3.5,22.0,449.0,204.66,128.67
2016,10,10,15,15,720.5,91.5,3.5,21.5,403.5,144.35,84.21
2016,10,10,15,30,691.0,87.0,3.5,21.0,358.0,87.72,54.92
2016,10,10,15,45,644.5,82.5,3.5,20.5,309.0,65.3,51.39
2016,10,10,16,0,598.0,78.0,3.5,20.0,260.0,62.12,48.78
2016,10,10,16,15,536.5,70.0,3.45,19.0,211.0,56.15,43.67
2016,10,10,16,30,475.0,62.0,3.4,18.0,162.0,50.18,38.34
2016,10,10,16,45,378.0,50.5,3.35,17.5,116.5,41.09,29.96
2016,10,10,17,0,281.0,39.0,3.3,17.0,71.0,29.69,19.1
2016,10,10,17,15,140.5,19.5,3.15,16.5,35.5,14.89,0.0
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,60.0,8.5,1.0,13.0,11.5,6.69,0.0
2016,10,11,6,30,120.0,17.0,1.2,13.0,23.0,130.79,0.0
2016,10,11,6,45,240.0,32.0,1.45,13.5,61.0,268.95,202.42
2016,10,11,7,0,360.0,47.0,1.7,14.0,99.0,391.25,318.49
2016,10,11,7,15,441.0,57.0,1.75,14.0,145.5,486.8,399.4
2016,10,11,7,30,522.0,67.0,1.8,14.0,192.0,586.29,479.45
2016,10,11,7,45,262.5,90.5,1.85,14.5,153.5,366.98,305.91
2016,10,11,8,0,3.0,114.0,1.9,15.0,115.0,105.32,83.57
2016,10,11,8,15,33.0,141.5,1.9,15.5,155.5,179.34,146.54
2016,10,11,8,30,63.0,169.0,1.9,16.0,196.0,239.3,195.78
2016,10,11,8,45,92.5,192.0,1.95,16.5,235.5,292.98,238.83
2016,10,11,9,0,122.0,215.0,2.0,17.0,275.0,369.93,298.86
2016,10,11,9,15,467.5,156.5,2.0,17.0,413.5,695.85,553.64
2016,10,11,9,30,813.0,98.0,2.0,17.0,552.0,983.06,751.25
2016,10,11,9,45,841.0,94.0,2.05,17.5,588.0,1004.23,759.71
2016,10,11,10,0,869.0,90.0,2.1,18.0,624.0,1008.37,760.0
2016,10,11,10,15,878.0,91.5,2.1,18.0,650.0,1009.1,759.21
2016,10,11,10,30,887.0,93.0,2.1,18.0,676.0,1005.85,755.99
2016,10,11,10,45,894.0,93.5,2.1,18.5,695.0,995.44,746.83
2016,10,11,11,0,901.0,94.0,2.1,19.0,714.0,981.06,735.31
2016,10,11,11,15,904.5,94.5,2.05,19.0,725.0,959.45,719.99
2016,10,11,11,30,908.0,95.0,2.0,19.0,736.0,934.08,702.37
2016,10,11,11,45,908.5,95.0,2.0,19.5,738.5,901.9,679.51
2016,10,11,12,0,909.0,95.0,2.0,20.0,741.0,866.38,654.5
2016,10,11,12,15,773.0,148.0,2.0,20.0,694.5,785.98,599.44
2016,10,11,12,30,637.0,201.0,2.0,20.0,648.0,695.2,532.88
2016,10,11,12,45,547.0,229.5,2.0,20.0,608.5,615.63,474.29
2016,10,11,13,0,457.0,258.0,2.0,20.0,569.0,547.71,422.99
2016,10,11,13,15,436.5,256.0,2.05,20.0,545.5,502.11,388.52
2016,10,11,13,30,416.0,254.0,2.1,20.0,522.0,457.56,354.0
2016,10,11,13,45,466.0,225.5,2.15,20.0,513.0,427.61,329.76
2016,10,11,14,0,516.0,197.0,2.2,20.0,504.0,391.63,299.36
2016,10,11,14,15,646.0,151.5,2.3,19.5,512.5,369.45,276.97
2016,10,11,14,30,776.0,106.0,2.4,19.0,521.0,328.65,236.99
2016,10,11,14,45,617.5,130.5,2.55,19.0,445.0,253.33,177.45
2016,10,11,15,0,459.0,155.0,2.7,19.0,369.0,194.83,134.62
2016,10,11,15,15,566.0,122.0,2.75,18.5,359.5,150.52,96.51
2016,10,11,15,30,673.0,89.0,2.8,18.0,350.0,88.27,56.52
2016,10,11,15,45,631.0,83.0,2.9,18.0,302.0,65.56,52.15
2016,10,11,16,0,589.0,77.0,3.0,18.0,254.0,61.35,48.5
2016,10,11,16,15,526.0,69.0,3.0,17.5,205.0,55.36,43.23
2016,10,11,16,30,463.0,61.0,3.0,17.0,156.0,49.38,37.76
2016,10,11,16,45,365.5,49.5,3.0,16.5,111.5,40.28,29.32
2016,10,11,17,0,268.0,38.0,3.0,16.0,67.0,28.89,18.28
2016,10,11,17,15,134.0,19.0,2.95,15.5,33.5,14.49,0.0
2016,10,11,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,60.0,8.0,1.15,11.5,10.5,6.29,0.0
2016,10,12,6,30,120.0,16.0,1.3,12.0,21.0,97.64,0.0
2016,10,12,6,45,251.5,30.0,1.5,12.5,59.5,276.35,205.39
2016,10,12,7,0,383.0,44.0,1.7,13.0,98.0,407.44,331.69
2016,10,12,7,15,465.5,53.5,1.65,13.5,145.5,504.06,412.69
2016,10,12,7,30,548.0,63.0,1.6,14.0,193.0,604.87,492.11
2016,10,12,7,45,280.0,90.0,1.6,14.5,157.5,406.01,335.96
2016,10,12,8,0,12.0,117.0,1.6,15.0,122.0,118.0,94.41
2016,10,12,8,15,32.0,141.0,1.55,15.0,154.5,178.51,145.93
2016,10,12,8,30,52.0,165.0,1.5,15.0,187.0,223.87,183.26
2016,10,12,8,45,47.0,180.5,1.5,15.5,201.5,233.0,189.36
2016,10,12,9,0,42.0,196.0,1.5,16.0,216.0,241.95,195.35
2016,10,12,9,15,110.0,222.5,1.55,16.5,282.0,362.62,291.97
2016,10,12,9,30,178.0,249.0,1.6,17.0,348.0,459.99,366.69
2016,10,12,9,45,517.5,173.5,1.7,17.5,484.5,762.86,595.76
2016,10,12,10,0,857.0,98.0,1.8,18.0,621.0,1018.97,766.26
2016,10,12,10,15,866.0,99.5,1.9,18.0,647.0,1019.5,763.58
2016,10,12,10,30,875.0,101.0,2.0,18.0,673.0,1015.98,761.53
2016,10,12,10,45,879.0,103.0,2.15,18.5,691.0,991.34,744.8
2016,10,12,11,0,883.0,105.0,2.3,19.0,709.0,975.82,734.31
2016,10,12,11,15,886.0,105.5,2.4,19.0,719.5,953.92,720.29
2016,10,12,11,30,889.0,106.0,2.5,19.0,730.0,928.37,703.82
2016,10,12,11,45,891.5,105.0,2.7,19.0,732.5,897.26,684.3
2016,10,12,12,0,894.0,104.0,2.9,19.0,735.0,862.76,662.14
2016,10,12,12,15,892.0,103.5,2.9,19.0,729.0,821.95,633.95
2016,10,12,12,30,890.0,103.0,2.9,19.0,723.0,778.37,603.66
2016,10,12,12,45,749.5,151.0,2.9,19.0,666.0,691.56,538.17
2016,10,12,13,0,609.0,199.0,2.9,19.0,609.0,600.27,468.37
2016,10,12,13,15,505.5,227.0,2.85,19.0,560.5,518.9,405.49
2016,10,12,13,30,402.0,255.0,2.8,19.0,512.0,442.17,345.45
2016,10,12,13,45,466.5,222.0,2.8,19.5,507.5,425.02,329.93
2016,10,12,14,0,531.0,189.0,2.8,20.0,503.0,391.54,300.26
2016,10,12,14,15,564.5,166.0,2.9,19.5,482.0,346.91,261.94
2016,10,12,14,30,598.0,143.0,3.0,19.0,461.0,302.01,221.79
2016,10,12,14,45,692.0,111.5,3.2,19.0,452.0,255.94,177.22
2016,10,12,15,0,786.0,80.0,3.4,19.0,443.0,201.49,126.17
2016,10,12,15,15,757.5,76.5,3.35,18.5,397.0,140.69,80.89
2016,10,12,15,30,729.0,73.0,3.3,18.0,351.0,83.4,51.64
2016,10,12,15,45,694.0,67.0,3.25,18.0,303.5,59.46,46.82
2016,10,12,16,0,659.0,61.0,3.2,18.0,256.0,50.33,38.83
2016,10,12,16,15,600.0,55.0,2.8,17.0,207.0,45.41,34.55
2016,10,12,16,30,541.0,49.0,2.4,16.0,158.0,40.54,30.13
2016,10,12,16,45,445.0,40.0,2.05,15.5,112.5,33.06,23.13
2016,10,12,17,0,349.0,31.0,1.7,15.0,67.0,25.67,15.44
2016,10,12,17,15,174.5,15.5,1.55,14.5,33.5,12.6,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.15,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.2,12.0,16.0,12.59,0.0
2016,10,13,6,45,109.5,31.0,1.25,12.5,46.0,152.28,109.3
2016,10,13,7,0,219.0,46.0,1.3,13.0,76.0,278.51,227.34
2016,10,13,7,15,256.5,63.5,1.5,13.0,113.0,338.97,281.45
2016,10,13,7,30,294.0,81.0,1.7,13.0,150.0,401.27,334.96
2016,10,13,7,45,319.0,97.5,1.95,13.5,188.0,452.18,376.78
2016,10,13,8,0,344.0,114.0,2.2,14.0,226.0,503.19,417.17
2016,10,13,8,15,361.0,129.5,2.25,14.5,262.5,544.95,448.26
2016,10,13,8,30,378.0,145.0,2.3,15.0,299.0,585.68,477.67
2016,10,13,8,45,513.5,128.5,2.35,15.5,363.0,703.65,565.99
2016,10,13,9,0,649.0,112.0,2.4,16.0,427.0,836.62,659.53
2016,10,13,9,15,549.5,154.5,2.4,16.5,436.0,777.54,613.08
2016,10,13,9,30,450.0,197.0,2.4,17.0,445.0,724.93,571.06
2016,10,13,9,45,541.0,179.5,2.4,17.5,494.5,794.13,620.97
2016,10,13,10,0,632.0,162.0,2.4,18.0,544.0,871.95,672.78
2016,10,13,10,15,568.0,193.5,2.4,18.5,548.5,822.51,635.09
2016,10,13,10,30,504.0,225.0,2.4,19.0,553.0,781.82,602.77
2016,10,13,10,45,502.5,233.0,2.4,19.5,567.0,775.3,596.31
2016,10,13,11,0,501.0,241.0,2.4,20.0,581.0,766.2,587.84
2016,10,13,11,15,463.0,261.5,2.45,20.0,579.5,733.12,563.04
2016,10,13,11,30,425.0,282.0,2.5,20.0,578.0,698.89,537.52
2016,10,13,11,45,432.0,278.5,2.6,20.5,580.5,680.71,523.94
2016,10,13,12,0,439.0,275.0,2.7,21.0,583.0,660.26,508.5
2016,10,13,12,15,482.0,256.0,2.8,21.0,591.5,651.78,503.35
2016,10,13,12,30,525.0,237.0,2.9,21.0,600.0,638.31,494.16
2016,10,13,12,45,510.5,237.5,3.0,21.5,585.0,597.18,462.49
2016,10,13,13,0,496.0,238.0,3.1,22.0,570.0,555.76,430.33
2016,10,13,13,15,486.5,233.5,3.15,22.0,551.0,513.06,397.43
2016,10,13,13,30,477.0,229.0,3.2,22.0,532.0,470.24,363.73
2016,10,13,13,45,502.0,209.0,3.25,22.0,515.0,431.64,332.44
2016,10,13,14,0,527.0,189.0,3.3,22.0,498.0,389.76,297.36
2016,10,13,14,15,503.5,183.5,3.3,21.5,464.5,338.39,254.91
2016,10,13,14,30,480.0,178.0,3.3,21.0,431.0,289.29,213.68
2016,10,13,14,45,443.0,170.0,3.3,21.0,389.0,237.67,170.68
2016,10,13,15,0,406.0,162.0,3.3,21.0,347.0,190.57,132.71
2016,10,13,15,15,403.5,144.0,3.3,20.5,312.0,145.06,97.99
2016,10,13,15,30,401.0,126.0,3.3,20.0,277.0,100.33,71.0
2016,10,13,15,45,376.5,112.0,3.3,20.0,238.5,79.51,63.83
2016,10,13,16,0,352.0,98.0,3.3,20.0,200.0,70.51,56.04
2016,10,13,16,15,319.0,82.0,3.05,19.5,161.0,59.8,46.67
2016,10,13,16,30,286.0,66.0,2.8,19.0,122.0,48.77,36.82
2016,10,13,16,45,227.0,49.5,2.55,18.5,86.0,36.92,26.03
2016,10,13,17,0,168.0,33.0,2.3,18.0,50.0,24.85,14.19
2016,10,13,17,15,84.0,16.5,2.05,17.5,25.0,12.52,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.5,3.65,15.0,4.5,0.0,0.0
2016,10,14,6,30,0.0,9.0,3.8,15.0,9.0,7.08,0.0
2016,10,14,6,45,10.0,27.0,3.95,15.5,28.5,39.28,22.69
2016,10,14,7,0,20.0,45.0,4.1,16.0,48.0,68.89,51.7
2016,10,14,7,15,34.0,65.0,4.2,16.0,72.5,103.56,82.45
2016,10,14,7,30,48.0,85.0,4.3,16.0,97.0,137.81,112.53
2016,10,14,7,45,56.0,105.5,4.45,16.5,121.5,167.55,137.89
2016,10,14,8,0,64.0,126.0,4.6,17.0,146.0,197.13,162.54
2016,10,14,8,15,67.5,146.0,4.75,17.0,170.5,221.56,182.58
2016,10,14,8,30,71.0,166.0,4.9,17.0,195.0,245.71,202.09
2016,10,14,8,45,170.0,182.5,5.05,17.5,261.5,382.37,315.18
2016,10,14,9,0,269.0,199.0,5.2,18.0,328.0,523.67,427.61
2016,10,14,9,15,172.0,218.0,5.25,18.0,303.0,421.5,343.1
2016,10,14,9,30,75.0,237.0,5.3,18.0,278.0,317.13,256.19
2016,10,14,9,45,150.0,254.5,5.35,18.5,343.0,433.44,349.69
2016,10,14,10,0,225.0,272.0,5.4,19.0,408.0,524.45,420.77
2016,10,14,10,15,183.0,287.0,5.35,19.0,400.5,492.15,393.2
2016,10,14,10,30,141.0,302.0,5.3,19.0,393.0,459.67,365.95
2016,10,14,10,45,88.5,289.0,5.3,19.5,347.0,362.61,288.13
2016,10,14,11,0,36.0,276.0,5.3,20.0,301.0,292.29,230.51
2016,10,14,11,15,28.5,266.5,5.2,20.0,286.0,270.96,213.36
2016,10,14,11,30,21.0,257.0,5.1,20.0,271.0,232.38,182.53
2016,10,14,11,45,10.5,143.5,5.1,20.0,150.5,122.17,94.27
2016,10,14,12,0,0.0,30.0,5.1,20.0,30.0,23.04,13.29
2016,10,14,12,15,8.0,136.0,5.05,20.0,141.5,112.76,86.71
2016,10,14,12,30,16.0,242.0,5.0,20.0,253.0,206.84,162.19
2016,10,14,12,45,13.5,230.5,5.0,20.0,239.5,193.46,151.41
2016,10,14,13,0,11.0,219.0,5.0,20.0,226.0,180.57,141.17
2016,10,14,13,15,5.5,115.5,4.9,20.0,119.0,92.67,70.38
2016,10,14,13,30,0.0,12.0,4.8,20.0,12.0,9.18,1.94
2016,10,14,13,45,7.0,108.5,4.7,20.0,112.5,87.07,66.07
2016,10,14,14,0,14.0,205.0,4.6,20.0,213.0,163.89,128.33
2016,10,14,14,15,7.0,106.5,4.45,19.5,110.5,84.41,64.05
2016,10,14,14,30,0.0,8.0,4.3,19.0,8.0,6.1,0.0
2016,10,14,14,45,0.0,7.0,4.15,19.0,7.0,5.33,0.0
2016,10,14,15,0,0.0,6.0,4.0,19.0,6.0,4.57,0.0
2016,10,14,15,15,0.0,5.5,3.8,18.5,5.5,4.18,0.0
2016,10,14,15,30,0.0,5.0,3.6,18.0,5.0,3.8,0.0
2016,10,14,15,45,0.0,4.0,3.4,18.0,4.0,3.04,0.0
2016,10,14,16,0,0.0,3.0,3.2,18.0,3.0,2.27,0.0
2016,10,14,16,15,0.0,2.5,2.9,17.5,2.5,1.89,0.0
2016,10,14,16,30,0.0,2.0,2.6,17.0,2.0,1.51,0.0
2016,10,14,16,45,0.0,1.0,2.3,17.0,1.0,0.76,0.0
2016,10,14,17,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,53.0,6.5,1.5,13.5,8.0,0.0,0.0
2016,10,15,6,30,106.0,13.0,1.8,14.0,16.0,85.63,0.0
2016,10,15,6,45,249.0,25.5,2.1,15.0,52.5,266.94,180.76
2016,10,15,7,0,392.0,38.0,2.4,16.0,89.0,409.76,328.91
2016,10,15,7,15,475.5,46.0,2.7,16.0,135.0,504.78,411.61
2016,10,15,7,30,559.0,54.0,3.0,16.0,181.0,604.36,493.67
2016,10,15,7,45,610.0,60.0,3.3,16.5,228.5,675.3,549.62
2016,10,15,8,0,661.0,66.0,3.6,17.0,276.0,746.91,603.81
2016,10,15,8,15,696.0,70.0,3.9,17.5,322.0,793.81,637.76
2016,10,15,8,30,731.0,74.0,4.2,18.0,368.0,846.44,675.04
2016,10,15,8,45,753.0,78.0,4.5,18.5,410.0,884.09,700.99
2016,10,15,9,0,775.0,82.0,4.8,19.0,452.0,918.95,724.98
2016,10,15,9,15,793.0,84.5,4.95,19.0,489.5,944.75,742.62
2016,10,15,9,30,811.0,87.0,5.1,19.0,527.0,967.14,757.88
2016,10,15,9,45,827.0,88.0,5.35,19.5,559.5,981.96,767.04
2016,10,15,10,0,843.0,89.0,5.6,20.0,592.0,992.97,773.61
2016,10,15,10,15,557.5,188.5,5.75,20.0,527.5,806.33,637.95
2016,10,15,10,30,272.0,288.0,5.9,20.0,463.0,598.2,474.48
2016,10,15,10,45,274.0,295.0,6.05,20.5,475.5,597.35,473.23
2016,10,15,11,0,276.0,302.0,6.2,21.0,488.0,594.99,470.18
2016,10,15,11,15,139.5,244.0,6.3,21.0,338.5,371.75,295.7
2016,10,15,11,30,3.0,186.0,6.4,21.0,189.0,152.55,118.01
2016,10,15,11,45,3.0,185.5,6.5,21.0,188.5,151.4,117.23
2016,10,15,12,0,3.0,185.0,6.6,21.0,188.0,150.28,116.34
2016,10,15,12,15,3.0,183.5,6.65,21.0,186.5,148.34,114.8
2016,10,15,12,30,3.0,182.0,6.7,21.0,185.0,146.42,113.3
2016,10,15,12,45,2.5,178.5,6.75,21.0,180.5,142.51,110.22
2016,10,15,13,0,2.0,175.0,6.8,21.0,176.0,138.69,107.23
2016,10,15,13,15,190.0,214.5,6.75,20.5,333.0,308.88,245.97
2016,10,15,13,30,378.0,254.0,6.7,20.0,490.0,428.62,339.96
2016,10,15,13,45,372.0,243.0,6.7,20.0,466.5,388.82,306.55
2016,10,15,14,0,366.0,232.0,6.7,20.0,443.0,349.33,273.14
2016,10,15,14,15,249.0,230.5,6.65,19.5,370.0,277.49,215.91
2016,10,15,14,30,132.0,229.0,6.6,19.0,297.0,216.06,168.24
2016,10,15,14,45,148.5,210.0,6.55,19.0,280.5,192.51,147.74
2016,10,15,15,0,165.0,191.0,6.5,19.0,264.0,167.24,125.92
2016,10,15,15,15,126.0,170.5,6.3,18.5,223.0,133.54,100.84
2016,10,15,15,30,87.0,150.0,6.1,18.0,182.0,106.96,82.77
2016,10,15,15,45,75.5,130.0,5.95,18.0,155.0,90.52,74.03
2016,10,15,16,0,64.0,110.0,5.8,18.0,128.0,77.29,62.43
2016,10,15,16,15,50.5,89.0,5.6,17.5,101.5,63.26,50.03
2016,10,15,16,30,37.0,68.0,5.4,17.0,75.0,49.01,37.21
2016,10,15,16,45,18.5,48.0,5.2,17.0,51.5,35.1,24.44
2016,10,15,17,0,0.0,28.0,5.0,17.0,28.0,20.91,10.2
2016,10,15,17,15,0.0,14.0,4.95,17.0,14.0,11.02,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,16.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,16.0,4.0,3.15,0.0
2016,10,16,6,45,0.0,14.5,3.5,16.5,14.5,11.03,1.57
2016,10,16,7,0,0.0,25.0,3.6,17.0,25.0,19.07,9.92
2016,10,16,7,15,0.0,38.5,3.6,17.0,38.5,29.44,19.01
2016,10,16,7,30,0.0,52.0,3.6,17.0,52.0,41.03,29.06
2016,10,16,7,45,0.0,66.5,3.6,17.0,66.5,53.91,40.11
2016,10,16,8,0,0.0,81.0,3.6,17.0,81.0,66.65,50.91
2016,10,16,8,15,0.0,94.5,3.65,17.0,94.5,78.25,60.6
2016,10,16,8,30,0.0,108.0,3.7,17.0,108.0,89.82,70.15
2016,10,16,8,45,49.0,156.0,3.8,17.5,179.0,205.87,167.83
2016,10,16,9,0,98.0,204.0,3.9,18.0,250.0,312.4,254.46
2016,10,16,9,15,49.0,174.0,4.0,18.0,197.0,219.45,177.23
2016,10,16,9,30,0.0,144.0,4.1,18.0,144.0,118.41,92.54
2016,10,16,9,45,0.0,88.5,4.25,18.5,88.5,68.13,50.96
2016,10,16,10,0,0.0,33.0,4.4,19.0,33.0,25.28,15.37
2016,10,16,10,15,67.0,165.0,4.55,19.0,208.0,216.91,174.65
2016,10,16,10,30,134.0,297.0,4.7,19.0,383.0,448.24,357.11
2016,10,16,10,45,238.5,292.5,4.9,19.0,450.0,537.03,427.58
2016,10,16,11,0,343.0,288.0,5.1,19.0,517.0,643.93,510.3
2016,10,16,11,15,181.5,270.5,5.2,19.0,392.0,439.05,350.09
2016,10,16,11,30,20.0,253.0,5.3,19.0,267.0,228.31,179.9
2016,10,16,11,45,28.5,268.0,5.4,19.0,288.0,265.38,209.84
2016,10,16,12,0,37.0,283.0,5.5,19.0,309.0,283.14,224.02
2016,10,16,12,15,75.5,301.0,5.5,19.0,352.5,326.16,258.89
2016,10,16,12,30,114.0,319.0,5.5,19.0,396.0,365.06,289.99
2016,10,16,12,45,65.0,275.5,5.55,19.0,319.0,281.14,222.91
2016,10,16,13,0,16.0,232.0,5.6,19.0,242.0,194.88,153.4
2016,10,16,13,15,113.5,258.5,5.75,19.0,328.5,292.26,232.6
2016,10,16,13,30,211.0,285.0,5.9,19.0,415.0,356.17,283.01
2016,10,16,13,45,181.5,272.5,6.05,19.5,381.0,314.06,248.27
2016,10,16,14,0,152.0,260.0,6.2,20.0,347.0,275.39,216.5
2016,10,16,14,15,90.5,229.0,6.3,19.5,280.0,210.45,165.1
2016,10,16,14,30,29.0,198.0,6.4,19.0,213.0,159.97,125.71
2016,10,16,14,45,125.0,191.0,6.5,19.0,247.5,173.98,133.62
2016,10,16,15,0,221.0,184.0,6.6,19.0,282.0,172.15,127.58
2016,10,16,15,15,465.0,126.5,6.35,18.5,303.5,139.55,92.23
2016,10,16,15,30,709.0,69.0,6.1,18.0,325.0,79.01,48.8
2016,10,16,15,45,669.0,64.0,5.9,18.0,278.5,52.53,40.75
2016,10,16,16,0,629.0,59.0,5.7,18.0,232.0,48.59,37.26
2016,10,16,16,15,564.5,52.5,5.35,17.5,184.5,43.27,32.48
2016,10,16,16,30,500.0,46.0,5.0,17.0,137.0,38.0,27.57
2016,10,16,16,45,385.5,37.0,4.7,17.0,93.5,30.46,20.39
2016,10,16,17,0,271.0,28.0,4.4,17.0,50.0,23.1,11.12
2016,10,16,17,15,135.5,14.0,4.3,16.5,25.0,11.02,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,18.5,6.0,1.15,13.0,6.5,0.0,0.0
2016,10,17,6,30,37.0,12.0,1.2,13.0,13.0,35.81,0.0
2016,10,17,6,45,170.0,27.5,1.3,13.5,47.0,206.07,124.52
2016,10,17,7,0,303.0,43.0,1.4,14.0,81.0,344.73,276.93
2016,10,17,7,15,395.0,53.5,1.5,14.5,126.0,445.68,363.73
2016,10,17,7,30,487.0,64.0,1.6,15.0,171.0,553.78,450.82
2016,10,17,7,45,555.0,69.5,1.75,15.5,219.5,638.42,516.39
2016,10,17,8,0,623.0,75.0,1.9,16.0,268.0,724.13,579.99
2016,10,17,8,15,662.0,80.0,1.9,16.0,314.5,782.03,620.87
2016,10,17,8,30,701.0,85.0,1.9,16.0,361.0,838.69,659.69
2016,10,17,8,45,734.0,86.5,1.9,16.5,404.5,882.92,687.41
2016,10,17,9,0,767.0,88.0,1.9,17.0,448.0,918.27,708.41
2016,10,17,9,15,786.0,91.0,1.9,17.0,486.0,945.6,724.99
2016,10,17,9,30,805.0,94.0,1.9,17.0,524.0,969.5,739.23
2016,10,17,9,45,623.0,157.0,1.9,17.5,502.0,862.56,663.08
2016,10,17,10,0,441.0,220.0,1.9,18.0,480.0,732.52,567.65
2016,10,17,10,15,270.5,254.5,1.9,18.0,416.5,568.05,444.87
2016,10,17,10,30,100.0,289.0,1.9,18.0,353.0,382.39,301.14
2016,10,17,10,45,485.5,194.5,1.9,18.5,514.5,717.08,559.05
2016,10,17,11,0,871.0,100.0,1.9,19.0,676.0,957.06,721.44
2016,10,17,11,15,874.0,100.5,1.95,19.0,686.0,935.42,704.32
2016,10,17,11,30,877.0,101.0,2.0,19.0,696.0,910.21,687.81
2016,10,17,11,45,879.5,100.0,2.1,19.5,698.5,879.48,666.79
2016,10,17,12,0,882.0,99.0,2.2,20.0,701.0,845.44,643.43
2016,10,17,12,15,880.0,98.5,2.3,20.0,695.0,805.17,616.78
2016,10,17,12,30,878.0,98.0,2.4,20.0,689.0,762.21,587.93
2016,10,17,12,45,879.5,95.0,2.55,20.0,676.5,716.7,555.74
2016,10,17,13,0,881.0,92.0,2.7,20.0,664.0,668.61,519.93
2016,10,17,13,15,518.5,188.5,2.75,20.0,522.5,492.76,384.99
2016,10,17,13,30,156.0,285.0,2.8,20.0,381.0,326.87,255.6
2016,10,17,13,45,157.0,271.0,2.85,20.0,363.5,301.31,235.76
2016,10,17,14,0,158.0,257.0,2.9,20.0,346.0,275.76,215.07
2016,10,17,14,15,488.5,168.5,2.95,19.5,420.5,321.13,244.09
2016,10,17,14,30,819.0,80.0,3.0,19.0,495.0,317.87,228.4
2016,10,17,14,45,798.5,77.5,3.05,19.0,454.5,255.49,173.0
2016,10,17,15,0,778.0,75.0,3.1,19.0,414.0,195.02,121.42
2016,10,17,15,15,749.0,71.5,3.05,18.5,369.5,135.03,76.87
2016,10,17,15,30,720.0,68.0,3.0,18.0,325.0,78.6,48.27
2016,10,17,15,45,676.0,63.5,3.0,18.0,277.5,52.29,40.54
2016,10,17,16,0,632.0,59.0,3.0,18.0,230.0,48.65,37.32
2016,10,17,16,15,566.5,52.5,2.65,17.5,182.5,43.32,32.53
2016,10,17,16,30,501.0,46.0,2.3,17.0,135.0,38.05,27.6
2016,10,17,16,45,388.0,36.5,2.0,16.5,91.5,30.12,20.07
2016,10,17,17,0,275.0,27.0,1.7,16.0,48.0,22.33,9.69
2016,10,17,17,15,137.5,13.5,1.6,15.5,24.0,10.62,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,37.5,5.5,1.15,11.5,6.5,0.0,0.0
2016,10,18,6,30,75.0,11.0,1.2,12.0,13.0,62.16,0.0
2016,10,18,6,45,223.5,24.5,1.3,12.5,47.5,240.83,134.68
2016,10,18,7,0,372.0,38.0,1.4,13.0,82.0,394.23,315.15
2016,10,18,7,15,462.0,46.5,1.7,13.5,128.0,495.04,403.36
2016,10,18,7,30,552.0,55.0,2.0,14.0,174.0,600.59,489.62
2016,10,18,7,45,612.5,60.0,2.35,14.5,222.5,678.6,551.59
2016,10,18,8,0,673.0,65.0,2.7,15.0,271.0,757.61,611.86
2016,10,18,8,15,709.5,69.0,2.85,15.5,317.5,805.77,646.1
2016,10,18,8,30,746.0,73.0,3.0,16.0,364.0,860.01,683.78
2016,10,18,8,45,776.5,74.5,3.2,16.5,408.0,903.0,712.69
2016,10,18,9,0,807.0,76.0,3.4,17.0,452.0,943.28,739.23
2016,10,18,9,15,825.0,78.5,3.45,17.0,490.0,969.15,755.67
2016,10,18,9,30,843.0,81.0,3.5,17.0,528.0,991.53,769.74
2016,10,18,9,45,859.5,81.5,3.55,17.5,561.0,993.42,768.18
2016,10,18,10,0,876.0,82.0,3.6,18.0,594.0,1004.14,773.07
2016,10,18,10,15,885.0,83.0,3.6,18.0,619.5,1004.0,771.63
2016,10,18,10,30,894.0,84.0,3.6,18.0,645.0,999.91,767.74
2016,10,18,10,45,899.0,85.5,3.6,18.5,663.0,988.5,757.59
2016,10,18,11,0,904.0,87.0,3.6,19.0,681.0,973.17,745.01
2016,10,18,11,15,907.5,87.5,3.55,19.0,691.5,951.42,729.26
2016,10,18,11,30,911.0,88.0,3.5,19.0,702.0,925.94,711.11
2016,10,18,11,45,913.5,87.0,3.5,19.0,704.5,894.3,689.08
2016,10,18,12,0,916.0,86.0,3.5,19.0,707.0,859.24,664.66
2016,10,18,12,15,914.0,86.0,3.5,19.0,701.0,818.4,636.07
2016,10,18,12,30,912.0,86.0,3.5,19.0,695.0,774.74,605.32
2016,10,18,12,45,909.0,84.5,3.5,19.0,681.5,726.23,569.78
2016,10,18,13,0,906.0,83.0,3.5,19.0,668.0,675.44,530.52
2016,10,18,13,15,899.5,82.0,3.5,19.0,646.5,620.98,487.44
2016,10,18,13,30,893.0,81.0,3.5,19.0,625.0,565.02,441.96
2016,10,18,13,45,885.0,79.0,3.55,19.5,596.5,506.15,392.18
2016,10,18,14,0,877.0,77.0,3.6,20.0,568.0,446.48,340.36
2016,10,18,14,15,862.5,75.0,3.55,20.0,533.0,383.91,285.51
2016,10,18,14,30,848.0,73.0,3.5,20.0,498.0,321.82,230.04
2016,10,18,14,45,826.0,71.0,3.5,20.0,457.0,256.2,172.11
2016,10,18,15,0,804.0,69.0,3.5,20.0,416.0,194.32,119.39
2016,10,18,15,15,775.5,66.0,3.35,19.5,371.0,133.26,74.12
2016,10,18,15,30,747.0,63.0,3.2,19.0,326.0,75.65,45.21
2016,10,18,15,45,701.0,59.0,3.1,19.0,277.5,53.37,41.33
2016,10,18,16,0,655.0,55.0,3.0,19.0,229.0,49.75,38.1
2016,10,18,16,15,589.5,49.0,2.6,18.0,181.0,40.86,30.27
2016,10,18,16,30,524.0,43.0,2.2,17.0,133.0,35.85,25.64
2016,10,18,16,45,408.0,33.5,1.85,16.5,89.5,27.8,17.98
2016,10,18,17,0,292.0,24.0,1.5,16.0,46.0,19.88,6.85
2016,10,18,17,15,146.0,12.0,1.5,15.5,23.0,9.44,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
