Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,222.0,15.5,1.65,11.5,41.5,225.6,112.4
2016,10,19,7,0,444.0,31.0,1.8,12.0,83.0,444.64,354.72
2016,10,19,7,15,528.5,38.0,1.95,12.5,129.5,531.41,433.03
2016,10,19,7,30,613.0,45.0,2.1,13.0,176.0,632.93,515.98
2016,10,19,7,45,665.5,50.0,2.25,14.0,224.0,706.08,572.26
2016,10,19,8,0,718.0,55.0,2.4,15.0,272.0,779.52,625.86
2016,10,19,8,15,751.5,58.5,2.45,15.5,318.5,832.4,662.58
2016,10,19,8,30,785.0,62.0,2.5,16.0,365.0,883.57,696.8
2016,10,19,8,45,809.5,64.0,2.65,16.5,408.0,921.51,721.55
2016,10,19,9,0,834.0,66.0,2.8,17.0,451.0,944.67,735.62
2016,10,19,9,15,850.5,68.0,2.9,17.5,489.0,968.36,749.58
2016,10,19,9,30,867.0,70.0,3.0,18.0,527.0,988.63,761.09
2016,10,19,9,45,880.0,71.5,3.1,18.5,559.0,1001.0,767.21
2016,10,19,10,0,893.0,73.0,3.2,19.0,591.0,1009.53,770.88
2016,10,19,10,15,901.5,74.0,3.25,19.5,616.5,1008.89,768.06
2016,10,19,10,30,910.0,75.0,3.3,20.0,642.0,1004.26,762.8
2016,10,19,10,45,915.0,76.0,3.35,20.5,659.5,992.16,752.68
2016,10,19,11,0,920.0,77.0,3.4,21.0,677.0,976.1,740.12
2016,10,19,11,15,922.5,77.5,3.4,21.0,687.0,953.22,724.12
2016,10,19,11,30,925.0,78.0,3.4,21.0,697.0,926.62,705.72
2016,10,19,11,45,923.0,79.0,3.4,21.5,698.5,893.08,681.27
2016,10,19,12,0,921.0,80.0,3.4,22.0,700.0,856.31,654.68
2016,10,19,12,15,919.0,80.0,3.4,22.0,694.0,815.42,626.41
2016,10,19,12,30,917.0,80.0,3.4,22.0,688.0,771.69,595.99
2016,10,19,12,45,909.0,81.0,3.4,22.5,673.5,722.18,559.17
2016,10,19,13,0,901.0,82.0,3.4,23.0,659.0,670.76,518.9
2016,10,19,13,15,894.0,81.0,3.4,23.0,637.5,616.32,476.51
2016,10,19,13,30,887.0,80.0,3.4,23.0,616.0,560.45,431.79
2016,10,19,13,45,878.0,78.0,3.4,23.0,588.0,501.5,383.36
2016,10,19,14,0,869.0,76.0,3.4,23.0,560.0,441.87,332.89
2016,10,19,14,15,855.0,74.0,3.35,22.5,525.0,380.03,279.84
2016,10,19,14,30,841.0,72.0,3.3,22.0,490.0,318.63,225.92
2016,10,19,14,45,822.5,69.5,3.3,22.0,450.0,253.94,169.09
2016,10,19,15,0,804.0,67.0,3.3,22.0,410.0,192.55,117.04
2016,10,19,15,15,775.5,64.0,2.95,21.5,365.0,131.59,72.17
2016,10,19,15,30,747.0,61.0,2.6,21.0,320.0,74.07,43.53
2016,10,19,15,45,705.5,56.5,2.3,21.0,272.5,51.45,39.31
2016,10,19,16,0,664.0,52.0,2.0,21.0,225.0,47.4,35.73
2016,10,19,16,15,599.0,46.0,1.8,20.0,177.5,41.89,30.88
2016,10,19,16,30,534.0,40.0,1.6,19.0,130.0,33.55,23.38
2016,10,19,16,45,422.5,31.0,1.4,18.0,87.0,25.85,16.1
2016,10,19,17,0,311.0,22.0,1.2,17.0,44.0,18.28,4.38
2016,10,19,17,15,155.5,11.0,1.2,16.5,22.0,8.65,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,219.0,16.0,1.2,12.5,40.5,223.34,92.06
2016,10,20,7,0,438.0,32.0,1.2,13.0,81.0,441.54,347.37
2016,10,20,7,15,526.0,39.5,1.35,13.5,128.0,540.4,434.85
2016,10,20,7,30,614.0,47.0,1.5,14.0,175.0,636.09,512.34
2016,10,20,7,45,668.5,52.0,1.65,15.0,224.0,711.4,569.63
2016,10,20,8,0,723.0,57.0,1.8,16.0,273.0,786.89,624.03
2016,10,20,8,15,758.5,60.5,1.75,16.5,320.5,841.87,660.53
2016,10,20,8,30,794.0,64.0,1.7,17.0,368.0,895.12,694.27
2016,10,20,8,45,819.5,67.0,1.7,17.5,412.0,935.58,718.6
2016,10,20,9,0,845.0,70.0,1.7,18.0,456.0,973.17,740.46
2016,10,20,9,15,862.0,72.0,1.8,18.5,494.5,985.31,746.35
2016,10,20,9,30,879.0,74.0,1.9,19.0,533.0,1005.95,758.19
2016,10,20,9,45,895.0,74.0,2.05,20.0,566.0,1019.24,764.24
2016,10,20,10,0,911.0,74.0,2.2,21.0,599.0,1028.67,767.83
2016,10,20,10,15,919.5,75.0,2.25,21.5,624.5,1027.8,765.04
2016,10,20,10,30,928.0,76.0,2.3,22.0,650.0,1022.86,759.86
2016,10,20,10,45,933.0,77.0,2.35,22.5,668.0,1010.39,749.96
2016,10,20,11,0,938.0,78.0,2.4,23.0,686.0,993.89,737.66
2016,10,20,11,15,941.0,78.5,2.45,23.0,696.0,970.97,722.68
2016,10,20,11,30,944.0,79.0,2.5,23.0,706.0,944.24,705.26
2016,10,20,11,45,944.0,79.0,2.65,23.5,708.0,910.63,682.74
2016,10,20,12,0,944.0,79.0,2.8,24.0,710.0,873.64,657.78
2016,10,20,12,15,942.0,79.0,2.85,24.0,704.0,831.84,629.89
2016,10,20,12,30,940.0,79.0,2.9,24.0,698.0,787.14,599.75
2016,10,20,12,45,933.0,79.5,3.0,24.5,683.5,736.78,563.61
2016,10,20,13,0,926.0,80.0,3.1,25.0,669.0,684.38,523.66
2016,10,20,13,15,919.0,79.0,3.05,25.0,647.0,628.69,480.74
2016,10,20,13,30,912.0,78.0,3.0,25.0,625.0,571.53,435.48
2016,10,20,13,45,902.0,77.0,3.0,25.0,596.0,511.68,386.96
2016,10,20,14,0,892.0,76.0,3.0,25.0,567.0,451.19,336.38
2016,10,20,14,15,877.5,74.0,2.9,25.0,531.5,387.82,282.06
2016,10,20,14,30,863.0,72.0,2.8,25.0,496.0,324.9,227.09
2016,10,20,14,45,842.5,69.5,2.7,25.0,455.0,258.46,169.62
2016,10,20,15,0,822.0,67.0,2.6,25.0,414.0,195.49,117.07
2016,10,20,15,15,793.5,63.5,2.25,24.5,368.5,133.01,71.68
2016,10,20,15,30,765.0,60.0,1.9,24.0,323.0,73.98,42.58
2016,10,20,15,45,722.5,56.0,1.55,23.5,274.5,51.27,38.73
2016,10,20,16,0,680.0,52.0,1.2,23.0,226.0,47.58,35.57
2016,10,20,16,15,613.5,46.0,1.15,22.0,177.5,42.03,30.71
2016,10,20,16,30,547.0,40.0,1.1,21.0,129.0,33.66,23.22
2016,10,20,16,45,430.0,30.5,1.1,20.0,85.5,25.5,15.52
2016,10,20,17,0,313.0,21.0,1.1,19.0,42.0,17.48,2.02
2016,10,20,17,15,156.5,10.5,1.1,18.5,21.0,8.26,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,207.0,15.5,0.6,14.5,38.0,212.16,63.74
2016,10,21,7,0,414.0,31.0,0.6,15.0,76.0,421.47,325.34
2016,10,21,7,15,503.0,38.5,0.65,15.5,122.0,520.02,411.24
2016,10,21,7,30,592.0,46.0,0.7,16.0,168.0,615.73,486.44
2016,10,21,7,45,647.5,51.0,0.8,16.5,216.0,691.14,543.27
2016,10,21,8,0,703.0,56.0,0.9,17.0,264.0,766.88,597.53
2016,10,21,8,15,738.0,60.0,0.85,17.5,310.5,821.49,632.44
2016,10,21,8,30,773.0,64.0,0.8,18.0,357.0,874.46,664.67
2016,10,21,8,45,798.5,66.5,0.75,19.0,399.5,913.83,685.21
2016,10,21,9,0,824.0,69.0,0.7,20.0,442.0,950.42,703.23
2016,10,21,9,15,841.0,71.0,0.8,20.5,480.0,962.38,709.47
2016,10,21,9,30,858.0,73.0,0.9,21.0,518.0,982.92,721.56
2016,10,21,9,45,868.5,75.5,1.05,21.5,549.5,993.88,728.34
2016,10,21,10,0,879.0,78.0,1.2,22.0,581.0,1001.02,732.79
2016,10,21,10,15,887.5,79.0,1.2,22.5,606.0,1000.32,729.65
2016,10,21,10,30,896.0,80.0,1.2,23.0,631.0,995.68,724.3
2016,10,21,10,45,900.5,81.5,1.3,23.5,648.5,983.78,716.27
2016,10,21,11,0,905.0,83.0,1.4,24.0,666.0,967.98,705.88
2016,10,21,11,15,908.0,83.5,1.5,24.0,675.5,945.78,692.76
2016,10,21,11,30,911.0,84.0,1.6,24.0,685.0,919.91,677.21
2016,10,21,11,45,909.5,84.5,1.7,24.0,686.5,886.56,656.62
2016,10,21,12,0,908.0,85.0,1.8,24.0,688.0,850.04,633.71
2016,10,21,12,15,906.0,85.0,1.9,24.0,682.0,809.58,607.84
2016,10,21,12,30,904.0,85.0,2.0,24.0,676.0,766.34,579.68
2016,10,21,12,45,896.0,85.5,2.1,24.5,661.0,716.85,544.53
2016,10,21,13,0,888.0,86.0,2.2,25.0,646.0,665.53,506.08
2016,10,21,13,15,880.5,85.0,2.25,24.5,624.5,611.44,466.18
2016,10,21,13,30,873.0,84.0,2.3,24.0,603.0,556.02,423.77
2016,10,21,13,45,704.0,128.0,2.35,24.0,533.5,464.66,352.8
2016,10,21,14,0,535.0,172.0,2.4,24.0,464.0,379.12,286.26
2016,10,21,14,15,676.5,124.5,2.45,23.5,470.0,357.3,263.94
2016,10,21,14,30,818.0,77.0,2.5,23.0,476.0,314.27,221.81
2016,10,21,14,45,629.0,107.5,2.55,23.0,399.0,237.47,162.35
2016,10,21,15,0,440.0,138.0,2.6,23.0,322.0,179.75,121.77
2016,10,21,15,15,420.0,126.0,2.45,22.5,286.0,134.86,88.54
2016,10,21,15,30,400.0,114.0,2.3,22.0,250.0,92.73,64.46
2016,10,21,15,45,510.5,85.0,2.2,21.5,231.0,66.56,52.27
2016,10,21,16,0,621.0,56.0,2.1,21.0,212.0,46.37,34.8
2016,10,21,16,15,551.0,49.0,1.9,20.0,165.0,40.59,29.69
2016,10,21,16,30,481.0,42.0,1.7,19.0,118.0,34.86,24.4
2016,10,21,16,45,360.5,31.5,1.5,18.5,77.0,26.05,15.91
2016,10,21,17,0,240.0,21.0,1.3,18.0,36.0,17.33,0.0
2016,10,21,17,15,120.0,10.5,1.3,17.5,18.0,8.26,0.0
2016,10,21,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,188.0,16.5,1.2,12.5,36.5,198.28,32.73
2016,10,22,7,0,376.0,33.0,1.3,13.0,73.0,393.34,307.22
2016,10,22,7,15,471.0,41.5,1.4,13.5,119.0,497.46,401.61
2016,10,22,7,30,566.0,50.0,1.5,14.0,165.0,607.18,490.36
2016,10,22,7,45,628.0,55.0,1.6,14.5,213.5,686.47,551.82
2016,10,22,8,0,690.0,60.0,1.7,15.0,262.0,759.67,605.89
2016,10,22,8,15,727.5,64.5,1.65,15.0,308.5,817.2,646.03
2016,10,22,8,30,765.0,69.0,1.6,15.0,355.0,873.13,683.42
2016,10,22,8,45,793.0,71.5,1.6,15.5,399.0,914.94,709.09
2016,10,22,9,0,821.0,74.0,1.6,16.0,443.0,953.98,732.28
2016,10,22,9,15,839.5,76.5,1.55,16.5,481.0,980.26,745.68
2016,10,22,9,30,858.0,79.0,1.5,17.0,519.0,1003.02,756.62
2016,10,22,9,45,858.5,85.5,1.5,17.5,549.0,1008.91,757.23
2016,10,22,10,0,859.0,92.0,1.5,18.0,579.0,1010.76,755.55
2016,10,22,10,15,768.0,121.0,1.5,18.5,571.5,950.69,713.36
2016,10,22,10,30,677.0,150.0,1.5,19.0,564.0,880.69,665.03
2016,10,22,10,45,784.0,123.0,1.5,19.5,615.0,930.5,697.13
2016,10,22,11,0,891.0,96.0,1.5,20.0,666.0,969.34,720.12
2016,10,22,11,15,894.5,96.5,1.55,20.0,676.0,947.67,705.63
2016,10,22,11,30,898.0,97.0,1.6,20.0,686.0,922.34,689.5
2016,10,22,11,45,744.0,149.0,1.65,20.0,638.0,828.59,627.11
2016,10,22,12,0,590.0,201.0,1.7,20.0,590.0,712.88,545.93
2016,10,22,12,15,586.5,201.5,1.75,20.0,585.0,681.14,524.12
2016,10,22,12,30,583.0,202.0,1.8,20.0,580.0,647.61,499.82
2016,10,22,12,45,730.5,150.0,1.85,20.5,614.0,674.78,519.77
2016,10,22,13,0,878.0,98.0,1.9,21.0,648.0,675.51,519.32
2016,10,22,13,15,870.0,97.0,1.95,20.5,626.0,620.36,478.06
2016,10,22,13,30,862.0,96.0,2.0,20.0,604.0,563.94,434.74
2016,10,22,13,45,794.0,103.5,2.1,20.0,554.0,485.71,373.13
2016,10,22,14,0,726.0,111.0,2.2,20.0,504.0,412.25,313.77
2016,10,22,14,15,766.0,99.0,2.2,19.5,490.0,369.18,275.11
2016,10,22,14,30,806.0,87.0,2.2,19.0,476.0,319.35,229.25
2016,10,22,14,45,678.0,100.5,2.25,19.0,409.0,243.23,167.51
2016,10,22,15,0,550.0,114.0,2.3,19.0,342.0,184.17,122.48
2016,10,22,15,15,513.0,109.0,2.25,18.5,302.5,132.65,84.42
2016,10,22,15,30,476.0,104.0,2.2,18.0,263.0,89.03,61.12
2016,10,22,15,45,444.5,91.5,2.2,17.5,222.0,67.34,53.82
2016,10,22,16,0,413.0,79.0,2.2,17.0,181.0,58.74,46.26
2016,10,22,16,15,360.0,65.5,2.0,16.5,140.0,49.05,37.51
2016,10,22,16,30,307.0,52.0,1.8,16.0,99.0,39.19,28.42
2016,10,22,16,45,216.0,36.5,1.6,15.5,63.5,27.58,17.2
2016,10,22,17,0,125.0,21.0,1.4,15.0,28.0,15.93,0.0
2016,10,22,17,15,62.5,10.5,1.3,14.5,14.0,8.26,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,16.0,1.1,12.5,35.0,191.98,0.0
2016,10,23,7,0,365.0,32.0,1.1,13.0,70.0,383.7,296.79
2016,10,23,7,15,460.0,40.5,1.3,13.5,115.0,487.16,392.68
2016,10,23,7,30,555.0,49.0,1.5,14.0,160.0,596.38,481.92
2016,10,23,7,45,613.5,55.0,1.7,14.5,207.5,673.47,542.84
2016,10,23,8,0,672.0,61.0,1.9,15.0,255.0,751.65,601.83
2016,10,23,8,15,710.5,65.5,1.95,15.5,301.0,801.99,636.98
2016,10,23,8,30,749.0,70.0,2.0,16.0,347.0,858.55,675.29
2016,10,23,8,45,775.0,73.0,2.1,16.5,390.0,898.77,701.37
2016,10,23,9,0,801.0,76.0,2.2,17.0,433.0,936.22,725.08
2016,10,23,9,15,820.0,78.5,2.3,17.5,471.0,962.83,740.99
2016,10,23,9,30,839.0,81.0,2.4,18.0,509.0,985.97,754.51
2016,10,23,9,45,858.5,81.0,2.55,18.5,542.0,1002.65,764.16
2016,10,23,10,0,878.0,81.0,2.7,19.0,575.0,1003.01,762.88
2016,10,23,10,15,887.0,82.0,2.8,19.5,600.5,1002.68,760.92
2016,10,23,10,30,896.0,83.0,2.9,20.0,626.0,998.42,756.46
2016,10,23,10,45,901.0,84.5,3.0,20.5,643.5,986.88,747.27
2016,10,23,11,0,906.0,86.0,3.1,21.0,661.0,971.45,735.63
2016,10,23,11,15,908.5,86.5,3.15,21.0,670.5,948.69,720.14
2016,10,23,11,30,911.0,87.0,3.2,21.0,680.0,922.28,702.28
2016,10,23,11,45,909.5,87.5,3.3,21.5,681.5,888.88,678.61
2016,10,23,12,0,908.0,88.0,3.4,22.0,683.0,852.31,652.73
2016,10,23,12,15,905.0,88.0,3.45,22.0,676.0,811.04,624.4
2016,10,23,12,30,902.0,88.0,3.5,22.0,669.0,767.08,593.95
2016,10,23,12,45,892.5,89.0,3.55,22.0,653.5,717.15,557.57
2016,10,23,13,0,883.0,90.0,3.6,22.0,638.0,665.51,518.12
2016,10,23,13,15,874.5,88.5,3.6,21.5,616.0,610.6,475.99
2016,10,23,13,30,866.0,87.0,3.6,21.0,594.0,554.5,431.56
2016,10,23,13,45,854.5,85.0,3.65,21.0,565.0,497.13,383.96
2016,10,23,14,0,843.0,83.0,3.7,21.0,536.0,436.85,332.67
2016,10,23,14,15,826.0,81.0,3.7,21.0,501.0,374.58,278.45
2016,10,23,14,30,809.0,79.0,3.7,21.0,466.0,313.22,223.99
2016,10,23,14,45,784.0,76.5,3.75,21.0,425.0,250.77,169.05
2016,10,23,15,0,759.0,74.0,3.8,21.0,384.0,190.81,118.3
2016,10,23,15,15,726.5,70.5,3.75,20.5,339.5,132.03,74.93
2016,10,23,15,30,694.0,67.0,3.7,20.0,295.0,73.02,43.64
2016,10,23,15,45,640.5,62.5,3.65,19.5,247.5,51.26,39.38
2016,10,23,16,0,587.0,58.0,3.6,19.0,200.0,47.62,36.15
2016,10,23,16,15,513.0,50.5,3.35,18.0,154.0,41.53,30.68
2016,10,23,16,30,439.0,43.0,3.1,17.0,108.0,35.5,25.03
2016,10,23,16,45,219.5,36.0,2.9,16.5,68.5,27.22,16.53
2016,10,23,17,0,0.0,29.0,2.7,16.0,29.0,20.39,0.0
2016,10,23,17,15,0.0,14.5,2.7,15.5,14.5,11.41,0.0
2016,10,23,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,16.0,2.75,13.5,16.0,12.68,0.0
2016,10,24,7,0,0.0,32.0,3.0,14.0,32.0,31.13,18.81
2016,10,24,7,15,13.0,51.0,3.25,14.0,53.5,61.96,46.64
2016,10,24,7,30,26.0,70.0,3.5,14.0,75.0,104.0,83.45
2016,10,24,7,45,33.5,89.5,3.8,14.5,98.0,131.92,107.77
2016,10,24,8,0,41.0,109.0,4.1,15.0,121.0,159.61,131.42
2016,10,24,8,15,48.0,127.5,4.25,15.0,144.0,185.2,153.1
2016,10,24,8,30,55.0,146.0,4.4,15.0,167.0,210.81,174.45
2016,10,24,8,45,142.5,165.0,4.6,15.5,226.0,338.74,281.89
2016,10,24,9,0,230.0,184.0,4.8,16.0,285.0,470.75,388.69
2016,10,24,9,15,293.5,191.0,4.75,16.0,332.0,540.23,443.63
2016,10,24,9,30,357.0,198.0,4.7,16.0,379.0,609.43,497.38
2016,10,24,9,45,374.0,208.0,4.7,16.5,408.0,633.89,513.97
2016,10,24,10,0,391.0,218.0,4.7,17.0,437.0,656.49,529.17
2016,10,24,10,15,196.5,198.0,4.65,17.0,308.5,429.68,348.66
2016,10,24,10,30,2.0,178.0,4.6,17.0,180.0,149.29,117.58
2016,10,24,10,45,23.5,221.5,4.6,17.5,237.0,210.48,167.99
2016,10,24,11,0,45.0,265.0,4.6,18.0,294.0,294.31,234.9
2016,10,24,11,15,45.0,269.0,4.55,18.0,298.5,293.79,234.01
2016,10,24,11,30,45.0,273.0,4.5,18.0,303.0,293.16,233.29
2016,10,24,11,45,29.5,250.0,4.45,18.5,269.5,251.35,199.15
2016,10,24,12,0,14.0,227.0,4.4,19.0,236.0,197.47,155.42
2016,10,24,12,15,102.0,263.5,4.4,19.0,329.0,313.41,249.9
2016,10,24,12,30,190.0,300.0,4.4,19.0,422.0,421.2,334.89
2016,10,24,12,45,327.0,264.5,4.45,19.0,469.0,481.74,383.26
2016,10,24,13,0,464.0,229.0,4.5,19.0,516.0,527.26,418.73
2016,10,24,13,15,330.5,247.0,4.55,19.0,447.5,422.68,335.74
2016,10,24,13,30,197.0,265.0,4.6,19.0,379.0,333.81,264.76
2016,10,24,13,45,98.5,206.0,4.65,19.0,263.0,221.33,175.08
2016,10,24,14,0,0.0,147.0,4.7,19.0,147.0,113.54,88.27
2016,10,24,14,15,99.5,175.5,4.65,19.0,222.5,178.13,139.42
2016,10,24,14,30,199.0,204.0,4.6,19.0,298.0,218.8,168.65
2016,10,24,14,45,128.5,183.5,4.6,19.0,242.5,170.16,130.37
2016,10,24,15,0,58.0,163.0,4.6,19.0,187.0,129.94,100.11
2016,10,24,15,15,52.0,145.0,4.4,18.5,164.5,109.82,84.31
2016,10,24,15,30,46.0,127.0,4.2,18.0,142.0,90.83,70.06
2016,10,24,15,45,37.5,107.5,4.05,17.5,118.5,75.7,61.15
2016,10,24,16,0,29.0,88.0,3.9,17.0,95.0,62.67,49.65
2016,10,24,16,15,17.0,68.5,3.65,16.5,72.5,49.39,37.71
2016,10,24,16,30,5.0,49.0,3.4,16.0,50.0,36.02,25.51
2016,10,24,16,45,2.5,30.5,3.15,16.0,31.0,22.78,12.67
2016,10,24,17,0,0.0,12.0,2.9,16.0,12.0,9.14,0.0
2016,10,24,17,15,0.0,6.0,2.9,15.5,6.0,4.72,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.5,2.3,14.5,5.5,4.16,0.0
2016,10,25,7,0,0.0,11.0,2.5,15.0,11.0,8.34,0.8
2016,10,25,7,15,0.0,18.5,2.7,15.0,18.5,14.06,6.07
2016,10,25,7,30,0.0,26.0,2.9,15.0,26.0,19.8,11.15
2016,10,25,7,45,0.0,34.5,3.1,15.5,34.5,26.32,16.81
2016,10,25,8,0,0.0,43.0,3.3,16.0,43.0,32.85,22.41
2016,10,25,8,15,0.0,51.5,3.45,16.5,51.5,39.4,27.94
2016,10,25,8,30,0.0,60.0,3.6,17.0,60.0,45.96,33.39
2016,10,25,8,45,0.0,97.0,3.75,17.5,97.0,78.55,60.61
2016,10,25,9,0,0.0,134.0,3.9,18.0,134.0,114.49,90.16
2016,10,25,9,15,399.5,105.0,3.95,18.0,305.0,562.92,461.58
2016,10,25,9,30,799.0,76.0,4.0,18.0,476.0,937.92,737.23
2016,10,25,9,45,810.0,78.5,4.1,18.5,506.0,949.27,740.02
2016,10,25,10,0,821.0,81.0,4.2,19.0,536.0,956.97,743.16
2016,10,25,10,15,830.5,82.5,4.15,19.0,560.5,945.87,733.82
2016,10,25,10,30,840.0,84.0,4.1,19.0,585.0,943.44,730.89
2016,10,25,10,45,845.5,85.0,4.1,19.5,602.0,932.74,721.17
2016,10,25,11,0,851.0,86.0,4.1,20.0,619.0,918.38,709.14
2016,10,25,11,15,425.5,56.5,4.05,20.0,323.0,475.15,381.64
2016,10,25,11,30,0.0,27.0,4.0,20.0,27.0,20.7,11.37
2016,10,25,11,45,0.0,27.5,4.0,20.0,27.5,21.08,11.77
2016,10,25,12,0,0.0,28.0,4.0,20.0,28.0,21.47,12.09
2016,10,25,12,15,0.0,27.5,3.95,20.0,27.5,21.08,11.77
2016,10,25,12,30,0.0,27.0,3.9,20.0,27.0,20.69,11.46
2016,10,25,12,45,0.0,30.5,3.85,20.5,30.5,23.38,13.65
2016,10,25,13,0,0.0,34.0,3.8,21.0,34.0,26.06,15.84
2016,10,25,13,15,0.0,36.5,3.7,21.0,36.5,27.97,17.44
2016,10,25,13,30,0.0,39.0,3.6,21.0,39.0,29.88,19.05
2016,10,25,13,45,0.0,59.0,3.55,21.0,59.0,45.28,31.79
2016,10,25,14,0,0.0,79.0,3.5,21.0,79.0,60.73,44.57
2016,10,25,14,15,0.0,96.5,3.4,21.0,96.5,74.2,55.73
2016,10,25,14,30,0.0,114.0,3.3,21.0,114.0,87.3,66.61
2016,10,25,14,45,5.0,128.0,3.25,21.0,130.0,98.27,75.57
2016,10,25,15,0,10.0,142.0,3.2,21.0,146.0,107.5,83.05
2016,10,25,15,15,6.0,126.5,3.0,20.5,128.5,93.84,72.31
2016,10,25,15,30,2.0,111.0,2.8,20.0,111.0,80.86,61.99
2016,10,25,15,45,1.0,93.0,2.6,19.5,93.0,67.74,53.71
2016,10,25,16,0,0.0,75.0,2.4,19.0,75.0,55.06,42.59
2016,10,25,16,15,0.0,57.0,2.1,18.5,57.0,42.27,31.19
2016,10,25,16,30,0.0,39.0,1.8,18.0,39.0,29.33,19.52
2016,10,25,16,45,0.0,24.0,1.5,17.5,24.0,18.3,8.73
2016,10,25,17,0,0.0,9.0,1.2,17.0,9.0,6.84,0.0
2016,10,25,17,15,0.0,4.5,1.2,16.5,4.5,3.54,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,193.0,13.5,1.25,13.5,31.5,192.07,0.0
2016,10,26,7,0,386.0,27.0,1.3,14.0,63.0,395.89,293.03
2016,10,26,7,15,482.5,34.5,1.5,14.5,107.0,498.52,398.28
2016,10,26,7,30,579.0,42.0,1.7,15.0,151.0,599.38,482.15
2016,10,26,7,45,637.0,47.0,1.9,15.5,198.0,676.22,543.5
2016,10,26,8,0,695.0,52.0,2.1,16.0,245.0,753.59,602.28
2016,10,26,8,15,732.0,55.5,2.2,16.5,290.5,808.88,641.74
2016,10,26,8,30,769.0,59.0,2.3,17.0,336.0,862.64,678.68
2016,10,26,8,45,794.5,62.0,2.4,18.0,378.0,902.34,703.22
2016,10,26,9,0,820.0,65.0,2.5,19.0,420.0,939.32,725.25
2016,10,26,9,15,838.0,67.0,2.6,19.5,457.5,952.2,731.68
2016,10,26,9,30,856.0,69.0,2.7,20.0,495.0,973.58,744.12
2016,10,26,9,45,868.0,70.5,2.8,20.5,526.0,984.64,749.41
2016,10,26,10,0,880.0,72.0,2.9,21.0,557.0,991.95,752.33
2016,10,26,10,15,889.5,73.5,2.95,21.0,582.5,992.87,752.11
2016,10,26,10,30,899.0,75.0,3.0,21.0,608.0,989.84,749.45
2016,10,26,10,45,902.5,77.0,3.15,21.5,625.0,977.6,740.12
2016,10,26,11,0,906.0,79.0,3.3,22.0,642.0,961.51,728.33
2016,10,26,11,15,910.0,79.5,3.35,22.0,652.5,940.29,713.83
2016,10,26,11,30,914.0,80.0,3.4,22.0,663.0,915.36,696.89
2016,10,26,11,45,912.5,81.5,3.5,22.5,665.0,883.22,673.98
2016,10,26,12,0,911.0,83.0,3.6,23.0,667.0,847.86,648.85
2016,10,26,12,15,910.0,83.0,3.65,23.0,661.5,808.22,621.61
2016,10,26,12,30,909.0,83.0,3.7,23.0,656.0,765.73,592.16
2016,10,26,12,45,903.5,83.0,3.8,23.0,642.0,717.45,557.29
2016,10,26,13,0,898.0,83.0,3.9,23.0,628.0,667.12,518.91
2016,10,26,13,15,890.5,82.0,3.9,22.5,606.5,612.79,477.13
2016,10,26,13,30,883.0,81.0,3.9,22.0,585.0,557.1,432.94
2016,10,26,13,45,872.0,79.5,3.95,22.0,556.5,498.18,384.09
2016,10,26,14,0,861.0,78.0,4.0,22.0,528.0,438.81,333.38
2016,10,26,14,15,845.0,75.5,3.95,21.5,493.0,376.18,279.27
2016,10,26,14,30,829.0,73.0,3.9,21.0,458.0,313.81,224.22
2016,10,26,14,45,807.5,70.5,3.85,21.0,418.0,251.22,168.75
2016,10,26,15,0,786.0,68.0,3.8,21.0,378.0,190.65,117.13
2016,10,26,15,15,753.5,64.5,3.6,20.5,333.0,130.4,72.5
2016,10,26,15,30,721.0,61.0,3.4,20.0,288.0,74.13,43.8
2016,10,26,15,45,674.0,56.0,3.25,19.5,241.5,50.75,38.9
2016,10,26,16,0,627.0,51.0,3.1,19.0,195.0,42.71,31.81
2016,10,26,16,15,550.0,44.0,2.7,18.0,148.5,36.77,26.44
2016,10,26,16,30,473.0,37.0,2.3,17.0,102.0,30.91,20.89
2016,10,26,16,45,335.0,26.5,1.9,16.5,63.0,21.98,11.24
2016,10,26,17,0,197.0,16.0,1.5,16.0,24.0,12.59,0.0
2016,10,26,17,15,98.5,8.0,1.4,15.5,12.0,6.29,0.0
2016,10,26,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.0,14.5,0.5,0.39,0.0
2016,10,27,7,0,0.0,1.0,2.2,15.0,1.0,0.75,0.0
2016,10,27,7,15,0.0,1.5,2.4,15.5,1.5,1.13,0.0
2016,10,27,7,30,0.0,2.0,2.6,16.0,2.0,1.51,0.0
2016,10,27,7,45,0.0,3.0,2.8,16.5,3.0,2.27,0.0
2016,10,27,8,0,0.0,4.0,3.0,17.0,4.0,3.03,0.0
2016,10,27,8,15,0.0,4.5,3.0,17.5,4.5,3.41,0.0
2016,10,27,8,30,0.0,5.0,3.0,18.0,5.0,3.8,0.0
2016,10,27,8,45,0.0,6.0,3.0,18.5,6.0,4.56,0.0
2016,10,27,9,0,0.0,7.0,3.0,19.0,7.0,5.33,0.0
2016,10,27,9,15,0.0,70.0,3.0,19.0,70.0,53.72,39.37
2016,10,27,9,30,0.0,133.0,3.0,19.0,133.0,109.84,85.59
2016,10,27,9,45,9.0,167.5,3.05,19.5,172.5,151.71,119.68
2016,10,27,10,0,18.0,202.0,3.1,20.0,212.0,193.99,153.51
2016,10,27,10,15,16.5,206.5,3.05,20.0,216.0,194.39,153.38
2016,10,27,10,30,15.0,211.0,3.0,20.0,220.0,195.03,153.56
2016,10,27,10,45,49.0,244.5,2.95,20.0,275.0,281.69,223.07
2016,10,27,11,0,83.0,278.0,2.9,20.0,330.0,346.74,274.1
2016,10,27,11,15,56.0,264.0,3.05,20.0,299.0,300.09,236.68
2016,10,27,11,30,29.0,250.0,3.2,20.0,268.0,256.09,201.41
2016,10,27,11,45,29.5,249.5,3.35,20.0,268.5,252.1,198.37
2016,10,27,12,0,30.0,249.0,3.5,20.0,269.0,248.12,195.27
2016,10,27,12,15,15.0,206.5,3.55,19.5,216.5,178.99,140.38
2016,10,27,12,30,0.0,164.0,3.6,19.0,164.0,130.05,100.97
2016,10,27,12,45,27.5,211.5,3.7,18.5,228.0,199.59,158.06
2016,10,27,13,0,55.0,259.0,3.8,18.0,292.0,257.18,204.68
2016,10,27,13,15,27.5,210.5,3.7,18.0,227.0,191.91,152.0
2016,10,27,13,30,0.0,162.0,3.6,18.0,162.0,126.64,99.03
2016,10,27,13,45,0.5,162.0,3.55,18.0,162.0,126.33,99.02
2016,10,27,14,0,1.0,162.0,3.5,18.0,162.0,125.84,98.8
2016,10,27,14,15,12.5,168.0,3.35,18.0,173.5,133.64,105.17
2016,10,27,14,30,24.0,174.0,3.2,18.0,185.0,139.48,109.71
2016,10,27,14,45,12.0,130.5,3.1,18.0,136.0,101.72,79.05
2016,10,27,15,0,0.0,87.0,3.0,18.0,87.0,66.39,50.3
2016,10,27,15,15,0.0,76.5,2.75,18.0,76.5,58.35,43.67
2016,10,27,15,30,0.0,66.0,2.5,18.0,66.0,50.4,37.03
2016,10,27,15,45,0.0,54.5,2.25,18.0,54.5,41.74,31.25
2016,10,27,16,0,0.0,43.0,2.0,18.0,43.0,32.87,23.32
2016,10,27,16,15,0.0,32.5,1.7,17.5,32.5,24.8,16.05
2016,10,27,16,30,0.0,22.0,1.4,17.0,22.0,16.75,8.72
2016,10,27,16,45,0.0,13.0,1.1,17.0,13.0,9.88,1.7
2016,10,27,17,0,0.0,4.0,0.8,17.0,4.0,3.15,0.0
2016,10,27,17,15,0.0,2.0,0.8,17.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,37.0,15.0,0.6,15.5,18.0,39.81,0.0
2016,10,28,7,0,74.0,30.0,0.6,16.0,36.0,128.66,88.58
2016,10,28,7,15,116.5,48.0,0.7,16.0,65.5,189.99,151.76
2016,10,28,7,30,159.0,66.0,0.8,16.0,95.0,251.68,205.81
2016,10,28,7,45,186.0,84.0,0.9,16.0,127.5,301.16,247.99
2016,10,28,8,0,213.0,102.0,1.0,16.0,160.0,351.22,289.35
2016,10,28,8,15,229.5,119.5,1.1,16.0,192.0,390.79,321.0
2016,10,28,8,30,246.0,137.0,1.2,16.0,224.0,429.94,351.52
2016,10,28,8,45,123.0,102.0,1.35,16.5,145.5,236.48,195.01
2016,10,28,9,0,0.0,67.0,1.5,17.0,67.0,51.39,37.67
2016,10,28,9,15,64.5,141.0,1.6,17.0,173.0,201.05,164.26
2016,10,28,9,30,129.0,215.0,1.7,17.0,279.0,378.27,305.63
2016,10,28,9,45,64.5,189.5,1.8,17.5,221.5,251.73,202.42
2016,10,28,10,0,0.0,164.0,1.9,18.0,164.0,137.47,107.67
2016,10,28,10,15,11.5,193.0,1.95,18.0,199.5,176.03,139.42
2016,10,28,10,30,23.0,222.0,2.0,18.0,235.0,214.4,170.28
2016,10,28,10,45,27.0,233.0,2.05,18.5,249.5,226.69,179.52
2016,10,28,11,0,31.0,244.0,2.1,19.0,264.0,260.01,205.27
2016,10,28,11,15,52.5,263.0,2.2,19.0,296.5,296.34,234.15
2016,10,28,11,30,74.0,282.0,2.3,19.0,329.0,330.89,261.34
2016,10,28,11,45,37.0,210.0,2.45,19.5,233.5,218.93,172.44
2016,10,28,12,0,0.0,138.0,2.6,20.0,138.0,108.81,83.27
2016,10,28,12,15,0.0,139.0,2.7,20.0,139.0,109.42,83.93
2016,10,28,12,30,0.0,140.0,2.8,20.0,140.0,110.02,84.46
2016,10,28,12,45,15.0,188.0,2.95,20.0,197.0,160.29,125.4
2016,10,28,13,0,30.0,236.0,3.1,20.0,254.0,220.41,173.54
2016,10,28,13,15,47.5,239.5,3.15,19.5,267.0,229.7,181.39
2016,10,28,13,30,65.0,243.0,3.2,19.0,280.0,236.7,187.36
2016,10,28,13,45,75.0,233.5,3.3,19.0,274.0,226.59,179.17
2016,10,28,14,0,85.0,224.0,3.4,19.0,268.0,215.36,169.85
2016,10,28,14,15,230.5,196.5,3.4,19.0,304.5,247.06,192.07
2016,10,28,14,30,376.0,169.0,3.4,19.0,341.0,248.76,187.33
2016,10,28,14,45,188.0,91.0,3.45,19.0,177.0,117.31,84.83
2016,10,28,15,0,0.0,13.0,3.5,19.0,13.0,9.89,2.69
2016,10,28,15,15,0.0,11.5,3.3,18.5,11.5,8.74,1.76
2016,10,28,15,30,0.0,10.0,3.1,18.0,10.0,7.59,0.8
2016,10,28,15,45,294.5,30.5,2.95,18.0,95.5,24.09,15.68
2016,10,28,16,0,589.0,51.0,2.8,18.0,181.0,42.39,31.63
2016,10,28,16,15,508.0,43.5,2.4,17.0,136.0,36.11,25.9
2016,10,28,16,30,427.0,36.0,2.0,16.0,91.0,29.91,19.96
2016,10,28,16,45,286.5,25.0,1.65,15.5,54.5,20.62,9.12
2016,10,28,17,0,146.0,14.0,1.3,15.0,18.0,11.02,0.0
2016,10,28,17,15,73.0,7.0,1.25,14.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
