Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,132.5,14.0,1.8,14.5,25.0,111.31,0.0
2016,10,29,7,0,265.0,28.0,2.0,15.0,50.0,295.99,203.32
2016,10,29,7,15,370.5,38.0,2.2,15.0,91.0,409.47,329.18
2016,10,29,7,30,476.0,48.0,2.4,15.0,132.0,526.16,428.52
2016,10,29,7,45,545.0,54.5,2.65,15.5,178.0,610.88,497.8
2016,10,29,8,0,614.0,61.0,2.9,16.0,224.0,697.33,565.37
2016,10,29,8,15,377.0,101.5,3.05,16.0,207.5,528.98,436.51
2016,10,29,8,30,140.0,142.0,3.2,16.0,191.0,313.16,259.29
2016,10,29,8,45,73.5,144.5,3.35,16.5,170.5,223.93,184.33
2016,10,29,9,0,7.0,147.0,3.5,17.0,150.0,137.47,109.79
2016,10,29,9,15,53.5,179.0,3.6,17.5,205.0,238.27,193.91
2016,10,29,9,30,100.0,211.0,3.7,18.0,260.0,321.32,261.15
2016,10,29,9,45,479.0,144.0,3.85,18.5,399.0,688.55,553.92
2016,10,29,10,0,858.0,77.0,4.0,19.0,538.0,974.79,757.5
2016,10,29,10,15,868.0,78.5,4.0,19.0,563.0,976.24,755.0
2016,10,29,10,30,878.0,80.0,4.0,19.0,588.0,973.83,752.27
2016,10,29,10,45,884.5,80.5,4.0,19.5,606.0,962.89,742.37
2016,10,29,11,0,891.0,81.0,4.0,20.0,624.0,948.14,730.08
2016,10,29,11,15,895.0,81.5,3.95,20.0,634.0,927.3,714.85
2016,10,29,11,30,899.0,82.0,3.9,20.0,644.0,902.82,697.24
2016,10,29,11,45,902.5,81.0,3.85,20.0,646.5,872.64,675.71
2016,10,29,12,0,906.0,80.0,3.8,20.0,649.0,839.07,651.84
2016,10,29,12,15,904.5,80.0,3.7,20.0,643.0,799.42,623.39
2016,10,29,12,30,903.0,80.0,3.6,20.0,637.0,757.0,592.88
2016,10,29,12,45,897.0,80.0,3.55,20.0,623.0,708.87,557.14
2016,10,29,13,0,891.0,80.0,3.5,20.0,609.0,658.77,518.02
2016,10,29,13,15,883.0,79.0,3.4,20.0,587.5,604.73,474.86
2016,10,29,13,30,875.0,78.0,3.3,20.0,566.0,549.43,429.6
2016,10,29,13,45,863.5,76.0,3.25,20.0,537.5,490.49,380.4
2016,10,29,14,0,852.0,74.0,3.2,20.0,509.0,431.21,329.49
2016,10,29,14,15,835.0,72.0,3.1,20.0,474.5,369.53,275.38
2016,10,29,14,30,818.0,70.0,3.0,20.0,440.0,308.2,220.65
2016,10,29,14,45,793.5,68.0,2.9,20.0,399.5,246.31,165.84
2016,10,29,15,0,769.0,66.0,2.8,20.0,359.0,186.8,115.11
2016,10,29,15,15,735.5,62.0,2.55,19.5,315.0,127.33,70.83
2016,10,29,15,30,702.0,58.0,2.3,19.0,271.0,71.97,42.03
2016,10,29,15,45,649.0,53.5,2.1,19.0,225.0,48.46,36.96
2016,10,29,16,0,596.0,49.0,1.9,19.0,179.0,40.92,30.19
2016,10,29,16,15,514.0,42.0,1.7,18.0,134.0,34.98,24.78
2016,10,29,16,30,432.0,35.0,1.5,17.0,89.0,29.14,19.14
2016,10,29,16,45,283.0,24.0,1.3,16.5,53.0,19.81,7.72
2016,10,29,17,0,134.0,13.0,1.1,16.0,17.0,10.23,0.0
2016,10,29,17,15,67.0,6.5,1.1,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,92.5,15.0,3.35,14.5,22.5,81.8,0.0
2016,10,30,7,0,185.0,30.0,3.6,15.0,45.0,234.43,153.71
2016,10,30,7,15,291.5,42.5,3.75,15.0,84.5,347.59,281.7
2016,10,30,7,30,398.0,55.0,3.9,15.0,124.0,464.78,383.37
2016,10,30,7,45,457.0,64.5,4.05,15.5,166.5,542.85,448.84
2016,10,30,8,0,516.0,74.0,4.2,16.0,209.0,621.98,512.35
2016,10,30,8,15,260.0,97.0,4.4,16.0,165.5,387.01,324.54
2016,10,30,8,30,4.0,120.0,4.6,16.0,122.0,112.86,89.92
2016,10,30,8,45,2.0,73.0,4.85,16.5,74.0,58.11,43.76
2016,10,30,9,0,0.0,26.0,5.1,17.0,26.0,19.83,11.17
2016,10,30,9,15,20.5,110.0,5.25,17.0,119.5,121.68,97.62
2016,10,30,9,30,41.0,194.0,5.4,17.0,213.0,240.03,195.36
2016,10,30,9,45,24.0,186.5,5.6,17.5,198.0,187.93,151.3
2016,10,30,10,0,7.0,179.0,5.8,18.0,183.0,160.17,127.33
2016,10,30,10,15,3.5,136.0,5.85,18.0,138.0,113.46,88.71
2016,10,30,10,30,0.0,93.0,5.9,18.0,93.0,71.78,54.08
2016,10,30,10,45,411.0,100.0,5.95,18.0,348.0,546.31,448.8
2016,10,30,11,0,822.0,107.0,6.0,18.0,603.0,924.7,734.67
2016,10,30,11,15,571.5,188.0,5.95,18.0,535.5,755.58,605.67
2016,10,30,11,30,321.0,269.0,5.9,18.0,468.0,577.15,463.53
2016,10,30,11,45,583.0,186.5,5.9,18.5,549.5,718.06,576.31
2016,10,30,12,0,845.0,104.0,5.9,19.0,631.0,824.02,655.46
2016,10,30,12,15,843.0,103.5,5.85,19.0,625.0,784.53,625.53
2016,10,30,12,30,841.0,103.0,5.8,19.0,619.0,742.46,594.09
2016,10,30,12,45,589.0,175.5,5.75,19.0,533.0,599.91,480.58
2016,10,30,13,0,337.0,248.0,5.7,19.0,447.0,452.25,362.11
2016,10,30,13,15,168.5,136.0,5.55,19.0,235.5,227.45,182.5
2016,10,30,13,30,0.0,24.0,5.4,19.0,24.0,18.35,9.63
2016,10,30,13,45,54.5,123.5,5.3,19.0,151.5,125.29,98.16
2016,10,30,14,0,109.0,223.0,5.2,19.0,279.0,225.03,178.26
2016,10,30,14,15,433.0,155.0,5.05,18.5,352.0,292.16,225.65
2016,10,30,14,30,757.0,87.0,4.9,18.0,425.0,305.55,223.52
2016,10,30,14,45,727.5,84.0,4.75,18.0,385.0,242.47,167.32
2016,10,30,15,0,698.0,81.0,4.6,18.0,345.0,184.62,117.73
2016,10,30,15,15,659.5,76.5,4.3,17.5,301.5,128.02,75.15
2016,10,30,15,30,621.0,72.0,4.0,17.0,258.0,76.22,47.28
2016,10,30,15,45,561.0,66.0,3.75,17.0,212.5,53.33,41.54
2016,10,30,16,0,501.0,60.0,3.5,17.0,167.0,48.75,37.27
2016,10,30,16,15,409.5,51.0,3.15,16.5,123.5,41.58,30.61
2016,10,30,16,30,318.0,42.0,2.8,16.0,80.0,34.5,23.64
2016,10,30,16,45,159.0,28.0,2.45,15.5,47.0,21.15,7.62
2016,10,30,17,0,0.0,14.0,2.1,15.0,14.0,11.02,0.0
2016,10,30,17,15,0.0,7.0,2.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,125.0,13.5,0.95,11.5,23.0,105.19,0.0
2016,10,31,7,0,250.0,27.0,0.9,12.0,46.0,277.82,172.35
2016,10,31,7,15,364.0,37.5,1.1,12.5,87.5,403.18,322.25
2016,10,31,7,30,478.0,48.0,1.3,13.0,129.0,527.51,427.13
2016,10,31,7,45,551.5,54.0,1.5,13.5,175.0,615.81,498.69
2016,10,31,8,0,625.0,60.0,1.7,14.0,221.0,705.81,568.35
2016,10,31,8,15,668.5,64.5,1.75,14.5,266.0,766.25,612.14
2016,10,31,8,30,712.0,69.0,1.8,15.0,311.0,818.33,648.22
2016,10,31,8,45,744.5,71.5,1.85,15.5,353.0,863.59,678.21
2016,10,31,9,0,777.0,74.0,1.9,16.0,395.0,906.27,705.56
2016,10,31,9,15,797.5,77.0,1.9,16.0,432.0,934.62,723.21
2016,10,31,9,30,818.0,80.0,1.9,16.0,469.0,959.64,738.51
2016,10,31,9,45,581.5,147.0,1.95,16.5,433.0,805.14,628.66
2016,10,31,10,0,345.0,214.0,2.0,17.0,397.0,607.16,480.87
2016,10,31,10,15,308.5,232.0,2.0,17.0,401.0,584.47,463.46
2016,10,31,10,30,272.0,250.0,2.0,17.0,405.0,560.65,443.87
2016,10,31,10,45,278.5,257.0,2.0,17.5,420.5,564.71,445.61
2016,10,31,11,0,285.0,264.0,2.0,18.0,436.0,567.17,446.0
2016,10,31,11,15,579.0,179.0,2.05,18.0,533.5,752.42,587.42
2016,10,31,11,30,873.0,94.0,2.1,18.0,631.0,902.79,691.34
2016,10,31,11,45,676.5,159.5,2.2,18.0,576.5,779.11,604.33
2016,10,31,12,0,480.0,225.0,2.3,18.0,522.0,646.15,505.81
2016,10,31,12,15,333.5,253.5,2.4,18.0,459.5,518.72,409.71
2016,10,31,12,30,187.0,282.0,2.5,18.0,397.0,404.34,320.45
2016,10,31,12,45,93.5,222.5,2.65,18.0,280.0,256.15,204.05
2016,10,31,13,0,0.0,163.0,2.8,18.0,163.0,128.71,100.39
2016,10,31,13,15,0.0,164.0,2.9,18.0,164.5,129.08,101.02
2016,10,31,13,30,0.0,165.0,3.0,18.0,166.0,129.4,101.43
2016,10,31,13,45,62.5,193.5,3.1,18.0,225.5,187.56,148.88
2016,10,31,14,0,125.0,222.0,3.2,18.0,285.0,237.55,188.13
2016,10,31,14,15,313.0,180.0,3.25,18.0,322.5,263.89,204.8
2016,10,31,14,30,501.0,138.0,3.3,18.0,360.0,266.62,198.92
2016,10,31,14,45,363.5,144.0,3.35,18.0,297.0,202.63,148.4
2016,10,31,15,0,226.0,150.0,3.4,18.0,234.0,152.61,111.85
2016,10,31,15,15,211.5,133.5,3.3,17.5,204.5,119.7,86.36
2016,10,31,15,30,197.0,117.0,3.2,17.0,175.0,89.01,65.84
2016,10,31,15,45,178.0,98.5,3.1,16.5,144.0,69.41,55.74
2016,10,31,16,0,159.0,80.0,3.0,16.0,113.0,57.17,44.78
2016,10,31,16,15,130.0,61.0,2.7,15.5,83.5,44.21,32.99
2016,10,31,16,30,101.0,42.0,2.4,15.0,54.0,30.95,20.61
2016,10,31,16,45,50.5,25.0,2.1,14.5,31.0,18.79,5.02
2016,10,31,17,0,0.0,8.0,1.8,14.0,8.0,6.29,0.0
2016,10,31,17,15,0.0,4.0,1.9,14.0,4.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,116.0,13.0,1.1,11.5,21.5,97.96,0.0
2016,11,1,7,0,232.0,26.0,1.1,12.0,43.0,260.16,148.49
2016,11,1,7,15,348.5,36.5,1.3,12.5,83.5,389.07,310.82
2016,11,1,7,30,465.0,47.0,1.5,13.0,124.0,514.83,418.0
2016,11,1,7,45,539.5,53.5,1.7,13.5,170.0,604.15,490.92
2016,11,1,8,0,614.0,60.0,1.9,14.0,216.0,695.37,562.02
2016,11,1,8,15,659.0,64.5,1.9,14.0,261.0,756.95,607.84
2016,11,1,8,30,704.0,69.0,1.9,14.0,306.0,817.67,651.28
2016,11,1,8,45,737.5,72.0,1.95,14.5,348.0,856.8,677.08
2016,11,1,9,0,771.0,75.0,2.0,15.0,390.0,901.03,705.88
2016,11,1,9,15,792.5,77.5,2.0,15.0,427.5,929.7,723.93
2016,11,1,9,30,814.0,80.0,2.0,15.0,465.0,955.04,739.61
2016,11,1,9,45,412.5,132.0,2.0,15.5,327.5,606.12,486.07
2016,11,1,10,0,11.0,184.0,2.0,16.0,190.0,170.07,134.92
2016,11,1,10,15,214.5,200.5,2.0,16.0,322.0,453.13,367.1
2016,11,1,10,30,418.0,217.0,2.0,16.0,454.0,687.76,544.33
2016,11,1,10,45,652.5,151.5,2.0,16.5,534.0,839.35,652.43
2016,11,1,11,0,887.0,86.0,2.0,17.0,614.0,948.79,724.43
2016,11,1,11,15,891.0,86.5,2.0,17.0,624.0,928.0,708.57
2016,11,1,11,30,895.0,87.0,2.0,17.0,634.0,903.61,691.8
2016,11,1,11,45,673.5,160.0,2.05,17.0,572.0,776.81,603.94
2016,11,1,12,0,452.0,233.0,2.1,17.0,510.0,631.14,495.2
2016,11,1,12,15,670.0,160.5,2.1,17.0,567.0,712.64,559.2
2016,11,1,12,30,888.0,88.0,2.1,17.0,624.0,753.58,590.01
2016,11,1,12,45,880.5,88.0,2.15,17.5,609.5,705.1,552.88
2016,11,1,13,0,873.0,88.0,2.2,18.0,595.0,659.67,517.07
2016,11,1,13,15,864.5,87.0,2.15,18.0,573.5,605.27,474.29
2016,11,1,13,30,856.0,86.0,2.1,18.0,552.0,549.71,429.47
2016,11,1,13,45,843.0,84.5,2.1,18.0,523.5,490.62,380.8
2016,11,1,14,0,830.0,83.0,2.1,18.0,495.0,431.41,330.51
2016,11,1,14,15,812.0,80.5,2.05,17.5,460.5,369.66,277.31
2016,11,1,14,30,794.0,78.0,2.0,17.0,426.0,308.99,223.77
2016,11,1,14,45,766.0,75.5,1.95,17.0,385.5,247.34,169.27
2016,11,1,15,0,738.0,73.0,1.9,17.0,345.0,188.56,119.09
2016,11,1,15,15,701.0,68.5,1.8,16.5,301.5,126.85,72.46
2016,11,1,15,30,664.0,64.0,1.7,16.0,258.0,72.7,43.22
2016,11,1,15,45,605.0,58.5,1.6,16.0,212.0,48.12,37.1
2016,11,1,16,0,546.0,53.0,1.5,16.0,166.0,43.69,32.95
2016,11,1,16,15,454.5,44.5,1.4,15.5,121.5,36.68,26.42
2016,11,1,16,30,363.0,36.0,1.3,15.0,77.0,29.77,19.5
2016,11,1,16,45,181.5,18.0,1.2,14.5,38.5,14.57,1.48
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,127.5,12.0,0.9,9.5,21.0,105.84,0.0
2016,11,2,7,0,255.0,24.0,0.9,10.0,42.0,274.8,139.94
2016,11,2,7,15,371.0,34.5,1.1,10.5,83.0,405.75,323.6
2016,11,2,7,30,487.0,45.0,1.3,11.0,124.0,531.46,432.05
2016,11,2,7,45,555.0,52.0,1.55,11.5,169.5,615.94,502.03
2016,11,2,8,0,623.0,59.0,1.8,12.0,215.0,702.09,570.17
2016,11,2,8,15,667.5,64.0,1.9,12.5,260.5,764.03,616.31
2016,11,2,8,30,712.0,69.0,2.0,13.0,306.0,825.1,659.99
2016,11,2,8,45,744.5,72.5,2.15,14.0,348.0,863.78,685.31
2016,11,2,9,0,777.0,76.0,2.3,15.0,390.0,907.72,713.74
2016,11,2,9,15,798.0,78.5,2.3,15.5,427.5,935.94,730.27
2016,11,2,9,30,819.0,81.0,2.3,16.0,465.0,960.79,744.32
2016,11,2,9,45,846.0,79.0,2.35,16.5,498.5,982.23,756.46
2016,11,2,10,0,873.0,77.0,2.4,17.0,532.0,987.62,757.66
2016,11,2,10,15,883.0,78.5,2.3,17.5,557.0,988.9,754.75
2016,11,2,10,30,893.0,80.0,2.2,18.0,582.0,986.28,749.38
2016,11,2,10,45,899.5,80.5,2.15,18.5,599.5,975.1,739.04
2016,11,2,11,0,906.0,81.0,2.1,19.0,617.0,960.09,726.43
2016,11,2,11,15,909.0,81.5,2.0,19.0,626.5,938.04,710.11
2016,11,2,11,30,912.0,82.0,1.9,19.0,636.0,912.39,691.57
2016,11,2,11,45,912.5,82.0,1.8,19.5,637.5,880.5,667.66
2016,11,2,12,0,913.0,82.0,1.7,20.0,639.0,845.37,641.74
2016,11,2,12,15,911.0,82.0,1.55,20.0,633.0,805.2,613.13
2016,11,2,12,30,909.0,82.0,1.4,20.0,627.0,762.29,582.61
2016,11,2,12,45,906.0,80.5,1.3,20.0,613.0,714.55,547.98
2016,11,2,13,0,903.0,79.0,1.2,20.0,599.0,664.59,510.05
2016,11,2,13,15,895.0,77.5,1.1,20.0,577.5,609.7,467.66
2016,11,2,13,30,887.0,76.0,1.0,20.0,556.0,553.54,423.2
2016,11,2,13,45,874.0,75.0,0.9,20.5,527.0,494.47,374.59
2016,11,2,14,0,861.0,74.0,0.8,21.0,498.0,435.88,325.09
2016,11,2,14,15,844.0,71.5,0.8,20.5,463.5,372.92,272.73
2016,11,2,14,30,827.0,69.0,0.8,20.0,429.0,310.87,219.6
2016,11,2,14,45,801.5,66.5,0.85,20.0,388.5,248.02,165.39
2016,11,2,15,0,776.0,64.0,0.9,20.0,348.0,187.67,114.83
2016,11,2,15,15,740.5,60.5,0.85,19.5,303.5,128.21,70.87
2016,11,2,15,30,705.0,57.0,0.8,19.0,259.0,73.09,41.93
2016,11,2,15,45,650.0,52.0,0.8,18.5,213.0,47.29,35.97
2016,11,2,16,0,595.0,47.0,0.8,18.0,167.0,39.42,28.93
2016,11,2,16,15,507.5,39.0,0.85,17.0,122.5,32.62,22.7
2016,11,2,16,30,420.0,31.0,0.9,16.0,78.0,25.9,16.03
2016,11,2,16,45,210.0,15.5,1.0,15.5,39.0,12.61,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,136.0,11.0,0.95,10.5,20.0,111.44,0.0
2016,11,3,7,0,272.0,22.0,0.9,11.0,40.0,284.41,120.42
2016,11,3,7,15,389.5,32.0,1.1,11.5,81.0,418.37,330.0
2016,11,3,7,30,507.0,42.0,1.3,12.0,122.0,544.99,439.95
2016,11,3,7,45,576.0,48.5,1.5,12.5,168.0,629.85,509.79
2016,11,3,8,0,645.0,55.0,1.7,13.0,214.0,716.55,577.68
2016,11,3,8,15,689.0,59.5,1.7,13.5,259.5,770.05,616.45
2016,11,3,8,30,733.0,64.0,1.7,14.0,305.0,831.0,658.78
2016,11,3,8,45,764.5,67.5,1.75,15.0,347.5,876.61,687.75
2016,11,3,9,0,796.0,71.0,1.8,16.0,390.0,919.67,714.02
2016,11,3,9,15,816.5,73.0,1.8,16.5,427.0,946.76,729.37
2016,11,3,9,30,837.0,75.0,1.8,17.0,464.0,970.47,742.3
2016,11,3,9,45,857.5,75.5,1.8,17.5,496.5,988.54,751.32
2016,11,3,10,0,878.0,76.0,1.8,18.0,529.0,990.72,749.8
2016,11,3,10,15,887.5,77.0,1.7,18.5,554.0,990.84,745.85
2016,11,3,10,30,897.0,78.0,1.6,19.0,579.0,987.09,739.48
2016,11,3,10,45,903.0,79.0,1.55,19.5,596.0,976.04,729.27
2016,11,3,11,0,909.0,80.0,1.5,20.0,613.0,961.15,716.83
2016,11,3,11,15,912.0,80.5,1.4,20.5,623.0,939.08,699.18
2016,11,3,11,30,915.0,81.0,1.3,21.0,633.0,913.4,679.43
2016,11,3,11,45,914.5,81.5,1.2,21.5,634.0,881.2,655.59
2016,11,3,12,0,914.0,82.0,1.1,22.0,635.0,845.81,629.84
2016,11,3,12,15,911.5,82.0,1.0,22.0,629.0,805.28,601.93
2016,11,3,12,30,909.0,82.0,0.9,22.0,623.0,762.03,572.18
2016,11,3,12,45,902.5,81.5,0.8,22.0,608.5,713.01,537.18
2016,11,3,13,0,896.0,81.0,0.7,22.0,594.0,662.08,499.19
2016,11,3,13,15,887.5,80.0,0.65,22.0,572.5,607.78,458.52
2016,11,3,13,30,879.0,79.0,0.6,22.0,551.0,552.27,415.77
2016,11,3,13,45,865.0,78.0,0.55,22.5,522.0,494.91,369.59
2016,11,3,14,0,851.0,77.0,0.5,23.0,493.0,434.79,320.16
2016,11,3,14,15,833.5,74.5,0.5,22.5,458.0,372.25,269.05
2016,11,3,14,30,816.0,72.0,0.5,22.0,423.0,310.68,217.19
2016,11,3,14,45,708.5,79.5,0.55,22.0,363.5,235.74,157.47
2016,11,3,15,0,601.0,87.0,0.6,22.0,304.0,174.89,110.98
2016,11,3,15,15,645.0,73.0,0.6,21.5,279.0,125.58,71.84
2016,11,3,15,30,689.0,59.0,0.6,21.0,254.0,74.64,42.89
2016,11,3,15,45,632.0,53.5,0.65,20.5,208.0,44.63,33.33
2016,11,3,16,0,575.0,48.0,0.7,20.0,162.0,40.05,29.2
2016,11,3,16,15,483.5,40.0,0.8,19.0,118.0,33.29,23.02
2016,11,3,16,30,392.0,32.0,0.9,18.0,74.0,26.64,16.32
2016,11,3,16,45,196.0,16.0,1.0,17.5,37.0,13.0,0.0
2016,11,3,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,116.0,11.5,1.05,12.5,18.5,96.67,0.0
2016,11,4,7,0,232.0,23.0,1.0,13.0,37.0,250.49,77.99
2016,11,4,7,15,353.5,33.5,1.15,13.5,77.5,389.74,304.29
2016,11,4,7,30,475.0,44.0,1.3,14.0,118.0,519.3,416.91
2016,11,4,7,45,548.5,51.0,1.45,14.5,163.5,608.27,489.43
2016,11,4,8,0,622.0,58.0,1.6,15.0,209.0,699.19,559.86
2016,11,4,8,15,667.5,63.0,1.45,15.5,254.0,761.94,603.72
2016,11,4,8,30,713.0,68.0,1.3,16.0,299.0,823.86,644.34
2016,11,4,8,45,744.5,71.5,1.2,16.5,341.0,861.37,666.43
2016,11,4,9,0,776.0,75.0,1.1,17.0,383.0,904.27,691.29
2016,11,4,9,15,797.5,78.0,1.05,17.5,420.5,933.59,706.85
2016,11,4,9,30,819.0,81.0,1.0,18.0,458.0,959.56,719.93
2016,11,4,9,45,835.0,82.5,0.95,19.0,489.5,974.49,724.22
2016,11,4,10,0,851.0,84.0,0.9,20.0,521.0,985.64,726.16
2016,11,4,10,15,861.5,85.5,0.85,20.5,545.5,987.42,723.56
2016,11,4,10,30,872.0,87.0,0.8,21.0,570.0,985.26,718.73
2016,11,4,10,45,879.0,88.0,0.75,21.5,587.5,975.12,709.08
2016,11,4,11,0,886.0,89.0,0.7,22.0,605.0,949.91,690.21
2016,11,4,11,15,889.0,89.5,0.65,22.0,614.5,928.26,675.31
2016,11,4,11,30,892.0,90.0,0.6,22.0,624.0,903.08,658.22
2016,11,4,11,45,892.0,90.0,0.55,22.0,625.5,871.34,637.06
2016,11,4,12,0,892.0,90.0,0.5,22.0,627.0,836.48,613.97
2016,11,4,12,15,889.5,89.5,0.6,22.0,620.5,796.15,589.91
2016,11,4,12,30,887.0,89.0,0.7,22.0,614.0,753.21,563.63
2016,11,4,12,45,882.5,88.0,0.85,22.5,600.0,705.96,531.96
2016,11,4,13,0,878.0,87.0,1.0,23.0,586.0,661.54,500.17
2016,11,4,13,15,869.0,85.5,1.1,23.0,564.0,606.32,459.97
2016,11,4,13,30,860.0,84.0,1.2,23.0,542.0,550.0,417.4
2016,11,4,13,45,847.0,82.5,1.3,23.0,513.5,490.95,371.06
2016,11,4,14,0,834.0,81.0,1.4,23.0,485.0,431.77,322.77
2016,11,4,14,15,815.5,78.5,1.4,22.5,450.5,369.86,271.08
2016,11,4,14,30,797.0,76.0,1.4,22.0,416.0,309.07,218.93
2016,11,4,14,45,771.5,72.5,1.45,22.0,376.0,247.17,165.5
2016,11,4,15,0,746.0,69.0,1.5,22.0,336.0,187.84,115.81
2016,11,4,15,15,708.5,65.0,1.35,21.5,292.0,129.68,72.79
2016,11,4,15,30,671.0,61.0,1.2,21.0,248.0,72.32,41.09
2016,11,4,15,45,615.0,55.0,1.05,20.5,202.5,45.62,34.17
2016,11,4,16,0,559.0,49.0,0.9,20.0,157.0,40.73,29.75
2016,11,4,16,15,466.0,40.5,0.95,19.0,113.5,33.62,23.24
2016,11,4,16,30,373.0,32.0,1.0,18.0,70.0,26.59,16.1
2016,11,4,16,45,186.5,16.0,1.05,17.5,35.0,13.0,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,120.0,10.5,1.05,12.0,17.5,98.86,0.0
2016,11,5,7,0,240.0,21.0,1.0,12.0,35.0,253.25,43.74
2016,11,5,7,15,358.5,31.5,1.15,12.5,74.5,391.79,304.38
2016,11,5,7,30,477.0,42.0,1.3,13.0,114.0,518.47,417.06
2016,11,5,7,45,545.0,49.0,1.5,14.0,158.5,602.22,485.71
2016,11,5,8,0,613.0,56.0,1.7,15.0,203.0,687.77,552.05
2016,11,5,8,15,657.5,61.0,1.7,15.5,247.0,749.23,596.96
2016,11,5,8,30,702.0,66.0,1.7,16.0,291.0,802.24,633.72
2016,11,5,8,45,730.0,70.5,1.75,16.5,332.0,845.26,662.43
2016,11,5,9,0,758.0,75.0,1.8,17.0,373.0,885.73,688.52
2016,11,5,9,15,779.5,78.0,1.75,17.0,409.5,914.92,706.33
2016,11,5,9,30,801.0,81.0,1.7,17.0,446.0,940.83,721.66
2016,11,5,9,45,819.0,81.5,1.7,17.5,477.0,956.52,729.22
2016,11,5,10,0,837.0,82.0,1.7,18.0,508.0,968.48,734.39
2016,11,5,10,15,847.0,83.5,1.7,18.5,532.0,969.93,732.66
2016,11,5,10,30,857.0,85.0,1.7,19.0,556.0,967.53,728.65
2016,11,5,10,45,866.0,85.0,1.7,19.5,573.5,958.37,720.38
2016,11,5,11,0,875.0,85.0,1.7,20.0,591.0,934.33,702.45
2016,11,5,11,15,770.0,118.0,1.75,20.0,568.5,868.58,658.54
2016,11,5,11,30,665.0,151.0,1.8,20.0,546.0,786.05,602.64
2016,11,5,11,45,666.5,151.0,1.85,20.0,548.0,760.78,586.08
2016,11,5,12,0,668.0,151.0,1.9,20.0,550.0,732.87,566.5
2016,11,5,12,15,655.0,153.0,1.95,20.0,541.0,693.22,537.83
2016,11,5,12,30,642.0,155.0,2.0,20.0,532.0,652.29,507.83
2016,11,5,12,45,595.0,166.0,2.1,20.5,509.0,595.34,464.44
2016,11,5,13,0,548.0,177.0,2.2,21.0,486.0,534.65,417.78
2016,11,5,13,15,510.5,181.0,2.25,20.5,460.5,482.73,378.25
2016,11,5,13,30,473.0,185.0,2.3,20.0,435.0,433.13,339.55
2016,11,5,13,45,445.0,180.0,2.35,20.0,405.0,383.08,299.18
2016,11,5,14,0,417.0,175.0,2.4,20.0,375.0,335.45,259.98
2016,11,5,14,15,538.5,134.0,2.35,19.5,373.5,314.11,238.45
2016,11,5,14,30,660.0,93.0,2.3,19.0,372.0,282.24,205.73
2016,11,5,14,45,652.5,84.5,2.3,19.0,338.0,227.94,157.32
2016,11,5,15,0,645.0,76.0,2.3,19.0,304.0,174.31,110.92
2016,11,5,15,15,601.0,73.0,2.15,18.5,264.0,122.06,71.85
2016,11,5,15,30,557.0,70.0,2.0,18.0,224.0,75.23,46.16
2016,11,5,15,45,505.5,62.0,1.85,18.0,182.5,50.0,38.35
2016,11,5,16,0,454.0,54.0,1.7,18.0,141.0,43.91,32.73
2016,11,5,16,15,373.0,43.0,1.55,17.0,101.0,35.13,24.69
2016,11,5,16,30,292.0,32.0,1.4,16.0,61.0,26.29,15.79
2016,11,5,16,45,146.0,16.0,1.25,15.5,30.5,12.94,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,49.5,10.0,0.8,14.0,12.5,45.22,0.0
2016,11,6,7,0,99.0,20.0,0.8,14.0,25.0,137.03,0.0
2016,11,6,7,15,177.0,34.5,0.85,14.0,56.0,243.66,187.39
2016,11,6,7,30,255.0,49.0,0.9,14.0,87.0,332.63,270.53
2016,11,6,7,45,295.0,63.5,0.95,14.5,122.0,392.54,321.95
2016,11,6,8,0,335.0,78.0,1.0,15.0,157.0,453.85,372.01
2016,11,6,8,15,361.0,91.5,1.2,15.5,192.5,501.15,409.82
2016,11,6,8,30,387.0,105.0,1.4,16.0,228.0,548.0,446.02
2016,11,6,8,45,405.5,117.5,1.6,16.5,261.5,585.27,473.88
2016,11,6,9,0,424.0,130.0,1.8,17.0,295.0,621.1,499.96
2016,11,6,9,15,391.0,151.0,1.8,17.0,314.5,614.09,492.21
2016,11,6,9,30,358.0,172.0,1.8,17.0,334.0,580.53,465.58
2016,11,6,9,45,258.5,198.5,1.85,17.5,319.5,509.71,408.0
2016,11,6,10,0,159.0,225.0,1.9,18.0,305.0,414.03,331.21
2016,11,6,10,15,150.0,236.5,1.9,18.5,315.0,412.31,328.78
2016,11,6,10,30,141.0,248.0,1.9,19.0,325.0,410.11,325.5
2016,11,6,10,45,182.5,254.0,1.9,19.5,357.0,449.12,355.22
2016,11,6,11,0,224.0,260.0,1.9,20.0,389.0,485.86,382.47
2016,11,6,11,15,400.0,219.0,1.9,20.0,453.5,631.61,493.1
2016,11,6,11,30,576.0,178.0,1.9,20.0,518.0,726.3,563.07
2016,11,6,11,45,558.5,185.0,1.9,20.0,515.5,695.16,538.93
2016,11,6,12,0,541.0,192.0,1.9,20.0,513.0,662.77,514.88
2016,11,6,12,15,578.0,177.0,1.9,20.0,517.0,649.25,505.46
2016,11,6,12,30,615.0,162.0,1.9,20.0,521.0,639.21,497.89
2016,11,6,12,45,712.5,127.5,1.9,20.5,533.5,638.78,496.96
2016,11,6,13,0,810.0,93.0,1.9,21.0,546.0,624.64,485.18
2016,11,6,13,15,555.0,156.5,1.9,21.0,462.0,486.2,379.11
2016,11,6,13,30,300.0,220.0,1.9,21.0,378.0,362.85,283.45
2016,11,6,13,45,212.5,214.5,1.9,21.0,323.5,286.1,223.56
2016,11,6,14,0,125.0,209.0,1.9,21.0,269.0,228.75,178.41
2016,11,6,14,15,62.5,163.0,1.8,20.5,193.0,152.17,118.11
2016,11,6,14,30,0.0,117.0,1.7,20.0,117.0,89.75,68.97
2016,11,6,14,45,107.5,128.5,1.65,20.0,166.0,127.12,95.83
2016,11,6,15,0,215.0,140.0,1.6,20.0,215.0,145.29,105.44
2016,11,6,15,15,202.5,123.0,1.4,19.5,186.5,113.11,80.34
2016,11,6,15,30,190.0,106.0,1.2,19.0,158.0,82.94,59.83
2016,11,6,15,45,172.0,87.5,1.05,18.5,128.0,62.28,48.93
2016,11,6,16,0,154.0,69.0,0.9,18.0,98.0,49.88,37.87
2016,11,6,16,15,121.5,51.0,0.85,17.5,70.0,37.37,26.51
2016,11,6,16,30,89.0,33.0,0.8,17.0,42.0,24.6,14.12
2016,11,6,16,45,44.5,16.5,0.8,17.0,21.0,12.57,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.0,0.75,13.5,12.0,9.44,0.0
2016,11,7,7,0,0.0,24.0,0.7,14.0,24.0,29.81,0.0
2016,11,7,7,15,139.5,35.0,0.8,14.5,55.5,194.83,148.0
2016,11,7,7,30,279.0,46.0,0.9,15.0,87.0,348.75,282.33
2016,11,7,7,45,323.5,60.0,1.0,15.5,123.0,412.88,336.59
2016,11,7,8,0,368.0,74.0,1.1,16.0,159.0,478.58,389.9
2016,11,7,8,15,395.5,86.5,1.05,16.5,195.0,526.8,426.67
2016,11,7,8,30,423.0,99.0,1.0,17.0,231.0,574.58,461.39
2016,11,7,8,45,441.0,110.5,1.0,17.5,265.0,610.77,486.54
2016,11,7,9,0,459.0,122.0,1.0,18.0,299.0,645.42,509.83
2016,11,7,9,15,515.0,123.5,0.95,18.5,340.0,703.28,548.48
2016,11,7,9,30,571.0,125.0,0.9,19.0,381.0,770.07,591.76
2016,11,7,9,45,591.5,128.5,0.9,20.0,409.5,792.1,602.64
2016,11,7,10,0,612.0,132.0,0.9,21.0,438.0,811.03,611.83
2016,11,7,10,15,598.5,144.0,0.8,21.0,455.5,802.38,603.23
2016,11,7,10,30,585.0,156.0,0.7,21.0,473.0,790.72,593.1
2016,11,7,10,45,490.5,190.5,0.65,21.5,462.0,715.89,538.62
2016,11,7,11,0,396.0,225.0,0.6,22.0,451.0,628.38,475.08
2016,11,7,11,15,495.0,198.0,0.6,22.0,485.0,695.83,523.84
2016,11,7,11,30,594.0,171.0,0.6,22.0,519.0,743.13,556.29
2016,11,7,11,45,585.0,174.5,0.65,22.5,518.0,706.41,529.85
2016,11,7,12,0,576.0,178.0,0.7,23.0,517.0,676.68,508.79
2016,11,7,12,15,501.0,200.0,0.75,23.0,493.0,613.09,463.58
2016,11,7,12,30,426.0,222.0,0.8,23.0,469.0,552.22,419.77
2016,11,7,12,45,479.5,200.5,0.9,23.0,472.5,542.86,414.6
2016,11,7,13,0,533.0,179.0,1.0,23.0,476.0,527.43,403.87
2016,11,7,13,15,514.0,177.0,1.05,23.0,454.5,481.61,369.31
2016,11,7,13,30,495.0,175.0,1.1,23.0,433.0,436.53,334.69
2016,11,7,13,45,510.5,160.5,1.15,23.0,414.0,397.88,303.94
2016,11,7,14,0,526.0,146.0,1.2,23.0,395.0,356.96,270.19
2016,11,7,14,15,400.5,156.0,1.2,23.0,337.5,284.07,213.12
2016,11,7,14,30,275.0,166.0,1.2,23.0,280.0,219.86,163.7
2016,11,7,14,45,264.0,151.5,1.2,23.0,252.5,184.1,134.02
2016,11,7,15,0,253.0,137.0,1.2,23.0,225.0,149.88,106.01
2016,11,7,15,15,239.5,120.0,1.05,22.5,194.5,115.26,79.52
2016,11,7,15,30,226.0,103.0,0.9,22.0,164.0,82.79,58.08
2016,11,7,15,45,203.0,85.5,0.8,21.5,132.5,61.29,47.44
2016,11,7,16,0,180.0,68.0,0.7,21.0,101.0,49.39,36.93
2016,11,7,16,15,139.5,50.5,0.7,20.5,71.5,37.1,25.86
2016,11,7,16,30,99.0,33.0,0.7,20.0,42.0,24.6,13.63
2016,11,7,16,45,49.5,16.5,0.75,19.5,21.0,12.55,0.0
2016,11,7,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,14.0,13.0,10.23,0.0
2016,11,8,7,0,0.0,26.0,0.8,14.0,26.0,36.85,0.0
2016,11,8,7,15,213.0,33.0,0.9,14.5,62.5,272.8,204.47
2016,11,8,7,30,426.0,40.0,1.0,15.0,99.0,471.11,375.38
2016,11,8,7,45,500.5,47.0,1.1,15.5,142.0,558.84,447.0
2016,11,8,8,0,575.0,54.0,1.2,16.0,185.0,648.89,517.03
2016,11,8,8,15,622.0,59.0,1.1,16.5,227.5,711.63,561.8
2016,11,8,8,30,669.0,64.0,1.0,17.0,270.0,773.84,603.61
2016,11,8,8,45,702.0,67.0,0.9,17.5,310.0,811.57,626.17
2016,11,8,9,0,735.0,70.0,0.8,18.0,350.0,854.68,651.39
2016,11,8,9,15,757.0,73.0,0.7,18.5,386.0,884.13,666.28
2016,11,8,9,30,779.0,76.0,0.6,19.0,422.0,910.46,678.66
