Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,9,45,801.5,75.5,0.55,20.0,453.5,929.3,685.58
2016,11,8,10,0,824.0,75.0,0.5,21.0,485.0,944.51,690.12
2016,11,8,10,15,834.5,76.5,0.45,21.0,508.5,946.71,689.08
2016,11,8,10,30,845.0,78.0,0.4,21.0,532.0,933.61,678.69
2016,11,8,10,45,850.5,79.5,0.35,21.5,548.5,923.76,669.52
2016,11,8,11,0,856.0,81.0,0.3,22.0,565.0,910.31,658.24
2016,11,8,11,15,859.5,81.5,0.3,22.0,574.5,890.23,645.25
2016,11,8,11,30,863.0,82.0,0.3,22.0,584.0,866.74,630.27
2016,11,8,11,45,861.5,82.5,0.3,22.5,585.0,835.65,609.31
2016,11,8,12,0,860.0,83.0,0.3,23.0,586.0,801.65,586.58
2016,11,8,12,15,858.0,83.0,0.35,23.0,580.5,763.94,563.32
2016,11,8,12,30,856.0,83.0,0.4,23.0,575.0,723.67,538.11
2016,11,8,12,45,849.0,83.0,0.45,23.5,561.0,677.6,506.24
2016,11,8,13,0,842.0,83.0,0.5,24.0,547.0,634.59,474.88
2016,11,8,13,15,833.5,81.5,0.55,24.0,526.5,581.91,436.77
2016,11,8,13,30,825.0,80.0,0.6,24.0,506.0,528.17,396.56
2016,11,8,13,45,812.0,78.5,0.65,24.0,479.0,471.48,352.64
2016,11,8,14,0,799.0,77.0,0.7,24.0,452.0,414.73,306.98
2016,11,8,14,15,780.5,74.5,0.7,24.0,419.0,355.27,257.59
2016,11,8,14,30,762.0,72.0,0.7,24.0,386.0,296.97,207.96
2016,11,8,14,45,736.0,69.0,0.75,24.0,347.5,237.89,157.78
2016,11,8,15,0,710.0,66.0,0.8,24.0,309.0,181.43,111.04
2016,11,8,15,15,672.0,61.5,0.7,23.5,267.5,125.29,69.65
2016,11,8,15,30,634.0,57.0,0.6,23.0,226.0,70.29,38.62
2016,11,8,15,45,574.5,51.5,0.55,22.5,182.5,42.61,31.22
2016,11,8,16,0,515.0,46.0,0.5,22.0,139.0,38.1,27.13
2016,11,8,16,15,420.0,37.0,0.6,21.0,98.0,30.61,20.28
2016,11,8,16,30,325.0,28.0,0.7,20.0,57.0,23.18,12.23
2016,11,8,16,45,162.5,14.0,0.85,19.5,28.5,11.37,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,66.0,8.5,0.8,13.0,11.5,56.4,0.0
2016,11,9,7,0,132.0,17.0,0.8,13.0,23.0,153.9,0.0
2016,11,9,7,15,248.0,30.5,0.95,13.5,58.5,298.0,219.45
2016,11,9,7,30,364.0,44.0,1.1,14.0,94.0,420.71,337.72
2016,11,9,7,45,442.5,53.0,1.25,14.5,136.0,513.59,415.42
2016,11,9,8,0,521.0,62.0,1.4,15.0,178.0,608.82,490.94
2016,11,9,8,15,571.0,68.5,1.4,15.5,221.0,675.8,541.02
2016,11,9,8,30,621.0,75.0,1.4,16.0,264.0,742.23,588.42
2016,11,9,8,45,659.0,78.5,1.45,16.5,304.5,791.95,622.42
2016,11,9,9,0,697.0,82.0,1.5,17.0,345.0,839.65,654.03
2016,11,9,9,15,721.0,85.5,1.55,17.5,381.0,871.01,673.49
2016,11,9,9,30,745.0,89.0,1.6,18.0,417.0,899.44,690.74
2016,11,9,9,45,780.0,86.5,1.7,19.0,451.0,921.24,702.6
2016,11,9,10,0,815.0,84.0,1.8,20.0,485.0,946.69,716.85
2016,11,9,10,15,826.0,85.5,1.7,20.0,509.0,949.42,715.96
2016,11,9,10,30,837.0,87.0,1.6,20.0,533.0,948.37,712.9
2016,11,9,10,45,844.0,88.0,1.55,20.5,550.0,939.03,703.85
2016,11,9,11,0,851.0,89.0,1.5,21.0,567.0,925.96,692.62
2016,11,9,11,15,854.5,89.5,1.4,21.5,576.5,905.38,675.95
2016,11,9,11,30,858.0,90.0,1.3,22.0,586.0,881.31,657.25
2016,11,9,11,45,857.5,90.5,1.25,22.5,587.5,850.44,634.92
2016,11,9,12,0,857.0,91.0,1.2,23.0,589.0,816.53,610.73
2016,11,9,12,15,854.5,90.5,1.15,23.0,582.5,777.05,584.0
2016,11,9,12,30,852.0,90.0,1.1,23.0,576.0,735.05,555.47
2016,11,9,12,45,852.5,87.0,1.05,23.5,563.5,690.06,522.01
2016,11,9,13,0,853.0,84.0,1.0,24.0,551.0,642.72,486.07
2016,11,9,13,15,843.5,82.5,0.9,24.0,530.0,588.95,445.18
2016,11,9,13,30,834.0,81.0,0.8,24.0,509.0,534.19,402.55
2016,11,9,13,45,818.0,80.0,0.75,24.0,481.0,476.12,356.69
2016,11,9,14,0,802.0,79.0,0.7,24.0,453.0,418.28,309.62
2016,11,9,14,15,782.5,76.5,0.65,24.0,419.0,358.31,259.69
2016,11,9,14,30,763.0,74.0,0.6,24.0,385.0,299.61,209.72
2016,11,9,14,45,733.5,71.0,0.6,24.0,346.0,239.66,159.04
2016,11,9,15,0,704.0,68.0,0.6,24.0,307.0,182.76,112.19
2016,11,9,15,15,664.5,63.5,0.55,23.5,265.0,123.72,68.54
2016,11,9,15,30,625.0,59.0,0.5,23.0,223.0,72.17,40.04
2016,11,9,15,45,565.0,53.0,0.5,22.5,179.5,43.71,32.14
2016,11,9,16,0,505.0,47.0,0.5,22.0,136.0,38.86,27.74
2016,11,9,16,15,409.0,37.5,0.6,21.5,95.5,30.99,20.5
2016,11,9,16,30,313.0,28.0,0.7,21.0,55.0,23.17,11.82
2016,11,9,16,45,156.5,14.0,0.8,20.5,27.5,11.02,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.5,0.9,14.0,10.5,8.26,0.0
2016,11,10,7,0,0.0,21.0,0.9,14.0,21.0,16.52,0.0
2016,11,10,7,15,192.5,30.5,1.15,14.5,56.5,252.3,181.17
2016,11,10,7,30,385.0,40.0,1.4,15.0,92.0,434.92,347.84
2016,11,10,7,45,461.5,48.5,1.65,16.0,134.0,525.17,423.28
2016,11,10,8,0,538.0,57.0,1.9,17.0,176.0,618.01,496.83
2016,11,10,8,15,587.5,63.0,1.9,17.0,218.0,683.83,547.46
2016,11,10,8,30,637.0,69.0,1.9,17.0,260.0,749.21,595.63
2016,11,10,8,45,540.5,94.5,1.95,17.5,273.0,694.95,554.49
2016,11,10,9,0,444.0,120.0,2.0,18.0,286.0,627.61,503.7
2016,11,10,9,15,500.5,122.0,2.0,18.5,326.5,686.32,545.92
2016,11,10,9,30,557.0,124.0,2.0,19.0,367.0,753.37,591.97
2016,11,10,9,45,507.0,147.0,2.0,19.5,380.0,718.8,564.28
2016,11,10,10,0,457.0,170.0,2.0,20.0,393.0,690.6,541.14
2016,11,10,10,15,299.0,204.5,1.95,20.5,353.5,544.31,428.67
2016,11,10,10,30,141.0,239.0,1.9,21.0,314.0,401.44,316.21
2016,11,10,10,45,397.0,190.5,1.85,21.5,410.0,626.44,489.47
2016,11,10,11,0,653.0,142.0,1.8,22.0,506.0,808.53,617.64
2016,11,10,11,15,566.0,174.5,1.7,22.0,494.0,734.45,562.53
2016,11,10,11,30,479.0,207.0,1.6,22.0,482.0,671.77,515.5
2016,11,10,11,45,476.5,208.5,1.5,22.5,483.0,650.24,498.45
2016,11,10,12,0,474.0,210.0,1.4,23.0,484.0,626.96,479.8
2016,11,10,12,15,447.5,214.0,1.3,23.0,470.5,585.99,449.04
2016,11,10,12,30,421.0,218.0,1.2,23.0,457.0,545.39,418.49
2016,11,10,12,45,489.0,192.5,1.1,23.5,463.5,542.41,415.57
2016,11,10,13,0,557.0,167.0,1.0,24.0,470.0,531.95,406.28
2016,11,10,13,15,382.5,196.0,0.95,24.0,400.5,411.15,315.4
2016,11,10,13,30,208.0,225.0,0.9,24.0,331.0,310.43,238.66
2016,11,10,13,45,314.5,195.0,0.85,24.0,345.5,327.27,250.63
2016,11,10,14,0,421.0,165.0,0.8,24.0,360.0,330.76,249.99
2016,11,10,14,15,488.5,138.5,0.7,24.0,348.5,302.25,223.78
2016,11,10,14,30,556.0,112.0,0.6,24.0,337.0,270.18,193.37
2016,11,10,14,45,532.0,104.5,0.5,24.0,302.5,219.22,150.46
2016,11,10,15,0,508.0,97.0,0.4,24.0,268.0,167.37,108.12
2016,11,10,15,15,479.0,87.0,0.35,23.5,231.0,119.97,72.87
2016,11,10,15,30,450.0,77.0,0.3,23.0,194.0,76.3,47.01
2016,11,10,15,45,406.5,65.5,0.3,23.0,155.5,49.49,36.99
2016,11,10,16,0,363.0,54.0,0.3,23.0,117.0,41.06,29.45
2016,11,10,16,15,289.0,41.0,0.4,22.5,81.5,31.25,20.57
2016,11,10,16,30,215.0,28.0,0.5,22.0,46.0,21.4,10.07
2016,11,10,16,45,107.5,14.0,0.6,21.5,23.0,11.02,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,14.0,9.0,0.0,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,14.16,0.0
2016,11,11,7,15,146.5,30.0,1.35,14.5,49.0,211.72,146.81
2016,11,11,7,30,293.0,42.0,1.6,15.0,80.0,356.07,286.68
2016,11,11,7,45,350.5,54.5,1.85,16.0,117.5,429.32,350.11
2016,11,11,8,0,408.0,67.0,2.1,17.0,155.0,505.27,412.22
2016,11,11,8,15,446.0,77.5,2.05,17.5,193.5,561.39,456.09
2016,11,11,8,30,484.0,88.0,2.0,18.0,232.0,617.57,497.97
2016,11,11,8,45,519.0,93.5,2.0,18.5,268.0,672.27,537.26
2016,11,11,9,0,554.0,99.0,2.0,19.0,304.0,718.47,569.0
2016,11,11,9,15,522.0,118.0,2.05,19.5,326.5,702.25,555.14
2016,11,11,9,30,490.0,137.0,2.1,20.0,349.0,693.11,546.89
2016,11,11,9,45,628.0,111.0,2.2,20.5,402.5,806.52,626.87
2016,11,11,10,0,766.0,85.0,2.3,21.0,456.0,898.1,688.08
2016,11,11,10,15,628.0,132.5,2.35,21.0,446.5,817.18,630.35
2016,11,11,10,30,490.0,180.0,2.4,21.0,437.0,715.95,557.58
2016,11,11,10,45,347.0,215.5,2.5,21.5,400.5,584.67,458.51
2016,11,11,11,0,204.0,251.0,2.6,22.0,364.0,459.15,360.9
2016,11,11,11,15,131.0,248.5,2.65,22.0,321.5,379.99,299.09
2016,11,11,11,30,58.0,246.0,2.7,22.0,279.0,285.08,223.85
2016,11,11,11,45,54.0,244.0,2.75,22.5,275.0,274.28,215.1
2016,11,11,12,0,50.0,242.0,2.8,23.0,271.0,263.92,206.47
2016,11,11,12,15,174.5,242.5,2.75,22.5,341.5,371.79,293.27
2016,11,11,12,30,299.0,243.0,2.7,22.0,412.0,466.93,367.37
2016,11,11,12,45,340.5,228.0,2.7,22.0,416.0,461.33,362.81
2016,11,11,13,0,382.0,213.0,2.7,22.0,420.0,451.54,355.15
2016,11,11,13,15,461.0,185.0,2.6,21.5,425.0,459.29,360.88
2016,11,11,13,30,540.0,157.0,2.5,21.0,430.0,445.5,349.24
2016,11,11,13,45,532.0,149.0,2.45,21.0,406.0,399.45,311.2
2016,11,11,14,0,524.0,141.0,2.4,21.0,382.0,353.54,272.53
2016,11,11,14,15,499.5,137.0,2.3,20.5,352.5,305.42,231.96
2016,11,11,14,30,475.0,133.0,2.2,20.0,323.0,259.53,192.65
2016,11,11,14,45,458.5,121.0,2.15,20.0,289.5,211.66,151.25
2016,11,11,15,0,442.0,109.0,2.1,20.0,256.0,165.8,112.46
2016,11,11,15,15,413.5,97.0,1.9,19.5,220.0,120.78,77.84
2016,11,11,15,30,385.0,85.0,1.7,19.0,184.0,79.51,51.9
2016,11,11,15,45,342.5,71.5,1.55,18.5,147.0,53.0,40.75
2016,11,11,16,0,300.0,58.0,1.4,18.0,110.0,43.36,32.05
2016,11,11,16,15,229.5,43.5,1.3,17.5,76.0,32.69,22.18
2016,11,11,16,30,159.0,29.0,1.2,17.0,42.0,21.91,10.31
2016,11,11,16,45,79.5,14.5,1.15,17.0,21.0,11.41,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,71.5,7.0,0.8,14.0,9.5,0.0,0.0
2016,11,12,7,0,143.0,14.0,0.8,14.0,19.0,123.55,0.0
2016,11,12,7,15,276.0,25.0,0.85,14.5,53.5,310.19,206.22
2016,11,12,7,30,409.0,36.0,0.9,15.0,88.0,450.62,354.97
2016,11,12,7,45,487.5,43.5,1.0,15.5,130.0,541.31,431.36
2016,11,12,8,0,566.0,51.0,1.1,16.0,172.0,634.89,504.83
2016,11,12,8,15,616.0,56.0,1.05,16.5,214.5,699.96,552.42
2016,11,12,8,30,666.0,61.0,1.0,17.0,257.0,764.69,597.21
2016,11,12,8,45,701.0,64.5,1.0,17.5,297.0,804.83,623.33
2016,11,12,9,0,736.0,68.0,1.0,18.0,337.0,850.48,652.38
2016,11,12,9,15,759.0,71.0,0.95,18.0,373.0,880.94,670.57
2016,11,12,9,30,782.0,74.0,0.9,18.0,409.0,908.3,686.39
2016,11,12,9,45,805.0,74.0,0.9,18.5,440.5,928.35,696.74
2016,11,12,10,0,828.0,74.0,0.9,19.0,472.0,944.77,704.7
2016,11,12,10,15,839.5,75.0,0.85,19.5,496.0,947.39,702.77
2016,11,12,10,30,851.0,76.0,0.8,20.0,520.0,934.82,691.3
2016,11,12,10,45,859.0,76.5,0.75,20.5,537.0,926.2,682.82
2016,11,12,11,0,867.0,77.0,0.7,21.0,554.0,913.92,672.09
2016,11,12,11,15,870.5,77.5,0.75,21.0,563.5,893.87,659.77
2016,11,12,11,30,874.0,78.0,0.8,21.0,573.0,870.39,645.31
2016,11,12,11,45,874.5,78.5,0.85,21.5,575.0,841.0,625.74
2016,11,12,12,0,875.0,79.0,0.9,22.0,577.0,808.53,604.13
2016,11,12,12,15,672.5,140.5,1.0,22.0,521.0,694.04,526.76
2016,11,12,12,30,470.0,202.0,1.1,22.0,465.0,566.22,434.54
2016,11,12,12,45,474.5,195.0,1.25,22.0,455.0,535.43,413.72
2016,11,12,13,0,479.0,188.0,1.4,22.0,445.0,503.03,390.05
2016,11,12,13,15,511.0,171.5,1.45,22.0,436.0,476.39,369.67
2016,11,12,13,30,543.0,155.0,1.5,22.0,427.0,445.66,345.25
2016,11,12,13,45,486.5,157.5,1.6,22.0,391.5,385.9,298.09
2016,11,12,14,0,430.0,160.0,1.7,22.0,356.0,331.21,254.25
2016,11,12,14,15,499.5,133.5,1.7,21.5,344.5,302.99,228.63
2016,11,12,14,30,569.0,107.0,1.7,21.0,333.0,271.0,198.02
2016,11,12,14,45,642.5,85.0,1.7,21.0,316.0,230.18,158.52
2016,11,12,15,0,716.0,63.0,1.7,21.0,299.0,182.63,113.83
2016,11,12,15,15,676.0,59.0,1.6,20.5,257.5,126.5,71.26
2016,11,12,15,30,636.0,55.0,1.5,20.0,216.0,71.9,39.13
2016,11,12,15,45,573.0,49.0,1.45,19.5,172.5,40.73,29.92
2016,11,12,16,0,510.0,43.0,1.4,19.0,129.0,35.76,25.33
2016,11,12,16,15,408.0,34.0,1.4,18.5,89.5,28.18,18.22
2016,11,12,16,30,306.0,25.0,1.4,18.0,50.0,20.7,8.91
2016,11,12,16,45,153.0,12.5,1.4,17.5,25.0,9.83,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,71.0,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,142.0,13.0,0.6,13.0,17.0,121.85,0.0
2016,11,13,7,15,278.0,24.5,0.65,13.5,51.5,308.69,194.78
2016,11,13,7,30,414.0,36.0,0.7,14.0,86.0,454.52,356.77
2016,11,13,7,45,489.5,44.0,0.75,14.5,128.0,543.36,431.94
2016,11,13,8,0,565.0,52.0,0.8,15.0,170.0,634.91,503.39
2016,11,13,8,15,615.5,57.5,0.75,15.0,212.5,701.2,552.58
2016,11,13,8,30,666.0,63.0,0.7,15.0,255.0,767.13,598.98
2016,11,13,8,45,698.5,67.0,0.65,15.5,295.0,812.38,627.64
2016,11,13,9,0,731.0,71.0,0.6,16.0,335.0,848.63,649.04
2016,11,13,9,15,755.0,74.0,0.55,16.0,371.0,880.14,667.71
2016,11,13,9,30,779.0,77.0,0.5,16.0,407.0,908.53,683.85
2016,11,13,9,45,797.5,78.5,0.5,16.5,438.0,926.15,692.46
2016,11,13,10,0,816.0,80.0,0.5,17.0,469.0,940.17,698.82
2016,11,13,10,15,827.5,81.5,0.55,17.5,493.5,943.57,699.5
2016,11,13,10,30,839.0,83.0,0.6,18.0,518.0,943.2,698.04
2016,11,13,10,45,849.0,83.5,0.65,18.5,535.5,936.3,692.55
2016,11,13,11,0,859.0,84.0,0.7,19.0,553.0,925.59,684.82
2016,11,13,11,15,863.0,84.5,0.75,19.5,563.0,905.6,671.21
2016,11,13,11,30,867.0,85.0,0.8,20.0,573.0,882.09,655.47
2016,11,13,11,45,868.0,85.0,0.85,20.5,575.0,842.88,629.39
2016,11,13,12,0,869.0,85.0,0.9,21.0,577.0,810.39,607.83
2016,11,13,12,15,867.0,85.0,0.95,21.0,571.0,780.23,588.74
2016,11,13,12,30,865.0,85.0,1.0,21.0,565.0,739.06,561.87
2016,11,13,12,45,863.0,83.0,1.05,21.0,552.5,693.27,529.97
2016,11,13,13,0,861.0,81.0,1.1,21.0,540.0,645.31,495.12
2016,11,13,13,15,851.5,79.5,1.1,21.0,519.0,591.53,454.47
2016,11,13,13,30,842.0,78.0,1.1,21.0,498.0,536.75,411.84
2016,11,13,13,45,829.0,76.0,1.1,21.0,470.5,479.06,365.63
2016,11,13,14,0,816.0,74.0,1.1,21.0,443.0,421.29,317.81
2016,11,13,14,15,796.5,72.0,1.05,21.0,409.5,361.36,266.82
2016,11,13,14,30,777.0,70.0,1.0,21.0,376.0,302.64,215.72
2016,11,13,14,45,749.0,66.5,1.0,21.0,337.5,242.04,163.32
2016,11,13,15,0,721.0,63.0,1.0,21.0,299.0,184.28,114.57
2016,11,13,15,15,680.5,59.0,0.9,20.5,257.0,127.81,71.88
2016,11,13,15,30,640.0,55.0,0.8,20.0,215.0,72.94,39.5
2016,11,13,15,45,577.5,49.0,0.7,19.5,172.0,40.79,29.96
2016,11,13,16,0,515.0,43.0,0.6,19.0,129.0,35.81,25.38
2016,11,13,16,15,412.0,34.0,0.7,18.5,88.5,28.23,18.21
2016,11,13,16,30,309.0,25.0,0.8,18.0,48.0,20.74,8.42
2016,11,13,16,45,154.5,12.5,0.9,17.5,24.0,9.83,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,73.0,6.0,0.6,13.0,8.0,0.0,0.0
2016,11,14,7,0,146.0,12.0,0.6,13.0,16.0,124.08,0.0
2016,11,14,7,15,286.5,23.0,0.55,13.0,50.5,311.62,182.91
2016,11,14,7,30,427.0,34.0,0.5,13.0,85.0,463.1,361.57
2016,11,14,7,45,507.5,41.5,0.5,13.5,127.5,555.67,439.59
2016,11,14,8,0,588.0,49.0,0.5,14.0,170.0,651.35,513.05
2016,11,14,8,15,638.5,54.0,0.45,14.5,213.0,717.21,560.24
2016,11,14,8,30,689.0,59.0,0.4,15.0,256.0,775.12,599.25
2016,11,14,8,45,344.5,89.0,0.4,15.5,187.5,486.36,389.26
2016,11,14,9,0,0.0,119.0,0.4,16.0,119.0,105.87,82.33
2016,11,14,9,15,0.0,130.0,0.4,16.5,130.0,114.64,90.55
2016,11,14,9,30,0.0,141.0,0.4,17.0,141.0,123.57,97.49
2016,11,14,9,45,2.0,150.5,0.45,17.5,151.5,132.98,104.86
2016,11,14,10,0,4.0,160.0,0.5,18.0,162.0,142.52,112.27
2016,11,14,10,15,2.0,158.0,0.5,18.5,159.0,136.25,106.68
2016,11,14,10,30,0.0,156.0,0.5,19.0,156.0,130.66,101.74
2016,11,14,10,45,12.0,182.5,0.55,19.5,189.0,167.04,131.06
2016,11,14,11,0,24.0,209.0,0.6,20.0,222.0,203.1,159.43
2016,11,14,11,15,35.5,221.5,0.55,20.0,241.5,243.62,190.91
2016,11,14,11,30,47.0,234.0,0.5,20.0,261.0,263.57,206.11
2016,11,14,11,45,231.5,225.5,0.45,20.5,356.0,443.0,344.76
2016,11,14,12,0,416.0,217.0,0.4,21.0,451.0,587.58,448.14
2016,11,14,12,15,645.5,149.5,0.4,21.0,508.0,682.4,515.56
2016,11,14,12,30,875.0,82.0,0.4,21.0,565.0,736.4,552.9
2016,11,14,12,45,869.5,81.5,0.45,21.5,551.5,690.46,519.73
2016,11,14,13,0,864.0,81.0,0.5,22.0,538.0,647.47,488.21
2016,11,14,13,15,855.0,79.5,0.55,22.0,517.5,593.92,449.28
2016,11,14,13,30,846.0,78.0,0.6,22.0,497.0,539.3,408.22
2016,11,14,13,45,832.5,76.0,0.7,22.0,469.5,481.24,363.41
2016,11,14,14,0,819.0,74.0,0.8,22.0,442.0,423.13,316.63
2016,11,14,14,15,799.5,72.0,0.85,21.5,408.5,363.1,266.99
2016,11,14,14,30,780.0,70.0,0.9,21.0,375.0,304.26,216.78
2016,11,14,14,45,752.5,66.5,0.95,21.0,336.5,243.64,164.48
2016,11,14,15,0,725.0,63.0,1.0,21.0,298.0,185.8,115.66
2016,11,14,15,15,684.0,59.0,0.95,20.5,256.0,129.05,72.67
2016,11,14,15,30,643.0,55.0,0.9,20.0,214.0,73.97,39.92
2016,11,14,15,45,579.0,49.0,0.85,19.5,170.5,40.81,29.96
2016,11,14,16,0,515.0,43.0,0.8,19.0,127.0,35.83,25.35
2016,11,14,16,15,409.5,33.5,0.85,18.0,87.0,27.83,17.84
2016,11,14,16,30,304.0,24.0,0.9,17.0,47.0,19.9,7.33
2016,11,14,16,45,152.0,12.0,0.95,16.0,23.5,9.44,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,93.0,5.5,0.9,11.5,7.5,0.0,0.0
2016,11,15,7,0,186.0,11.0,0.9,12.0,15.0,154.53,0.0
2016,11,15,7,15,329.0,20.5,1.1,12.5,49.5,331.06,176.8
2016,11,15,7,30,472.0,30.0,1.3,13.0,84.0,484.74,380.08
2016,11,15,7,45,546.5,36.0,1.55,13.5,125.5,572.97,459.64
2016,11,15,8,0,621.0,42.0,1.8,14.0,167.0,662.9,533.28
2016,11,15,8,15,667.0,46.0,1.9,14.5,209.5,724.67,581.5
2016,11,15,8,30,713.0,50.0,2.0,15.0,252.0,785.56,626.74
2016,11,15,8,45,743.0,53.0,2.1,15.5,291.0,828.13,656.86
2016,11,15,9,0,773.0,56.0,2.2,16.0,330.0,868.42,684.36
2016,11,15,9,15,794.0,58.5,2.3,16.0,365.5,896.41,703.73
2016,11,15,9,30,815.0,61.0,2.4,16.0,401.0,909.71,712.57
2016,11,15,9,45,805.5,70.0,2.5,16.5,427.0,921.61,719.14
2016,11,15,10,0,796.0,79.0,2.6,17.0,453.0,917.94,714.79
2016,11,15,10,15,565.5,143.0,2.65,17.0,415.5,755.94,598.48
2016,11,15,10,30,335.0,207.0,2.7,17.0,378.0,574.67,460.48
2016,11,15,10,45,581.0,146.5,2.8,17.5,455.0,760.8,603.06
2016,11,15,11,0,827.0,86.0,2.9,18.0,532.0,897.61,698.24
2016,11,15,11,15,830.5,86.5,2.95,18.0,541.0,878.08,683.13
2016,11,15,11,30,834.0,87.0,3.0,18.0,550.0,855.17,667.1
2016,11,15,11,45,463.5,169.0,3.15,18.5,426.5,598.25,476.45
2016,11,15,12,0,93.0,251.0,3.3,19.0,303.0,310.46,247.19
2016,11,15,12,15,72.5,241.5,3.4,18.5,282.0,277.82,222.15
2016,11,15,12,30,52.0,232.0,3.5,18.0,261.0,247.31,197.79
2016,11,15,12,45,191.5,224.5,3.65,18.0,326.0,343.76,277.38
2016,11,15,13,0,331.0,217.0,3.8,18.0,391.0,424.86,342.01
2016,11,15,13,15,568.5,149.0,3.85,18.0,434.0,489.89,393.29
2016,11,15,13,30,806.0,81.0,3.9,18.0,477.0,521.65,415.87
2016,11,15,13,45,434.5,133.5,3.95,18.0,346.0,341.09,271.61
2016,11,15,14,0,63.0,186.0,4.0,18.0,215.0,179.48,142.51
2016,11,15,14,15,44.0,167.0,3.95,17.5,186.5,150.75,119.47
2016,11,15,14,30,25.0,148.0,3.9,17.0,158.0,121.64,95.92
2016,11,15,14,45,22.0,134.0,3.85,17.0,142.0,107.44,84.15
2016,11,15,15,0,19.0,120.0,3.8,17.0,126.0,93.76,72.78
2016,11,15,15,15,14.0,104.0,3.65,16.5,108.0,78.94,60.69
2016,11,15,15,30,9.0,88.0,3.5,16.0,90.0,64.97,49.25
2016,11,15,15,45,4.5,70.5,3.35,15.5,71.5,51.43,39.79
2016,11,15,16,0,0.0,53.0,3.2,15.0,53.0,39.03,28.52
2016,11,15,16,15,0.0,36.0,2.85,14.5,36.0,26.88,17.23
2016,11,15,16,30,0.0,19.0,2.5,14.0,19.0,14.51,3.44
2016,11,15,16,45,0.0,9.5,2.2,14.0,9.5,7.47,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,67.5,5.5,1.55,9.5,7.0,0.0,0.0
2016,11,16,7,0,135.0,11.0,1.6,10.0,14.0,114.41,0.0
2016,11,16,7,15,293.5,22.0,1.95,10.5,48.5,311.28,146.24
2016,11,16,7,30,452.0,33.0,2.3,11.0,83.0,482.56,382.57
2016,11,16,7,45,538.0,39.5,2.65,11.5,126.5,579.16,471.93
2016,11,16,8,0,624.0,46.0,3.0,12.0,170.0,669.38,547.93
2016,11,16,8,15,675.0,50.5,3.25,12.5,214.0,737.22,602.92
2016,11,16,8,30,726.0,55.0,3.5,13.0,258.0,804.02,654.64
2016,11,16,8,45,758.0,58.5,3.75,13.5,298.5,849.66,688.64
2016,11,16,9,0,790.0,62.0,4.0,14.0,339.0,892.88,719.79
2016,11,16,9,15,812.5,64.5,4.05,14.0,376.0,922.56,740.5
2016,11,16,9,30,835.0,67.0,4.1,14.0,413.0,948.99,758.56
2016,11,16,9,45,849.5,69.5,4.15,14.5,443.5,963.99,766.76
2016,11,16,10,0,864.0,72.0,4.2,15.0,474.0,975.29,772.34
2016,11,16,10,15,874.5,73.5,4.2,15.0,498.5,965.95,764.37
2016,11,16,10,30,885.0,75.0,4.2,15.0,523.0,964.47,762.35
2016,11,16,10,45,889.5,76.5,4.2,15.0,539.5,953.45,753.6
2016,11,16,11,0,894.0,78.0,4.2,15.0,556.0,938.76,742.44
2016,11,16,11,15,897.5,78.5,4.2,15.0,565.5,918.28,727.28
2016,11,16,11,30,901.0,79.0,4.2,15.0,575.0,894.28,709.74
2016,11,16,11,45,898.0,80.5,4.25,15.0,576.5,862.53,686.86
2016,11,16,12,0,895.0,82.0,4.3,15.0,578.0,827.81,661.98
2016,11,16,12,15,892.5,81.5,4.25,15.0,572.0,788.42,632.9
2016,11,16,12,30,890.0,81.0,4.2,15.0,566.0,746.45,601.82
2016,11,16,12,45,882.5,80.5,4.2,15.0,552.0,698.66,565.19
2016,11,16,13,0,875.0,80.0,4.2,15.0,538.0,654.0,529.06
2016,11,16,13,15,865.5,79.0,4.15,15.0,517.0,600.33,485.03
2016,11,16,13,30,856.0,78.0,4.1,15.0,496.0,545.59,439.13
2016,11,16,13,45,838.5,77.5,4.1,15.0,468.0,486.73,388.81
2016,11,16,14,0,821.0,77.0,4.1,15.0,440.0,428.17,337.35
2016,11,16,14,15,800.5,74.5,4.0,14.5,406.0,367.25,283.28
2016,11,16,14,30,780.0,72.0,3.9,14.0,372.0,307.66,229.2
2016,11,16,14,45,747.5,69.5,3.85,14.0,333.0,246.8,173.98
2016,11,16,15,0,715.0,67.0,3.8,14.0,294.0,189.27,123.26
2016,11,16,15,15,672.0,62.0,3.5,13.5,252.0,129.18,75.52
2016,11,16,15,30,629.0,57.0,3.2,13.0,210.0,76.72,43.13
2016,11,16,15,45,558.0,51.0,2.95,13.0,166.5,42.24,32.03
2016,11,16,16,0,487.0,45.0,2.7,13.0,123.0,37.31,27.23
2016,11,16,16,15,375.0,35.0,2.4,12.5,83.5,28.95,19.1
2016,11,16,16,30,263.0,25.0,2.1,12.0,44.0,20.69,6.66
2016,11,16,16,45,131.5,12.5,1.85,11.5,22.0,9.83,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,205.5,16.5,0.8,7.5,38.5,229.5,87.27
2016,11,17,7,30,411.0,33.0,0.9,8.0,77.0,447.08,353.14
2016,11,17,7,45,503.5,39.5,1.0,8.5,120.0,548.26,444.59
2016,11,17,8,0,596.0,46.0,1.1,9.0,163.0,652.93,529.35
2016,11,17,8,15,648.5,51.0,1.2,9.5,206.0,712.26,576.23
2016,11,17,8,30,701.0,56.0,1.3,10.0,249.0,780.65,627.61
2016,11,17,8,45,741.0,58.5,1.4,10.5,290.5,832.44,664.74
2016,11,17,9,0,781.0,61.0,1.5,11.0,332.0,881.96,699.06
2016,11,17,9,15,804.5,63.5,1.6,11.5,368.5,912.56,719.14
2016,11,17,9,30,828.0,66.0,1.7,12.0,405.0,939.99,736.76
2016,11,17,9,45,848.0,67.0,1.85,12.5,436.5,958.42,748.59
2016,11,17,10,0,868.0,68.0,2.0,13.0,468.0,961.59,749.84
2016,11,17,10,15,879.0,69.0,2.05,13.5,493.0,963.79,749.41
2016,11,17,10,30,890.0,70.0,2.1,14.0,518.0,962.25,746.52
2016,11,17,10,45,898.5,70.5,2.2,14.5,535.5,953.84,739.63
2016,11,17,11,0,907.0,71.0,2.3,15.0,553.0,941.63,730.29
2016,11,17,11,15,911.0,71.5,2.25,15.0,563.0,921.53,715.43
2016,11,17,11,30,915.0,72.0,2.2,15.0,573.0,897.84,698.29
2016,11,17,11,45,916.5,71.5,2.2,15.5,575.0,867.31,675.7
2016,11,17,12,0,918.0,71.0,2.2,16.0,577.0,833.55,650.94
2016,11,17,12,15,916.0,71.0,2.2,16.0,571.5,794.57,623.67
2016,11,17,12,30,914.0,71.0,2.2,16.0,566.0,752.87,594.31
2016,11,17,12,45,909.0,70.0,2.25,16.0,552.5,705.48,560.08
2016,11,17,13,0,904.0,69.0,2.3,16.0,539.0,656.06,521.98
2016,11,17,13,15,895.5,68.0,2.25,16.0,518.0,602.78,479.38
2016,11,17,13,30,887.0,67.0,2.2,16.0,497.0,548.27,434.66
2016,11,17,13,45,873.5,65.5,2.2,16.0,469.5,489.88,385.78
2016,11,17,14,0,860.0,64.0,2.2,16.0,442.0,431.32,335.24
2016,11,17,14,15,841.5,62.0,2.1,16.0,408.5,370.55,281.4
2016,11,17,14,30,823.0,60.0,2.0,16.0,375.0,310.25,226.93
2016,11,17,14,45,796.5,57.5,1.95,16.0,336.5,248.58,171.49
2016,11,17,15,0,770.0,55.0,1.9,16.0,298.0,189.43,119.64
2016,11,17,15,15,730.5,51.0,1.65,15.5,255.5,130.27,73.05
2016,11,17,15,30,691.0,47.0,1.4,15.0,213.0,75.82,39.9
2016,11,17,15,45,630.5,42.0,1.15,14.5,169.5,38.8,28.79
2016,11,17,16,0,570.0,37.0,0.9,14.0,126.0,34.09,24.32
2016,11,17,16,15,463.5,29.0,0.95,13.5,85.5,26.56,16.94
2016,11,17,16,30,357.0,21.0,1.0,13.0,45.0,19.14,4.95
2016,11,17,16,45,178.5,10.5,1.05,12.5,22.5,8.26,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,205.5,15.5,1.75,8.0,37.0,225.96,59.05
2016,11,18,7,30,411.0,31.0,2.0,9.0,74.0,444.62,350.91
2016,11,18,7,45,501.5,39.0,2.25,10.0,117.0,545.4,445.71
2016,11,18,8,0,592.0,47.0,2.5,11.0,160.0,650.22,532.39
2016,11,18,8,15,646.5,52.5,2.45,11.5,204.0,711.22,580.92
2016,11,18,8,30,701.0,58.0,2.4,12.0,248.0,782.23,634.2
2016,11,18,8,45,737.5,61.5,2.4,12.5,289.5,832.14,669.7
2016,11,18,9,0,774.0,65.0,2.4,13.0,331.0,879.66,702.12
2016,11,18,9,15,798.0,68.0,2.65,13.5,367.5,911.49,724.51
2016,11,18,9,30,822.0,71.0,2.9,14.0,404.0,940.12,744.24
2016,11,18,9,45,841.5,72.5,3.15,15.0,436.0,958.82,755.23
2016,11,18,10,0,861.0,74.0,3.4,16.0,468.0,973.83,763.49
2016,11,18,10,15,871.0,75.5,3.5,16.5,492.0,975.65,762.79
2016,11,18,10,30,881.0,77.0,3.6,17.0,516.0,973.63,759.6
2016,11,18,10,45,886.0,78.0,3.75,17.5,532.5,951.27,742.59
2016,11,18,11,0,891.0,79.0,3.9,18.0,549.0,936.59,731.24
2016,11,18,11,15,893.0,79.5,3.95,18.0,558.0,914.95,715.78
