Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,11,30,895.0,80.0,4.0,18.0,567.0,889.91,698.0
2016,11,18,11,45,893.0,81.0,4.1,18.5,568.0,858.75,674.83
2016,11,18,12,0,891.0,82.0,4.2,19.0,569.0,824.61,649.54
2016,11,18,12,15,887.0,81.5,4.25,19.0,562.5,784.4,620.79
2016,11,18,12,30,883.0,81.0,4.3,19.0,556.0,741.75,590.04
2016,11,18,12,45,877.0,80.0,4.35,19.0,542.5,694.94,554.86
2016,11,18,13,0,871.0,79.0,4.4,19.0,529.0,651.18,520.08
2016,11,18,13,15,862.0,77.5,4.4,19.0,508.5,597.68,476.9
2016,11,18,13,30,853.0,76.0,4.4,19.0,488.0,543.09,431.76
2016,11,18,13,45,839.0,74.5,4.4,19.0,460.5,485.28,382.84
2016,11,18,14,0,825.0,73.0,4.4,19.0,433.0,427.44,332.53
2016,11,18,14,15,806.0,70.5,4.2,18.5,400.0,367.06,279.32
2016,11,18,14,30,787.0,68.0,4.0,18.0,367.0,307.82,226.09
2016,11,18,14,45,759.0,65.0,3.8,18.0,329.0,247.35,171.64
2016,11,18,15,0,731.0,62.0,3.6,18.0,291.0,189.65,121.1
2016,11,18,15,15,689.5,57.5,3.15,17.0,249.0,132.14,76.0
2016,11,18,15,30,648.0,53.0,2.7,16.0,207.0,79.65,43.76
2016,11,18,15,45,582.5,47.0,2.3,15.5,164.0,39.33,29.09
2016,11,18,16,0,517.0,41.0,1.9,15.0,121.0,34.3,24.33
2016,11,18,16,15,404.5,32.0,1.75,14.0,81.5,26.64,16.87
2016,11,18,16,30,292.0,23.0,1.6,13.0,42.0,19.11,4.08
2016,11,18,16,45,146.0,11.5,1.5,12.5,21.0,9.05,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,162.5,16.0,4.4,13.0,32.5,190.08,18.93
2016,11,19,7,30,325.0,32.0,4.4,13.0,65.0,371.94,291.04
2016,11,19,7,45,415.5,40.5,4.45,13.0,104.5,471.03,387.49
2016,11,19,8,0,506.0,49.0,4.5,13.0,144.0,574.23,476.14
2016,11,19,8,15,562.5,54.5,4.45,13.0,185.0,644.48,534.89
2016,11,19,8,30,619.0,60.0,4.4,13.0,226.0,714.8,591.14
2016,11,19,8,45,376.5,100.0,4.35,13.5,206.0,532.83,446.88
2016,11,19,9,0,134.0,140.0,4.3,14.0,186.0,307.38,257.35
2016,11,19,9,15,160.0,155.0,4.3,14.0,215.5,348.24,291.86
2016,11,19,9,30,186.0,170.0,4.3,14.0,245.0,388.74,324.8
2016,11,19,9,45,279.0,171.0,4.3,14.5,293.0,498.44,413.62
2016,11,19,10,0,372.0,172.0,4.3,15.0,341.0,584.84,481.66
2016,11,19,10,15,189.5,171.0,4.3,15.0,257.5,374.62,310.08
2016,11,19,10,30,7.0,170.0,4.3,15.0,174.0,152.97,122.73
2016,11,19,10,45,7.0,174.5,4.3,15.5,178.5,155.6,124.8
2016,11,19,11,0,7.0,179.0,4.3,16.0,183.0,158.38,126.7
2016,11,19,11,15,27.0,202.5,4.25,16.0,217.5,198.33,160.09
2016,11,19,11,30,47.0,226.0,4.2,16.0,252.0,257.09,208.17
2016,11,19,11,45,38.0,220.5,4.2,16.0,241.5,238.89,192.89
2016,11,19,12,0,29.0,215.0,4.2,16.0,231.0,221.74,178.65
2016,11,19,12,15,14.5,147.0,4.15,16.0,155.0,129.04,102.5
2016,11,19,12,30,0.0,79.0,4.1,16.0,79.0,60.73,45.43
2016,11,19,12,45,0.0,115.5,4.1,16.0,115.5,90.39,70.26
2016,11,19,13,0,0.0,152.0,4.1,16.0,152.0,121.21,95.87
2016,11,19,13,15,78.5,182.5,4.05,16.0,220.0,202.27,163.77
2016,11,19,13,30,157.0,213.0,4.0,16.0,288.0,276.42,223.92
2016,11,19,13,45,78.5,123.5,4.0,16.0,161.0,146.18,116.87
2016,11,19,14,0,0.0,34.0,4.0,16.0,34.0,25.97,16.41
2016,11,19,14,15,0.0,31.0,3.85,16.0,31.0,23.66,14.51
2016,11,19,14,30,0.0,28.0,3.7,16.0,28.0,21.35,12.58
2016,11,19,14,45,0.0,25.0,3.6,16.0,25.0,19.04,10.63
2016,11,19,15,0,0.0,22.0,3.5,16.0,22.0,16.74,8.68
2016,11,19,15,15,0.0,18.5,3.3,15.5,18.5,14.06,6.4
2016,11,19,15,30,0.0,15.0,3.1,15.0,15.0,11.39,4.09
2016,11,19,15,45,0.0,12.0,2.95,15.0,12.0,9.1,2.42
2016,11,19,16,0,0.0,9.0,2.8,15.0,9.0,6.82,0.31
2016,11,19,16,15,0.0,6.0,2.75,14.5,6.0,4.54,0.0
2016,11,19,16,30,0.0,3.0,2.7,14.0,3.0,2.27,0.0
2016,11,19,16,45,0.0,1.5,2.65,14.0,1.5,1.18,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,13.0,1.1,13.0,13.0,9.9,0.0
2016,11,20,7,30,0.0,26.0,1.2,13.0,26.0,21.04,10.88
2016,11,20,7,45,0.0,41.5,1.35,13.5,41.5,37.31,25.57
2016,11,20,8,0,0.0,57.0,1.5,14.0,57.0,52.35,38.74
2016,11,20,8,15,0.0,74.0,1.6,14.0,74.0,68.91,53.15
2016,11,20,8,30,0.0,91.0,1.7,14.0,91.0,85.03,67.02
2016,11,20,8,45,3.0,105.5,1.8,14.5,106.5,100.5,80.17
2016,11,20,9,0,6.0,120.0,1.9,15.0,122.0,116.09,93.19
2016,11,20,9,15,43.5,143.5,1.9,15.0,161.0,196.19,161.24
2016,11,20,9,30,81.0,167.0,1.9,15.0,200.0,259.74,214.06
2016,11,20,9,45,118.0,182.0,1.9,15.5,233.5,331.96,272.02
2016,11,20,10,0,155.0,197.0,1.9,16.0,267.0,381.87,311.13
2016,11,20,10,15,125.0,206.5,1.9,16.0,265.0,357.84,290.32
2016,11,20,10,30,95.0,216.0,1.9,16.0,263.0,312.29,253.1
2016,11,20,10,45,66.0,213.5,1.95,16.0,246.5,275.32,222.59
2016,11,20,11,0,37.0,211.0,2.0,16.0,230.0,240.15,193.27
2016,11,20,11,15,18.5,160.5,2.0,16.0,170.0,149.47,119.28
2016,11,20,11,30,0.0,110.0,2.0,16.0,110.0,86.39,66.71
2016,11,20,11,45,0.0,119.5,2.0,16.0,119.5,94.44,73.44
2016,11,20,12,0,0.0,129.0,2.0,16.0,129.0,102.48,80.08
2016,11,20,12,15,0.5,147.5,2.0,15.5,148.0,118.83,93.76
2016,11,20,12,30,1.0,166.0,2.0,15.0,167.0,135.22,107.48
2016,11,20,12,45,0.5,91.5,2.0,15.0,92.0,70.93,54.18
2016,11,20,13,0,0.0,17.0,2.0,15.0,17.0,12.98,5.38
2016,11,20,13,15,0.0,17.5,1.9,15.0,17.5,13.35,5.73
2016,11,20,13,30,0.0,18.0,1.8,15.0,18.0,13.73,6.07
2016,11,20,13,45,0.0,13.5,1.7,15.0,13.5,10.29,3.14
2016,11,20,14,0,0.0,9.0,1.6,15.0,9.0,6.85,0.21
2016,11,20,14,15,0.0,24.5,1.4,15.0,24.5,18.68,10.37
2016,11,20,14,30,0.0,40.0,1.2,15.0,40.0,30.55,20.56
2016,11,20,14,45,0.0,35.5,1.05,15.0,35.5,27.09,17.63
2016,11,20,15,0,0.0,31.0,0.9,15.0,31.0,23.63,14.68
2016,11,20,15,15,0.0,26.5,0.8,14.5,26.5,20.18,11.74
2016,11,20,15,30,0.0,22.0,0.7,14.0,22.0,16.73,8.76
2016,11,20,15,45,0.0,17.0,0.6,14.0,17.0,12.91,5.88
2016,11,20,16,0,0.0,12.0,0.5,14.0,12.0,9.1,2.36
2016,11,20,16,15,0.0,8.0,0.55,13.5,8.0,6.06,0.0
2016,11,20,16,30,0.0,4.0,0.6,13.0,4.0,3.02,0.0
2016,11,20,16,45,0.0,2.0,0.65,13.0,2.0,1.57,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,14.5,1.25,10.5,32.0,200.2,0.0
2016,11,21,7,30,364.0,29.0,1.4,11.0,64.0,401.49,303.7
2016,11,21,7,45,460.0,37.0,1.6,11.5,104.5,504.99,407.53
2016,11,21,8,0,556.0,45.0,1.8,12.0,145.0,613.21,497.62
2016,11,21,8,15,612.5,50.0,2.0,12.5,187.5,683.47,554.66
2016,11,21,8,30,669.0,55.0,2.2,13.0,230.0,745.88,603.4
2016,11,21,8,45,711.0,57.5,2.4,13.5,270.5,799.19,643.43
2016,11,21,9,0,753.0,60.0,2.6,14.0,311.0,850.35,680.51
2016,11,21,9,15,777.5,63.0,2.65,14.0,347.0,882.52,702.99
2016,11,21,9,30,802.0,66.0,2.7,14.0,383.0,911.66,722.98
2016,11,21,9,45,813.5,69.5,2.8,14.5,412.5,925.3,730.75
2016,11,21,10,0,825.0,73.0,2.9,15.0,442.0,935.4,736.08
2016,11,21,10,15,837.0,74.5,2.95,15.0,466.5,939.7,738.32
2016,11,21,10,30,849.0,76.0,3.0,15.0,491.0,940.25,738.09
2016,11,21,10,45,612.0,140.0,3.05,15.5,444.5,781.77,622.38
2016,11,21,11,0,375.0,204.0,3.1,16.0,398.0,587.44,473.43
2016,11,21,11,15,624.0,142.0,3.1,16.0,472.0,760.14,607.34
2016,11,21,11,30,873.0,80.0,3.1,16.0,546.0,870.45,685.76
2016,11,21,11,45,873.5,80.5,3.1,16.0,548.5,841.78,664.06
2016,11,21,12,0,874.0,81.0,3.1,16.0,551.0,810.05,641.34
2016,11,21,12,15,872.0,80.5,3.05,16.0,546.0,772.33,613.95
2016,11,21,12,30,870.0,80.0,3.0,16.0,541.0,738.76,589.57
2016,11,21,12,45,540.5,152.5,3.0,16.0,436.5,541.94,436.88
2016,11,21,13,0,211.0,225.0,3.0,16.0,332.0,346.61,280.17
2016,11,21,13,15,532.0,149.0,2.95,16.0,404.5,471.6,381.31
2016,11,21,13,30,853.0,73.0,2.9,16.0,477.0,541.99,433.49
2016,11,21,13,45,580.5,121.5,2.9,16.0,389.5,409.13,326.25
2016,11,21,14,0,308.0,170.0,2.9,16.0,302.0,285.53,227.25
2016,11,21,14,15,546.5,118.0,2.8,15.5,330.0,312.48,243.14
2016,11,21,14,30,785.0,66.0,2.7,15.0,358.0,308.23,228.82
2016,11,21,14,45,754.5,63.0,2.65,15.0,320.0,247.45,173.78
2016,11,21,15,0,724.0,60.0,2.6,15.0,282.0,189.74,122.84
2016,11,21,15,15,681.0,56.0,2.25,14.5,240.5,132.98,77.46
2016,11,21,15,30,638.0,52.0,1.9,14.0,199.0,81.38,44.65
2016,11,21,15,45,567.5,46.0,1.55,14.0,156.5,38.45,28.46
2016,11,21,16,0,497.0,40.0,1.2,14.0,114.0,33.4,23.59
2016,11,21,16,15,379.5,30.5,1.15,13.0,75.5,25.33,15.62
2016,11,21,16,30,262.0,21.0,1.1,12.0,37.0,17.37,0.59
2016,11,21,16,45,131.0,10.5,1.1,11.5,18.5,8.26,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,155.5,15.5,1.0,9.5,30.0,178.49,0.0
2016,11,22,7,30,311.0,31.0,1.1,10.0,60.0,357.57,267.36
2016,11,22,7,45,406.5,40.5,1.2,10.5,99.5,461.51,373.33
2016,11,22,8,0,502.0,50.0,1.3,11.0,139.0,570.04,463.51
2016,11,22,8,15,561.5,56.0,1.3,11.5,180.5,643.92,521.97
2016,11,22,8,30,621.0,62.0,1.3,12.0,222.0,717.8,577.49
2016,11,22,8,45,662.0,66.0,1.35,12.5,262.0,770.57,615.57
2016,11,22,9,0,703.0,70.0,1.4,13.0,302.0,821.64,651.04
2016,11,22,9,15,568.0,100.5,1.4,13.0,301.5,731.05,584.55
2016,11,22,9,30,433.0,131.0,1.4,13.0,301.0,627.22,507.85
2016,11,22,9,45,471.0,135.0,1.45,13.5,333.0,666.13,536.66
2016,11,22,10,0,509.0,139.0,1.5,14.0,365.0,702.83,561.87
2016,11,22,10,15,589.0,125.5,1.5,14.0,401.0,767.03,607.2
2016,11,22,10,30,669.0,112.0,1.5,14.0,437.0,818.13,642.05
2016,11,22,10,45,760.5,97.0,1.55,14.5,478.5,865.45,673.28
2016,11,22,11,0,852.0,82.0,1.6,15.0,520.0,913.96,704.95
2016,11,22,11,15,666.0,134.0,1.6,15.0,480.5,789.4,617.03
2016,11,22,11,30,480.0,186.0,1.6,15.0,441.0,651.6,516.19
2016,11,22,11,45,488.0,185.0,1.6,15.5,445.0,637.27,505.56
2016,11,22,12,0,496.0,184.0,1.6,16.0,449.0,620.62,492.0
2016,11,22,12,15,479.0,186.0,1.55,16.0,440.0,585.48,464.89
2016,11,22,12,30,462.0,188.0,1.5,16.0,431.0,549.94,437.4
2016,11,22,12,45,469.0,181.5,1.5,16.0,423.0,522.42,416.32
2016,11,22,13,0,476.0,175.0,1.5,16.0,415.0,493.09,393.35
2016,11,22,13,15,465.5,169.0,1.5,15.5,396.5,452.23,361.62
2016,11,22,13,30,455.0,163.0,1.5,15.0,378.0,411.48,329.23
2016,11,22,13,45,469.0,150.0,1.5,15.0,360.5,376.49,299.91
2016,11,22,14,0,483.0,137.0,1.5,15.0,343.0,339.46,267.9
2016,11,22,14,15,570.5,108.5,1.4,15.0,333.0,318.74,246.26
2016,11,22,14,30,658.0,80.0,1.3,15.0,323.0,282.0,209.7
2016,11,22,14,45,615.0,80.0,1.2,15.0,288.5,227.68,161.81
2016,11,22,15,0,572.0,80.0,1.1,15.0,254.0,177.86,119.01
2016,11,22,15,15,532.0,73.0,1.0,14.5,216.0,127.51,79.03
2016,11,22,15,30,492.0,66.0,0.9,14.0,178.0,82.14,49.26
2016,11,22,15,45,438.5,55.5,0.85,13.5,140.0,45.02,34.32
2016,11,22,16,0,385.0,45.0,0.8,13.0,102.0,36.83,26.67
2016,11,22,16,15,287.5,33.0,0.85,12.5,67.5,27.04,17.01
2016,11,22,16,30,190.0,21.0,0.9,12.0,33.0,17.21,0.0
2016,11,22,16,45,95.0,10.5,0.95,12.0,16.5,8.26,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,123.5,17.0,1.1,9.5,28.0,150.5,0.0
2016,11,23,7,30,247.0,34.0,1.1,10.0,56.0,310.82,228.33
2016,11,23,7,45,337.5,46.0,1.1,11.0,94.0,407.25,329.84
2016,11,23,8,0,428.0,58.0,1.1,12.0,132.0,509.49,414.52
2016,11,23,8,15,493.5,65.5,1.25,12.0,173.5,590.72,480.95
2016,11,23,8,30,559.0,73.0,1.4,12.0,215.0,671.68,544.73
2016,11,23,8,45,599.5,79.0,1.55,12.5,254.0,726.4,585.82
2016,11,23,9,0,640.0,85.0,1.7,13.0,293.0,779.29,624.36
2016,11,23,9,15,670.5,89.0,1.75,13.0,329.0,817.74,651.57
2016,11,23,9,30,701.0,93.0,1.8,13.0,365.0,853.44,676.36
2016,11,23,9,45,734.0,92.5,1.85,13.5,397.5,882.78,695.01
2016,11,23,10,0,767.0,92.0,1.9,14.0,430.0,908.62,710.99
2016,11,23,10,15,781.0,94.0,1.95,14.0,454.5,908.25,709.96
2016,11,23,10,30,795.0,96.0,2.0,14.0,479.0,912.09,712.25
2016,11,23,10,45,477.0,163.0,2.05,14.5,395.0,671.1,536.43
2016,11,23,11,0,159.0,230.0,2.1,15.0,311.0,398.48,321.83
2016,11,23,11,15,79.5,190.5,2.15,15.0,231.0,252.03,204.99
2016,11,23,11,30,0.0,151.0,2.2,15.0,151.0,123.49,97.62
2016,11,23,11,45,0.0,128.0,2.25,15.0,128.0,102.09,80.11
2016,11,23,12,0,0.0,105.0,2.3,15.0,105.0,81.95,63.38
2016,11,23,12,15,419.0,99.5,2.35,15.0,318.5,457.13,376.87
2016,11,23,12,30,838.0,94.0,2.4,15.0,532.0,731.72,586.14
2016,11,23,12,45,430.0,143.0,2.45,15.0,367.5,457.77,371.32
2016,11,23,13,0,22.0,192.0,2.5,15.0,203.0,171.16,137.05
2016,11,23,13,15,213.5,182.5,2.55,14.5,282.5,305.35,249.46
2016,11,23,13,30,405.0,173.0,2.6,14.0,362.0,394.45,320.3
2016,11,23,13,45,347.0,171.5,2.7,14.0,327.0,328.18,265.3
2016,11,23,14,0,289.0,170.0,2.8,14.0,292.0,278.66,223.92
2016,11,23,14,15,505.5,125.5,2.8,14.0,319.5,305.64,239.98
2016,11,23,14,30,722.0,81.0,2.8,14.0,347.0,303.49,227.96
2016,11,23,14,45,692.5,76.5,2.8,14.0,309.5,244.68,174.76
2016,11,23,15,0,663.0,72.0,2.8,14.0,272.0,188.93,125.45
2016,11,23,15,15,616.0,66.5,2.4,13.5,231.0,133.47,80.86
2016,11,23,15,30,569.0,61.0,2.0,13.0,190.0,83.73,48.17
2016,11,23,15,45,496.0,53.5,1.7,12.5,148.5,43.89,33.44
2016,11,23,16,0,423.0,46.0,1.4,12.0,107.0,37.92,27.7
2016,11,23,16,15,302.5,34.5,1.3,11.5,70.0,28.41,18.13
2016,11,23,16,30,182.0,23.0,1.2,11.0,33.0,17.53,0.0
2016,11,23,16,45,91.0,11.5,1.15,10.5,16.5,9.05,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,122.5,16.5,0.55,7.0,27.0,112.0,0.0
2016,11,24,7,30,245.0,33.0,0.6,7.0,54.0,305.66,220.57
2016,11,24,7,45,355.0,44.0,0.65,7.5,94.5,417.35,338.95
2016,11,24,8,0,465.0,55.0,0.7,8.0,135.0,539.73,440.31
2016,11,24,8,15,530.5,62.5,0.8,8.0,177.0,621.25,506.47
2016,11,24,8,30,596.0,70.0,0.9,8.0,219.0,702.65,570.06
2016,11,24,8,45,647.5,74.0,1.0,8.5,261.0,765.93,616.86
2016,11,24,9,0,699.0,78.0,1.1,9.0,303.0,827.41,660.77
2016,11,24,9,15,728.5,81.5,1.15,9.5,340.0,864.5,685.32
2016,11,24,9,30,758.0,85.0,1.2,10.0,377.0,898.72,707.47
2016,11,24,9,45,782.5,86.5,1.3,10.5,409.0,914.1,716.93
2016,11,24,10,0,807.0,88.0,1.4,11.0,441.0,934.86,730.25
2016,11,24,10,15,821.0,90.0,1.4,11.5,466.0,942.11,732.55
2016,11,24,10,30,835.0,92.0,1.4,12.0,491.0,945.53,732.49
2016,11,24,10,45,845.0,93.0,1.4,12.5,509.5,940.1,726.55
2016,11,24,11,0,855.0,94.0,1.4,13.0,528.0,930.83,718.28
2016,11,24,11,15,859.5,94.5,1.2,13.5,538.0,912.19,700.73
2016,11,24,11,30,864.0,95.0,1.0,14.0,548.0,890.0,680.96
2016,11,24,11,45,866.0,95.0,0.85,14.5,551.0,861.68,658.04
2016,11,24,12,0,868.0,95.0,0.7,15.0,554.0,830.14,633.17
2016,11,24,12,15,865.0,94.5,0.6,15.0,548.5,791.13,605.37
2016,11,24,12,30,862.0,94.0,0.5,15.0,543.0,749.59,575.9
2016,11,24,12,45,856.0,93.0,0.4,15.0,530.0,703.13,541.24
2016,11,24,13,0,850.0,92.0,0.3,15.0,517.0,654.82,504.49
2016,11,24,13,15,840.0,90.5,0.35,15.0,496.5,602.03,465.65
2016,11,24,13,30,830.0,89.0,0.4,15.0,476.0,548.25,424.72
2016,11,24,13,45,814.0,87.0,0.5,15.0,448.5,490.4,379.64
2016,11,24,14,0,798.0,85.0,0.6,15.0,421.0,432.75,332.8
2016,11,24,14,15,776.0,82.0,0.55,15.0,388.0,372.48,281.42
2016,11,24,14,30,754.0,79.0,0.5,15.0,355.0,312.59,229.22
2016,11,24,14,45,721.0,75.5,0.5,15.0,316.5,251.96,176.46
2016,11,24,15,0,688.0,72.0,0.5,15.0,278.0,194.7,127.29
2016,11,24,15,15,641.0,66.5,0.5,14.5,236.0,137.69,82.33
2016,11,24,15,30,594.0,61.0,0.5,14.0,194.0,86.37,48.91
2016,11,24,15,45,521.5,53.0,0.5,13.5,151.5,43.71,33.13
2016,11,24,16,0,449.0,45.0,0.5,13.0,109.0,37.27,27.03
2016,11,24,16,15,326.5,33.5,0.55,12.5,71.0,27.68,17.38
2016,11,24,16,30,204.0,22.0,0.6,12.0,33.0,18.15,0.0
2016,11,24,16,45,102.0,11.0,0.7,11.5,16.5,8.65,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,66.5,15.0,1.05,7.5,20.5,65.47,0.0
2016,11,25,7,30,133.0,30.0,1.0,8.0,41.0,203.46,141.51
2016,11,25,7,45,198.0,45.5,1.0,8.5,73.0,285.37,233.69
2016,11,25,8,0,263.0,61.0,1.0,9.0,105.0,366.41,305.25
2016,11,25,8,15,300.0,75.0,1.2,9.5,139.0,421.94,353.27
2016,11,25,8,30,337.0,89.0,1.4,10.0,173.0,478.03,400.06
2016,11,25,8,45,363.5,101.5,1.6,10.5,205.5,521.91,435.52
2016,11,25,9,0,390.0,114.0,1.8,11.0,238.0,564.95,469.27
2016,11,25,9,15,422.5,118.5,1.75,11.5,267.5,602.27,496.6
2016,11,25,9,30,455.0,123.0,1.7,12.0,297.0,638.25,521.87
2016,11,25,9,45,474.5,130.5,1.7,12.5,325.0,663.51,538.82
2016,11,25,10,0,494.0,138.0,1.7,13.0,353.0,686.54,553.93
2016,11,25,10,15,437.0,160.0,1.7,13.0,357.5,650.15,524.6
2016,11,25,10,30,380.0,182.0,1.7,13.0,362.0,589.28,477.32
2016,11,25,10,45,369.5,191.5,1.75,13.5,372.0,580.44,469.4
2016,11,25,11,0,359.0,201.0,1.8,14.0,382.0,570.25,460.07
2016,11,25,11,15,348.5,207.5,1.8,14.0,386.5,555.29,447.88
2016,11,25,11,30,338.0,214.0,1.8,14.0,391.0,539.38,435.01
2016,11,25,11,45,303.5,221.5,1.8,14.5,380.5,503.57,405.74
2016,11,25,12,0,269.0,229.0,1.8,15.0,370.0,468.66,377.24
2016,11,25,12,15,265.5,227.0,1.75,15.0,365.5,448.59,361.4
2016,11,25,12,30,262.0,225.0,1.7,15.0,361.0,428.05,345.02
2016,11,25,12,45,276.0,217.0,1.7,15.0,357.0,412.91,333.19
2016,11,25,13,0,290.0,209.0,1.7,15.0,353.0,396.08,319.74
2016,11,25,13,15,199.0,206.0,1.65,15.0,303.5,308.84,249.52
2016,11,25,13,30,108.0,203.0,1.6,15.0,254.0,233.56,188.34
2016,11,25,13,45,111.5,191.5,1.55,15.0,241.5,225.36,181.48
2016,11,25,14,0,115.0,180.0,1.5,15.0,229.0,206.91,165.89
2016,11,25,14,15,124.0,166.0,1.3,14.5,215.0,188.1,149.84
2016,11,25,14,30,133.0,152.0,1.1,14.0,201.0,168.5,132.73
2016,11,25,14,45,122.5,137.5,0.9,14.0,179.0,142.8,110.71
2016,11,25,15,0,112.0,123.0,0.7,14.0,157.0,118.63,90.19
2016,11,25,15,15,102.0,106.0,0.7,13.5,133.0,94.26,70.21
2016,11,25,15,30,92.0,89.0,0.7,13.0,109.0,71.56,52.51
2016,11,25,15,45,79.0,70.5,0.75,13.0,85.0,50.53,39.22
2016,11,25,16,0,66.0,52.0,0.8,13.0,61.0,37.94,27.56
2016,11,25,16,15,33.0,35.0,0.85,12.5,39.5,25.97,15.86
2016,11,25,16,30,0.0,18.0,0.9,12.0,18.0,13.63,0.0
2016,11,25,16,45,0.0,9.0,0.95,11.5,9.0,7.08,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,2.15,10.0,3.5,2.75,0.0
2016,11,26,7,30,0.0,7.0,2.3,10.0,7.0,5.3,0.0
2016,11,26,7,45,0.0,13.0,2.5,10.5,13.0,9.86,2.56
2016,11,26,8,0,0.0,19.0,2.7,11.0,19.0,14.44,6.68
2016,11,26,8,15,0.0,25.5,2.8,11.0,25.5,19.41,11.12
2016,11,26,8,30,0.0,32.0,2.9,11.0,32.0,24.39,15.54
2016,11,26,8,45,0.0,38.5,3.0,11.0,38.5,29.39,19.92
2016,11,26,9,0,0.0,45.0,3.1,11.0,45.0,34.39,24.27
2016,11,26,9,15,0.0,51.0,3.05,11.0,51.0,39.01,28.26
2016,11,26,9,30,0.0,57.0,3.0,11.0,57.0,43.65,32.22
2016,11,26,9,45,0.0,55.5,2.95,11.0,55.5,42.49,31.17
2016,11,26,10,0,0.0,54.0,2.9,11.0,54.0,41.35,30.13
2016,11,26,10,15,0.0,99.0,2.9,11.0,99.0,78.52,61.93
2016,11,26,10,30,0.0,144.0,2.9,11.0,144.0,121.26,98.04
2016,11,26,10,45,9.0,166.0,2.9,11.0,170.5,150.63,122.95
2016,11,26,11,0,18.0,188.0,2.9,11.0,197.0,179.76,147.43
2016,11,26,11,15,106.5,211.0,3.05,11.0,266.0,321.3,266.78
2016,11,26,11,30,195.0,234.0,3.2,11.0,335.0,418.47,346.77
2016,11,26,11,45,214.5,233.0,3.4,11.0,345.0,423.22,350.58
2016,11,26,12,0,234.0,232.0,3.6,11.0,355.0,426.24,353.34
2016,11,26,12,15,298.5,219.0,3.7,11.0,374.5,465.81,385.91
2016,11,26,12,30,363.0,206.0,3.8,11.0,394.0,482.03,399.53
2016,11,26,12,45,378.0,197.5,3.95,11.5,389.0,463.11,383.45
2016,11,26,13,0,393.0,189.0,4.1,12.0,384.0,442.16,365.59
2016,11,26,13,15,196.5,167.0,4.05,12.0,264.5,281.58,232.74
2016,11,26,13,30,0.0,145.0,4.0,12.0,145.0,115.17,92.43
2016,11,26,13,45,0.0,108.0,4.0,12.0,108.0,84.08,66.41
2016,11,26,14,0,0.0,71.0,4.0,12.0,71.0,54.48,41.27
2016,11,26,14,15,0.0,39.5,3.8,12.0,39.5,30.17,20.44
2016,11,26,14,30,0.0,8.0,3.6,12.0,8.0,6.08,0.0
2016,11,26,14,45,0.0,7.0,3.45,12.0,7.0,5.31,0.0
2016,11,26,15,0,0.0,6.0,3.3,12.0,6.0,4.55,0.0
2016,11,26,15,15,0.0,5.0,3.15,11.5,5.0,3.79,0.0
2016,11,26,15,30,0.0,4.0,3.0,11.0,4.0,3.03,0.0
2016,11,26,15,45,0.0,3.0,2.9,11.0,3.0,2.27,0.0
2016,11,26,16,0,0.0,2.0,2.8,11.0,2.0,1.51,0.0
2016,11,26,16,15,0.0,1.0,2.8,11.0,1.0,0.75,0.0
2016,11,26,16,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,77.5,16.0,2.5,10.0,22.0,74.94,0.0
2016,11,27,7,30,155.0,32.0,2.6,10.0,44.0,222.84,140.93
2016,11,27,7,45,288.0,42.5,2.75,10.5,82.5,359.43,292.8
2016,11,27,8,0,421.0,53.0,2.9,11.0,121.0,495.81,410.35
2016,11,27,8,15,490.0,60.5,3.1,11.0,162.0,579.54,481.6
2016,11,27,8,30,559.0,68.0,3.3,11.0,203.0,663.36,550.43
2016,11,27,8,45,622.5,70.0,3.5,11.5,244.5,735.05,606.45
2016,11,27,9,0,686.0,72.0,3.7,12.0,286.0,805.07,659.29
2016,11,27,9,15,715.5,75.5,3.7,12.0,322.0,842.03,686.15
2016,11,27,9,30,745.0,79.0,3.7,12.0,358.0,876.28,710.53
2016,11,27,9,45,775.5,78.5,3.75,12.5,390.5,896.15,722.85
2016,11,27,10,0,806.0,78.0,3.8,13.0,423.0,920.38,738.27
2016,11,27,10,15,819.5,80.0,3.7,13.0,448.0,927.38,741.47
2016,11,27,10,30,833.0,82.0,3.6,13.0,473.0,930.65,742.16
2016,11,27,10,45,843.5,82.5,3.55,13.5,491.0,925.41,735.81
2016,11,27,11,0,854.0,83.0,3.5,14.0,509.0,916.41,726.99
2016,11,27,11,15,858.5,83.5,3.35,14.0,519.5,898.22,712.46
2016,11,27,11,30,863.0,84.0,3.2,14.0,530.0,876.54,695.64
2016,11,27,11,45,864.5,84.5,3.1,14.0,532.5,848.91,674.98
2016,11,27,12,0,866.0,85.0,3.0,14.0,535.0,818.12,652.15
2016,11,27,12,15,863.5,84.5,2.95,14.0,530.0,780.08,624.35
2016,11,27,12,30,861.0,84.0,2.9,14.0,525.0,739.49,594.61
2016,11,27,12,45,768.5,98.5,2.85,14.5,485.5,650.76,525.31
2016,11,27,13,0,676.0,113.0,2.8,15.0,446.0,570.03,460.67
2016,11,27,13,15,594.5,129.5,2.65,14.5,413.5,500.23,404.95
2016,11,27,13,30,513.0,146.0,2.5,14.0,381.0,430.12,348.22
2016,11,27,13,45,423.0,153.0,2.45,14.0,339.5,360.5,290.88
2016,11,27,14,0,333.0,160.0,2.4,14.0,298.0,290.88,233.33
2016,11,27,14,15,531.5,117.5,2.3,14.0,318.0,311.6,244.36
2016,11,27,14,30,730.0,75.0,2.2,14.0,338.0,304.96,229.08
2016,11,27,14,45,692.5,72.0,2.1,14.0,300.0,245.27,175.42
2016,11,27,15,0,655.0,69.0,2.0,14.0,262.0,189.48,126.32
2016,11,27,15,15,606.5,64.0,1.75,13.5,222.0,134.74,81.97
2016,11,27,15,30,558.0,59.0,1.5,13.0,182.0,85.82,48.88
2016,11,27,15,45,480.5,51.5,1.25,12.5,141.0,42.24,31.92
2016,11,27,16,0,403.0,44.0,1.0,12.0,100.0,36.23,26.14
2016,11,27,16,15,201.5,37.0,1.0,11.5,65.0,27.85,17.32
2016,11,27,16,30,0.0,30.0,1.0,11.0,30.0,21.08,0.0
2016,11,27,16,45,0.0,15.0,1.0,10.5,15.0,11.8,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,20.5,13.5,2.8,12.0,15.0,27.09,0.0
2016,11,28,7,30,41.0,27.0,3.0,12.0,30.0,83.78,45.87
2016,11,28,7,45,86.5,44.5,3.25,12.0,56.5,152.97,122.1
2016,11,28,8,0,132.0,62.0,3.5,12.0,83.0,233.61,194.13
2016,11,28,8,15,160.0,79.0,3.6,12.0,112.0,281.36,236.87
2016,11,28,8,30,188.0,96.0,3.7,12.0,141.0,329.51,278.89
2016,11,28,8,45,211.5,111.5,3.85,12.0,170.0,370.97,314.32
2016,11,28,9,0,235.0,127.0,4.0,12.0,199.0,412.25,348.77
2016,11,28,9,15,260.0,136.0,4.05,12.0,225.0,444.76,375.54
2016,11,28,9,30,285.0,145.0,4.1,12.0,251.0,477.01,401.64
2016,11,28,9,45,303.5,155.5,4.2,12.5,277.0,504.14,422.37
2016,11,28,10,0,322.0,166.0,4.3,13.0,303.0,529.93,441.75
2016,11,28,10,15,235.5,186.0,4.3,13.0,289.5,464.69,386.23
2016,11,28,10,30,149.0,206.0,4.3,13.0,276.0,377.46,313.12
2016,11,28,10,45,329.0,184.5,4.35,13.5,346.0,534.45,442.9
2016,11,28,11,0,509.0,163.0,4.4,14.0,416.0,687.43,563.2
2016,11,28,11,15,492.5,171.5,4.4,14.0,420.0,665.97,544.63
2016,11,28,11,30,476.0,180.0,4.4,14.0,424.0,642.99,525.89
2016,11,28,11,45,312.5,207.5,4.4,14.0,368.0,496.6,408.08
2016,11,28,12,0,149.0,235.0,4.4,14.0,312.0,362.08,297.04
2016,11,28,12,15,413.0,177.0,4.35,14.0,388.5,527.97,434.84
2016,11,28,12,30,677.0,119.0,4.3,14.0,465.0,647.3,530.24
2016,11,28,12,45,619.5,140.5,4.3,14.0,451.0,595.15,486.88
2016,11,28,13,0,562.0,162.0,4.3,14.0,437.0,538.88,440.93
2016,11,28,13,15,533.5,154.5,4.2,14.0,407.5,482.29,394.54
2016,11,28,13,30,505.0,147.0,4.1,14.0,378.0,427.51,348.9
2016,11,28,13,45,302.0,161.5,4.1,14.0,297.5,300.24,244.4
2016,11,28,14,0,99.0,176.0,4.1,14.0,217.0,190.15,153.85
2016,11,28,14,15,62.5,156.5,4.0,14.0,181.5,151.95,122.12
2016,11,28,14,30,26.0,137.0,3.9,14.0,146.0,118.67,94.73
2016,11,28,14,45,21.0,123.5,3.85,14.0,130.5,100.46,79.4
