Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,0,16.0,110.0,3.8,14.0,115.0,86.81,67.91
2016,11,28,15,15,10.0,94.0,3.35,13.5,97.0,71.96,55.56
2016,11,28,15,30,4.0,78.0,2.9,13.0,79.0,58.11,43.96
2016,11,28,15,45,2.0,61.0,2.5,12.5,61.5,44.71,34.1
2016,11,28,16,0,0.0,44.0,2.1,12.0,44.0,32.65,22.96
2016,11,28,16,15,0.0,28.0,1.85,11.5,28.0,21.12,11.7
2016,11,28,16,30,0.0,12.0,1.6,11.0,12.0,9.13,0.0
2016,11,28,16,45,0.0,6.0,1.4,10.5,6.0,4.72,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,202.5,10.5,1.6,6.5,24.5,170.7,0.0
2016,11,29,7,30,405.0,21.0,1.8,7.0,49.0,400.42,218.89
2016,11,29,7,45,507.5,28.0,2.05,8.0,89.5,520.33,415.35
2016,11,29,8,0,610.0,35.0,2.3,9.0,130.0,634.01,516.62
2016,11,29,8,15,668.0,39.5,2.35,9.0,172.5,706.84,578.62
2016,11,29,8,30,726.0,44.0,2.4,9.0,215.0,779.39,637.08
2016,11,29,8,45,763.0,47.0,2.45,9.5,255.5,828.91,674.49
2016,11,29,9,0,800.0,50.0,2.5,10.0,296.0,876.38,708.71
2016,11,29,9,15,824.5,52.5,2.4,10.5,332.0,897.46,721.1
2016,11,29,9,30,849.0,55.0,2.3,11.0,368.0,926.25,738.5
2016,11,29,9,45,865.5,56.5,2.2,11.5,399.0,942.5,746.3
2016,11,29,10,0,882.0,58.0,2.1,12.0,430.0,955.32,751.54
2016,11,29,10,15,893.0,59.5,2.05,12.0,454.5,959.15,752.4
2016,11,29,10,30,904.0,61.0,2.0,12.0,479.0,959.24,750.83
2016,11,29,10,45,910.0,62.0,2.0,12.5,496.5,950.1,742.24
2016,11,29,11,0,916.0,63.0,2.0,13.0,514.0,937.25,731.36
2016,11,29,11,15,919.5,63.0,2.05,13.0,524.5,917.13,717.49
2016,11,29,11,30,923.0,63.0,2.1,13.0,535.0,893.49,701.28
2016,11,29,11,45,922.5,64.0,2.2,13.5,537.5,864.28,680.37
2016,11,29,12,0,922.0,65.0,2.3,14.0,540.0,831.91,657.16
2016,11,29,12,15,919.5,65.0,2.35,14.0,535.0,793.76,630.47
2016,11,29,12,30,917.0,65.0,2.4,14.0,530.0,752.94,601.63
2016,11,29,12,45,901.0,68.0,2.45,14.0,516.5,703.79,565.92
2016,11,29,13,0,885.0,71.0,2.5,14.0,503.0,653.37,526.48
2016,11,29,13,15,876.0,70.0,2.5,14.0,483.5,601.8,485.02
2016,11,29,13,30,867.0,69.0,2.5,14.0,464.0,549.06,441.47
2016,11,29,13,45,851.0,68.0,2.55,14.0,437.5,494.38,395.21
2016,11,29,14,0,835.0,67.0,2.6,14.0,411.0,436.53,345.06
2016,11,29,14,15,815.5,65.0,2.55,14.0,378.5,376.73,291.84
2016,11,29,14,30,796.0,63.0,2.5,14.0,346.0,318.02,238.39
2016,11,29,14,45,768.0,59.5,2.5,14.0,309.0,257.09,183.04
2016,11,29,15,0,740.0,56.0,2.5,14.0,272.0,198.86,130.86
2016,11,29,15,15,697.0,52.0,2.15,13.0,231.5,141.15,83.46
2016,11,29,15,30,654.0,48.0,1.8,12.0,191.0,88.49,47.39
2016,11,29,15,45,585.5,42.0,1.5,11.5,149.0,39.21,29.34
2016,11,29,16,0,517.0,36.0,1.2,11.0,107.0,32.96,23.35
2016,11,29,16,15,394.5,27.0,1.15,10.5,69.5,22.56,12.9
2016,11,29,16,30,272.0,18.0,1.1,10.0,32.0,14.92,0.0
2016,11,29,16,45,136.0,9.0,1.1,9.5,16.0,7.08,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.0,0.85,9.0,7.0,5.51,0.0
2016,11,30,7,30,0.0,14.0,0.8,9.0,14.0,10.66,0.0
2016,11,30,7,45,0.0,27.0,0.75,9.5,27.0,20.63,11.34
2016,11,30,8,0,0.0,40.0,0.7,10.0,40.0,33.29,22.76
2016,11,30,8,15,0.0,54.5,0.85,10.0,54.5,47.36,35.24
2016,11,30,8,30,0.0,69.0,1.0,10.0,69.0,60.99,47.26
2016,11,30,8,45,0.0,83.0,1.15,10.5,83.0,73.74,58.29
2016,11,30,9,0,0.0,97.0,1.3,11.0,97.0,86.4,69.05
2016,11,30,9,15,0.0,110.0,1.35,11.0,110.0,97.8,78.74
2016,11,30,9,30,0.0,123.0,1.4,11.0,123.0,109.24,88.34
2016,11,30,9,45,388.0,101.0,1.5,11.5,263.5,539.2,449.56
2016,11,30,10,0,776.0,79.0,1.6,12.0,404.0,891.12,705.53
2016,11,30,10,15,414.0,135.0,1.6,12.0,309.5,597.55,485.31
2016,11,30,10,30,52.0,191.0,1.6,12.0,215.0,244.65,199.83
2016,11,30,10,45,43.5,194.0,1.6,12.5,214.5,235.16,192.55
2016,11,30,11,0,35.0,197.0,1.6,13.0,214.0,226.3,184.44
2016,11,30,11,15,122.0,211.5,1.6,13.0,273.5,337.62,276.67
2016,11,30,11,30,209.0,226.0,1.6,13.0,333.0,423.18,345.33
2016,11,30,11,45,524.0,157.0,1.65,13.0,425.5,639.66,516.71
2016,11,30,12,0,839.0,88.0,1.7,13.0,518.0,801.0,634.43
2016,11,30,12,15,589.5,147.0,1.85,13.0,448.0,641.2,515.03
2016,11,30,12,30,340.0,206.0,2.0,13.0,378.0,467.41,379.89
2016,11,30,12,45,308.5,205.5,2.15,13.0,359.0,426.03,347.93
2016,11,30,13,0,277.0,205.0,2.3,13.0,340.0,386.59,316.15
2016,11,30,13,15,142.5,182.5,2.35,13.0,252.0,254.82,208.57
2016,11,30,13,30,8.0,160.0,2.4,13.0,164.0,132.84,106.82
2016,11,30,13,45,4.0,133.0,2.45,13.0,135.0,106.95,85.43
2016,11,30,14,0,0.0,106.0,2.5,13.0,106.0,82.48,64.9
2016,11,30,14,15,3.5,116.5,2.4,12.5,118.0,92.14,73.31
2016,11,30,14,30,7.0,127.0,2.3,12.0,130.0,101.07,81.0
2016,11,30,14,45,3.5,114.0,2.2,12.0,115.5,88.77,70.65
2016,11,30,15,0,0.0,101.0,2.1,12.0,101.0,77.07,60.79
2016,11,30,15,15,0.0,85.5,1.9,11.5,85.5,64.58,50.12
2016,11,30,15,30,0.0,70.0,1.7,11.0,70.0,52.38,39.54
2016,11,30,15,45,166.0,60.0,1.55,11.0,82.5,44.78,34.37
2016,11,30,16,0,332.0,50.0,1.4,11.0,95.0,37.88,27.63
2016,11,30,16,15,220.0,36.0,1.3,11.0,61.0,27.21,16.6
2016,11,30,16,30,108.0,22.0,1.2,11.0,27.0,16.6,0.0
2016,11,30,16,45,54.0,11.0,1.2,11.0,13.5,8.65,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,15,162.0,10.5,1.35,7.5,21.0,137.81,0.0
2016,12,1,7,30,324.0,21.0,1.4,8.0,42.0,339.03,139.11
2016,12,1,7,45,441.0,29.0,1.5,8.5,81.5,461.62,364.46
2016,12,1,8,0,558.0,37.0,1.6,9.0,121.0,587.75,476.9
2016,12,1,8,15,622.0,42.5,1.9,9.5,163.0,666.76,544.08
2016,12,1,8,30,686.0,48.0,2.2,10.0,205.0,745.66,608.06
2016,12,1,8,45,729.5,51.0,2.55,10.5,246.0,801.2,652.38
2016,12,1,9,0,773.0,54.0,2.9,11.0,287.0,854.78,693.62
2016,12,1,9,15,800.0,57.0,2.95,11.0,323.5,889.94,719.21
2016,12,1,9,30,827.0,60.0,3.0,11.0,360.0,922.13,742.06
2016,12,1,9,45,841.5,63.0,3.15,11.5,391.0,938.78,752.65
2016,12,1,10,0,856.0,66.0,3.3,12.0,422.0,951.88,760.63
2016,12,1,10,15,869.0,67.5,3.35,12.0,447.5,946.59,756.01
2016,12,1,10,30,882.0,69.0,3.4,12.0,473.0,948.81,757.04
2016,12,1,10,45,890.5,70.0,3.45,12.5,491.5,942.34,750.46
2016,12,1,11,0,899.0,71.0,3.5,13.0,510.0,932.15,741.44
2016,12,1,11,15,903.5,71.5,3.55,13.0,520.5,913.98,728.2
2016,12,1,11,30,908.0,72.0,3.6,13.0,531.0,892.29,712.55
2016,12,1,11,45,909.0,72.5,3.65,13.5,534.5,864.16,691.0
2016,12,1,12,0,910.0,73.0,3.7,14.0,538.0,832.84,667.22
2016,12,1,12,15,908.0,72.5,3.65,14.0,533.5,794.95,639.33
2016,12,1,12,30,906.0,72.0,3.6,14.0,529.0,754.4,609.4
2016,12,1,12,45,901.0,71.5,3.55,14.0,516.5,709.29,575.44
2016,12,1,13,0,896.0,71.0,3.5,14.0,504.0,662.13,537.53
2016,12,1,13,15,886.5,70.0,3.45,14.0,484.5,609.92,494.85
2016,12,1,13,30,877.0,69.0,3.4,14.0,465.0,556.54,450.17
2016,12,1,13,45,862.0,67.5,3.4,14.0,438.5,501.51,403.04
2016,12,1,14,0,847.0,66.0,3.4,14.0,412.0,443.12,351.94
2016,12,1,14,15,826.5,64.0,3.3,14.0,379.5,382.41,297.57
2016,12,1,14,30,806.0,62.0,3.2,14.0,347.0,322.86,243.1
2016,12,1,14,45,775.5,59.0,3.1,14.0,309.5,261.23,186.88
2016,12,1,15,0,745.0,56.0,3.0,14.0,272.0,202.55,134.09
2016,12,1,15,15,701.0,52.0,2.6,13.0,231.0,144.36,85.95
2016,12,1,15,30,657.0,48.0,2.2,12.0,190.0,91.33,48.97
2016,12,1,15,45,588.0,42.0,1.85,11.5,148.0,41.68,31.51
2016,12,1,16,0,519.0,36.0,1.5,11.0,106.0,32.98,23.33
2016,12,1,16,15,396.0,27.0,1.5,10.5,68.5,22.57,12.8
2016,12,1,16,30,273.0,18.0,1.5,10.0,31.0,14.93,0.0
2016,12,1,16,45,136.5,9.0,1.5,9.5,15.5,7.08,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,183.5,10.0,2.3,6.5,21.0,154.39,0.0
2016,12,2,7,30,367.0,20.0,2.5,7.0,42.0,360.73,117.14
2016,12,2,7,45,475.5,27.5,2.75,7.5,81.0,489.72,387.93
2016,12,2,8,0,584.0,35.0,3.0,8.0,120.0,608.28,499.57
2016,12,2,8,15,646.0,40.0,3.15,8.5,162.5,685.06,565.96
2016,12,2,8,30,708.0,45.0,3.3,9.0,205.0,761.7,628.49
2016,12,2,8,45,744.5,48.5,3.45,9.5,245.0,811.4,667.69
2016,12,2,9,0,781.0,52.0,3.6,10.0,285.0,859.05,703.65
2016,12,2,9,15,807.5,54.5,3.75,10.5,321.5,893.11,728.16
2016,12,2,9,30,834.0,57.0,3.9,11.0,358.0,924.19,749.78
2016,12,2,9,45,848.0,60.0,4.1,11.5,389.0,929.3,752.15
2016,12,2,10,0,862.0,63.0,4.3,12.0,420.0,942.0,760.44
2016,12,2,10,15,874.0,64.5,4.25,12.0,445.0,947.04,762.51
2016,12,2,10,30,886.0,66.0,4.2,12.0,470.0,948.42,762.02
2016,12,2,10,45,893.5,67.0,4.2,12.5,488.0,941.12,754.39
2016,12,2,11,0,901.0,68.0,4.2,13.0,506.0,930.14,744.41
2016,12,2,11,15,905.0,69.0,4.15,13.0,516.5,912.31,730.66
2016,12,2,11,30,909.0,70.0,4.1,13.0,527.0,890.93,714.51
2016,12,2,11,45,910.5,70.0,4.1,13.5,530.5,862.74,692.45
2016,12,2,12,0,912.0,70.0,4.1,14.0,534.0,831.34,668.17
2016,12,2,12,15,910.0,69.5,4.1,14.0,529.5,793.56,640.41
2016,12,2,12,30,908.0,69.0,4.1,14.0,525.0,753.1,610.57
2016,12,2,12,45,903.0,68.5,4.2,14.5,513.0,708.08,576.07
2016,12,2,13,0,898.0,68.0,4.3,15.0,501.0,661.0,537.61
2016,12,2,13,15,889.0,67.0,4.35,15.0,481.5,609.15,495.3
2016,12,2,13,30,880.0,66.0,4.4,15.0,462.0,556.08,450.87
2016,12,2,13,45,863.0,65.0,4.45,15.0,435.0,498.12,401.27
2016,12,2,14,0,846.0,64.0,4.5,15.0,408.0,441.92,351.67
2016,12,2,14,15,826.0,62.0,4.3,14.5,376.0,381.56,297.71
2016,12,2,14,30,806.0,60.0,4.1,14.0,344.0,322.31,243.55
2016,12,2,14,45,773.5,57.5,3.95,14.0,306.5,260.71,187.1
2016,12,2,15,0,741.0,55.0,3.8,14.0,269.0,202.25,134.33
2016,12,2,15,15,697.0,51.0,3.35,13.5,228.5,144.3,85.96
2016,12,2,15,30,653.0,47.0,2.9,13.0,188.0,91.5,48.73
2016,12,2,15,45,580.5,41.5,2.45,12.5,146.0,42.39,31.99
2016,12,2,16,0,508.0,36.0,2.0,12.0,104.0,30.29,20.85
2016,12,2,16,15,384.0,27.0,1.9,11.0,67.0,22.53,12.68
2016,12,2,16,30,260.0,18.0,1.8,10.0,30.0,14.91,0.0
2016,12,2,16,45,130.0,9.0,1.7,9.5,15.0,7.08,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,7,15,148.0,10.0,1.35,7.5,18.5,125.86,0.0
2016,12,3,7,30,296.0,20.0,1.5,8.0,37.0,310.32,66.09
2016,12,3,7,45,409.5,28.0,1.65,8.5,74.5,444.92,347.49
2016,12,3,8,0,523.0,36.0,1.8,9.0,112.0,553.98,450.93
2016,12,3,8,15,587.5,41.5,1.95,9.5,152.5,632.57,517.94
2016,12,3,8,30,652.0,47.0,2.1,10.0,193.0,711.19,581.33
2016,12,3,8,45,695.0,50.5,2.25,10.5,232.5,766.39,624.38
2016,12,3,9,0,738.0,54.0,2.4,11.0,272.0,819.81,664.39
2016,12,3,9,15,766.0,57.0,2.4,11.0,308.0,855.77,690.25
2016,12,3,9,30,794.0,60.0,2.4,11.0,344.0,888.91,713.4
2016,12,3,9,45,810.5,62.5,2.4,11.5,374.5,906.96,723.86
2016,12,3,10,0,827.0,65.0,2.4,12.0,405.0,921.6,731.79
2016,12,3,10,15,840.5,66.5,2.45,12.5,430.0,928.37,734.57
2016,12,3,10,30,854.0,68.0,2.5,13.0,455.0,920.47,727.08
2016,12,3,10,45,864.0,68.5,2.6,13.5,473.0,915.38,722.29
2016,12,3,11,0,874.0,69.0,2.7,14.0,491.0,906.68,714.99
2016,12,3,11,15,878.5,69.5,2.75,14.0,502.0,889.34,702.59
2016,12,3,11,30,883.0,70.0,2.8,14.0,513.0,868.58,687.88
2016,12,3,11,45,884.5,70.5,2.9,14.5,516.5,841.9,668.07
2016,12,3,12,0,886.0,71.0,3.0,15.0,520.0,812.08,646.02
2016,12,3,12,15,884.5,70.5,3.0,15.0,516.0,775.72,619.75
2016,12,3,12,30,883.0,70.0,3.0,15.0,512.0,736.74,591.46
2016,12,3,12,45,879.5,69.0,3.0,15.5,500.5,693.34,558.32
2016,12,3,13,0,876.0,68.0,3.0,16.0,489.0,647.83,521.29
2016,12,3,13,15,868.0,67.0,2.95,16.0,470.5,597.73,480.71
2016,12,3,13,30,860.0,66.0,2.9,16.0,452.0,546.35,438.12
2016,12,3,13,45,847.0,64.5,2.9,16.0,426.5,490.96,391.34
2016,12,3,14,0,834.0,63.0,2.9,16.0,401.0,436.97,344.26
2016,12,3,14,15,815.0,61.0,2.7,15.5,369.5,377.75,292.1
2016,12,3,14,30,796.0,59.0,2.5,15.0,338.0,319.53,239.57
2016,12,3,14,45,766.5,56.5,2.35,15.0,301.5,259.35,184.89
2016,12,3,15,0,737.0,54.0,2.2,15.0,265.0,201.95,133.4
2016,12,3,15,15,694.0,50.0,1.9,14.5,225.5,144.38,85.59
2016,12,3,15,30,651.0,46.0,1.6,14.0,186.0,91.82,48.48
2016,12,3,15,45,577.5,40.5,1.3,13.5,144.5,42.72,32.14
2016,12,3,16,0,504.0,35.0,1.0,13.0,103.0,32.01,22.27
2016,12,3,16,15,382.5,26.5,1.0,12.5,66.5,22.11,12.23
2016,12,3,16,30,261.0,18.0,1.0,12.0,30.0,14.91,0.0
2016,12,3,16,45,130.5,9.0,1.05,11.5,15.0,7.08,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,116.5,10.5,0.45,9.0,16.5,101.0,0.0
2016,12,4,7,30,233.0,21.0,0.4,9.0,33.0,256.42,19.99
2016,12,4,7,45,351.5,30.5,0.4,9.5,69.5,397.56,303.68
2016,12,4,8,0,470.0,40.0,0.4,10.0,106.0,522.61,415.95
2016,12,4,8,15,539.0,46.5,0.45,10.0,146.5,604.02,482.78
2016,12,4,8,30,608.0,53.0,0.5,10.0,187.0,686.4,546.92
2016,12,4,8,45,655.5,56.5,0.6,10.5,226.5,744.24,590.25
2016,12,4,9,0,703.0,60.0,0.7,11.0,266.0,793.28,625.78
2016,12,4,9,15,732.5,63.5,0.8,11.5,302.0,831.34,652.41
2016,12,4,9,30,762.0,67.0,0.9,12.0,338.0,866.6,676.41
2016,12,4,9,45,751.0,77.0,1.05,12.5,364.0,867.22,676.82
2016,12,4,10,0,740.0,87.0,1.2,13.0,390.0,872.25,680.49
2016,12,4,10,15,651.0,109.0,1.2,13.5,387.0,805.71,631.73
2016,12,4,10,30,562.0,131.0,1.2,14.0,384.0,725.95,573.81
2016,12,4,10,45,611.0,123.0,1.25,14.5,408.0,761.32,598.91
2016,12,4,11,0,660.0,115.0,1.3,15.0,432.0,782.58,612.46
2016,12,4,11,15,732.5,104.5,1.3,15.0,464.0,816.76,635.78
2016,12,4,11,30,805.0,94.0,1.3,15.0,496.0,839.38,650.77
2016,12,4,11,45,809.5,93.0,1.3,15.0,499.5,814.93,633.24
2016,12,4,12,0,814.0,92.0,1.3,15.0,503.0,787.34,614.11
2016,12,4,12,15,727.0,109.0,1.4,15.0,474.0,710.04,560.43
2016,12,4,12,30,640.0,126.0,1.5,15.0,445.0,631.27,502.72
2016,12,4,12,45,557.0,145.0,1.6,15.0,418.0,553.22,443.71
2016,12,4,13,0,474.0,164.0,1.7,15.0,391.0,488.72,393.4
2016,12,4,13,15,425.0,166.5,1.75,15.0,364.0,433.87,349.92
2016,12,4,13,30,376.0,169.0,1.8,15.0,337.0,371.18,299.67
2016,12,4,13,45,337.0,164.5,1.9,15.0,308.5,324.0,261.0
2016,12,4,14,0,298.0,160.0,2.0,15.0,280.0,280.45,224.66
2016,12,4,14,15,329.5,142.5,1.8,14.5,265.5,255.94,202.58
2016,12,4,14,30,361.0,125.0,1.6,14.0,251.0,234.46,181.81
2016,12,4,14,45,319.5,121.0,1.45,14.0,223.5,188.82,142.53
2016,12,4,15,0,278.0,117.0,1.3,14.0,196.0,154.03,113.03
2016,12,4,15,15,246.5,102.5,1.2,13.5,165.0,117.16,82.9
2016,12,4,15,30,215.0,88.0,1.1,13.0,134.0,84.35,58.19
2016,12,4,15,45,183.0,70.5,1.0,12.5,103.5,53.68,38.41
2016,12,4,16,0,151.0,53.0,0.9,12.0,73.0,38.72,28.2
2016,12,4,16,15,75.5,36.0,0.9,11.5,46.0,26.55,15.86
2016,12,4,16,30,0.0,19.0,0.9,11.0,19.0,14.19,0.0
2016,12,4,16,45,0.0,9.5,0.95,11.0,9.5,7.47,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.5,0.9,9.0,3.5,2.75,0.0
2016,12,5,7,30,0.0,7.0,1.0,9.0,7.0,5.3,0.0
2016,12,5,7,45,0.0,15.0,1.15,9.5,15.0,11.4,3.37
2016,12,5,8,0,0.0,23.0,1.3,10.0,23.0,17.52,9.19
2016,12,5,8,15,0.0,32.0,1.3,10.0,32.0,24.42,15.4
2016,12,5,8,30,0.0,41.0,1.3,10.0,41.0,31.33,21.58
2016,12,5,8,45,0.0,49.5,1.3,10.5,49.5,37.88,27.33
2016,12,5,9,0,0.0,58.0,1.3,11.0,58.0,44.44,33.0
2016,12,5,9,15,0.0,66.0,1.3,11.0,66.0,50.93,38.61
2016,12,5,9,30,0.0,74.0,1.3,11.0,74.0,57.74,44.45
2016,12,5,9,45,22.0,119.0,1.3,11.5,128.0,138.71,114.2
2016,12,5,10,0,44.0,164.0,1.3,12.0,182.0,215.06,177.78
2016,12,5,10,15,34.0,168.0,1.3,12.0,182.5,205.02,168.48
2016,12,5,10,30,24.0,172.0,1.3,12.0,183.0,176.44,144.31
2016,12,5,10,45,12.0,154.5,1.35,12.0,160.0,143.51,116.44
2016,12,5,11,0,0.0,137.0,1.4,12.0,137.0,113.26,90.62
2016,12,5,11,15,11.5,164.0,1.45,12.0,170.0,149.22,121.1
2016,12,5,11,30,23.0,191.0,1.5,12.0,203.0,185.02,150.93
2016,12,5,11,45,54.0,206.0,1.6,12.5,233.5,242.54,198.49
2016,12,5,12,0,85.0,221.0,1.7,13.0,264.0,280.16,229.09
2016,12,5,12,15,139.5,221.0,1.7,13.0,291.0,332.84,272.21
2016,12,5,12,30,194.0,221.0,1.7,13.0,318.0,363.49,297.17
2016,12,5,12,45,251.0,208.5,1.75,13.0,331.0,392.4,320.47
2016,12,5,13,0,308.0,196.0,1.8,13.0,344.0,400.29,326.88
2016,12,5,13,15,304.5,188.5,1.75,13.0,329.5,371.53,303.06
2016,12,5,13,30,301.0,181.0,1.7,13.0,315.0,342.66,279.01
2016,12,5,13,45,221.5,177.0,1.65,13.0,272.5,270.05,219.38
2016,12,5,14,0,142.0,173.0,1.6,13.0,230.0,216.48,175.15
2016,12,5,14,15,120.5,159.0,1.55,12.5,205.0,184.71,148.78
2016,12,5,14,30,99.0,145.0,1.5,12.0,180.0,155.69,124.52
2016,12,5,14,45,87.5,131.5,1.45,12.0,159.5,128.34,101.16
2016,12,5,15,0,76.0,118.0,1.4,12.0,139.0,107.92,83.73
2016,12,5,15,15,66.5,101.0,1.25,11.5,117.5,86.76,65.97
2016,12,5,15,30,57.0,84.0,1.1,11.0,96.0,67.2,49.99
2016,12,5,15,45,43.0,66.0,0.95,11.0,74.0,48.58,35.45
2016,12,5,16,0,29.0,48.0,0.8,11.0,52.0,35.16,25.22
2016,12,5,16,15,14.5,31.0,0.75,10.5,33.0,23.18,13.2
2016,12,5,16,30,0.0,14.0,0.7,10.0,14.0,10.68,0.0
2016,12,5,16,45,0.0,7.0,0.65,10.0,7.0,5.51,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,16.0,1.15,5.5,16.0,12.59,0.0
2016,12,6,7,30,0.0,32.0,1.2,6.0,32.0,55.46,0.0
2016,12,6,7,45,256.0,34.5,1.25,7.0,69.0,321.3,247.95
2016,12,6,8,0,512.0,37.0,1.3,8.0,106.0,555.17,449.69
2016,12,6,8,15,581.0,42.5,1.5,8.5,147.0,625.31,510.16
2016,12,6,8,30,650.0,48.0,1.7,9.0,188.0,708.34,577.66
2016,12,6,8,45,695.5,52.0,1.9,9.5,228.5,766.88,623.87
2016,12,6,9,0,741.0,56.0,2.1,10.0,269.0,823.63,666.99
2016,12,6,9,15,770.0,59.0,2.25,10.0,305.5,860.88,695.2
2016,12,6,9,30,799.0,62.0,2.4,10.0,342.0,895.26,720.74
2016,12,6,9,45,819.5,64.0,2.55,10.5,373.5,916.8,735.19
2016,12,6,10,0,840.0,66.0,2.7,11.0,405.0,934.88,747.0
2016,12,6,10,15,752.5,84.0,2.75,11.0,402.0,865.27,695.88
2016,12,6,10,30,665.0,102.0,2.8,11.0,399.0,800.62,648.45
2016,12,6,10,45,774.5,86.5,2.85,11.5,445.5,865.02,694.74
2016,12,6,11,0,884.0,71.0,2.9,12.0,492.0,919.01,731.58
2016,12,6,11,15,888.5,71.5,2.9,12.0,503.5,901.72,718.08
2016,12,6,11,30,893.0,72.0,2.9,12.0,515.0,880.97,702.87
2016,12,6,11,45,892.0,73.0,2.95,12.0,518.0,852.77,682.71
2016,12,6,12,0,891.0,74.0,3.0,12.0,521.0,821.54,660.35
2016,12,6,12,15,889.0,74.0,3.0,12.0,517.0,785.46,634.04
2016,12,6,12,30,887.0,74.0,3.0,12.0,513.0,746.74,605.67
2016,12,6,12,45,879.5,74.0,3.05,12.0,501.0,701.73,572.26
2016,12,6,13,0,872.0,74.0,3.1,12.0,489.0,660.13,538.82
2016,12,6,13,15,641.5,117.5,3.15,12.0,416.5,524.19,429.66
2016,12,6,13,30,411.0,161.0,3.2,12.0,344.0,395.8,325.01
2016,12,6,13,45,400.5,154.5,3.25,12.0,324.5,357.73,292.88
2016,12,6,14,0,390.0,148.0,3.3,12.0,305.0,320.16,260.13
2016,12,6,14,15,585.0,106.5,3.25,11.5,321.0,336.1,267.86
2016,12,6,14,30,780.0,65.0,3.2,11.0,337.0,324.36,248.93
2016,12,6,14,45,746.5,62.5,3.2,11.0,300.0,263.93,193.23
2016,12,6,15,0,713.0,60.0,3.2,11.0,263.0,206.75,141.17
2016,12,6,15,15,667.5,55.5,2.8,10.5,223.0,149.63,92.63
2016,12,6,15,30,622.0,51.0,2.4,10.0,183.0,95.34,52.45
2016,12,6,15,45,548.0,44.5,2.05,10.0,142.5,46.36,27.86
2016,12,6,16,0,474.0,38.0,1.7,10.0,102.0,31.74,22.3
2016,12,6,16,15,347.5,28.5,1.6,9.5,65.5,23.65,13.62
2016,12,6,16,30,221.0,19.0,1.5,9.0,29.0,15.69,0.0
2016,12,6,16,45,110.5,9.5,1.4,8.5,14.5,7.47,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.5,0.6,6.0,11.5,9.05,0.0
2016,12,7,7,30,0.0,23.0,0.5,6.0,23.0,28.72,0.0
2016,12,7,7,45,122.0,34.0,0.45,6.0,50.0,186.14,141.25
2016,12,7,8,0,244.0,45.0,0.4,6.0,77.0,325.98,269.59
2016,12,7,8,15,274.5,59.5,0.5,6.0,108.0,376.08,314.82
2016,12,7,8,30,305.0,74.0,0.6,6.0,139.0,426.51,358.67
2016,12,7,8,45,324.5,87.0,0.75,6.5,168.5,464.17,390.32
2016,12,7,9,0,344.0,100.0,0.9,7.0,198.0,501.01,420.19
2016,12,7,9,15,359.0,111.0,0.95,7.0,225.0,529.66,442.76
2016,12,7,9,30,374.0,122.0,1.0,7.0,252.0,556.88,463.69
2016,12,7,9,45,467.0,117.0,1.1,7.5,294.5,637.94,525.95
2016,12,7,10,0,560.0,112.0,1.2,8.0,337.0,726.86,590.97
2016,12,7,10,15,499.0,133.5,1.2,8.0,343.5,678.32,552.99
2016,12,7,10,30,438.0,155.0,1.2,8.0,350.0,637.11,520.77
2016,12,7,10,45,483.5,152.0,1.3,8.5,375.5,666.02,543.04
2016,12,7,11,0,529.0,149.0,1.4,9.0,401.0,691.48,561.57
2016,12,7,11,15,411.0,178.5,1.45,9.0,376.5,602.9,491.78
2016,12,7,11,30,293.0,208.0,1.5,9.0,352.0,498.26,409.34
2016,12,7,11,45,197.0,215.0,1.6,9.0,312.5,392.8,325.09
2016,12,7,12,0,101.0,222.0,1.7,9.0,273.0,295.06,244.44
2016,12,7,12,15,53.0,195.5,1.85,9.0,222.5,222.06,183.8
2016,12,7,12,30,5.0,169.0,2.0,9.0,172.0,143.08,116.79
2016,12,7,12,45,150.5,183.0,2.15,9.0,255.0,282.4,236.47
2016,12,7,13,0,296.0,197.0,2.3,9.0,338.0,394.79,328.95
2016,12,7,13,15,173.0,190.0,2.4,9.0,271.5,283.32,235.74
2016,12,7,13,30,50.0,183.0,2.5,9.0,205.0,186.94,154.45
2016,12,7,13,45,38.0,169.0,2.6,9.5,185.0,163.5,134.58
2016,12,7,14,0,26.0,155.0,2.7,10.0,165.0,135.34,110.55
2016,12,7,14,15,23.5,143.5,2.65,10.0,152.0,122.58,99.71
2016,12,7,14,30,21.0,132.0,2.6,10.0,139.0,110.27,89.17
2016,12,7,14,45,17.5,118.5,2.6,10.0,124.0,96.51,77.38
2016,12,7,15,0,14.0,105.0,2.6,10.0,109.0,83.35,66.08
2016,12,7,15,15,8.5,90.0,2.5,9.5,92.5,69.37,54.24
2016,12,7,15,30,3.0,75.0,2.4,9.0,76.0,56.3,43.09
2016,12,7,15,45,1.5,58.5,2.3,9.0,59.0,43.24,31.57
2016,12,7,16,0,0.0,42.0,2.2,9.0,42.0,31.24,21.95
2016,12,7,16,15,0.0,27.0,2.2,9.0,27.0,20.38,10.99
2016,12,7,16,30,0.0,12.0,2.2,9.0,12.0,9.13,0.0
2016,12,7,16,45,0.0,6.0,2.2,9.0,6.0,4.72,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,86.5,9.0,4.2,13.0,12.5,75.52,0.0
2016,12,8,7,30,173.0,18.0,4.2,13.0,25.0,196.96,0.0
2016,12,8,7,45,292.5,28.0,4.2,13.5,58.5,343.1,253.02
2016,12,8,8,0,412.0,38.0,4.2,14.0,92.0,466.91,378.76
2016,12,8,8,15,485.0,44.5,4.15,14.0,130.0,550.32,452.28
2016,12,8,8,30,558.0,51.0,4.1,14.0,168.0,635.15,522.87
2016,12,8,8,45,602.5,56.0,4.1,14.0,206.0,691.53,568.82
2016,12,8,9,0,647.0,61.0,4.1,14.0,244.0,746.85,612.16
2016,12,8,9,15,555.0,84.5,4.0,14.0,256.0,692.67,570.21
2016,12,8,9,30,463.0,108.0,3.9,14.0,268.0,625.09,517.52
2016,12,8,9,45,604.5,91.5,3.85,14.5,320.5,749.78,612.04
2016,12,8,10,0,746.0,75.0,3.8,15.0,373.0,854.86,687.33
2016,12,8,10,15,611.5,111.0,3.7,15.0,365.0,769.53,621.91
2016,12,8,10,30,477.0,147.0,3.6,15.0,357.0,664.96,542.07
2016,12,8,10,45,365.0,174.5,3.55,15.0,339.5,558.86,457.89
2016,12,8,11,0,253.0,202.0,3.5,15.0,322.0,478.54,391.75
2016,12,8,11,15,220.0,210.5,3.4,15.0,317.0,427.96,350.98
2016,12,8,11,30,187.0,219.0,3.3,15.0,312.0,399.32,326.91
2016,12,8,11,45,186.0,221.5,3.2,15.5,314.0,391.6,319.75
2016,12,8,12,0,185.0,224.0,3.1,16.0,316.0,383.43,312.18
2016,12,8,12,15,262.0,211.5,3.0,16.0,341.0,435.6,354.4
2016,12,8,12,30,339.0,199.0,2.9,16.0,366.0,463.74,377.01
2016,12,8,12,45,269.5,203.5,2.85,16.0,334.5,401.6,326.29
2016,12,8,13,0,200.0,208.0,2.8,16.0,303.0,330.98,269.01
2016,12,8,13,15,181.0,201.0,2.7,16.0,284.5,299.61,243.31
2016,12,8,13,30,162.0,194.0,2.6,16.0,266.0,269.96,218.72
2016,12,8,13,45,238.5,175.0,2.55,16.0,274.0,287.9,232.59
2016,12,8,14,0,315.0,156.0,2.5,16.0,282.0,286.97,229.91
2016,12,8,14,15,303.5,145.5,2.35,15.5,259.5,251.53,199.41
2016,12,8,14,30,292.0,135.0,2.2,15.0,237.0,217.26,169.55
2016,12,8,14,45,284.0,121.0,2.1,15.0,211.0,182.25,138.46
2016,12,8,15,0,276.0,107.0,2.0,15.0,185.0,148.36,108.45
2016,12,8,15,15,256.0,92.5,1.8,14.5,156.5,113.49,79.19
2016,12,8,15,30,236.0,78.0,1.6,14.0,128.0,81.36,54.27
2016,12,8,15,45,205.0,62.5,1.45,14.0,99.5,51.06,34.6
2016,12,8,16,0,174.0,47.0,1.3,14.0,71.0,34.96,24.69
2016,12,8,16,15,87.0,33.5,1.25,14.0,45.5,24.89,14.33
2016,12,8,16,30,0.0,20.0,1.2,14.0,20.0,14.85,0.0
2016,12,8,16,45,0.0,10.0,1.15,14.0,10.0,7.87,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
