Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.5,1.1,12.5,12.5,9.83,0.0
2016,12,9,7,30,0.0,25.0,1.2,13.0,25.0,36.63,0.0
2016,12,9,7,45,232.0,30.0,1.3,13.5,59.5,292.14,210.51
2016,12,9,8,0,464.0,35.0,1.4,14.0,94.0,508.78,403.68
2016,12,9,8,15,534.5,41.0,1.6,14.0,133.0,589.88,473.48
2016,12,9,8,30,605.0,47.0,1.8,14.0,172.0,663.4,534.28
2016,12,9,8,45,655.5,50.0,2.05,14.5,211.5,724.8,582.88
2016,12,9,9,0,706.0,53.0,2.3,15.0,251.0,784.56,628.35
2016,12,9,9,15,412.5,98.0,2.4,15.0,217.5,563.77,462.56
2016,12,9,9,30,119.0,143.0,2.5,15.0,184.0,294.62,243.58
2016,12,9,9,45,209.0,149.5,2.6,15.5,229.5,406.69,336.57
2016,12,9,10,0,299.0,156.0,2.7,16.0,275.0,496.93,408.34
2016,12,9,10,15,311.0,165.0,2.75,16.0,296.0,513.44,420.25
2016,12,9,10,30,323.0,174.0,2.8,16.0,317.0,528.46,431.32
2016,12,9,10,45,308.5,184.5,2.9,16.5,325.5,518.75,421.98
2016,12,9,11,0,294.0,195.0,3.0,17.0,334.0,508.03,412.05
2016,12,9,11,15,226.5,207.0,2.9,17.0,315.5,429.9,349.21
2016,12,9,11,30,159.0,219.0,2.8,17.0,297.0,375.28,304.12
2016,12,9,11,45,88.0,202.0,2.75,17.0,245.5,267.93,217.03
2016,12,9,12,0,17.0,185.0,2.7,17.0,194.0,170.6,136.25
2016,12,9,12,15,190.5,189.5,2.6,17.0,283.0,339.12,276.68
2016,12,9,12,30,364.0,194.0,2.5,17.0,372.0,477.33,386.31
2016,12,9,12,45,247.0,202.0,2.45,17.0,321.5,384.97,311.01
2016,12,9,13,0,130.0,210.0,2.4,17.0,271.0,288.14,232.47
2016,12,9,13,15,266.0,186.0,2.25,16.5,305.0,348.43,282.36
2016,12,9,13,30,402.0,162.0,2.1,16.0,339.0,394.14,318.07
2016,12,9,13,45,251.5,166.0,2.0,16.0,275.0,286.38,230.48
2016,12,9,14,0,101.0,170.0,1.9,16.0,211.0,189.24,151.58
2016,12,9,14,15,98.0,157.0,1.7,16.0,194.0,169.01,134.57
2016,12,9,14,30,95.0,144.0,1.5,16.0,177.0,149.36,117.68
2016,12,9,14,45,91.0,129.0,1.35,16.0,158.0,132.7,103.22
2016,12,9,15,0,87.0,114.0,1.2,16.0,139.0,111.35,84.88
2016,12,9,15,15,78.5,97.5,1.1,15.5,117.5,89.02,66.28
2016,12,9,15,30,70.0,81.0,1.0,15.0,96.0,68.19,49.41
2016,12,9,15,45,57.0,64.0,0.9,15.0,74.5,48.47,34.31
2016,12,9,16,0,44.0,47.0,0.8,15.0,53.0,34.64,24.33
2016,12,9,16,15,22.0,31.0,0.75,14.5,34.0,23.22,13.0
2016,12,9,16,30,0.0,15.0,0.7,14.0,15.0,11.45,0.0
2016,12,9,16,45,0.0,7.5,0.7,14.0,7.5,5.9,0.0
2016,12,9,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,4.1,14.0,1.0,0.79,0.0
2016,12,10,7,30,0.0,2.0,4.1,14.0,2.0,1.57,0.0
2016,12,10,7,45,0.0,5.5,4.1,14.5,5.5,4.16,0.0
2016,12,10,8,0,0.0,9.0,4.1,15.0,9.0,6.82,0.0
2016,12,10,8,15,0.0,13.0,4.05,15.0,13.0,9.86,2.65
2016,12,10,8,30,0.0,17.0,4.0,15.0,17.0,12.91,5.34
2016,12,10,8,45,0.0,21.5,3.95,15.0,21.5,16.35,8.35
2016,12,10,9,0,0.0,26.0,3.9,15.0,26.0,19.79,11.33
2016,12,10,9,15,0.0,29.5,3.95,15.0,29.5,22.48,13.65
2016,12,10,9,30,0.0,33.0,4.0,15.0,33.0,25.17,15.94
2016,12,10,9,45,30.5,98.0,4.1,15.0,110.5,122.19,99.71
2016,12,10,10,0,61.0,163.0,4.2,15.0,188.0,232.56,192.32
2016,12,10,10,15,32.5,157.0,4.15,15.0,170.5,190.99,156.3
2016,12,10,10,30,4.0,151.0,4.1,15.0,153.0,135.3,108.62
2016,12,10,10,45,2.0,132.5,4.05,15.0,133.5,112.33,89.32
2016,12,10,11,0,0.0,114.0,4.0,15.0,114.0,91.7,71.89
2016,12,10,11,15,0.0,69.0,3.85,15.0,69.0,52.96,39.28
2016,12,10,11,30,0.0,24.0,3.7,15.0,24.0,18.33,9.94
2016,12,10,11,45,0.0,65.5,3.6,15.0,65.5,50.26,37.0
2016,12,10,12,0,0.0,107.0,3.5,15.0,107.0,84.15,65.47
2016,12,10,12,15,0.0,104.5,3.35,15.0,104.5,81.86,63.53
2016,12,10,12,30,0.0,102.0,3.2,15.0,102.0,79.65,61.69
2016,12,10,12,45,0.0,84.5,3.05,15.0,84.5,65.0,49.42
2016,12,10,13,0,0.0,67.0,2.9,15.0,67.0,51.41,38.01
2016,12,10,13,15,0.0,75.5,2.8,15.0,75.5,57.98,43.61
2016,12,10,13,30,0.0,84.0,2.7,15.0,84.0,64.72,49.35
2016,12,10,13,45,0.0,84.0,2.6,15.0,84.0,64.76,49.46
2016,12,10,14,0,0.0,84.0,2.5,15.0,84.0,64.8,49.56
2016,12,10,14,15,0.0,77.5,2.35,15.0,77.5,59.63,45.25
2016,12,10,14,30,0.0,71.0,2.2,15.0,71.0,54.52,40.97
2016,12,10,14,45,0.0,63.0,2.05,15.0,63.0,48.3,35.71
2016,12,10,15,0,0.0,55.0,1.9,15.0,55.0,42.12,30.44
2016,12,10,15,15,0.0,46.5,1.8,14.5,46.5,35.56,24.85
2016,12,10,15,30,0.0,38.0,1.7,14.0,38.0,29.02,19.19
2016,12,10,15,45,0.0,29.5,1.6,14.0,29.5,22.49,13.44
2016,12,10,16,0,0.0,21.0,1.5,14.0,21.0,15.98,8.26
2016,12,10,16,15,0.0,13.5,1.45,13.5,13.5,10.25,2.63
2016,12,10,16,30,0.0,6.0,1.4,13.0,6.0,4.54,0.0
2016,12,10,16,45,0.0,3.0,1.35,13.0,3.0,2.36,0.0
2016,12,10,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.5,0.85,7.0,8.5,6.69,0.0
2016,12,11,7,30,0.0,17.0,0.8,7.0,17.0,13.38,0.0
2016,12,11,7,45,88.0,30.5,0.75,7.5,41.5,148.99,103.4
2016,12,11,8,0,176.0,44.0,0.7,8.0,66.0,265.59,217.4
2016,12,11,8,15,203.0,59.5,0.75,8.5,94.0,291.6,243.91
2016,12,11,8,30,230.0,75.0,0.8,9.0,122.0,338.26,284.52
2016,12,11,8,45,247.5,89.5,0.9,9.5,149.5,374.17,314.83
2016,12,11,9,0,265.0,104.0,1.0,10.0,177.0,409.6,343.69
2016,12,11,9,15,277.0,116.5,1.1,10.0,202.0,435.87,365.01
2016,12,11,9,30,289.0,129.0,1.2,10.0,227.0,461.25,385.17
2016,12,11,9,45,249.5,146.5,1.3,10.0,237.0,442.45,368.72
2016,12,11,10,0,210.0,164.0,1.4,10.0,247.0,400.14,334.09
2016,12,11,10,15,115.0,164.5,1.5,10.5,210.5,301.95,251.55
2016,12,11,10,30,20.0,165.0,1.6,11.0,174.0,166.29,136.24
2016,12,11,10,45,85.5,186.0,1.75,11.5,226.0,268.99,223.46
2016,12,11,11,0,151.0,207.0,1.9,12.0,278.0,370.81,306.28
2016,12,11,11,15,75.5,171.0,1.9,12.0,206.5,231.53,191.05
2016,12,11,11,30,0.0,135.0,1.9,12.0,135.0,110.27,87.97
2016,12,11,11,45,49.5,177.0,1.95,12.5,202.0,207.59,170.6
2016,12,11,12,0,99.0,219.0,2.0,13.0,269.0,291.43,239.27
2016,12,11,12,15,126.5,219.0,1.95,13.0,281.5,322.99,264.57
2016,12,11,12,30,154.0,219.0,1.9,13.0,294.0,334.62,274.02
2016,12,11,12,45,77.0,166.0,1.9,13.0,203.5,201.13,164.54
2016,12,11,13,0,0.0,113.0,1.9,13.0,113.0,88.9,69.88
2016,12,11,13,15,13.0,142.0,1.95,13.0,148.0,121.74,97.92
2016,12,11,13,30,26.0,171.0,2.0,13.0,183.0,153.76,124.74
2016,12,11,13,45,30.5,164.5,2.05,13.0,177.5,156.29,126.79
2016,12,11,14,0,35.0,158.0,2.1,13.0,172.0,149.28,120.88
2016,12,11,14,15,32.0,146.0,2.0,12.5,158.0,133.98,108.18
2016,12,11,14,30,29.0,134.0,1.9,12.0,144.0,119.32,95.92
2016,12,11,14,45,25.0,120.5,1.85,12.0,128.5,103.74,82.66
2016,12,11,15,0,21.0,107.0,1.8,12.0,113.0,86.7,68.11
2016,12,11,15,15,15.5,91.5,1.5,11.5,96.0,71.8,55.56
2016,12,11,15,30,10.0,76.0,1.2,11.0,79.0,57.83,43.77
2016,12,11,15,45,5.0,60.0,0.95,10.5,61.5,44.5,32.4
2016,12,11,16,0,0.0,44.0,0.7,10.0,44.0,32.57,23.09
2016,12,11,16,15,0.0,28.5,0.7,9.5,28.5,21.42,11.95
2016,12,11,16,30,0.0,13.0,0.7,9.0,13.0,9.9,0.0
2016,12,11,16,45,0.0,6.5,0.75,9.0,6.5,5.11,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.95,7.0,7.5,5.9,0.0
2016,12,12,7,30,0.0,15.0,1.0,7.0,15.0,11.8,0.0
2016,12,12,7,45,85.5,28.5,1.1,7.5,39.0,141.19,95.33
2016,12,12,8,0,171.0,42.0,1.2,8.0,63.0,257.88,211.53
2016,12,12,8,15,196.5,58.0,1.25,8.0,91.0,283.21,238.38
2016,12,12,8,30,222.0,74.0,1.3,8.0,119.0,329.41,279.57
2016,12,12,8,45,239.0,88.5,1.4,8.5,146.0,364.77,309.84
2016,12,12,9,0,256.0,103.0,1.5,9.0,173.0,399.65,338.66
2016,12,12,9,15,267.5,116.0,1.4,9.5,198.5,426.17,359.06
2016,12,12,9,30,279.0,129.0,1.3,10.0,224.0,451.77,378.0
2016,12,12,9,45,359.0,130.0,1.25,10.5,263.5,549.6,454.04
2016,12,12,10,0,439.0,131.0,1.2,11.0,303.0,624.2,509.5
2016,12,12,10,15,488.5,130.5,1.1,11.0,333.5,665.0,537.66
2016,12,12,10,30,538.0,130.0,1.0,11.0,364.0,703.03,563.37
2016,12,12,10,45,488.5,148.0,0.95,11.5,367.5,667.19,534.24
2016,12,12,11,0,439.0,166.0,0.9,12.0,371.0,629.73,503.59
2016,12,12,11,15,388.5,181.0,0.95,12.0,365.5,566.08,455.87
2016,12,12,11,30,338.0,196.0,1.0,12.0,360.0,525.6,424.53
2016,12,12,11,45,322.5,200.5,1.05,12.0,358.5,503.43,407.52
2016,12,12,12,0,307.0,205.0,1.1,12.0,357.0,480.96,389.98
2016,12,12,12,15,222.5,211.5,1.1,12.0,321.5,389.62,317.51
2016,12,12,12,30,138.0,218.0,1.1,12.0,286.0,322.1,262.63
2016,12,12,12,45,153.0,213.0,1.15,12.0,286.5,317.78,259.83
2016,12,12,13,0,168.0,208.0,1.2,12.0,287.0,312.03,255.31
2016,12,12,13,15,142.0,200.0,1.15,12.0,265.0,276.87,226.27
2016,12,12,13,30,116.0,192.0,1.1,12.0,243.0,244.25,199.33
2016,12,12,13,45,152.5,180.5,1.1,12.0,243.5,242.4,197.64
2016,12,12,14,0,189.0,169.0,1.1,12.0,244.0,236.81,192.09
2016,12,12,14,15,182.0,157.0,1.0,12.0,225.0,209.73,168.63
2016,12,12,14,30,175.0,145.0,0.9,12.0,206.0,183.54,145.74
2016,12,12,14,45,168.5,130.0,0.85,12.0,183.5,155.89,121.52
2016,12,12,15,0,162.0,115.0,0.8,12.0,161.0,129.29,98.18
2016,12,12,15,15,149.5,98.5,0.75,11.5,136.5,101.69,74.8
2016,12,12,15,30,137.0,82.0,0.7,11.0,112.0,76.05,54.04
2016,12,12,15,45,118.5,65.0,0.65,11.0,87.0,51.89,36.42
2016,12,12,16,0,100.0,48.0,0.6,11.0,62.0,35.21,25.3
2016,12,12,16,15,50.0,33.0,0.6,10.5,40.0,24.61,14.55
2016,12,12,16,30,0.0,18.0,0.6,10.0,18.0,13.57,0.0
2016,12,12,16,45,0.0,9.0,0.65,10.0,9.0,7.08,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.0,10.5,4.5,3.54,0.0
2016,12,13,7,30,0.0,9.0,1.1,11.0,9.0,7.08,0.0
2016,12,13,7,45,0.0,24.5,1.2,11.5,24.5,22.83,9.72
2016,12,13,8,0,0.0,40.0,1.3,12.0,40.0,40.48,27.78
2016,12,13,8,15,12.0,56.5,1.35,12.0,59.0,68.22,52.62
2016,12,13,8,30,24.0,73.0,1.4,12.0,78.0,108.65,88.0
2016,12,13,8,45,32.0,89.0,1.5,12.5,97.0,133.07,109.24
2016,12,13,9,0,40.0,105.0,1.6,13.0,116.0,157.39,130.04
2016,12,13,9,15,45.5,119.5,1.55,13.0,133.5,176.84,146.48
2016,12,13,9,30,51.0,134.0,1.5,13.0,151.0,196.28,162.66
2016,12,13,9,45,144.5,147.0,1.45,13.5,202.0,319.72,266.13
2016,12,13,10,0,238.0,160.0,1.4,14.0,253.0,444.32,365.26
2016,12,13,10,15,159.0,172.5,1.4,14.0,236.5,356.03,292.32
2016,12,13,10,30,80.0,185.0,1.4,14.0,220.0,269.27,220.45
2016,12,13,10,45,40.0,167.0,1.4,14.0,184.5,202.78,165.25
2016,12,13,11,0,0.0,149.0,1.4,14.0,149.0,126.11,100.55
2016,12,13,11,15,19.0,173.0,1.4,14.0,182.0,166.45,134.75
2016,12,13,11,30,38.0,197.0,1.4,14.0,215.0,224.94,182.83
2016,12,13,11,45,144.5,205.0,1.4,14.0,276.0,339.03,277.03
2016,12,13,12,0,251.0,213.0,1.4,14.0,337.0,444.94,360.97
2016,12,13,12,15,251.0,212.0,1.3,14.0,335.0,430.12,347.94
2016,12,13,12,30,251.0,211.0,1.2,14.0,333.0,414.59,335.2
2016,12,13,12,45,139.0,197.5,1.15,14.0,265.0,291.85,236.75
2016,12,13,13,0,27.0,184.0,1.1,14.0,197.0,170.38,137.05
2016,12,13,13,15,13.5,134.5,1.05,14.0,141.0,115.57,92.09
2016,12,13,13,30,0.0,85.0,1.0,14.0,85.0,65.54,50.17
2016,12,13,13,45,0.0,68.5,0.95,14.0,68.5,52.55,39.3
2016,12,13,14,0,0.0,52.0,0.9,14.0,52.0,39.79,28.52
2016,12,13,14,15,0.0,48.0,0.8,14.0,48.0,36.71,25.93
2016,12,13,14,30,0.0,44.0,0.7,14.0,44.0,33.62,23.33
2016,12,13,14,45,303.0,55.5,0.65,14.0,141.5,143.05,106.43
2016,12,13,15,0,606.0,67.0,0.6,14.0,239.0,198.37,136.93
2016,12,13,15,15,559.5,61.5,0.55,13.5,202.5,145.77,92.56
2016,12,13,15,30,513.0,56.0,0.5,13.0,166.0,98.63,57.1
2016,12,13,15,45,446.0,48.5,0.45,13.0,129.0,54.77,31.79
2016,12,13,16,0,379.0,41.0,0.4,13.0,92.0,33.64,23.74
2016,12,13,16,15,189.5,34.0,0.4,12.5,59.5,25.66,15.33
2016,12,13,16,30,0.0,27.0,0.4,12.0,27.0,19.3,0.0
2016,12,13,16,45,0.0,13.5,0.45,12.0,13.5,10.62,0.0
2016,12,13,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,1.9,12.0,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,2.1,12.0,6.0,4.72,0.0
2016,12,14,7,45,0.0,16.5,2.3,12.5,16.5,12.57,2.49
2016,12,14,8,0,0.0,27.0,2.5,13.0,27.0,20.62,11.28
2016,12,14,8,15,0.0,40.0,2.55,13.0,40.0,32.41,21.74
2016,12,14,8,30,0.0,53.0,2.6,13.0,53.0,44.67,32.52
2016,12,14,8,45,0.0,66.0,2.65,13.5,66.0,56.65,42.91
2016,12,14,9,0,0.0,79.0,2.7,14.0,79.0,68.48,53.03
2016,12,14,9,15,0.0,91.0,2.75,14.0,91.0,79.04,62.06
2016,12,14,9,30,0.0,103.0,2.8,14.0,103.0,89.62,70.99
2016,12,14,9,45,28.5,131.0,2.85,14.5,142.5,163.7,134.3
2016,12,14,10,0,57.0,159.0,2.9,15.0,182.0,224.58,185.14
2016,12,14,10,15,96.5,173.5,2.9,15.0,214.5,276.4,228.53
2016,12,14,10,30,136.0,188.0,2.9,15.0,247.0,348.18,286.97
2016,12,14,10,45,154.5,196.5,2.95,15.0,266.0,369.47,303.84
2016,12,14,11,0,173.0,205.0,3.0,15.0,285.0,389.66,319.91
2016,12,14,11,15,106.0,201.0,3.0,15.0,250.5,295.76,242.49
2016,12,14,11,30,39.0,197.0,3.0,15.0,216.0,226.05,183.66
2016,12,14,11,45,19.5,144.5,3.0,15.0,154.0,135.31,108.66
2016,12,14,12,0,0.0,92.0,3.0,15.0,92.0,71.29,54.62
2016,12,14,12,15,7.5,135.5,3.0,15.0,139.5,115.25,91.69
2016,12,14,12,30,15.0,179.0,3.0,15.0,187.0,160.66,129.43
2016,12,14,12,45,14.0,176.0,3.0,15.0,183.0,155.74,125.28
2016,12,14,13,0,13.0,173.0,3.0,15.0,179.0,151.02,121.4
2016,12,14,13,15,33.5,178.0,2.95,15.0,192.5,177.51,143.67
2016,12,14,13,30,54.0,183.0,2.9,15.0,206.0,190.74,154.67
2016,12,14,13,45,51.0,172.5,2.9,15.0,193.5,174.73,141.3
2016,12,14,14,0,48.0,162.0,2.9,15.0,181.0,159.34,128.41
2016,12,14,14,15,44.0,150.0,2.75,15.0,166.5,142.76,114.45
2016,12,14,14,30,40.0,138.0,2.6,15.0,152.0,126.92,101.04
2016,12,14,14,45,37.0,124.0,2.5,15.0,136.0,110.4,86.99
2016,12,14,15,0,34.0,110.0,2.4,15.0,120.0,94.55,73.46
2016,12,14,15,15,27.5,94.5,2.25,14.5,101.5,77.65,59.33
2016,12,14,15,30,21.0,79.0,2.1,14.0,83.0,61.93,46.25
2016,12,14,15,45,12.5,62.5,1.95,14.0,65.0,46.6,33.52
2016,12,14,16,0,4.0,46.0,1.8,14.0,47.0,33.94,23.85
2016,12,14,16,15,2.0,30.0,1.8,13.5,30.5,22.47,12.67
2016,12,14,16,30,0.0,14.0,1.8,13.0,14.0,10.67,0.0
2016,12,14,16,45,0.0,7.0,1.8,13.0,7.0,5.51,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.2,13.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.2,13.0,6.0,4.72,0.0
2016,12,15,7,45,0.0,18.0,4.25,13.5,18.0,13.73,2.87
2016,12,15,8,0,0.0,30.0,4.3,14.0,30.0,24.18,14.06
2016,12,15,8,15,0.0,44.5,4.2,14.0,44.5,38.99,27.12
2016,12,15,8,30,0.0,59.0,4.1,14.0,59.0,53.03,39.42
2016,12,15,8,45,0.0,73.5,4.05,14.0,73.5,66.66,51.31
2016,12,15,9,0,0.0,88.0,4.0,14.0,88.0,80.07,62.88
2016,12,15,9,15,0.0,101.5,4.05,14.0,101.5,92.11,73.16
2016,12,15,9,30,0.0,115.0,4.1,14.0,115.0,104.15,83.33
2016,12,15,9,45,0.0,112.0,4.15,14.0,112.0,96.97,77.16
2016,12,15,10,0,0.0,109.0,4.2,14.0,109.0,91.37,72.33
2016,12,15,10,15,0.0,102.5,4.2,14.0,102.5,83.31,65.41
2016,12,15,10,30,0.0,96.0,4.2,14.0,96.0,76.24,59.35
2016,12,15,10,45,0.0,102.5,4.2,14.5,102.5,81.74,63.8
2016,12,15,11,0,0.0,109.0,4.2,15.0,109.0,87.25,68.23
2016,12,15,11,15,0.0,123.0,4.15,15.0,123.0,99.78,78.65
2016,12,15,11,30,0.0,137.0,4.1,15.0,137.0,112.38,89.11
2016,12,15,11,45,0.0,138.5,4.1,15.0,138.5,113.15,89.7
2016,12,15,12,0,0.0,140.0,4.1,15.0,140.0,114.01,90.39
2016,12,15,12,15,31.0,174.0,4.1,15.0,189.0,183.47,148.99
2016,12,15,12,30,62.0,208.0,4.1,15.0,238.0,240.11,196.01
2016,12,15,12,45,31.0,164.5,4.2,15.0,179.5,168.15,136.11
2016,12,15,13,0,0.0,121.0,4.3,15.0,121.0,95.85,75.33
2016,12,15,13,15,0.0,106.5,4.45,15.0,106.5,83.37,64.99
2016,12,15,13,30,0.0,92.0,4.6,15.0,92.0,71.28,54.89
2016,12,15,13,45,0.0,79.5,4.75,15.0,79.5,61.13,46.39
2016,12,15,14,0,0.0,67.0,4.9,15.0,67.0,51.38,38.18
2016,12,15,14,15,0.0,62.0,4.9,15.0,62.0,47.51,34.95
2016,12,15,14,30,0.0,57.0,4.9,15.0,57.0,43.65,31.7
2016,12,15,14,45,0.0,50.5,4.95,15.0,50.5,38.63,27.44
2016,12,15,15,0,0.0,44.0,5.0,15.0,44.0,33.62,23.16
2016,12,15,15,15,0.0,37.5,4.9,15.0,37.5,28.62,18.84
2016,12,15,15,30,0.0,31.0,4.8,15.0,31.0,23.63,14.49
2016,12,15,15,45,0.0,24.0,4.7,15.0,24.0,18.27,9.78
2016,12,15,16,0,0.0,17.0,4.6,15.0,17.0,12.92,5.55
2016,12,15,16,15,0.0,11.0,4.5,15.0,11.0,8.34,1.13
2016,12,15,16,30,0.0,5.0,4.4,15.0,5.0,3.78,0.0
2016,12,15,16,45,0.0,2.5,4.3,15.0,2.5,1.97,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,45.0,7.5,3.7,8.0,8.5,0.0,0.0
2016,12,16,7,30,90.0,15.0,3.8,8.0,17.0,84.95,0.0
2016,12,16,7,45,238.5,26.5,3.9,8.5,49.5,280.84,167.43
2016,12,16,8,0,387.0,38.0,4.0,9.0,82.0,440.44,357.85
2016,12,16,8,15,472.0,46.0,4.15,9.0,122.0,536.56,447.01
2016,12,16,8,30,557.0,54.0,4.3,9.0,162.0,634.48,531.19
2016,12,16,8,45,614.5,58.5,4.5,9.5,202.0,703.24,588.49
2016,12,16,9,0,672.0,63.0,4.7,10.0,242.0,770.95,642.82
2016,12,16,9,15,706.5,67.0,4.75,10.0,279.0,814.36,676.98
2016,12,16,9,30,741.0,71.0,4.8,10.0,316.0,847.09,702.05
2016,12,16,9,45,775.5,71.0,4.85,10.0,349.5,881.09,727.49
2016,12,16,10,0,810.0,71.0,4.9,10.0,383.0,911.48,749.76
2016,12,16,10,15,825.5,72.5,4.9,10.0,409.0,921.69,756.28
2016,12,16,10,30,841.0,74.0,4.9,10.0,435.0,928.23,760.16
2016,12,16,10,45,850.5,75.5,4.9,10.5,454.5,925.32,755.64
2016,12,16,11,0,860.0,77.0,4.9,11.0,474.0,918.72,748.55
2016,12,16,11,15,866.0,78.0,4.85,11.0,486.5,904.58,737.06
2016,12,16,11,30,872.0,79.0,4.8,11.0,499.0,886.87,723.09
2016,12,16,11,45,871.5,80.0,4.8,11.0,503.0,860.08,702.8
2016,12,16,12,0,871.0,81.0,4.8,11.0,507.0,830.2,680.26
2016,12,16,12,15,870.0,81.0,4.7,11.0,504.5,795.8,653.72
2016,12,16,12,30,869.0,81.0,4.6,11.0,502.0,758.65,625.1
2016,12,16,12,45,867.0,79.5,4.6,11.0,492.5,716.52,592.88
2016,12,16,13,0,865.0,78.0,4.6,11.0,483.0,672.11,556.65
2016,12,16,13,15,856.5,77.0,4.55,11.0,465.5,622.18,515.03
2016,12,16,13,30,848.0,76.0,4.5,11.0,448.0,570.95,471.45
2016,12,16,13,45,833.0,74.5,4.5,11.0,423.5,514.84,423.03
2016,12,16,14,0,818.0,73.0,4.5,11.0,399.0,458.63,373.24
2016,12,16,14,15,798.0,71.0,4.4,10.5,369.0,400.1,320.78
2016,12,16,14,30,778.0,69.0,4.3,10.0,339.0,342.58,267.91
2016,12,16,14,45,748.0,65.5,4.2,10.0,303.0,282.13,211.71
2016,12,16,15,0,718.0,62.0,4.1,10.0,267.0,224.48,158.25
2016,12,16,15,15,673.0,57.5,3.75,9.5,227.5,164.71,105.92
2016,12,16,15,30,628.0,53.0,3.4,9.0,188.0,111.54,63.98
2016,12,16,15,45,560.0,46.5,3.05,9.0,147.5,61.1,33.63
2016,12,16,16,0,492.0,40.0,2.7,9.0,107.0,33.45,23.97
2016,12,16,16,15,246.0,36.5,2.55,8.5,70.0,27.69,17.47
2016,12,16,16,30,0.0,33.0,2.4,8.0,33.0,22.89,0.0
2016,12,16,16,45,0.0,16.5,2.25,8.0,16.5,12.98,0.0
2016,12,16,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,15,110.0,6.0,1.2,2.5,9.0,0.0,0.0
2016,12,17,7,30,220.0,12.0,1.2,3.0,18.0,188.01,0.0
2016,12,17,7,45,367.0,22.0,1.3,3.5,53.5,372.6,212.66
2016,12,17,8,0,514.0,32.0,1.4,4.0,89.0,531.41,427.11
2016,12,17,8,15,591.5,38.0,1.55,4.5,131.0,622.83,511.64
2016,12,17,8,30,669.0,44.0,1.7,5.0,173.0,714.52,587.91
2016,12,17,8,45,717.0,48.5,1.9,5.5,214.0,776.87,638.8
2016,12,17,9,0,765.0,53.0,2.1,6.0,255.0,837.57,686.28
2016,12,17,9,15,795.5,56.0,2.2,6.5,293.0,877.39,715.55
2016,12,17,9,30,826.0,59.0,2.3,7.0,331.0,914.34,741.75
2016,12,17,9,45,847.0,61.5,2.4,7.5,364.0,938.2,757.72
2016,12,17,10,0,868.0,64.0,2.5,8.0,397.0,958.56,770.9
2016,12,17,10,15,882.0,65.5,2.5,8.0,423.5,967.08,775.8
2016,12,17,10,30,896.0,67.0,2.5,8.0,450.0,960.9,770.31
2016,12,17,10,45,904.5,68.0,2.55,8.5,470.0,956.01,765.1
2016,12,17,11,0,913.0,69.0,2.6,9.0,490.0,947.41,757.34
2016,12,17,11,15,918.0,70.0,2.6,9.0,502.5,931.89,745.67
2016,12,17,11,30,923.0,71.0,2.6,9.0,515.0,912.76,731.59
2016,12,17,11,45,923.5,71.5,2.6,9.5,519.5,885.59,710.52
2016,12,17,12,0,924.0,72.0,2.6,10.0,524.0,855.19,687.28
2016,12,17,12,15,922.5,72.0,2.55,10.0,521.5,819.51,661.08
2016,12,17,12,30,921.0,72.0,2.5,10.0,519.0,781.01,632.78
2016,12,17,12,45,912.5,72.5,2.5,10.0,507.5,735.5,599.44
2016,12,17,13,0,904.0,73.0,2.5,10.0,496.0,688.09,562.42
2016,12,17,13,15,895.5,72.0,2.4,10.0,478.5,637.35,521.01
2016,12,17,13,30,887.0,71.0,2.3,10.0,461.0,589.05,480.41
2016,12,17,13,45,873.0,69.5,2.25,10.0,436.0,531.61,431.91
2016,12,17,14,0,859.0,68.0,2.2,10.0,411.0,473.89,381.82
2016,12,17,14,15,839.5,66.0,2.05,9.5,380.0,413.44,328.53
2016,12,17,14,30,820.0,64.0,1.9,9.0,349.0,353.88,274.57
2016,12,17,14,45,791.0,61.0,1.75,9.0,312.5,291.82,217.46
2016,12,17,15,0,762.0,58.0,1.6,9.0,276.0,232.37,162.71
2016,12,17,15,15,719.0,54.0,1.4,8.5,235.5,172.58,110.42
2016,12,17,15,30,676.0,50.0,1.2,8.0,195.0,117.66,67.04
2016,12,17,15,45,607.0,44.0,1.05,7.5,153.5,65.02,35.47
2016,12,17,16,0,538.0,38.0,0.9,7.0,112.0,34.86,25.49
2016,12,17,16,15,417.0,29.0,0.95,6.5,74.0,24.29,14.9
2016,12,17,16,30,296.0,20.0,1.0,6.0,36.0,16.64,0.0
2016,12,17,16,45,148.0,10.0,1.05,6.0,18.0,7.87,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,7,15,107.0,6.0,1.15,1.5,8.5,0.0,0.0
2016,12,18,7,30,214.0,12.0,1.3,2.0,17.0,182.92,0.0
2016,12,18,7,45,364.5,21.0,1.5,2.5,52.0,368.89,200.47
2016,12,18,8,0,515.0,30.0,1.7,3.0,87.0,530.81,428.45
2016,12,18,8,15,594.0,36.0,1.7,3.5,128.5,622.68,513.96
2016,12,18,8,30,673.0,42.0,1.7,4.0,170.0,715.47,590.5
2016,12,18,8,45,723.5,46.0,1.7,4.5,212.0,779.41,640.95
2016,12,18,9,0,774.0,50.0,1.7,5.0,254.0,841.86,687.65
2016,12,18,9,15,806.0,53.0,1.7,5.5,292.5,883.16,716.7
2016,12,18,9,30,838.0,56.0,1.7,6.0,331.0,921.68,742.63
2016,12,18,9,45,858.0,58.5,1.75,6.5,364.0,944.68,757.32
2016,12,18,10,0,878.0,61.0,1.8,7.0,397.0,953.23,761.55
2016,12,18,10,15,893.0,62.5,1.8,7.0,424.5,962.73,767.19
2016,12,18,10,30,908.0,64.0,1.8,7.0,452.0,968.54,770.2
2016,12,18,10,45,918.0,65.0,1.85,7.5,472.5,965.11,766.12
2016,12,18,11,0,928.0,66.0,1.9,8.0,493.0,957.86,759.58
2016,12,18,11,15,934.0,67.0,1.9,8.0,506.0,943.13,748.66
2016,12,18,11,30,940.0,68.0,1.9,8.0,519.0,924.68,735.31
2016,12,18,11,45,942.5,68.0,1.95,8.5,524.5,898.29,715.72
2016,12,18,12,0,945.0,68.0,2.0,9.0,530.0,868.51,693.82
2016,12,18,12,15,943.5,68.0,2.05,9.0,527.5,832.29,668.47
2016,12,18,12,30,942.0,68.0,2.1,9.0,525.0,793.18,640.85
2016,12,18,12,45,938.0,67.5,2.2,9.5,514.5,749.01,608.48
2016,12,18,13,0,934.0,67.0,2.3,10.0,504.0,702.52,572.41
2016,12,18,13,15,925.5,66.0,2.35,10.0,486.0,650.59,531.08
2016,12,18,13,30,917.0,65.0,2.4,10.0,468.0,597.21,487.41
2016,12,18,13,45,903.5,64.0,2.5,10.0,443.0,540.05,439.55
2016,12,18,14,0,890.0,63.0,2.6,10.0,418.0,482.45,389.7
2016,12,18,14,15,871.0,61.0,2.5,9.5,386.5,421.43,335.73
2016,12,18,14,30,852.0,59.0,2.4,9.0,355.0,361.74,281.34
2016,12,18,14,45,823.0,56.5,2.3,9.0,318.5,298.41,222.78
2016,12,18,15,0,794.0,54.0,2.2,9.0,282.0,237.62,166.46
2016,12,18,15,15,753.0,50.0,1.9,8.5,241.5,176.27,112.29
2016,12,18,15,30,712.0,46.0,1.6,8.0,201.0,119.5,66.95
2016,12,18,15,45,645.5,41.0,1.35,7.5,158.5,65.53,34.33
2016,12,18,16,0,579.0,36.0,1.1,7.0,116.0,33.31,24.13
2016,12,18,16,15,461.5,27.5,1.1,6.5,77.0,25.26,15.79
2016,12,18,16,30,344.0,19.0,1.1,6.0,38.0,17.32,0.0
2016,12,18,16,45,172.0,9.5,1.15,5.5,19.0,7.47,0.0
2016,12,18,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,87.0,5.5,1.15,1.5,7.5,0.0,0.0
2016,12,19,7,30,174.0,11.0,1.3,2.0,15.0,149.53,0.0
