Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,7,45,320.0,21.0,1.45,3.0,48.5,341.14,174.22
2016,12,19,8,0,466.0,31.0,1.6,4.0,82.0,487.75,392.77
2016,12,19,8,15,547.0,38.0,1.65,4.5,122.5,581.68,480.37
2016,12,19,8,30,628.0,45.0,1.7,5.0,163.0,676.79,559.29
2016,12,19,8,45,678.5,49.0,1.75,5.5,203.5,740.54,610.34
2016,12,19,9,0,729.0,53.0,1.8,6.0,244.0,802.66,657.75
2016,12,19,9,15,761.5,56.5,1.85,6.5,281.5,844.89,688.43
2016,12,19,9,30,794.0,60.0,1.9,7.0,319.0,884.45,716.11
2016,12,19,9,45,816.5,62.0,2.0,7.5,351.5,909.24,732.87
2016,12,19,10,0,839.0,64.0,2.1,8.0,384.0,930.64,746.94
2016,12,19,10,15,853.5,65.5,2.2,8.5,410.5,940.03,752.24
2016,12,19,10,30,868.0,67.0,2.3,9.0,437.0,945.74,754.98
2016,12,19,10,45,876.5,68.5,2.4,9.5,457.0,931.24,743.37
2016,12,19,11,0,885.0,70.0,2.5,10.0,477.0,924.0,737.22
2016,12,19,11,15,891.0,71.0,2.45,10.0,489.5,910.18,726.29
2016,12,19,11,30,897.0,72.0,2.4,10.0,502.0,892.79,713.02
2016,12,19,11,45,898.5,72.5,2.4,10.5,507.5,867.4,693.3
2016,12,19,12,0,900.0,73.0,2.4,11.0,513.0,838.8,671.45
2016,12,19,12,15,899.0,73.0,2.4,11.0,510.5,804.53,646.73
2016,12,19,12,30,898.0,73.0,2.4,11.0,508.0,767.47,619.9
2016,12,19,12,45,893.0,72.5,2.45,11.0,498.0,724.38,588.73
2016,12,19,13,0,888.0,72.0,2.5,11.0,488.0,679.17,553.86
2016,12,19,13,15,784.5,84.5,2.45,11.0,442.0,590.1,482.68
2016,12,19,13,30,681.0,97.0,2.4,11.0,396.0,504.04,412.92
2016,12,19,13,45,565.5,115.0,2.35,11.0,354.5,422.64,345.69
2016,12,19,14,0,450.0,133.0,2.3,11.0,313.0,345.42,281.27
2016,12,19,14,15,626.5,98.0,2.1,10.5,328.0,360.9,289.04
2016,12,19,14,30,803.0,63.0,1.9,10.0,343.0,350.31,271.82
2016,12,19,14,45,774.5,60.0,1.75,10.0,307.5,289.39,215.67
2016,12,19,15,0,746.0,57.0,1.6,10.0,272.0,231.01,162.0
2016,12,19,15,15,703.0,53.0,1.4,9.5,232.5,172.07,110.45
2016,12,19,15,30,660.0,49.0,1.2,9.0,193.0,118.0,67.43
2016,12,19,15,45,591.5,43.5,1.05,8.5,152.0,66.52,35.88
2016,12,19,16,0,523.0,38.0,0.9,8.0,111.0,31.97,22.86
2016,12,19,16,15,406.5,29.0,0.9,7.5,73.5,24.23,14.93
2016,12,19,16,30,290.0,20.0,0.9,7.0,36.0,16.6,0.0
2016,12,19,16,45,145.0,10.0,0.95,7.0,18.0,7.87,0.0
2016,12,19,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,7,15,70.5,5.5,1.2,3.5,7.0,0.0,0.0
2016,12,20,7,30,141.0,11.0,1.3,4.0,14.0,122.66,0.0
2016,12,20,7,45,284.0,21.0,1.4,4.5,45.5,309.59,146.69
2016,12,20,8,0,427.0,31.0,1.5,5.0,77.0,467.29,374.54
2016,12,20,8,15,508.5,38.0,1.5,5.5,116.0,558.13,459.51
2016,12,20,8,30,590.0,45.0,1.5,6.0,155.0,651.61,536.69
2016,12,20,8,45,639.0,49.5,1.55,6.5,194.0,703.75,578.87
2016,12,20,9,0,688.0,54.0,1.6,7.0,233.0,764.62,625.54
2016,12,20,9,15,720.5,57.5,1.55,7.5,269.5,806.57,655.03
2016,12,20,9,30,753.0,61.0,1.5,8.0,306.0,845.98,681.41
2016,12,20,9,45,780.0,62.0,1.5,8.5,338.0,873.81,699.17
2016,12,20,10,0,807.0,63.0,1.5,9.0,370.0,898.36,714.22
2016,12,20,10,15,822.0,65.0,1.55,9.5,396.0,909.2,720.05
2016,12,20,10,30,837.0,67.0,1.6,10.0,422.0,916.48,723.5
2016,12,20,10,45,846.5,68.0,1.65,10.5,441.5,913.5,719.83
2016,12,20,11,0,856.0,69.0,1.7,11.0,461.0,896.42,706.48
2016,12,20,11,15,862.0,69.5,1.7,11.5,473.5,882.69,695.14
2016,12,20,11,30,868.0,70.0,1.7,12.0,486.0,865.53,681.49
2016,12,20,11,45,870.0,70.5,1.75,12.5,491.5,841.53,663.73
2016,12,20,12,0,872.0,71.0,1.8,13.0,497.0,814.4,643.83
2016,12,20,12,15,871.0,71.0,1.85,13.0,494.5,781.25,620.77
2016,12,20,12,30,870.0,71.0,1.9,13.0,492.0,745.4,595.62
2016,12,20,12,45,860.5,72.0,1.95,13.0,482.0,702.13,564.76
2016,12,20,13,0,851.0,73.0,2.0,13.0,472.0,662.71,534.51
2016,12,20,13,15,843.0,72.0,2.05,13.0,455.0,614.13,496.24
2016,12,20,13,30,835.0,71.0,2.1,13.0,438.0,564.22,455.88
2016,12,20,13,45,821.5,69.5,2.15,13.0,414.5,509.85,410.82
2016,12,20,14,0,808.0,68.0,2.2,13.0,391.0,455.22,364.14
2016,12,20,14,15,788.5,65.5,2.05,13.0,361.5,397.14,312.93
2016,12,20,14,30,769.0,63.0,1.9,13.0,332.0,340.04,261.39
2016,12,20,14,45,741.5,60.0,1.75,13.0,297.5,281.37,208.05
2016,12,20,15,0,714.0,57.0,1.6,13.0,263.0,225.15,156.83
2016,12,20,15,15,672.0,53.0,1.45,12.0,225.0,168.25,107.71
2016,12,20,15,30,630.0,49.0,1.3,11.0,187.0,116.09,66.48
2016,12,20,15,45,567.0,43.0,1.15,10.5,147.5,63.67,33.31
2016,12,20,16,0,504.0,37.0,1.0,10.0,108.0,31.04,21.85
2016,12,20,16,15,391.0,28.5,1.0,9.5,72.0,23.73,14.45
2016,12,20,16,30,278.0,20.0,1.0,9.0,36.0,16.56,0.45
2016,12,20,16,45,139.0,10.0,1.05,8.5,18.0,7.87,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,7.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,8.0,12.0,9.44,0.0
2016,12,21,7,45,189.5,22.0,1.15,8.5,42.0,229.87,98.7
2016,12,21,8,0,379.0,32.0,1.3,9.0,72.0,426.34,337.17
2016,12,21,8,15,461.5,39.5,1.4,9.0,110.0,517.78,422.41
2016,12,21,8,30,544.0,47.0,1.5,9.0,148.0,611.95,501.15
2016,12,21,8,45,594.5,52.0,1.6,9.5,186.5,674.1,551.17
2016,12,21,9,0,645.0,57.0,1.7,10.0,225.0,735.6,598.56
2016,12,21,9,15,679.5,61.0,1.75,10.5,260.5,771.35,624.59
2016,12,21,9,30,714.0,65.0,1.8,11.0,296.0,813.24,654.23
2016,12,21,9,45,745.0,65.5,1.9,11.5,328.5,844.52,675.74
2016,12,21,10,0,776.0,66.0,2.0,12.0,361.0,872.53,694.54
2016,12,21,10,15,792.0,68.0,2.0,12.0,387.0,884.6,701.96
2016,12,21,10,30,808.0,70.0,2.0,12.0,413.0,893.18,707.03
2016,12,21,10,45,694.5,100.0,2.05,12.5,404.5,817.52,651.2
2016,12,21,11,0,581.0,130.0,2.1,13.0,396.0,731.76,587.94
2016,12,21,11,15,712.0,102.0,2.1,13.0,437.0,803.47,640.71
2016,12,21,11,30,843.0,74.0,2.1,13.0,478.0,859.1,679.55
2016,12,21,11,45,846.5,74.5,2.1,13.5,484.0,836.56,661.34
2016,12,21,12,0,850.0,75.0,2.1,14.0,490.0,810.81,641.74
2016,12,21,12,15,849.5,74.5,2.1,14.0,488.0,777.54,617.98
2016,12,21,12,30,849.0,74.0,2.1,14.0,486.0,741.57,592.21
2016,12,21,12,45,846.0,73.5,2.15,14.5,477.0,701.27,562.4
2016,12,21,13,0,843.0,73.0,2.2,15.0,468.0,658.78,528.89
2016,12,21,13,15,835.5,72.0,2.15,15.0,452.0,610.94,490.8
2016,12,21,13,30,828.0,71.0,2.1,15.0,436.0,561.73,450.77
2016,12,21,13,45,818.0,68.5,2.1,15.0,413.5,508.51,406.78
2016,12,21,14,0,808.0,66.0,2.1,15.0,391.0,454.72,361.0
2016,12,21,14,15,789.5,64.0,2.0,14.5,362.0,397.62,311.66
2016,12,21,14,30,771.0,62.0,1.9,14.0,333.0,341.34,261.65
2016,12,21,14,45,746.0,59.0,1.85,14.0,299.0,283.29,209.04
2016,12,21,15,0,721.0,56.0,1.8,14.0,265.0,227.38,158.14
2016,12,21,15,15,680.5,52.0,1.6,13.5,227.0,170.28,108.56
2016,12,21,15,30,640.0,48.0,1.4,13.0,189.0,117.72,66.79
2016,12,21,15,45,577.5,42.0,1.2,12.5,149.5,67.06,35.14
2016,12,21,16,0,515.0,36.0,1.0,12.0,110.0,32.9,23.31
2016,12,21,16,15,405.0,28.0,1.05,11.5,73.5,23.37,14.07
2016,12,21,16,30,295.0,20.0,1.1,11.0,37.0,16.59,1.25
2016,12,21,16,45,147.5,10.0,1.15,10.5,18.5,7.87,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,211.0,16.0,1.5,7.5,38.0,238.56,94.35
2016,12,22,8,0,422.0,32.0,1.5,8.0,76.0,463.36,365.99
2016,12,22,8,15,507.0,39.5,1.45,8.0,116.0,558.17,454.61
2016,12,22,8,30,592.0,47.0,1.4,8.0,156.0,655.67,534.8
2016,12,22,8,45,646.5,51.5,1.35,8.5,196.5,712.27,579.0
2016,12,22,9,0,701.0,56.0,1.3,9.0,237.0,778.88,628.07
2016,12,22,9,15,735.0,59.5,1.25,9.5,274.5,822.76,658.13
2016,12,22,9,30,769.0,63.0,1.2,10.0,312.0,863.99,685.04
2016,12,22,9,45,793.0,65.0,1.15,10.5,344.5,890.6,700.62
2016,12,22,10,0,817.0,67.0,1.1,11.0,377.0,913.87,713.48
2016,12,22,10,15,832.0,69.0,1.15,11.5,403.5,924.89,719.38
2016,12,22,10,30,847.0,71.0,1.2,12.0,430.0,932.26,722.9
2016,12,22,10,45,857.5,72.0,1.25,13.0,450.0,930.3,718.8
2016,12,22,11,0,868.0,73.0,1.3,14.0,470.0,924.61,712.38
2016,12,22,11,15,874.0,74.0,1.35,14.0,483.0,911.07,703.36
2016,12,22,11,30,880.0,75.0,1.4,14.0,496.0,893.92,692.03
2016,12,22,11,45,882.0,75.5,1.5,14.5,501.5,869.15,674.89
2016,12,22,12,0,884.0,76.0,1.6,15.0,507.0,841.12,655.47
2016,12,22,12,15,883.5,75.5,1.65,15.0,505.5,798.8,626.48
2016,12,22,12,30,883.0,75.0,1.7,15.0,504.0,762.33,601.51
2016,12,22,12,45,882.0,73.5,1.75,15.0,495.0,721.74,573.21
2016,12,22,13,0,881.0,72.0,1.8,15.0,486.0,678.75,541.34
2016,12,22,13,15,873.0,71.0,1.7,15.0,469.0,634.52,505.83
2016,12,22,13,30,865.0,70.0,1.6,15.0,452.0,583.27,464.39
2016,12,22,13,45,853.0,68.5,1.55,15.0,428.5,528.23,419.32
2016,12,22,14,0,841.0,67.0,1.5,15.0,405.0,472.7,372.56
2016,12,22,14,15,822.0,65.0,1.3,14.5,375.0,413.54,321.73
2016,12,22,14,30,803.0,63.0,1.1,14.0,345.0,355.21,270.25
2016,12,22,14,45,774.5,60.0,0.95,14.0,309.5,294.21,215.65
2016,12,22,15,0,746.0,57.0,0.8,14.0,274.0,235.74,163.08
2016,12,22,15,15,704.0,53.0,0.75,13.5,235.0,176.77,112.47
2016,12,22,15,30,662.0,49.0,0.7,13.0,196.0,122.51,69.56
2016,12,22,15,45,594.0,43.5,0.7,12.5,155.0,70.51,37.09
2016,12,22,16,0,526.0,38.0,0.7,12.0,114.0,31.97,22.52
2016,12,22,16,15,414.0,29.5,0.7,11.5,76.5,24.64,15.23
2016,12,22,16,30,302.0,21.0,0.7,11.0,39.0,17.44,2.46
2016,12,22,16,45,151.0,10.5,0.75,11.0,19.5,8.26,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,184.5,16.0,4.8,9.0,34.5,215.64,76.74
2016,12,23,8,0,369.0,32.0,4.9,9.0,69.0,417.02,334.25
2016,12,23,8,15,453.5,39.0,4.95,9.0,107.0,509.41,425.26
2016,12,23,8,30,538.0,46.0,5.0,9.0,145.0,604.53,508.67
2016,12,23,8,45,591.5,51.0,5.05,9.5,183.5,669.41,563.52
2016,12,23,9,0,645.0,56.0,5.1,10.0,222.0,733.82,615.61
2016,12,23,9,15,680.5,59.5,5.0,10.0,258.5,770.27,644.31
2016,12,23,9,30,716.0,63.0,4.9,10.0,295.0,812.66,676.54
2016,12,23,9,45,745.0,65.0,4.85,10.5,327.5,844.07,698.33
2016,12,23,10,0,774.0,67.0,4.8,11.0,360.0,872.34,717.19
2016,12,23,10,15,578.0,112.5,4.6,11.0,339.5,740.59,614.12
2016,12,23,10,30,382.0,158.0,4.4,11.0,319.0,590.78,493.48
2016,12,23,10,45,234.5,178.5,4.2,11.5,279.0,445.71,372.72
2016,12,23,11,0,87.0,199.0,4.0,12.0,239.0,284.11,235.94
2016,12,23,11,15,43.5,104.0,4.0,12.0,124.0,131.16,107.87
2016,12,23,11,30,0.0,9.0,4.0,12.0,9.0,6.86,0.24
2016,12,23,11,45,0.0,31.0,4.0,12.0,31.0,23.69,14.73
2016,12,23,12,0,0.0,53.0,4.0,12.0,53.0,40.61,29.22
2016,12,23,12,15,0.0,31.5,4.25,12.0,31.5,24.07,15.04
2016,12,23,12,30,0.0,10.0,4.5,12.0,10.0,7.62,0.9
2016,12,23,12,45,271.5,78.0,4.75,12.0,205.5,291.39,247.21
2016,12,23,13,0,543.0,146.0,5.0,12.0,401.0,532.42,444.21
2016,12,23,13,15,271.5,81.5,5.0,11.5,209.0,265.79,223.57
2016,12,23,13,30,0.0,17.0,5.0,11.0,17.0,12.96,5.54
2016,12,23,13,45,0.0,16.0,5.0,11.0,16.0,12.19,4.91
2016,12,23,14,0,0.0,15.0,5.0,11.0,15.0,11.42,4.26
2016,12,23,14,15,0.0,13.5,4.85,11.0,13.5,10.27,3.27
2016,12,23,14,30,0.0,12.0,4.7,11.0,12.0,9.12,2.28
2016,12,23,14,45,0.0,11.0,4.55,11.0,11.0,8.36,1.62
2016,12,23,15,0,0.0,10.0,4.4,11.0,10.0,7.59,0.96
2016,12,23,15,15,0.0,8.5,4.05,10.5,8.5,6.45,0.0
2016,12,23,15,30,0.0,7.0,3.7,10.0,7.0,5.3,0.0
2016,12,23,15,45,0.0,5.5,3.35,9.5,5.5,4.16,0.0
2016,12,23,16,0,0.0,4.0,3.0,9.0,4.0,3.02,0.0
2016,12,23,16,15,0.0,2.5,2.75,8.5,2.5,1.89,0.0
2016,12,23,16,30,0.0,1.0,2.5,8.0,1.0,0.75,0.0
2016,12,23,16,45,0.0,0.5,2.3,8.0,0.5,0.39,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,15.5,1.6,6.5,36.5,234.95,75.69
2016,12,24,8,0,419.0,31.0,1.7,7.0,73.0,459.06,362.74
2016,12,24,8,15,506.0,38.0,1.9,7.0,113.0,554.7,455.41
2016,12,24,8,30,593.0,45.0,2.1,7.0,153.0,653.24,539.41
2016,12,24,8,45,650.0,49.0,2.35,7.5,193.5,712.26,588.81
2016,12,24,9,0,707.0,53.0,2.6,8.0,234.0,780.61,643.15
2016,12,24,9,15,741.0,56.0,2.65,8.0,271.5,823.9,676.45
2016,12,24,9,30,775.0,59.0,2.7,8.0,309.0,864.61,706.81
2016,12,24,9,45,802.5,60.5,2.8,8.5,342.5,894.05,727.14
2016,12,24,10,0,830.0,62.0,2.9,9.0,376.0,920.19,744.68
2016,12,24,10,15,845.5,63.5,2.95,9.0,403.0,931.18,751.89
2016,12,24,10,30,861.0,65.0,3.0,9.0,430.0,927.58,748.61
2016,12,24,10,45,872.5,66.0,3.1,9.5,450.5,926.84,746.64
2016,12,24,11,0,884.0,67.0,3.2,10.0,471.0,922.44,742.06
2016,12,24,11,15,890.0,68.0,3.2,10.0,484.5,909.28,731.88
2016,12,24,11,30,896.0,69.0,3.2,10.0,498.0,892.55,719.3
2016,12,24,11,45,899.0,69.0,3.25,10.0,504.0,868.44,701.76
2016,12,24,12,0,902.0,69.0,3.3,10.0,510.0,841.04,681.87
2016,12,24,12,15,901.5,69.0,3.3,10.0,508.5,807.66,657.24
2016,12,24,12,30,901.0,69.0,3.3,10.0,507.0,771.43,630.44
2016,12,24,12,45,891.0,70.5,3.3,10.0,497.0,727.45,597.63
2016,12,24,13,0,881.0,72.0,3.3,10.0,487.0,681.64,561.81
2016,12,24,13,15,873.0,71.0,3.25,10.0,470.5,632.74,521.73
2016,12,24,13,30,865.0,70.0,3.2,10.0,454.0,586.41,482.6
2016,12,24,13,45,854.0,68.0,3.15,10.0,430.5,531.43,435.71
2016,12,24,14,0,843.0,66.0,3.1,10.0,407.0,475.87,387.07
2016,12,24,14,15,825.0,64.0,2.95,9.5,377.5,417.05,334.95
2016,12,24,14,30,807.0,62.0,2.8,9.0,348.0,358.93,282.01
2016,12,24,14,45,780.5,59.0,2.65,9.0,313.0,298.27,225.72
2016,12,24,15,0,754.0,56.0,2.5,9.0,278.0,239.87,171.29
2016,12,24,15,15,713.5,52.5,2.15,8.5,239.0,181.02,118.72
2016,12,24,15,30,673.0,49.0,1.8,8.0,200.0,126.65,74.01
2016,12,24,15,45,609.5,43.5,1.45,7.5,159.0,73.96,39.47
2016,12,24,16,0,546.0,38.0,1.1,7.0,118.0,34.84,25.63
2016,12,24,16,15,434.0,30.0,1.1,6.5,80.0,25.13,16.16
2016,12,24,16,30,322.0,22.0,1.1,6.0,42.0,18.32,4.66
2016,12,24,16,45,161.0,11.0,1.1,6.0,21.0,8.65,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,15.5,1.25,5.5,36.0,231.85,66.35
2016,12,25,8,0,413.0,31.0,1.3,6.0,72.0,453.56,357.66
2016,12,25,8,15,500.0,38.0,1.5,6.5,111.5,549.07,449.7
2016,12,25,8,30,587.0,45.0,1.7,7.0,151.0,647.5,532.45
2016,12,25,8,45,642.0,49.5,1.9,7.5,191.5,705.1,580.29
2016,12,25,9,0,697.0,54.0,2.1,8.0,232.0,772.18,633.2
2016,12,25,9,15,731.0,57.0,2.15,8.0,269.0,815.54,666.3
2016,12,25,9,30,765.0,60.0,2.2,8.0,306.0,856.32,696.49
2016,12,25,9,45,782.5,64.0,2.25,8.5,338.0,879.51,711.75
2016,12,25,10,0,800.0,68.0,2.3,9.0,370.0,899.45,724.38
2016,12,25,10,15,815.5,70.0,2.3,9.0,397.0,911.38,731.85
2016,12,25,10,30,831.0,72.0,2.3,9.0,424.0,919.72,736.78
2016,12,25,10,45,841.5,73.0,2.3,9.5,444.0,918.3,733.46
2016,12,25,11,0,852.0,74.0,2.3,10.0,464.0,913.21,727.73
2016,12,25,11,15,858.0,75.0,2.3,10.0,477.0,900.31,717.91
2016,12,25,11,30,864.0,76.0,2.3,10.0,490.0,883.85,705.74
2016,12,25,11,45,616.5,134.5,2.35,10.5,432.0,717.08,582.33
2016,12,25,12,0,369.0,193.0,2.4,11.0,374.0,524.89,431.4
2016,12,25,12,15,353.0,195.5,2.4,11.0,368.0,498.05,410.76
2016,12,25,12,30,337.0,198.0,2.4,11.0,362.0,471.15,388.84
2016,12,25,12,45,335.5,194.0,2.4,11.0,355.0,447.75,369.91
2016,12,25,13,0,334.0,190.0,2.4,11.0,348.0,423.7,350.21
2016,12,25,13,15,385.5,173.5,2.35,11.0,349.5,419.4,346.61
2016,12,25,13,30,437.0,157.0,2.3,11.0,351.0,422.92,348.25
2016,12,25,13,45,379.0,157.5,2.25,11.0,319.5,365.4,300.05
2016,12,25,14,0,321.0,158.0,2.2,11.0,288.0,303.51,248.3
2016,12,25,14,15,474.5,120.5,2.05,10.5,297.0,320.59,259.07
2016,12,25,14,30,628.0,83.0,1.9,10.0,306.0,315.69,248.61
2016,12,25,14,45,598.5,80.0,1.8,10.0,275.5,263.51,200.92
2016,12,25,15,0,569.0,77.0,1.7,10.0,245.0,214.12,155.83
2016,12,25,15,15,605.5,63.5,1.55,9.5,220.0,170.82,114.34
2016,12,25,15,30,642.0,50.0,1.4,9.0,195.0,125.18,73.72
2016,12,25,15,45,581.0,44.5,1.25,8.5,155.5,74.4,40.15
2016,12,25,16,0,520.0,39.0,1.1,8.0,116.0,32.71,23.65
2016,12,25,16,15,412.5,30.5,1.2,7.5,79.0,25.43,16.41
2016,12,25,16,30,305.0,22.0,1.3,7.0,42.0,18.25,5.28
2016,12,25,16,45,152.5,11.0,1.4,6.5,21.0,8.65,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,7,45,226.5,14.0,1.35,3.5,36.5,239.9,60.93
2016,12,26,8,0,453.0,28.0,1.5,4.0,73.0,471.5,373.57
2016,12,26,8,15,536.5,34.5,1.55,4.5,113.0,566.19,466.06
2016,12,26,8,30,620.0,41.0,1.6,5.0,153.0,662.61,546.81
2016,12,26,8,45,669.5,45.5,1.65,5.5,193.0,725.86,597.94
2016,12,26,9,0,719.0,50.0,1.7,6.0,233.0,787.89,645.66
2016,12,26,9,15,752.0,53.0,1.7,6.5,270.5,830.37,676.23
2016,12,26,9,30,785.0,56.0,1.7,7.0,308.0,870.32,703.74
2016,12,26,9,45,803.5,59.5,1.75,7.5,340.5,894.0,719.2
2016,12,26,10,0,822.0,63.0,1.8,8.0,373.0,914.41,732.05
2016,12,26,10,15,837.5,64.5,1.8,8.5,400.0,925.67,737.55
2016,12,26,10,30,853.0,66.0,1.8,9.0,427.0,933.31,740.54
2016,12,26,10,45,861.5,68.0,1.85,9.5,447.5,920.44,729.76
2016,12,26,11,0,870.0,70.0,1.9,10.0,468.0,914.93,724.53
2016,12,26,11,15,876.0,70.5,1.8,10.0,481.5,901.53,713.28
2016,12,26,11,30,882.0,71.0,1.7,10.0,495.0,884.65,699.78
2016,12,26,11,45,883.5,72.0,1.65,10.5,500.5,861.04,681.05
2016,12,26,12,0,885.0,73.0,1.6,11.0,506.0,834.22,660.27
2016,12,26,12,15,884.0,73.0,1.55,11.0,504.5,801.11,636.29
2016,12,26,12,30,883.0,73.0,1.5,11.0,503.0,765.22,610.35
2016,12,26,12,45,878.5,72.5,1.45,11.5,494.0,723.61,579.12
2016,12,26,13,0,874.0,72.0,1.4,12.0,485.0,679.85,545.07
2016,12,26,13,15,866.0,71.0,1.35,12.0,468.5,636.26,510.4
2016,12,26,13,30,858.0,70.0,1.3,12.0,452.0,585.53,469.62
2016,12,26,13,45,845.5,68.0,1.3,12.0,428.5,530.18,424.59
2016,12,26,14,0,833.0,66.0,1.3,12.0,405.0,474.4,377.81
2016,12,26,14,15,814.0,64.0,1.2,11.5,375.5,415.72,327.5
2016,12,26,14,30,795.0,62.0,1.1,11.0,346.0,357.85,276.39
2016,12,26,14,45,768.0,59.5,1.05,11.0,311.5,298.14,222.55
2016,12,26,15,0,741.0,57.0,1.0,11.0,277.0,240.74,170.29
2016,12,26,15,15,700.5,53.0,1.0,10.5,238.5,182.04,118.92
2016,12,26,15,30,660.0,49.0,1.0,10.0,200.0,127.86,74.71
2016,12,26,15,45,597.0,43.5,1.0,9.5,159.5,75.73,40.21
2016,12,26,16,0,534.0,38.0,1.0,9.0,119.0,34.74,25.38
2016,12,26,16,15,429.0,30.0,1.05,8.5,81.5,25.08,16.11
2016,12,26,16,30,324.0,22.0,1.1,8.0,44.0,18.29,5.91
2016,12,26,16,45,162.0,11.0,1.15,7.5,22.0,8.65,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,193.5,15.5,0.65,4.5,34.5,219.93,47.51
2016,12,27,8,0,387.0,31.0,0.6,5.0,69.0,430.48,336.98
2016,12,27,8,15,473.5,38.5,0.65,5.5,108.0,525.58,427.26
2016,12,27,8,30,560.0,46.0,0.7,6.0,147.0,623.75,507.55
2016,12,27,8,45,618.0,50.5,0.75,6.5,187.0,692.78,561.75
2016,12,27,9,0,676.0,55.0,0.8,7.0,227.0,753.2,607.2
2016,12,27,9,15,711.0,58.5,0.8,7.5,264.0,798.2,638.74
2016,12,27,9,30,746.0,62.0,0.8,8.0,301.0,840.72,667.26
2016,12,27,9,45,772.0,64.0,0.85,8.5,334.0,869.71,686.22
2016,12,27,10,0,798.0,66.0,0.9,9.0,367.0,895.49,702.65
2016,12,27,10,15,814.0,68.0,1.0,9.5,394.0,908.14,710.67
2016,12,27,10,30,830.0,70.0,1.1,10.0,421.0,917.22,716.33
2016,12,27,10,45,840.0,71.5,1.2,10.5,441.5,916.24,715.06
2016,12,27,11,0,850.0,73.0,1.3,11.0,462.0,911.6,711.42
2016,12,27,11,15,856.5,74.0,1.4,11.0,476.0,899.42,703.9
2016,12,27,11,30,863.0,75.0,1.5,11.0,490.0,883.67,693.97
2016,12,27,11,45,865.0,75.5,1.65,11.5,496.0,859.87,677.73
2016,12,27,12,0,867.0,76.0,1.8,12.0,502.0,832.84,659.07
2016,12,27,12,15,866.5,76.0,1.85,12.0,500.5,800.1,636.33
2016,12,27,12,30,866.0,76.0,1.9,12.0,499.0,764.53,611.43
2016,12,27,12,45,859.0,76.5,1.95,12.5,489.5,722.2,580.26
2016,12,27,13,0,852.0,77.0,2.0,13.0,480.0,677.87,545.89
2016,12,27,13,15,844.0,76.0,1.95,13.0,464.0,629.5,507.54
2016,12,27,13,30,836.0,75.0,1.9,13.0,448.0,579.75,467.24
2016,12,27,13,45,686.0,97.5,1.9,13.0,393.5,478.67,386.2
2016,12,27,14,0,536.0,120.0,1.9,13.0,339.0,381.77,307.65
2016,12,27,14,15,566.5,105.0,1.8,12.5,321.5,352.52,281.33
2016,12,27,14,30,597.0,90.0,1.7,12.0,304.0,313.48,245.43
2016,12,27,14,45,563.0,87.0,1.6,12.0,273.0,261.43,198.83
2016,12,27,15,0,529.0,84.0,1.5,12.0,242.0,212.73,155.13
2016,12,27,15,15,496.5,76.0,1.35,11.0,208.5,163.77,112.6
2016,12,27,15,30,464.0,68.0,1.2,10.0,175.0,118.66,75.62
2016,12,27,15,45,414.5,58.0,1.05,9.5,139.5,74.84,45.08
2016,12,27,16,0,365.0,48.0,0.9,9.0,104.0,38.99,29.19
2016,12,27,16,15,285.5,36.0,0.95,8.5,71.0,29.34,19.86
2016,12,27,16,30,206.0,24.0,1.0,8.0,38.0,19.6,7.36
2016,12,27,16,45,103.0,12.0,1.05,8.0,19.0,9.44,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,225.5,14.0,1.7,4.0,36.0,243.05,45.62
2016,12,28,8,0,451.0,28.0,1.9,5.0,72.0,468.93,369.96
2016,12,28,8,15,536.0,34.5,1.95,5.5,112.5,565.08,465.28
2016,12,28,8,30,621.0,41.0,2.0,6.0,153.0,663.0,547.74
2016,12,28,8,45,675.0,45.5,2.05,6.5,194.0,730.64,602.57
2016,12,28,9,0,729.0,50.0,2.1,7.0,235.0,797.22,653.91
2016,12,28,9,15,762.0,53.0,2.1,7.5,272.5,840.02,684.88
2016,12,28,9,30,795.0,56.0,2.1,8.0,310.0,880.26,712.77
2016,12,28,9,45,822.0,57.0,2.15,8.5,344.0,908.93,731.83
2016,12,28,10,0,849.0,58.0,2.2,9.0,378.0,923.22,740.18
2016,12,28,10,15,864.0,59.5,2.25,9.5,405.5,934.1,746.04
2016,12,28,10,30,879.0,61.0,2.3,10.0,433.0,941.44,749.35
2016,12,28,10,45,889.5,61.5,2.35,11.0,453.5,939.41,744.71
2016,12,28,11,0,900.0,62.0,2.4,12.0,474.0,933.7,737.68
2016,12,28,11,15,905.5,63.0,2.4,12.0,488.0,920.35,727.61
2016,12,28,11,30,911.0,64.0,2.4,12.0,502.0,903.38,715.18
2016,12,28,11,45,914.0,64.0,2.4,12.5,508.0,879.37,696.58
2016,12,28,12,0,917.0,64.0,2.4,13.0,514.0,852.01,675.76
2016,12,28,12,15,916.0,64.0,2.4,13.0,512.5,818.19,651.58
2016,12,28,12,30,915.0,64.0,2.4,13.0,511.0,781.48,625.27
2016,12,28,12,45,909.5,64.0,2.45,13.5,502.0,738.79,593.65
2016,12,28,13,0,904.0,64.0,2.5,14.0,493.0,693.91,559.56
2016,12,28,13,15,896.5,63.0,2.5,14.0,477.0,644.65,520.58
2016,12,28,13,30,889.0,62.0,2.5,14.0,461.0,593.84,479.41
2016,12,28,13,45,877.5,61.0,2.5,14.0,438.0,539.6,434.39
2016,12,28,14,0,866.0,60.0,2.5,14.0,415.0,484.69,387.5
2016,12,28,14,15,849.0,58.0,2.35,13.5,385.5,425.99,336.55
2016,12,28,14,30,832.0,56.0,2.2,13.0,356.0,367.78,284.54
2016,12,28,14,45,807.0,54.0,2.1,13.0,321.5,307.89,229.85
2016,12,28,15,0,782.0,52.0,2.0,13.0,287.0,249.22,175.92
2016,12,28,15,15,745.0,48.5,1.75,12.0,248.0,189.16,122.91
2016,12,28,15,30,708.0,45.0,1.5,11.0,209.0,133.1,76.72
2016,12,28,15,45,650.0,40.5,1.25,10.5,168.0,79.03,40.36
2016,12,28,16,0,592.0,36.0,1.0,10.0,127.0,33.36,24.1
2016,12,28,16,15,492.5,29.0,1.05,9.5,88.0,26.68,17.54
2016,12,28,16,30,393.0,22.0,1.1,9.0,49.0,20.12,8.23
2016,12,28,16,45,196.5,11.0,1.15,8.5,24.5,8.65,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,214.0,15.0,2.2,6.5,36.0,235.16,36.54
2016,12,29,8,0,428.0,30.0,2.3,7.0,72.0,464.36,364.28
2016,12,29,8,15,516.5,37.0,2.25,7.0,112.5,561.42,461.14
2016,12,29,8,30,605.0,44.0,2.2,7.0,153.0,651.13,537.83
2016,12,29,8,45,657.0,49.5,2.2,7.5,194.0,718.37,592.26
2016,12,29,9,0,709.0,55.0,2.2,8.0,235.0,784.39,642.93
2016,12,29,9,15,744.0,58.5,2.2,8.5,273.0,829.99,676.08
2016,12,29,9,30,779.0,62.0,2.2,9.0,311.0,872.98,706.01
2016,12,29,9,45,786.5,68.0,2.25,10.0,342.5,889.48,714.95
2016,12,29,10,0,794.0,74.0,2.3,11.0,374.0,902.58,721.28
2016,12,29,10,15,811.5,76.0,2.3,11.5,401.5,917.0,729.19
2016,12,29,10,30,829.0,78.0,2.3,12.0,429.0,927.75,734.38
2016,12,29,10,45,842.5,79.0,2.3,12.5,450.5,929.66,733.36
2016,12,29,11,0,856.0,80.0,2.3,13.0,472.0,927.76,729.85
2016,12,29,11,15,862.5,81.0,2.25,13.5,486.0,915.58,718.78
2016,12,29,11,30,869.0,82.0,2.2,14.0,500.0,899.77,705.46
2016,12,29,11,45,872.5,82.0,2.15,14.5,506.5,876.56,687.13
2016,12,29,12,0,876.0,82.0,2.1,15.0,513.0,849.99,666.66
2016,12,29,12,15,875.0,82.0,2.05,15.0,511.5,816.57,642.67
2016,12,29,12,30,874.0,82.0,2.0,15.0,510.0,780.31,616.67
2016,12,29,12,45,876.5,79.0,1.95,15.5,502.5,740.51,586.95
2016,12,29,13,0,879.0,76.0,1.9,16.0,495.0,697.98,553.97
2016,12,29,13,15,870.5,75.0,1.85,16.0,478.5,648.16,515.18
2016,12,29,13,30,862.0,74.0,1.8,16.0,462.0,596.92,474.44
2016,12,29,13,45,847.5,73.0,1.75,16.0,438.0,541.31,429.29
2016,12,29,14,0,833.0,72.0,1.7,16.0,414.0,485.38,382.64
2016,12,29,14,15,814.0,69.5,1.55,15.5,384.5,426.02,332.33
2016,12,29,14,30,795.0,67.0,1.4,15.0,355.0,367.47,281.27
2016,12,29,14,45,765.5,64.5,1.25,15.0,319.5,306.74,227.17
2016,12,29,15,0,736.0,62.0,1.1,15.0,284.0,248.57,174.94
2016,12,29,15,15,695.0,58.0,1.05,14.5,245.5,189.74,124.04
2016,12,29,15,30,654.0,54.0,1.0,14.0,207.0,135.48,79.99
2016,12,29,15,45,587.5,48.5,1.0,13.5,165.5,80.48,42.79
2016,12,29,16,0,521.0,43.0,1.0,13.0,124.0,35.89,26.03
2016,12,29,16,15,416.0,34.0,1.05,12.5,86.0,28.27,18.72
2016,12,29,16,30,311.0,25.0,1.1,12.0,48.0,20.73,9.01
2016,12,29,16,45,155.5,12.5,1.15,11.5,24.0,9.83,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,30.5,17.0,1.05,9.5,20.0,51.74,2.22
2016,12,30,8,0,61.0,34.0,1.0,10.0,40.0,112.25,85.55
2016,12,30,8,15,87.0,51.5,1.25,10.5,64.5,159.59,130.86
2016,12,30,8,30,113.0,69.0,1.5,11.0,89.0,205.95,172.22
2016,12,30,8,45,127.0,86.0,1.75,11.5,114.0,239.97,202.0
2016,12,30,9,0,141.0,103.0,2.0,12.0,139.0,273.6,230.7
2016,12,30,9,15,150.5,118.5,2.0,12.5,162.5,299.98,252.32
2016,12,30,9,30,160.0,134.0,2.0,13.0,186.0,325.94,273.01
2016,12,30,9,45,172.0,147.5,2.05,13.5,208.5,350.7,292.44
2016,12,30,10,0,184.0,161.0,2.1,14.0,231.0,374.9,311.05
2016,12,30,10,15,191.0,171.5,2.15,14.0,248.5,389.22,322.03
2016,12,30,10,30,198.0,182.0,2.2,14.0,266.0,402.86,332.41
2016,12,30,10,45,195.5,193.0,2.3,14.5,279.5,407.26,334.63
2016,12,30,11,0,193.0,204.0,2.4,15.0,293.0,410.91,336.29
2016,12,30,11,15,194.0,210.5,2.4,15.0,302.0,411.28,336.03
2016,12,30,11,30,195.0,217.0,2.4,15.0,311.0,410.97,335.27
2016,12,30,11,45,97.5,175.0,2.45,15.0,222.0,267.47,218.55
2016,12,30,12,0,0.0,133.0,2.5,15.0,133.0,107.58,84.71
2016,12,30,12,15,0.0,133.0,2.5,15.0,133.0,107.17,84.58
2016,12,30,12,30,0.0,133.0,2.5,15.0,133.0,106.83,84.31
2016,12,30,12,45,188.5,159.0,2.5,15.0,249.5,306.81,252.68
2016,12,30,13,0,377.0,185.0,2.5,15.0,366.0,450.65,367.86
2016,12,30,13,15,597.5,132.0,2.5,15.0,407.0,537.38,435.64
2016,12,30,13,30,818.0,79.0,2.5,15.0,448.0,578.07,465.93
2016,12,30,13,45,804.0,78.0,2.5,15.0,425.5,524.84,421.47
2016,12,30,14,0,790.0,77.0,2.5,15.0,403.0,471.32,376.18
2016,12,30,14,15,771.0,74.5,2.45,14.5,374.0,414.19,327.32
2016,12,30,14,30,752.0,72.0,2.4,14.0,345.0,357.92,277.75
2016,12,30,14,45,722.5,69.0,2.4,14.0,311.0,299.05,224.84
2016,12,30,15,0,693.0,66.0,2.4,14.0,277.0,241.49,172.74
2016,12,30,15,15,652.5,61.5,2.1,13.5,239.0,184.33,122.52
2016,12,30,15,30,612.0,57.0,1.8,13.0,201.0,131.71,79.17
2016,12,30,15,45,544.0,51.5,1.55,12.5,161.0,81.09,44.71
2016,12,30,16,0,476.0,46.0,1.3,12.0,121.0,38.81,28.73
2016,12,30,16,15,375.0,36.5,1.35,11.5,84.0,30.1,20.44
2016,12,30,16,30,274.0,27.0,1.4,11.0,47.0,22.28,10.66
2016,12,30,16,45,137.0,13.5,1.45,10.5,23.5,10.62,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
